Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,15.5,1.4,0.0,32.5,108.37,2.26
2016,1,1,8,0,368.0,31.0,1.6,0.0,65.0,220.41,170.59
2016,1,1,8,15,462.5,39.5,1.6,0.5,105.0,281.31,232.87
2016,1,1,8,30,557.0,48.0,1.6,1.0,145.0,345.62,290.92
2016,1,1,8,45,615.0,53.5,1.6,1.5,186.0,390.51,330.99
2016,1,1,9,0,673.0,59.0,1.6,2.0,227.0,435.49,369.57
2016,1,1,9,15,711.0,63.0,1.6,2.5,265.0,464.67,393.96
2016,1,1,9,30,749.0,67.0,1.6,3.0,303.0,495.83,418.92
2016,1,1,9,45,775.0,70.0,1.65,4.0,337.0,517.34,434.78
2016,1,1,10,0,801.0,73.0,1.7,5.0,371.0,536.45,448.15
2016,1,1,10,15,818.5,75.0,1.6,5.5,399.0,547.11,454.43
2016,1,1,10,30,836.0,77.0,1.5,6.0,427.0,554.93,458.16
2016,1,1,10,45,846.5,79.0,1.45,6.5,448.5,555.95,456.62
2016,1,1,11,0,857.0,81.0,1.4,7.0,470.0,553.97,452.58
2016,1,1,11,15,864.0,82.0,1.3,7.0,484.5,546.04,444.27
2016,1,1,11,30,871.0,83.0,1.2,7.0,499.0,535.12,433.45
2016,1,1,11,45,873.5,83.5,1.15,7.5,505.5,518.51,417.59
2016,1,1,12,0,876.0,84.0,1.1,8.0,512.0,499.14,399.34
2016,1,1,12,15,875.5,84.0,1.05,8.0,511.0,475.23,377.98
2016,1,1,12,30,875.0,84.0,1.0,8.0,510.0,448.88,354.26
2016,1,1,12,45,874.5,82.5,1.0,8.0,502.0,418.72,327.29
2016,1,1,13,0,874.0,81.0,1.0,8.0,494.0,386.39,297.93
2016,1,1,13,15,866.0,79.5,1.0,8.0,478.0,349.62,264.53
2016,1,1,13,30,858.0,78.0,1.0,8.0,462.0,311.5,229.49
2016,1,1,13,45,845.0,76.5,1.0,8.5,439.0,271.0,192.04
2016,1,1,14,0,832.0,75.0,1.0,9.0,416.0,229.94,154.54
2016,1,1,14,15,812.5,73.0,0.95,8.5,386.5,187.09,117.65
2016,1,1,14,30,793.0,71.0,0.9,8.0,357.0,144.72,84.05
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.0,101.21,55.35
2016,1,1,15,0,737.0,64.0,0.9,8.0,287.0,59.5,38.28
2016,1,1,15,15,696.0,60.0,0.85,7.5,248.0,46.64,37.2
2016,1,1,15,30,655.0,56.0,0.8,7.0,209.0,40.78,31.83
2016,1,1,15,45,590.0,50.0,0.75,6.5,168.0,37.38,28.58
2016,1,1,16,0,525.0,44.0,0.7,6.0,127.0,33.98,25.18
2016,1,1,16,15,419.5,35.0,0.75,5.5,88.0,27.68,18.87
2016,1,1,16,30,314.0,26.0,0.8,5.0,49.0,21.2,9.92
2016,1,1,16,45,157.0,13.0,0.9,4.5,24.5,12.39,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,74.5,16.5,1.35,1.5,23.5,62.68,0.0
2016,1,2,8,0,149.0,33.0,1.5,2.0,47.0,127.61,96.98
2016,1,2,8,15,189.0,48.5,1.5,2.5,75.5,165.82,136.13
2016,1,2,8,30,229.0,64.0,1.5,3.0,104.0,196.62,165.04
2016,1,2,8,45,254.0,78.5,1.5,3.5,133.5,228.21,193.52
2016,1,2,9,0,279.0,93.0,1.5,4.0,163.0,259.77,221.07
2016,1,2,9,15,292.5,107.0,1.5,4.5,190.5,284.26,241.81
2016,1,2,9,30,306.0,121.0,1.5,5.0,218.0,307.92,261.24
2016,1,2,9,45,327.0,130.0,1.55,5.5,243.5,328.88,278.15
2016,1,2,10,0,348.0,139.0,1.6,6.0,269.0,349.0,293.96
2016,1,2,10,15,238.5,161.0,1.75,6.5,253.0,310.0,260.05
2016,1,2,10,30,129.0,183.0,1.9,7.0,237.0,262.79,219.37
2016,1,2,10,45,370.5,152.0,2.1,8.0,318.5,371.68,309.95
2016,1,2,11,0,612.0,121.0,2.3,9.0,400.0,466.54,385.2
2016,1,2,11,15,412.0,166.5,2.4,9.5,357.0,394.04,324.09
2016,1,2,11,30,212.0,212.0,2.5,10.0,314.0,318.03,260.8
2016,1,2,11,45,249.5,210.5,2.6,10.5,332.0,332.29,271.66
2016,1,2,12,0,287.0,209.0,2.7,11.0,350.0,339.61,276.29
2016,1,2,12,15,285.0,209.0,2.7,11.0,349.0,328.27,266.13
2016,1,2,12,30,283.0,209.0,2.7,11.0,348.0,316.2,255.35
2016,1,2,12,45,166.5,204.0,2.7,11.5,285.5,253.43,204.26
2016,1,2,13,0,50.0,199.0,2.7,12.0,223.0,199.18,160.82
2016,1,2,13,15,49.5,192.5,2.6,12.0,215.5,189.55,152.84
2016,1,2,13,30,49.0,186.0,2.5,12.0,208.0,179.89,144.72
2016,1,2,13,45,38.5,173.5,2.45,12.0,190.0,162.86,130.84
2016,1,2,14,0,28.0,161.0,2.4,12.0,172.0,146.8,117.88
2016,1,2,14,15,14.0,105.0,2.15,12.0,110.5,98.1,77.65
2016,1,2,14,30,0.0,49.0,1.9,12.0,49.0,45.53,33.64
2016,1,2,14,45,0.0,44.5,1.65,12.0,44.5,41.33,30.11
2016,1,2,15,0,0.0,40.0,1.4,12.0,40.0,37.14,26.53
2016,1,2,15,15,0.0,34.5,1.2,11.0,34.5,32.02,23.47
2016,1,2,15,30,0.0,29.0,1.0,10.0,29.0,26.9,18.86
2016,1,2,15,45,0.0,23.0,0.85,9.5,23.0,21.32,13.73
2016,1,2,16,0,0.0,17.0,0.7,9.0,17.0,15.75,8.54
2016,1,2,16,15,0.0,12.0,0.75,8.5,12.0,11.11,4.13
2016,1,2,16,30,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,0.9,7.5,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,86.0,16.0,1.8,5.5,24.0,66.53,0.0
2016,1,3,8,0,172.0,32.0,1.9,6.0,48.0,136.19,102.2
2016,1,3,8,15,215.5,47.0,1.9,6.0,78.0,176.13,143.09
2016,1,3,8,30,259.0,62.0,1.9,6.0,108.0,217.46,180.95
2016,1,3,8,45,285.0,76.5,1.95,6.5,138.0,250.26,210.29
2016,1,3,9,0,311.0,91.0,2.0,7.0,168.0,282.88,238.56
2016,1,3,9,15,325.5,104.5,1.9,7.5,196.5,307.75,259.31
2016,1,3,9,30,340.0,118.0,1.8,8.0,225.0,331.62,278.52
2016,1,3,9,45,355.0,127.0,1.7,8.5,249.5,349.67,292.45
2016,1,3,10,0,370.0,136.0,1.6,9.0,274.0,366.53,304.99
2016,1,3,10,15,373.0,147.0,1.55,9.0,295.0,377.45,312.99
2016,1,3,10,30,376.0,158.0,1.5,9.0,316.0,379.55,313.87
2016,1,3,10,45,428.0,156.5,1.5,9.0,345.0,408.54,336.52
2016,1,3,11,0,480.0,155.0,1.5,9.0,374.0,428.1,351.22
2016,1,3,11,15,456.5,166.0,1.6,9.0,379.0,417.83,342.07
2016,1,3,11,30,433.0,177.0,1.7,9.0,384.0,406.35,332.08
2016,1,3,11,45,366.0,192.5,1.85,9.5,369.5,372.62,303.82
2016,1,3,12,0,299.0,208.0,2.0,10.0,355.0,345.0,280.51
2016,1,3,12,15,357.5,197.0,2.1,10.0,372.0,350.05,283.67
2016,1,3,12,30,416.0,186.0,2.2,10.0,389.0,353.64,284.89
2016,1,3,12,45,298.0,200.0,2.35,10.5,344.5,302.65,243.12
2016,1,3,13,0,180.0,214.0,2.5,11.0,300.0,259.21,208.25
2016,1,3,13,15,339.0,181.5,2.45,11.0,337.0,272.73,215.05
2016,1,3,13,30,498.0,149.0,2.4,11.0,374.0,273.37,209.16
2016,1,3,13,45,470.0,146.0,2.35,11.0,350.0,240.89,180.69
2016,1,3,14,0,442.0,143.0,2.3,11.0,326.0,209.78,153.84
2016,1,3,14,15,471.0,127.0,1.95,11.0,310.0,178.69,125.27
2016,1,3,14,30,500.0,111.0,1.6,11.0,294.0,144.73,95.86
2016,1,3,14,45,465.0,106.5,1.3,11.0,264.0,112.44,73.98
2016,1,3,15,0,430.0,102.0,1.0,11.0,234.0,82.8,59.48
2016,1,3,15,15,403.5,91.5,0.85,10.5,202.0,66.47,54.55
2016,1,3,15,30,377.0,81.0,0.7,10.0,170.0,59.82,48.58
2016,1,3,15,45,328.0,69.0,0.6,9.5,136.0,51.76,41.18
2016,1,3,16,0,279.0,57.0,0.5,9.0,102.0,43.48,33.39
2016,1,3,16,15,214.5,43.0,0.5,8.5,71.0,33.28,23.65
2016,1,3,16,30,150.0,29.0,0.5,8.0,40.0,22.76,11.86
2016,1,3,16,45,75.0,14.5,0.55,8.0,20.0,13.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,10.0,16.0,2.65,8.5,16.5,20.36,0.0
2016,1,4,8,0,20.0,32.0,2.7,9.0,33.0,45.83,30.68
2016,1,4,8,15,36.0,48.5,2.8,9.0,53.5,72.0,55.24
2016,1,4,8,30,52.0,65.0,2.9,9.0,74.0,97.88,78.5
2016,1,4,8,45,61.5,82.0,3.0,9.5,95.5,121.22,99.14
2016,1,4,9,0,71.0,99.0,3.1,10.0,117.0,144.36,119.26
2016,1,4,9,15,76.0,115.0,3.15,10.5,136.5,163.64,135.65
2016,1,4,9,30,81.0,131.0,3.2,11.0,156.0,182.63,151.47
2016,1,4,9,45,83.0,144.5,3.3,11.5,173.0,196.65,162.83
2016,1,4,10,0,85.0,158.0,3.4,12.0,190.0,210.38,173.75
2016,1,4,10,15,43.5,151.0,3.5,12.0,167.5,176.7,144.92
2016,1,4,10,30,2.0,144.0,3.6,12.0,145.0,139.09,112.7
2016,1,4,10,45,174.5,163.0,3.75,12.5,243.0,263.36,217.51
2016,1,4,11,0,347.0,182.0,3.9,13.0,341.0,378.58,310.94
2016,1,4,11,15,269.0,199.0,3.95,13.0,324.5,347.47,284.15
2016,1,4,11,30,191.0,216.0,4.0,13.0,308.0,312.22,254.62
2016,1,4,11,45,221.5,216.0,4.05,13.5,324.5,320.89,260.78
2016,1,4,12,0,252.0,216.0,4.1,14.0,341.0,331.19,267.85
2016,1,4,12,15,232.0,218.0,4.05,14.0,333.0,311.68,251.27
2016,1,4,12,30,212.0,220.0,4.0,14.0,325.0,295.87,237.78
2016,1,4,12,45,173.0,218.0,4.0,14.0,302.5,269.46,216.01
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,244.99,196.05
2016,1,4,13,15,282.5,190.0,3.9,13.5,320.0,262.76,207.14
2016,1,4,13,30,431.0,164.0,3.8,13.0,360.0,268.54,206.53
2016,1,4,13,45,340.0,169.0,3.75,13.0,319.0,230.83,176.29
2016,1,4,14,0,249.0,174.0,3.7,13.0,278.0,198.63,151.72
2016,1,4,14,15,124.5,120.0,3.4,12.5,172.0,124.41,94.8
2016,1,4,14,30,0.0,66.0,3.1,12.0,66.0,61.39,47.2
2016,1,4,14,45,0.0,59.5,2.85,12.0,59.5,55.32,42.1
2016,1,4,15,0,0.0,53.0,2.6,12.0,53.0,49.26,36.93
2016,1,4,15,15,0.0,46.0,2.35,11.5,46.0,42.73,33.05
2016,1,4,15,30,0.0,39.0,2.1,11.0,39.0,36.21,27.17
2016,1,4,15,45,0.0,31.0,1.85,11.0,31.0,28.77,20.31
2016,1,4,16,0,0.0,23.0,1.6,11.0,23.0,21.33,13.42
2016,1,4,16,15,0.0,16.0,1.65,10.5,16.0,14.83,7.34
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,8.33,0.84
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,4.29,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,1.7,9.5,32.0,111.2,0.0
2016,1,5,8,0,395.0,27.0,1.8,10.0,64.0,228.84,170.66
2016,1,5,8,15,485.0,34.0,2.0,10.0,103.0,282.05,226.26
2016,1,5,8,30,575.0,41.0,2.2,10.0,142.0,343.97,281.77
2016,1,5,8,45,633.0,45.5,2.45,10.0,182.5,389.04,322.23
2016,1,5,9,0,691.0,50.0,2.7,10.0,223.0,434.11,361.47
2016,1,5,9,15,345.5,43.5,2.8,10.0,130.0,250.37,210.99
2016,1,5,9,30,0.0,37.0,2.9,10.0,37.0,34.35,24.21
2016,1,5,9,45,0.0,41.0,3.0,10.5,41.0,38.07,27.45
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,41.8,30.57
2016,1,5,10,15,17.5,107.0,3.2,11.0,114.0,111.14,90.08
2016,1,5,10,30,35.0,169.0,3.3,11.0,183.0,189.27,155.7
2016,1,5,10,45,17.5,112.5,3.4,11.0,119.5,115.58,93.38
2016,1,5,11,0,0.0,56.0,3.5,11.0,56.0,52.07,39.13
2016,1,5,11,15,0.0,97.5,3.55,11.0,97.5,91.07,72.33
2016,1,5,11,30,0.0,139.0,3.6,11.0,139.0,130.51,105.51
2016,1,5,11,45,0.0,75.0,3.65,11.0,75.0,69.82,54.14
2016,1,5,12,0,0.0,11.0,3.7,11.0,11.0,10.21,3.14
2016,1,5,12,15,108.0,116.0,3.65,10.5,169.0,160.12,130.63
2016,1,5,12,30,216.0,221.0,3.6,10.0,327.0,299.09,244.18
2016,1,5,12,45,108.0,118.5,3.6,10.0,171.5,154.08,124.39
2016,1,5,13,0,0.0,16.0,3.6,10.0,16.0,14.85,7.18
2016,1,5,13,15,0.0,46.5,3.45,10.0,46.5,43.22,31.7
2016,1,5,13,30,0.0,77.0,3.3,10.0,77.0,71.68,56.16
2016,1,5,13,45,159.5,121.5,3.2,10.0,188.5,146.8,114.57
2016,1,5,14,0,319.0,166.0,3.1,10.0,300.0,207.58,158.19
2016,1,5,14,15,200.0,160.5,2.95,10.0,242.5,169.0,129.9
2016,1,5,14,30,81.0,155.0,2.8,10.0,185.0,141.2,111.93
2016,1,5,14,45,75.5,141.5,2.7,10.0,167.5,123.89,98.19
2016,1,5,15,0,70.0,128.0,2.6,10.0,150.0,107.04,85.54
2016,1,5,15,15,63.5,112.0,2.35,9.5,130.0,92.03,77.73
2016,1,5,15,30,57.0,96.0,2.1,9.0,110.0,79.74,66.7
2016,1,5,15,45,47.0,79.0,1.9,9.0,89.0,66.51,54.5
2016,1,5,16,0,37.0,62.0,1.7,9.0,68.0,52.98,41.89
2016,1,5,16,15,18.5,45.0,1.6,8.5,48.0,39.16,28.89
2016,1,5,16,30,0.0,28.0,1.5,8.0,28.0,25.39,14.66
2016,1,5,16,45,0.0,14.0,1.45,7.5,14.0,13.0,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.3,9.5,6.0,5.55,0.0
2016,1,6,8,0,0.0,12.0,3.3,10.0,12.0,11.11,3.15
2016,1,6,8,15,0.0,20.5,3.15,10.0,20.5,19.01,10.42
2016,1,6,8,30,0.0,29.0,3.0,10.0,29.0,26.91,17.49
2016,1,6,8,45,0.0,38.0,2.95,10.0,38.0,35.29,24.94
2016,1,6,9,0,0.0,47.0,2.9,10.0,47.0,43.67,32.33
2016,1,6,9,15,0.0,56.0,2.95,10.0,56.0,52.06,39.66
2016,1,6,9,30,0.0,65.0,3.0,10.0,65.0,60.53,46.97
2016,1,6,9,45,0.0,72.5,3.05,10.0,72.5,67.7,53.11
2016,1,6,10,0,0.0,80.0,3.1,10.0,80.0,74.86,59.18
2016,1,6,10,15,0.0,53.0,3.15,10.0,53.0,49.26,37.07
2016,1,6,10,30,0.0,26.0,3.2,10.0,26.0,24.13,15.3
2016,1,6,10,45,0.0,66.5,3.25,10.0,66.5,61.87,47.81
2016,1,6,11,0,0.0,107.0,3.3,10.0,107.0,100.32,80.54
2016,1,6,11,15,21.0,153.5,3.4,10.0,163.5,156.22,127.83
2016,1,6,11,30,42.0,200.0,3.5,10.0,220.0,215.43,177.07
2016,1,6,11,45,95.5,213.0,3.6,10.0,260.0,252.2,207.41
2016,1,6,12,0,149.0,226.0,3.7,10.0,300.0,289.42,237.58
2016,1,6,12,15,116.0,222.5,3.65,10.0,280.5,264.56,216.61
2016,1,6,12,30,83.0,219.0,3.6,10.0,261.0,239.32,195.62
2016,1,6,12,45,155.5,216.0,3.55,10.0,292.5,261.82,213.16
2016,1,6,13,0,228.0,213.0,3.5,10.0,324.0,277.54,224.16
2016,1,6,13,15,114.0,173.0,3.35,10.0,228.5,194.64,156.97
2016,1,6,13,30,0.0,133.0,3.2,10.0,133.0,122.09,98.81
2016,1,6,13,45,15.0,149.0,3.1,10.0,155.5,139.12,112.9
2016,1,6,14,0,30.0,165.0,3.0,10.0,178.0,151.23,122.52
2016,1,6,14,15,155.5,156.5,2.85,9.5,215.5,159.2,123.95
2016,1,6,14,30,281.0,148.0,2.7,9.0,253.0,154.58,114.69
2016,1,6,14,45,267.0,138.0,2.55,9.0,230.5,129.18,95.59
2016,1,6,15,0,253.0,128.0,2.4,9.0,208.0,104.75,80.19
2016,1,6,15,15,235.5,113.0,2.2,8.5,180.0,85.43,72.09
2016,1,6,15,30,218.0,98.0,2.0,8.0,152.0,75.12,62.82
2016,1,6,15,45,193.0,82.0,1.8,8.0,123.0,63.8,52.31
2016,1,6,16,0,168.0,66.0,1.6,8.0,94.0,52.13,41.34
2016,1,6,16,15,124.5,49.0,1.55,7.5,66.5,39.37,29.27
2016,1,6,16,30,81.0,32.0,1.5,7.0,39.0,26.23,15.74
2016,1,6,16,45,40.5,16.0,1.45,7.0,19.5,13.46,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.0,19.0,0.55,6.5,28.0,76.66,0.0
2016,1,7,8,0,196.0,38.0,0.5,7.0,56.0,156.3,117.12
2016,1,7,8,15,290.0,50.0,0.5,7.0,93.0,215.55,173.69
2016,1,7,8,30,384.0,62.0,0.5,7.0,130.0,279.39,229.26
2016,1,7,8,45,471.5,67.0,0.5,7.5,171.0,336.26,277.26
2016,1,7,9,0,559.0,72.0,0.5,8.0,212.0,394.95,325.14
2016,1,7,9,15,386.5,103.0,0.6,8.5,207.0,340.78,281.62
2016,1,7,9,30,214.0,134.0,0.7,9.0,202.0,275.17,227.87
2016,1,7,9,45,249.5,142.0,0.8,9.5,229.5,302.23,250.35
2016,1,7,10,0,285.0,150.0,0.9,10.0,257.0,329.01,271.55
2016,1,7,10,15,251.0,166.0,1.0,10.0,265.5,324.83,267.43
2016,1,7,10,30,217.0,182.0,1.1,10.0,274.0,312.35,256.83
2016,1,7,10,45,184.5,194.0,1.2,10.0,275.0,303.0,248.71
2016,1,7,11,0,152.0,206.0,1.3,10.0,276.0,293.25,240.22
2016,1,7,11,15,502.5,143.0,1.35,10.0,385.0,423.28,346.09
2016,1,7,11,30,853.0,80.0,1.4,10.0,494.0,533.58,430.92
2016,1,7,11,45,855.5,81.0,1.5,10.0,501.0,518.3,416.78
2016,1,7,12,0,858.0,82.0,1.6,10.0,508.0,500.28,401.2
2016,1,7,12,15,857.5,82.0,1.65,10.0,508.0,477.2,381.04
2016,1,7,12,30,857.0,82.0,1.7,10.0,508.0,451.69,358.48
2016,1,7,12,45,854.0,81.0,1.75,10.0,500.0,421.89,331.98
2016,1,7,13,0,851.0,80.0,1.8,10.0,492.0,390.06,303.21
2016,1,7,13,15,843.5,79.0,1.85,10.0,477.0,354.87,271.16
2016,1,7,13,30,836.0,78.0,1.9,10.0,462.0,318.28,237.39
2016,1,7,13,45,823.0,77.0,1.95,10.0,440.0,279.08,201.26
2016,1,7,14,0,810.0,76.0,2.0,10.0,418.0,239.3,164.77
2016,1,7,14,15,792.0,73.5,1.95,10.0,389.5,196.99,127.24
2016,1,7,14,30,774.0,71.0,1.9,10.0,361.0,155.02,92.37
2016,1,7,14,45,751.5,67.5,1.85,10.0,327.5,112.39,61.79
2016,1,7,15,0,729.0,64.0,1.8,10.0,294.0,71.02,40.57
2016,1,7,15,15,691.5,60.0,1.55,9.5,256.0,45.85,36.16
2016,1,7,15,30,654.0,56.0,1.3,9.0,218.0,40.04,30.92
2016,1,7,15,45,601.5,50.0,1.05,8.5,178.0,36.65,27.77
2016,1,7,16,0,549.0,44.0,0.8,8.0,138.0,33.22,24.44
2016,1,7,16,15,455.5,36.0,0.8,7.5,99.5,27.86,19.19
2016,1,7,16,30,362.0,28.0,0.8,7.0,61.0,22.37,12.88
2016,1,7,16,45,181.0,14.0,0.85,7.0,30.5,10.88,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,31.5,16.5,0.85,4.5,19.5,33.92,0.0
2016,1,8,8,0,63.0,33.0,0.9,5.0,39.0,73.2,53.25
2016,1,8,8,15,85.5,50.0,0.95,5.0,62.5,104.35,83.59
2016,1,8,8,30,108.0,67.0,1.0,5.0,86.0,135.38,111.87
2016,1,8,8,45,122.0,84.0,1.05,5.0,111.0,162.25,136.06
2016,1,8,9,0,136.0,101.0,1.1,5.0,136.0,188.92,159.58
2016,1,8,9,15,143.0,117.5,1.0,5.5,159.0,210.88,178.08
2016,1,8,9,30,150.0,134.0,0.9,6.0,182.0,232.3,195.57
2016,1,8,9,45,151.0,147.5,0.85,6.5,200.5,246.18,206.4
2016,1,8,10,0,152.0,161.0,0.8,7.0,219.0,259.46,216.47
2016,1,8,10,15,315.5,151.0,0.7,7.5,282.0,345.12,286.57
2016,1,8,10,30,479.0,141.0,0.6,8.0,345.0,430.82,353.08
2016,1,8,10,45,302.0,173.5,0.55,8.5,304.5,353.72,288.68
2016,1,8,11,0,125.0,206.0,0.5,9.0,264.0,278.82,226.78
2016,1,8,11,15,186.0,209.5,0.45,9.0,299.0,310.72,252.64
2016,1,8,11,30,247.0,213.0,0.4,9.0,334.0,345.37,279.12
2016,1,8,11,45,123.5,183.5,0.35,9.5,244.0,242.01,195.45
2016,1,8,12,0,0.0,154.0,0.3,10.0,154.0,143.93,115.4
2016,1,8,12,15,26.5,183.0,0.3,10.0,196.0,184.51,149.13
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,220.52,177.74
2016,1,8,12,45,62.0,211.5,0.35,10.5,242.0,220.07,176.65
2016,1,8,13,0,71.0,211.0,0.4,11.0,246.0,218.79,175.07
2016,1,8,13,15,178.5,202.5,0.45,11.0,286.0,242.46,191.82
2016,1,8,13,30,286.0,194.0,0.5,11.0,326.0,256.78,199.55
2016,1,8,13,45,373.5,169.0,0.6,11.0,333.0,243.67,184.87
2016,1,8,14,0,461.0,144.0,0.7,11.0,340.0,221.26,161.76
2016,1,8,14,15,293.5,152.5,0.65,11.0,274.5,178.28,131.99
2016,1,8,14,30,126.0,161.0,0.6,11.0,209.0,149.53,115.62
2016,1,8,14,45,116.0,148.0,0.55,11.0,189.0,129.52,100.24
2016,1,8,15,0,106.0,135.0,0.5,11.0,169.0,110.35,86.5
2016,1,8,15,15,98.0,118.5,0.5,10.5,147.0,92.78,77.92
2016,1,8,15,30,90.0,102.0,0.5,10.0,125.0,80.94,67.47
2016,1,8,15,45,76.5,84.5,0.55,9.5,101.5,68.09,55.88
2016,1,8,16,0,63.0,67.0,0.6,9.0,78.0,54.9,43.74
2016,1,8,16,15,42.5,49.5,0.65,8.5,56.0,42.76,32.3
2016,1,8,16,30,22.0,32.0,0.7,8.0,34.0,28.35,18.01
2016,1,8,16,45,11.0,16.0,0.75,8.0,17.0,14.74,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.25,6.5,16.0,16.51,0.0
2016,1,9,8,0,8.0,32.0,3.4,7.0,32.0,36.86,23.94
2016,1,9,8,15,24.0,49.0,3.35,7.0,52.5,67.16,51.63
2016,1,9,8,30,40.0,66.0,3.3,7.0,73.0,93.53,75.4
2016,1,9,8,45,48.5,83.0,3.25,7.5,93.5,116.13,95.52
2016,1,9,9,0,57.0,100.0,3.2,8.0,114.0,138.57,115.14
2016,1,9,9,15,62.0,115.5,3.1,8.0,133.5,157.06,131.2
2016,1,9,9,30,67.0,131.0,3.0,8.0,153.0,175.37,146.83
2016,1,9,9,45,66.5,144.0,2.95,8.0,167.5,187.38,156.83
2016,1,9,10,0,66.0,157.0,2.9,8.0,182.0,199.14,166.48
2016,1,9,10,15,59.5,167.0,2.8,8.0,191.0,203.85,169.99
2016,1,9,10,30,53.0,177.0,2.7,8.0,200.0,208.39,173.34
2016,1,9,10,45,35.5,175.5,2.65,8.5,191.5,194.38,160.76
2016,1,9,11,0,18.0,174.0,2.6,9.0,183.0,176.01,144.66
2016,1,9,11,15,23.0,183.5,2.45,9.0,195.0,186.86,153.57
2016,1,9,11,30,28.0,193.0,2.3,9.0,207.0,197.39,162.1
2016,1,9,11,45,35.0,200.0,2.2,9.0,217.5,209.64,172.04
2016,1,9,12,0,42.0,207.0,2.1,9.0,228.0,217.24,178.07
2016,1,9,12,15,91.5,217.5,1.95,9.0,263.5,247.07,202.27
2016,1,9,12,30,141.0,228.0,1.8,9.0,299.0,275.59,224.67
2016,1,9,12,45,120.5,223.0,1.65,9.0,283.0,255.53,207.69
2016,1,9,13,0,100.0,218.0,1.5,9.0,267.0,236.02,191.48
2016,1,9,13,15,64.0,200.5,1.45,9.0,231.5,202.95,164.65
2016,1,9,13,30,28.0,183.0,1.4,9.0,196.0,172.77,140.46
2016,1,9,13,45,14.0,118.0,1.35,9.0,124.5,112.12,90.15
2016,1,9,14,0,0.0,53.0,1.3,9.0,53.0,49.27,37.13
2016,1,9,14,15,0.0,69.0,1.2,9.0,69.0,64.2,50.15
2016,1,9,14,30,0.0,85.0,1.1,9.0,85.0,78.43,62.45
2016,1,9,14,45,0.0,77.5,1.0,9.0,77.5,71.57,56.61
2016,1,9,15,0,0.0,70.0,0.9,9.0,70.0,64.72,50.77
2016,1,9,15,15,0.0,61.0,0.85,9.0,61.0,56.63,46.04
2016,1,9,15,30,0.0,52.0,0.8,9.0,52.0,48.34,38.48
2016,1,9,15,45,0.0,42.0,0.8,9.0,42.0,39.02,29.88
2016,1,9,16,0,0.0,32.0,0.8,9.0,32.0,29.7,21.22
2016,1,9,16,15,0.0,23.0,0.8,8.5,23.0,21.33,13.39
2016,1,9,16,30,0.0,14.0,0.8,8.0,14.0,12.97,5.31
2016,1,9,16,45,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.0,1.6,6.5,32.0,104.53,4.82
2016,1,10,8,0,339.0,32.0,1.8,7.0,64.0,211.56,160.83
2016,1,10,8,15,431.5,41.0,1.85,7.0,103.5,272.57,221.6
2016,1,10,8,30,524.0,50.0,1.9,7.0,143.0,337.11,279.32
2016,1,10,8,45,589.5,55.0,2.0,7.5,184.5,385.78,322.04
2016,1,10,9,0,655.0,60.0,2.1,8.0,226.0,434.93,363.71
2016,1,10,9,15,692.0,64.0,2.1,8.5,264.0,467.34,390.28
2016,1,10,9,30,729.0,68.0,2.1,9.0,302.0,495.88,412.86
2016,1,10,9,45,763.0,69.0,2.15,9.5,337.5,520.58,431.83
2016,1,10,10,0,797.0,70.0,2.2,10.0,373.0,543.02,448.46
2016,1,10,10,15,515.5,127.5,2.1,10.0,329.5,442.95,366.13
2016,1,10,10,30,234.0,185.0,2.0,10.0,286.0,333.86,275.5
2016,1,10,10,45,240.5,193.0,1.95,10.5,301.0,341.43,281.01
2016,1,10,11,0,247.0,201.0,1.9,11.0,316.0,347.99,285.02
2016,1,10,11,15,244.0,209.0,1.8,11.0,326.0,348.27,284.29
2016,1,10,11,30,241.0,217.0,1.7,11.0,336.0,342.62,278.89
2016,1,10,11,45,242.0,220.5,1.6,11.5,341.0,339.35,274.89
2016,1,10,12,0,243.0,224.0,1.5,12.0,346.0,335.23,270.15
2016,1,10,12,15,388.5,194.5,1.45,12.0,390.0,368.95,295.77
2016,1,10,12,30,534.0,165.0,1.4,12.0,434.0,393.93,312.9
2016,1,10,12,45,534.5,161.5,1.35,12.5,427.5,371.64,292.49
2016,1,10,13,0,535.0,158.0,1.3,13.0,421.0,347.98,271.02
2016,1,10,13,15,582.0,139.5,1.25,13.0,417.5,327.09,251.07
2016,1,10,13,30,629.0,121.0,1.2,13.0,414.0,299.69,225.05
2016,1,10,13,45,635.5,113.0,1.15,13.0,397.5,266.51,194.77
2016,1,10,14,0,642.0,105.0,1.1,13.0,381.0,231.73,163.07
2016,1,10,14,15,725.0,84.5,1.05,12.5,377.0,198.34,129.93
2016,1,10,14,30,808.0,64.0,1.0,12.0,373.0,160.27,94.02
2016,1,10,14,45,783.0,61.5,1.0,12.0,339.0,116.57,62.07
2016,1,10,15,0,758.0,59.0,1.0,12.0,305.0,74.26,38.98
2016,1,10,15,15,722.5,55.5,0.9,11.5,267.0,41.6,32.05
2016,1,10,15,30,687.0,52.0,0.8,11.0,229.0,39.97,30.65
2016,1,10,15,45,634.0,47.5,0.75,10.5,188.5,37.46,28.32
2016,1,10,16,0,581.0,43.0,0.7,10.0,148.0,35.0,25.9
2016,1,10,16,15,494.5,36.0,0.75,9.5,108.5,27.51,18.83
2016,1,10,16,30,408.0,29.0,0.8,9.0,69.0,22.93,13.8
2016,1,10,16,45,204.0,14.5,0.9,8.5,34.5,11.11,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,97.0,16.0,1.05,7.5,25.5,72.07,3.79
2016,1,11,8,0,194.0,32.0,1.1,8.0,51.0,147.22,110.97
2016,1,11,8,15,242.0,46.5,1.25,8.0,82.0,189.82,153.5
2016,1,11,8,30,290.0,61.0,1.4,8.0,113.0,234.08,193.58
2016,1,11,8,45,320.5,74.5,1.55,8.5,145.0,269.24,224.7
2016,1,11,9,0,351.0,88.0,1.7,9.0,177.0,304.4,254.87
2016,1,11,9,15,367.0,101.0,1.7,9.0,207.0,330.7,277.09
2016,1,11,9,30,383.0,114.0,1.7,9.0,237.0,355.95,297.84
2016,1,11,9,45,399.0,123.0,1.7,9.5,264.0,375.52,312.97
2016,1,11,10,0,415.0,132.0,1.7,10.0,291.0,393.78,326.66
2016,1,11,10,15,282.5,160.0,1.65,10.0,272.0,338.41,280.08
2016,1,11,10,30,150.0,188.0,1.6,10.0,253.0,282.73,233.07
2016,1,11,10,45,131.5,198.0,1.55,10.5,257.0,279.16,229.22
2016,1,11,11,0,113.0,208.0,1.5,11.0,261.0,275.25,224.9
2016,1,11,11,15,177.0,212.0,1.45,11.5,298.5,309.9,252.41
2016,1,11,11,30,241.0,216.0,1.4,12.0,336.0,347.35,281.19
2016,1,11,11,45,185.5,223.0,1.4,12.5,316.0,313.62,252.83
2016,1,11,12,0,130.0,230.0,1.4,13.0,296.0,286.29,230.08
2016,1,11,12,15,176.0,228.0,1.4,13.0,317.5,299.73,240.44
2016,1,11,12,30,222.0,226.0,1.4,13.0,339.0,310.39,247.99
2016,1,11,12,45,251.0,219.0,1.4,13.5,345.0,307.82,244.33
2016,1,11,13,0,280.0,212.0,1.4,14.0,351.0,300.76,236.86
2016,1,11,13,15,307.5,201.0,1.4,14.0,349.0,287.23,224.34
2016,1,11,13,30,335.0,190.0,1.4,14.0,347.0,271.29,209.43
2016,1,11,13,45,245.5,190.0,1.4,14.0,302.5,230.72,177.87
2016,1,11,14,0,156.0,190.0,1.4,14.0,258.0,198.53,154.0
2016,1,11,14,15,126.5,177.0,1.3,13.5,230.0,172.77,133.98
2016,1,11,14,30,97.0,164.0,1.2,13.0,202.0,152.69,118.95
2016,1,11,14,45,93.5,150.0,1.1,13.0,184.0,134.25,104.35
2016,1,11,15,0,90.0,136.0,1.0,13.0,166.0,116.1,90.76
2016,1,11,15,15,384.0,94.5,0.95,12.5,198.0,67.74,55.22
2016,1,11,15,30,678.0,53.0,0.9,12.0,230.0,40.7,31.15
2016,1,11,15,45,629.0,48.0,0.85,11.5,189.5,37.77,28.48
2016,1,11,16,0,580.0,43.0,0.8,11.0,149.0,34.84,25.67
2016,1,11,16,15,495.5,36.0,0.85,10.5,109.5,27.38,18.67
