Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,411.0,29.0,0.9,10.0,70.0,22.8,13.75
2016,1,11,16,45,205.5,14.5,0.95,10.0,35.0,11.03,0.0
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,2.0,6.5,34.0,117.17,13.86
2016,1,12,8,0,410.0,28.0,2.1,7.0,68.0,239.92,183.67
2016,1,12,8,15,498.0,35.5,2.05,7.0,108.0,298.83,243.32
2016,1,12,8,30,586.0,43.0,2.0,7.0,148.0,357.15,296.17
2016,1,12,8,45,640.0,47.5,1.95,7.5,189.0,401.51,335.16
2016,1,12,9,0,694.0,52.0,1.9,8.0,230.0,445.7,372.34
2016,1,12,9,15,728.5,55.5,1.75,8.5,268.5,477.49,397.75
2016,1,12,9,30,763.0,59.0,1.6,9.0,307.0,507.71,420.73
2016,1,12,9,45,587.5,96.5,1.45,9.5,299.5,457.46,378.11
2016,1,12,10,0,412.0,134.0,1.3,10.0,292.0,395.25,326.05
2016,1,12,10,15,445.0,139.0,1.35,10.5,321.0,417.5,343.38
2016,1,12,10,30,478.0,144.0,1.4,11.0,350.0,438.13,358.49
2016,1,12,10,45,460.0,156.5,1.5,11.5,363.5,435.74,355.12
2016,1,12,11,0,442.0,169.0,1.6,12.0,377.0,431.62,350.48
2016,1,12,11,15,421.5,180.0,1.6,12.0,383.0,423.09,342.69
2016,1,12,11,30,401.0,191.0,1.6,12.0,389.0,408.13,329.93
2016,1,12,11,45,405.0,193.5,1.6,12.5,396.5,407.02,327.46
2016,1,12,12,0,409.0,196.0,1.6,13.0,404.0,399.16,319.58
2016,1,12,12,15,344.5,208.5,1.6,13.0,383.5,363.97,290.89
2016,1,12,12,30,280.0,221.0,1.6,13.0,363.0,334.42,266.82
2016,1,12,12,45,366.5,200.5,1.6,13.5,384.0,339.57,268.83
2016,1,12,13,0,453.0,180.0,1.6,14.0,405.0,339.99,265.95
2016,1,12,13,15,462.5,172.0,1.55,14.0,396.0,316.71,245.11
2016,1,12,13,30,472.0,164.0,1.5,14.0,387.0,291.85,222.71
2016,1,12,13,45,548.0,137.5,1.45,14.0,385.5,267.47,198.37
2016,1,12,14,0,624.0,111.0,1.4,14.0,384.0,236.96,168.08
2016,1,12,14,15,458.5,132.5,1.3,13.5,326.0,193.91,137.36
2016,1,12,14,30,293.0,154.0,1.2,13.0,268.0,166.84,121.87
2016,1,12,14,45,280.0,142.5,1.1,13.0,243.5,139.58,100.99
2016,1,12,15,0,267.0,131.0,1.0,13.0,219.0,113.29,83.34
2016,1,12,15,15,255.5,116.0,1.0,12.5,192.0,87.45,72.71
2016,1,12,15,30,244.0,101.0,1.0,12.0,165.0,77.25,63.79
2016,1,12,15,45,222.0,85.5,1.0,11.5,136.0,66.38,54.03
2016,1,12,16,0,200.0,70.0,1.0,11.0,107.0,55.17,43.79
2016,1,12,16,15,167.5,53.5,1.0,11.0,79.0,42.88,32.3
2016,1,12,16,30,135.0,37.0,1.0,11.0,51.0,30.21,20.1
2016,1,12,16,45,67.5,18.5,1.05,11.0,25.5,15.55,2.08
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.0,2.9,10.5,32.5,105.77,15.47
2016,1,13,8,0,339.0,32.0,3.1,11.0,65.0,213.23,161.64
2016,1,13,8,15,434.0,40.5,3.2,11.0,105.0,275.37,222.24
2016,1,13,8,30,529.0,49.0,3.3,11.0,145.0,341.21,280.8
2016,1,13,8,45,581.5,55.5,3.45,11.5,185.5,385.46,319.81
2016,1,13,9,0,634.0,62.0,3.6,12.0,226.0,429.84,357.55
2016,1,13,9,15,673.0,66.5,3.8,12.0,264.5,464.06,386.68
2016,1,13,9,30,712.0,71.0,4.0,12.0,303.0,497.04,414.0
2016,1,13,9,45,720.5,78.5,4.25,12.5,335.0,514.49,427.57
2016,1,13,10,0,729.0,86.0,4.5,13.0,367.0,529.44,438.8
2016,1,13,10,15,749.0,89.0,4.55,13.0,396.0,543.37,449.34
2016,1,13,10,30,769.0,92.0,4.6,13.0,425.0,554.69,457.55
2016,1,13,10,45,522.0,146.5,4.7,13.0,377.5,461.86,380.83
2016,1,13,11,0,275.0,201.0,4.8,13.0,330.0,365.8,300.69
2016,1,13,11,15,164.0,205.5,4.85,13.0,283.5,297.12,243.61
2016,1,13,11,30,53.0,210.0,4.9,13.0,237.0,232.23,189.13
2016,1,13,11,45,150.5,218.0,4.95,13.0,295.0,291.77,238.42
2016,1,13,12,0,248.0,226.0,5.0,13.0,353.0,345.66,281.77
2016,1,13,12,15,124.0,192.5,4.95,12.5,256.0,242.92,197.74
2016,1,13,12,30,0.0,159.0,4.9,12.0,159.0,147.72,119.19
2016,1,13,12,45,0.0,147.5,4.9,12.0,147.5,136.7,110.12
2016,1,13,13,0,0.0,136.0,4.9,12.0,136.0,125.83,101.1
2016,1,13,13,15,0.0,110.5,4.8,12.0,110.5,102.42,81.5
2016,1,13,13,30,0.0,85.0,4.7,12.0,85.0,79.12,61.91
2016,1,13,13,45,97.0,138.0,4.6,12.0,181.0,150.15,118.94
2016,1,13,14,0,194.0,191.0,4.5,12.0,277.0,209.48,164.23
2016,1,13,14,15,128.0,177.0,4.3,11.5,232.0,174.27,137.03
2016,1,13,14,30,62.0,163.0,4.1,11.0,187.0,148.0,118.07
2016,1,13,14,45,57.5,149.5,3.95,11.0,170.5,131.51,104.69
2016,1,13,15,0,53.0,136.0,3.8,11.0,154.0,115.42,92.04
2016,1,13,15,15,48.0,120.5,3.25,10.5,135.0,98.67,83.43
2016,1,13,15,30,43.0,105.0,2.7,10.0,116.0,86.82,72.91
2016,1,13,15,45,301.5,77.5,2.2,10.0,136.5,57.29,46.22
2016,1,13,16,0,560.0,50.0,1.7,10.0,157.0,37.63,28.29
2016,1,13,16,15,470.5,42.5,1.55,9.5,116.5,32.92,23.73
2016,1,13,16,30,381.0,35.0,1.4,9.0,76.0,28.15,18.65
2016,1,13,16,45,234.5,23.0,1.25,8.5,44.5,18.73,5.12
2016,1,13,17,0,88.0,11.0,1.1,8.0,13.0,10.48,0.0
2016,1,13,17,15,44.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.5,17.0,1.15,6.5,24.0,56.74,8.4
2016,1,14,8,0,143.0,34.0,1.2,7.0,48.0,128.2,97.53
2016,1,14,8,15,174.0,50.5,1.35,7.5,76.5,155.03,125.55
2016,1,14,8,30,205.0,67.0,1.5,8.0,105.0,192.13,159.04
2016,1,14,8,45,226.5,82.5,1.7,8.5,134.0,223.34,186.74
2016,1,14,9,0,248.0,98.0,1.9,9.0,163.0,254.46,213.59
2016,1,14,9,15,257.5,113.5,1.95,9.0,190.0,278.63,234.16
2016,1,14,9,30,267.0,129.0,2.0,9.0,217.0,301.93,253.52
2016,1,14,9,45,275.0,142.0,2.15,9.5,240.5,320.46,268.22
2016,1,14,10,0,283.0,155.0,2.3,10.0,264.0,337.98,281.8
2016,1,14,10,15,202.5,173.0,2.3,10.0,254.5,301.06,250.18
2016,1,14,10,30,122.0,191.0,2.3,10.0,245.0,270.99,224.09
2016,1,14,10,45,105.5,199.5,2.35,10.5,248.0,260.37,214.51
2016,1,14,11,0,89.0,208.0,2.4,11.0,251.0,256.61,210.47
2016,1,14,11,15,73.5,211.0,2.45,11.0,247.0,247.71,202.7
2016,1,14,11,30,58.0,214.0,2.5,11.0,243.0,239.09,195.24
2016,1,14,11,45,57.0,217.5,2.55,11.0,246.5,238.88,194.84
2016,1,14,12,0,56.0,221.0,2.6,11.0,250.0,238.5,194.3
2016,1,14,12,15,80.0,226.5,2.65,11.0,268.0,251.68,204.9
2016,1,14,12,30,104.0,232.0,2.7,11.0,286.0,263.19,213.9
2016,1,14,12,45,134.0,230.0,2.8,11.0,298.5,269.85,218.75
2016,1,14,13,0,164.0,228.0,2.9,11.0,311.0,272.2,219.81
2016,1,14,13,15,118.5,218.0,2.9,11.0,277.0,238.62,192.44
2016,1,14,13,30,73.0,208.0,2.9,11.0,243.0,209.04,168.74
2016,1,14,13,45,36.5,121.5,2.95,11.0,139.0,120.83,96.23
2016,1,14,14,0,0.0,35.0,3.0,11.0,35.0,32.51,22.39
2016,1,14,14,15,0.0,66.0,2.85,10.5,66.0,61.4,47.39
2016,1,14,14,30,0.0,97.0,2.7,10.0,97.0,89.0,71.23
2016,1,14,14,45,0.0,87.5,2.55,10.0,87.5,80.35,63.89
2016,1,14,15,0,0.0,78.0,2.4,10.0,78.0,71.73,56.58
2016,1,14,15,15,0.0,68.5,2.15,9.5,68.5,63.16,51.83
2016,1,14,15,30,0.0,59.0,1.9,9.0,59.0,54.66,44.21
2016,1,14,15,45,0.0,48.0,1.7,9.0,48.0,44.61,34.99
2016,1,14,16,0,0.0,37.0,1.5,9.0,37.0,34.36,25.5
2016,1,14,16,15,0.0,27.5,1.65,9.0,27.5,25.52,17.21
2016,1,14,16,30,0.0,18.0,1.8,9.0,18.0,16.69,8.84
2016,1,14,16,45,0.0,10.5,1.95,9.5,10.5,9.73,0.48
2016,1,14,17,0,0.0,3.0,2.1,10.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,2.3,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,16.0,0.25,8.5,33.5,110.82,25.89
2016,1,15,8,0,358.0,32.0,0.2,9.0,67.0,223.04,169.35
2016,1,15,8,15,448.5,40.0,0.3,9.0,107.0,283.37,226.55
2016,1,15,8,30,539.0,48.0,0.4,9.0,147.0,347.15,281.91
2016,1,15,8,45,593.5,54.0,0.5,9.5,187.5,392.34,320.43
2016,1,15,9,0,648.0,60.0,0.6,10.0,228.0,437.75,357.81
2016,1,15,9,15,685.0,64.0,0.7,10.0,266.5,470.76,385.01
2016,1,15,9,30,722.0,68.0,0.8,10.0,305.0,500.02,408.67
2016,1,15,9,45,735.5,73.5,0.9,10.0,338.0,518.59,423.36
2016,1,15,10,0,749.0,79.0,1.0,10.0,371.0,534.72,435.86
2016,1,15,10,15,767.5,81.5,1.05,10.0,400.0,547.94,445.55
2016,1,15,10,30,786.0,84.0,1.1,10.0,429.0,558.46,452.97
2016,1,15,10,45,798.5,86.0,1.2,10.5,451.5,562.16,454.55
2016,1,15,11,0,811.0,88.0,1.3,11.0,474.0,562.94,453.78
2016,1,15,11,15,819.5,89.0,1.3,11.0,489.5,557.47,448.27
2016,1,15,11,30,828.0,90.0,1.3,11.0,505.0,549.07,440.39
2016,1,15,11,45,665.5,134.0,1.35,11.5,471.5,491.74,393.76
2016,1,15,12,0,503.0,178.0,1.4,12.0,438.0,433.17,346.5
2016,1,15,12,15,495.0,180.0,1.3,12.0,436.0,415.71,331.52
2016,1,15,12,30,487.0,182.0,1.2,12.0,434.0,397.11,315.2
2016,1,15,12,45,296.5,205.0,1.15,12.0,357.5,317.83,252.61
2016,1,15,13,0,106.0,228.0,1.1,12.0,281.0,249.63,199.47
2016,1,15,13,15,468.5,155.0,1.0,12.0,381.5,308.42,240.29
2016,1,15,13,30,831.0,82.0,0.9,12.0,482.0,340.85,254.62
2016,1,15,13,45,822.0,80.0,0.8,12.0,461.0,301.76,218.65
2016,1,15,14,0,813.0,78.0,0.7,12.0,440.0,261.77,182.26
2016,1,15,14,15,795.5,75.5,0.65,12.0,411.5,218.96,144.45
2016,1,15,14,30,778.0,73.0,0.6,12.0,383.0,176.4,108.32
2016,1,15,14,45,760.5,68.5,0.6,12.0,350.0,132.58,74.44
2016,1,15,15,0,743.0,64.0,0.6,12.0,317.0,89.51,47.43
2016,1,15,15,15,708.0,60.5,0.5,11.5,278.5,48.14,37.92
2016,1,15,15,30,673.0,57.0,0.4,11.0,240.0,43.66,34.02
2016,1,15,15,45,624.5,51.5,0.35,11.0,200.0,40.37,30.98
2016,1,15,16,0,576.0,46.0,0.3,11.0,160.0,33.87,24.93
2016,1,15,16,15,495.0,39.0,0.35,10.5,119.5,29.48,20.71
2016,1,15,16,30,414.0,32.0,0.4,10.0,79.0,24.99,16.11
2016,1,15,16,45,273.0,22.0,0.45,10.0,47.0,17.49,6.23
2016,1,15,17,0,132.0,12.0,0.5,10.0,15.0,11.44,0.0
2016,1,15,17,15,66.0,6.0,0.55,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,18.0,2.85,10.0,32.0,94.2,25.05
2016,1,16,8,0,276.0,36.0,2.9,10.0,64.0,191.32,146.91
2016,1,16,8,15,367.0,46.0,2.85,10.0,102.5,251.72,204.43
2016,1,16,8,30,458.0,56.0,2.8,10.0,141.0,316.54,261.84
2016,1,16,8,45,528.0,61.5,2.8,10.5,182.0,368.13,306.56
2016,1,16,9,0,598.0,67.0,2.8,11.0,223.0,420.44,350.42
2016,1,16,9,15,299.0,80.0,2.75,11.5,158.0,272.09,227.7
2016,1,16,9,30,0.0,93.0,2.7,12.0,93.0,89.1,70.75
2016,1,16,9,45,0.0,102.5,2.7,12.5,102.5,98.01,78.28
2016,1,16,10,0,0.0,112.0,2.7,13.0,112.0,106.91,85.49
2016,1,16,10,15,0.0,109.5,2.65,13.0,109.5,103.7,82.63
2016,1,16,10,30,0.0,107.0,2.6,13.0,107.0,100.78,80.04
2016,1,16,10,45,0.0,99.0,2.6,13.5,99.0,92.72,73.01
2016,1,16,11,0,0.0,91.0,2.6,14.0,91.0,84.91,66.24
2016,1,16,11,15,0.0,68.0,2.55,14.0,68.0,63.28,48.01
2016,1,16,11,30,0.0,45.0,2.5,14.0,45.0,41.83,29.89
2016,1,16,11,45,0.0,79.5,2.5,14.5,79.5,74.03,56.88
2016,1,16,12,0,0.0,114.0,2.5,15.0,114.0,106.36,83.6
2016,1,16,12,15,0.0,109.0,2.4,15.0,109.0,101.57,79.56
2016,1,16,12,30,0.0,104.0,2.3,15.0,104.0,96.83,75.64
2016,1,16,12,45,0.0,93.5,2.25,15.0,93.5,87.05,67.55
2016,1,16,13,0,0.0,83.0,2.2,15.0,83.0,77.3,59.47
2016,1,16,13,15,0.0,115.0,2.1,15.0,115.0,106.55,83.86
2016,1,16,13,30,0.0,147.0,2.0,15.0,147.0,134.88,107.3
2016,1,16,13,45,0.0,90.0,1.95,15.0,90.0,83.62,64.88
2016,1,16,14,0,0.0,33.0,1.9,15.0,33.0,30.65,20.43
2016,1,16,14,15,65.5,103.0,1.8,15.0,129.5,104.23,79.77
2016,1,16,14,30,131.0,173.0,1.7,15.0,226.0,164.12,126.22
2016,1,16,14,45,123.5,159.5,1.6,15.0,206.0,143.39,109.66
2016,1,16,15,0,116.0,146.0,1.5,15.0,186.0,123.29,94.68
2016,1,16,15,15,109.5,129.5,1.3,14.5,164.0,101.92,84.84
2016,1,16,15,30,103.0,113.0,1.1,14.0,142.0,88.93,73.59
2016,1,16,15,45,90.0,95.5,0.9,13.5,117.5,76.27,62.41
2016,1,16,16,0,77.0,78.0,0.7,13.0,93.0,63.25,50.7
2016,1,16,16,15,58.5,60.0,0.75,12.5,69.5,49.53,38.16
2016,1,16,16,30,40.0,42.0,0.8,12.0,46.0,36.65,26.05
2016,1,16,16,45,20.0,25.5,0.85,12.0,27.5,22.83,10.57
2016,1,16,17,0,0.0,9.0,0.9,12.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,0.9,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,12.0,1.0,0.92,0.0
2016,1,17,8,0,0.0,2.0,2.7,12.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,3.24,0.0
2016,1,17,8,30,0.0,5.0,2.8,12.0,5.0,4.63,0.0
2016,1,17,8,45,0.0,6.5,2.85,12.5,6.5,6.02,0.0
2016,1,17,9,0,0.0,8.0,2.9,13.0,8.0,7.41,0.74
2016,1,17,9,15,0.0,9.5,2.95,13.0,9.5,8.8,1.95
2016,1,17,9,30,0.0,11.0,3.0,13.0,11.0,10.19,3.15
2016,1,17,9,45,0.0,15.0,3.1,13.0,15.0,13.91,6.35
2016,1,17,10,0,0.0,19.0,3.2,13.0,19.0,17.62,9.53
2016,1,17,10,15,7.0,91.0,3.2,13.0,94.0,89.42,70.85
2016,1,17,10,30,14.0,163.0,3.2,13.0,169.0,165.31,134.24
2016,1,17,10,45,7.0,152.5,3.2,13.5,155.5,149.45,120.39
2016,1,17,11,0,0.0,142.0,3.2,14.0,142.0,134.29,107.35
2016,1,17,11,15,0.0,120.5,3.2,14.0,120.5,113.04,89.61
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,92.39,72.34
2016,1,17,11,45,6.5,144.0,3.2,14.0,147.5,138.37,110.58
2016,1,17,12,0,13.0,189.0,3.2,14.0,196.0,183.7,147.74
2016,1,17,12,15,11.5,186.5,3.1,14.0,192.5,179.55,144.16
2016,1,17,12,30,10.0,184.0,3.0,14.0,189.0,175.49,140.79
2016,1,17,12,45,6.5,175.5,2.95,14.0,178.5,165.19,132.36
2016,1,17,13,0,3.0,167.0,2.9,14.0,168.0,155.22,124.25
2016,1,17,13,15,1.5,153.5,2.85,13.5,154.0,141.84,113.54
2016,1,17,13,30,0.0,140.0,2.8,13.0,140.0,128.71,103.02
2016,1,17,13,45,0.0,108.0,2.75,13.0,108.0,99.82,79.02
2016,1,17,14,0,0.0,76.0,2.7,13.0,76.0,70.74,54.67
2016,1,17,14,15,0.0,84.0,2.65,13.0,84.0,78.0,60.93
2016,1,17,14,30,0.0,92.0,2.6,13.0,92.0,84.8,66.78
2016,1,17,14,45,0.0,84.0,2.55,13.0,84.0,77.48,60.68
2016,1,17,15,0,0.0,76.0,2.5,13.0,76.0,70.18,54.57
2016,1,17,15,15,0.0,67.0,2.3,12.5,67.0,62.05,47.8
2016,1,17,15,30,0.0,58.0,2.1,12.0,58.0,53.94,43.05
2016,1,17,15,45,0.0,48.5,1.95,12.0,48.5,45.07,35.01
2016,1,17,16,0,0.0,39.0,1.8,12.0,39.0,36.22,26.89
2016,1,17,16,15,0.0,29.5,1.75,12.0,29.5,27.38,18.71
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,18.55,10.47
2016,1,17,16,45,0.0,12.0,1.65,12.0,12.0,11.12,2.59
2016,1,17,17,0,0.0,4.0,1.6,12.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,12.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,212.5,14.5,0.5,9.5,36.5,124.65,45.4
2016,1,18,8,0,425.0,29.0,0.6,10.0,73.0,252.35,193.66
2016,1,18,8,15,511.5,36.0,0.65,10.5,114.5,307.24,245.96
2016,1,18,8,30,598.0,43.0,0.7,11.0,156.0,370.64,300.39
2016,1,18,8,45,654.5,47.5,0.8,12.0,198.5,417.49,339.49
2016,1,18,9,0,711.0,52.0,0.9,13.0,241.0,464.35,376.99
2016,1,18,9,15,592.5,77.0,1.0,13.0,251.0,439.24,357.97
2016,1,18,9,30,474.0,102.0,1.1,13.0,261.0,400.9,328.08
2016,1,18,9,45,646.0,84.0,1.2,13.5,325.0,486.86,396.28
2016,1,18,10,0,818.0,66.0,1.3,14.0,389.0,566.84,457.07
2016,1,18,10,15,833.0,68.0,1.45,14.0,418.5,577.98,465.03
2016,1,18,10,30,848.0,70.0,1.6,14.0,448.0,586.28,471.23
2016,1,18,10,45,855.0,72.5,1.8,14.5,470.0,587.48,471.24
2016,1,18,11,0,862.0,75.0,2.0,15.0,492.0,585.66,468.76
2016,1,18,11,15,867.5,76.0,2.15,15.0,507.0,578.31,462.53
2016,1,18,11,30,873.0,77.0,2.3,15.0,522.0,566.43,452.67
2016,1,18,11,45,622.5,144.5,2.45,15.0,464.5,485.76,388.35
2016,1,18,12,0,372.0,212.0,2.6,15.0,407.0,399.92,319.88
2016,1,18,12,15,210.5,217.0,2.55,15.0,327.5,310.6,248.63
2016,1,18,12,30,49.0,222.0,2.5,15.0,248.0,230.18,183.98
2016,1,18,12,45,31.0,204.0,2.45,15.0,220.0,202.54,161.82
2016,1,18,13,0,13.0,186.0,2.4,15.0,192.0,176.41,140.76
2016,1,18,13,15,39.5,199.0,2.3,15.0,218.5,195.46,155.93
2016,1,18,13,30,66.0,212.0,2.2,15.0,245.0,211.64,168.29
2016,1,18,13,45,187.5,199.0,2.15,15.0,286.0,229.45,179.12
2016,1,18,14,0,309.0,186.0,2.1,15.0,327.0,235.96,179.24
2016,1,18,14,15,268.5,179.0,1.9,14.5,296.0,204.96,154.38
2016,1,18,14,30,228.0,172.0,1.7,14.0,265.0,177.06,132.82
2016,1,18,14,45,219.0,159.0,1.55,14.0,242.5,151.53,112.52
2016,1,18,15,0,210.0,146.0,1.4,14.0,220.0,126.72,94.35
2016,1,18,15,15,202.5,129.5,1.2,13.5,194.5,100.3,77.65
2016,1,18,15,30,195.0,113.0,1.0,13.0,169.0,85.31,70.69
2016,1,18,15,45,178.5,96.5,0.8,13.0,141.0,73.99,60.56
2016,1,18,16,0,162.0,80.0,0.6,13.0,113.0,62.32,49.95
2016,1,18,16,15,138.5,62.5,0.6,12.5,86.0,49.54,38.28
2016,1,18,16,30,115.0,45.0,0.6,12.0,59.0,36.35,26.0
2016,1,18,16,45,57.5,29.0,0.65,12.0,36.0,24.89,13.43
2016,1,18,17,0,0.0,13.0,0.7,12.0,13.0,12.39,0.0
2016,1,18,17,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,4.4,12.0,14.5,13.45,0.42
2016,1,19,8,0,0.0,29.0,4.5,12.0,29.0,27.84,16.93
2016,1,19,8,15,0.0,46.0,4.65,12.0,46.0,46.01,33.14
2016,1,19,8,30,0.0,63.0,4.8,12.0,63.0,63.47,48.54
2016,1,19,8,45,3.0,79.5,5.0,12.5,80.5,81.49,64.21
2016,1,19,9,0,6.0,96.0,5.2,13.0,98.0,99.39,79.56
2016,1,19,9,15,11.5,111.0,5.2,13.0,115.0,116.9,94.56
2016,1,19,9,30,17.0,126.0,5.2,13.0,132.0,134.46,109.44
2016,1,19,9,45,32.0,144.0,5.25,13.5,156.5,167.96,137.46
2016,1,19,10,0,47.0,162.0,5.3,14.0,181.0,194.55,159.34
2016,1,19,10,15,188.5,170.5,5.3,14.0,254.0,292.61,242.2
2016,1,19,10,30,330.0,179.0,5.3,14.0,327.0,389.99,322.42
2016,1,19,10,45,165.0,127.0,5.3,14.5,201.0,232.95,191.66
2016,1,19,11,0,0.0,75.0,5.3,15.0,75.0,69.82,53.27
2016,1,19,11,15,0.0,76.5,5.35,15.0,76.5,71.22,54.46
2016,1,19,11,30,0.0,78.0,5.4,15.0,78.0,72.63,55.59
2016,1,19,11,45,0.0,58.5,5.5,15.0,58.5,54.42,40.28
2016,1,19,12,0,0.0,39.0,5.6,15.0,39.0,36.25,24.98
2016,1,19,12,15,0.0,31.0,5.45,14.5,31.0,28.81,18.74
2016,1,19,12,30,0.0,23.0,5.3,14.0,23.0,21.36,12.49
2016,1,19,12,45,0.0,42.0,5.2,14.0,42.0,39.04,27.47
2016,1,19,13,0,0.0,61.0,5.1,14.0,61.0,56.75,42.44
2016,1,19,13,15,0.0,102.0,4.9,14.0,102.0,94.76,74.41
2016,1,19,13,30,0.0,143.0,4.7,14.0,143.0,131.46,105.08
2016,1,19,13,45,382.0,121.5,4.55,14.0,297.0,218.28,166.79
2016,1,19,14,0,764.0,100.0,4.4,14.0,451.0,277.02,199.54
2016,1,19,14,15,489.0,137.5,4.25,13.5,357.0,215.57,155.87
2016,1,19,14,30,214.0,175.0,4.1,13.0,263.0,181.15,137.95
2016,1,19,14,45,107.0,131.0,4.0,13.0,175.0,122.55,93.94
2016,1,19,15,0,0.0,87.0,3.9,13.0,87.0,79.61,62.55
2016,1,19,15,15,0.0,77.0,3.55,12.5,77.0,70.55,55.05
2016,1,19,15,30,0.0,67.0,3.2,12.0,67.0,61.62,49.93
2016,1,19,15,45,0.0,56.0,2.9,12.0,56.0,51.83,41.08
2016,1,19,16,0,0.0,45.0,2.6,12.0,45.0,41.82,31.92
2016,1,19,16,15,0.0,34.0,2.25,11.5,34.0,31.57,22.53
2016,1,19,16,30,0.0,23.0,1.9,11.0,23.0,21.34,13.06
2016,1,19,16,45,0.0,14.0,1.6,11.0,14.0,12.97,4.59
2016,1,19,17,0,0.0,5.0,1.3,11.0,5.0,4.77,0.0
2016,1,19,17,15,0.0,2.5,1.15,10.5,2.5,2.38,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,18.0,0.85,8.5,30.0,85.05,36.46
2016,1,20,8,0,224.0,36.0,0.9,9.0,60.0,169.17,131.49
2016,1,20,8,15,264.5,51.5,1.0,9.0,92.5,211.29,171.76
2016,1,20,8,30,305.0,67.0,1.1,9.0,125.0,254.57,210.56
2016,1,20,8,45,339.0,79.0,1.25,9.5,158.5,290.84,242.23
2016,1,20,9,0,373.0,91.0,1.4,10.0,192.0,327.38,273.14
2016,1,20,9,15,393.0,102.0,1.35,10.5,223.0,354.64,295.09
2016,1,20,9,30,413.0,113.0,1.3,11.0,254.0,381.01,315.58
2016,1,20,9,45,424.5,125.0,1.3,11.5,282.5,402.32,331.52
2016,1,20,10,0,436.0,137.0,1.3,12.0,311.0,422.07,345.83
2016,1,20,10,15,386.0,158.0,1.25,12.0,320.5,413.12,337.14
2016,1,20,10,30,336.0,179.0,1.2,12.0,330.0,394.59,321.22
2016,1,20,10,45,378.0,181.0,1.2,12.5,359.0,416.84,337.83
2016,1,20,11,0,420.0,183.0,1.2,13.0,388.0,444.33,357.71
2016,1,20,11,15,404.0,193.5,1.15,13.0,396.0,437.64,351.01
2016,1,20,11,30,388.0,204.0,1.1,13.0,404.0,424.31,339.55
2016,1,20,11,45,434.5,196.5,1.1,13.5,424.0,436.89,347.96
2016,1,20,12,0,481.0,189.0,1.1,14.0,444.0,441.08,349.48
2016,1,20,12,15,684.5,133.5,1.0,14.0,497.5,476.04,374.59
2016,1,20,12,30,888.0,78.0,0.9,14.0,551.0,497.14,387.2
2016,1,20,12,45,892.0,75.5,0.8,14.5,545.0,468.89,361.34
2016,1,20,13,0,896.0,73.0,0.7,15.0,539.0,438.05,333.49
2016,1,20,13,15,783.5,96.0,0.6,15.0,496.0,383.42,289.23
2016,1,20,13,30,671.0,119.0,0.5,15.0,453.0,332.92,248.58
2016,1,20,13,45,767.5,93.5,0.45,15.0,460.0,312.02,226.33
2016,1,20,14,0,864.0,68.0,0.4,15.0,467.0,282.97,196.09
2016,1,20,14,15,680.0,100.0,0.35,15.0,402.5,226.15,153.53
2016,1,20,14,30,496.0,132.0,0.3,15.0,338.0,188.65,128.95
2016,1,20,14,45,520.0,115.5,0.3,15.0,316.0,151.94,98.44
2016,1,20,15,0,544.0,99.0,0.3,15.0,294.0,112.86,69.56
2016,1,20,15,15,521.0,91.5,0.25,14.5,261.0,76.89,51.83
2016,1,20,15,30,498.0,84.0,0.2,14.0,228.0,60.92,48.89
2016,1,20,15,45,464.5,74.0,0.15,14.0,192.5,54.83,43.47
2016,1,20,16,0,431.0,64.0,0.1,14.0,157.0,48.56,37.74
2016,1,20,16,15,383.5,52.5,0.15,13.5,121.0,40.65,30.46
2016,1,20,16,30,336.0,41.0,0.2,13.0,85.0,32.45,22.72
2016,1,20,16,45,168.0,31.5,0.3,12.5,53.5,24.66,14.16
2016,1,20,17,0,0.0,22.0,0.4,12.0,22.0,19.36,0.0
2016,1,20,17,15,0.0,11.0,0.35,12.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.45,8.5,37.0,120.7,58.34
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,238.75,187.81
2016,1,21,8,15,462.5,42.0,2.65,9.5,115.0,298.68,244.27
2016,1,21,8,30,548.0,50.0,2.7,10.0,156.0,361.8,299.9
2016,1,21,8,45,608.5,54.0,2.75,10.5,198.0,409.05,340.94
2016,1,21,9,0,669.0,58.0,2.8,11.0,240.0,453.71,378.46
2016,1,21,9,15,704.0,62.0,2.75,11.5,279.5,487.35,405.5
2016,1,21,9,30,739.0,66.0,2.7,12.0,319.0,519.51,430.38
2016,1,21,9,45,766.0,68.0,2.7,13.0,354.0,542.83,446.88
2016,1,21,10,0,793.0,70.0,2.7,14.0,389.0,563.89,461.06
2016,1,21,10,15,809.0,72.0,2.75,14.5,418.5,575.84,468.78
2016,1,21,10,30,825.0,74.0,2.8,15.0,448.0,585.01,474.17
2016,1,21,10,45,834.0,76.0,2.9,15.5,470.5,587.11,474.11
2016,1,21,11,0,843.0,78.0,3.0,16.0,493.0,586.23,471.65
2016,1,21,11,15,849.5,79.0,3.0,16.0,508.5,579.8,465.42
2016,1,21,11,30,856.0,80.0,3.0,16.0,524.0,570.4,456.77
2016,1,21,11,45,850.5,83.5,3.0,16.5,530.5,554.1,441.77
2016,1,21,12,0,845.0,87.0,3.0,17.0,537.0,535.22,424.65
2016,1,21,12,15,573.5,159.5,2.85,16.5,465.0,445.69,353.55
2016,1,21,12,30,302.0,232.0,2.7,16.0,393.0,364.17,288.95
2016,1,21,12,45,565.5,160.5,2.55,16.0,458.5,404.38,318.55
2016,1,21,13,0,829.0,89.0,2.4,16.0,524.0,427.6,331.65
2016,1,21,13,15,538.5,154.5,2.1,15.5,434.5,344.35,266.56
2016,1,21,13,30,248.0,220.0,1.8,15.0,345.0,279.79,218.51
2016,1,21,13,45,346.5,193.0,1.5,15.0,359.0,272.96,209.22
2016,1,21,14,0,445.0,166.0,1.2,15.0,373.0,256.3,190.54
2016,1,21,14,15,257.5,171.5,1.15,14.5,289.5,199.87,150.3
2016,1,21,14,30,70.0,177.0,1.1,14.0,206.0,163.32,128.1
2016,1,21,14,45,125.0,164.0,1.05,14.0,211.0,150.21,115.19
2016,1,21,15,0,180.0,151.0,1.0,14.0,216.0,134.95,101.57
2016,1,21,15,15,169.0,136.0,1.0,13.5,191.5,111.16,85.93
2016,1,21,15,30,158.0,121.0,1.0,13.0,167.0,94.78,79.03
2016,1,21,15,45,146.0,103.5,1.05,13.0,141.0,82.23,67.9
2016,1,21,16,0,134.0,86.0,1.1,13.0,115.0,69.33,56.24
2016,1,21,16,15,114.0,67.5,1.15,12.5,88.5,55.38,43.55
2016,1,21,16,30,94.0,49.0,1.2,12.0,62.0,41.04,30.3
2016,1,21,16,45,47.0,32.5,1.25,12.0,39.0,27.75,16.99
2016,1,21,17,0,0.0,16.0,1.3,12.0,16.0,14.77,0.0
2016,1,21,17,15,0.0,8.0,1.3,12.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
