Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,0.75,10.0,24.5,69.85,0.0
2016,2,12,7,30,262.0,28.0,0.8,10.0,49.0,181.38,124.03
2016,2,12,7,45,369.0,39.5,0.85,10.5,91.0,258.18,206.35
2016,2,12,8,0,476.0,51.0,0.9,11.0,133.0,339.22,276.83
2016,2,12,8,15,543.0,58.5,0.9,11.5,179.0,398.54,327.13
2016,2,12,8,30,610.0,66.0,0.9,12.0,225.0,459.69,376.75
2016,2,12,8,45,640.5,68.0,0.9,12.5,263.0,493.14,403.01
2016,2,12,9,0,671.0,70.0,0.9,13.0,301.0,525.63,427.55
2016,2,12,9,15,607.0,96.0,0.9,13.0,324.5,524.13,424.86
2016,2,12,9,30,543.0,122.0,0.9,13.0,348.0,512.35,414.41
2016,2,12,9,45,492.5,147.0,0.95,13.5,366.5,509.54,410.24
2016,2,12,10,0,442.0,172.0,1.0,14.0,385.0,503.1,403.11
2016,2,12,10,15,636.5,134.0,1.1,14.5,462.5,597.52,475.66
2016,2,12,10,30,831.0,96.0,1.2,15.0,540.0,683.89,539.27
2016,2,12,10,45,839.0,98.5,1.3,15.5,564.0,686.75,539.22
2016,2,12,11,0,847.0,101.0,1.4,16.0,588.0,686.49,537.76
2016,2,12,11,15,853.5,102.5,1.5,16.0,606.0,681.03,533.5
2016,2,12,11,30,860.0,104.0,1.6,16.0,624.0,672.45,526.88
2016,2,12,11,45,860.5,106.0,1.7,16.0,633.0,657.47,515.4
2016,2,12,12,0,861.0,108.0,1.8,16.0,642.0,639.59,501.6
2016,2,12,12,15,861.5,108.0,1.8,16.0,644.0,616.91,483.43
2016,2,12,12,30,862.0,108.0,1.8,16.0,646.0,591.57,462.98
2016,2,12,12,45,856.5,108.5,1.8,16.0,639.0,560.97,438.21
2016,2,12,13,0,851.0,109.0,1.8,16.0,632.0,528.3,411.38
2016,2,12,13,15,845.0,108.0,1.8,15.5,618.0,492.08,381.99
2016,2,12,13,30,839.0,107.0,1.8,15.0,604.0,454.22,350.49
2016,2,12,13,45,827.5,106.5,1.8,15.0,581.5,413.24,315.16
2016,2,12,14,0,816.0,106.0,1.8,15.0,559.0,371.45,278.41
2016,2,12,14,15,691.0,129.5,1.7,15.0,499.5,312.87,230.62
2016,2,12,14,30,566.0,153.0,1.6,15.0,440.0,266.32,193.53
2016,2,12,14,45,460.0,163.5,1.5,15.0,387.0,222.87,159.88
2016,2,12,15,0,354.0,174.0,1.4,15.0,334.0,192.72,138.86
2016,2,12,15,15,471.0,136.5,1.25,14.5,328.5,149.64,100.05
2016,2,12,15,30,588.0,99.0,1.1,14.0,323.0,98.66,60.93
2016,2,12,15,45,536.5,97.0,0.95,14.0,282.5,67.9,55.02
2016,2,12,16,0,485.0,95.0,0.8,14.0,242.0,68.03,55.23
2016,2,12,16,15,440.0,83.5,0.8,13.5,200.0,60.97,49.01
2016,2,12,16,30,395.0,72.0,0.8,13.0,158.0,53.64,42.38
2016,2,12,16,45,326.5,58.5,0.8,12.5,118.0,44.4,33.85
2016,2,12,17,0,258.0,45.0,0.8,12.0,78.0,34.82,24.73
2016,2,12,17,15,129.0,29.5,0.8,12.0,46.0,23.15,11.91
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.0,1.3,8.5,27.5,88.97,0.0
2016,2,13,7,30,352.0,26.0,1.4,9.0,55.0,224.63,160.5
2016,2,13,7,45,461.0,35.0,1.55,9.5,100.0,301.17,243.26
2016,2,13,8,0,570.0,44.0,1.7,10.0,145.0,383.59,316.04
2016,2,13,8,15,633.5,50.0,1.7,10.5,193.0,437.58,363.01
2016,2,13,8,30,697.0,56.0,1.7,11.0,241.0,497.97,412.77
2016,2,13,8,45,741.0,59.5,1.75,11.5,288.5,544.22,449.62
2016,2,13,9,0,785.0,63.0,1.8,12.0,336.0,589.79,484.6
2016,2,13,9,15,812.5,66.0,1.85,12.5,379.5,622.91,508.9
2016,2,13,9,30,840.0,69.0,1.9,13.0,423.0,654.04,531.07
2016,2,13,9,45,869.0,68.5,2.0,13.5,463.0,675.17,545.44
2016,2,13,10,0,898.0,68.0,2.1,14.0,503.0,698.55,561.06
2016,2,13,10,15,911.5,69.5,2.15,14.5,536.0,710.88,568.07
2016,2,13,10,30,925.0,71.0,2.2,15.0,569.0,720.08,572.91
2016,2,13,10,45,937.0,71.5,2.25,15.5,595.5,723.85,573.9
2016,2,13,11,0,949.0,72.0,2.3,16.0,622.0,724.26,572.61
2016,2,13,11,15,955.0,73.0,2.3,16.0,640.5,717.77,567.03
2016,2,13,11,30,961.0,74.0,2.3,16.0,659.0,707.89,558.5
2016,2,13,11,45,967.0,73.0,2.35,16.5,670.0,692.51,545.18
2016,2,13,12,0,973.0,72.0,2.4,17.0,681.0,673.8,529.28
2016,2,13,12,15,974.0,72.5,2.4,17.0,683.0,650.38,510.35
2016,2,13,12,30,975.0,73.0,2.4,17.0,685.0,623.92,488.82
2016,2,13,12,45,967.0,75.5,2.45,17.5,678.0,591.69,461.85
2016,2,13,13,0,959.0,78.0,2.5,18.0,671.0,557.15,432.66
2016,2,13,13,15,954.5,77.5,2.55,18.0,656.5,519.28,401.15
2016,2,13,13,30,950.0,77.0,2.6,18.0,642.0,479.34,367.19
2016,2,13,13,45,941.0,76.0,2.65,18.0,619.5,435.31,329.23
2016,2,13,14,0,932.0,75.0,2.7,18.0,597.0,389.95,289.3
2016,2,13,14,15,920.0,73.5,2.75,17.5,567.5,342.15,247.19
2016,2,13,14,30,908.0,72.0,2.8,17.0,538.0,293.74,203.99
2016,2,13,14,45,890.5,70.5,2.9,17.0,501.5,243.82,159.64
2016,2,13,15,0,873.0,69.0,3.0,17.0,465.0,194.25,117.28
2016,2,13,15,15,850.0,66.0,2.7,16.5,423.5,138.14,73.99
2016,2,13,15,30,827.0,63.0,2.4,16.0,382.0,88.69,44.21
2016,2,13,15,45,791.5,60.5,2.1,15.5,336.0,43.66,33.28
2016,2,13,16,0,756.0,58.0,1.8,15.0,290.0,43.16,32.97
2016,2,13,16,15,706.0,53.0,1.65,14.0,242.0,40.52,30.73
2016,2,13,16,30,656.0,48.0,1.5,13.0,194.0,37.87,28.36
2016,2,13,16,45,570.0,41.5,1.35,12.5,146.0,33.74,24.44
2016,2,13,17,0,484.0,35.0,1.2,12.0,98.0,27.06,18.04
2016,2,13,17,15,242.0,28.0,1.2,11.5,59.5,22.63,12.07
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,20.02,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,201.5,12.5,1.4,9.5,29.5,100.35,0.0
2016,2,14,7,30,403.0,25.0,1.6,10.0,59.0,243.48,178.33
2016,2,14,7,45,497.5,32.5,1.85,10.5,103.0,313.58,253.63
2016,2,14,8,0,592.0,40.0,2.1,11.0,147.0,388.63,320.56
2016,2,14,8,15,650.0,45.0,2.15,11.5,194.0,443.96,368.66
2016,2,14,8,30,708.0,50.0,2.2,12.0,241.0,500.42,415.54
2016,2,14,8,45,744.0,54.0,2.3,13.0,287.0,542.59,448.62
2016,2,14,9,0,780.0,58.0,2.4,14.0,333.0,583.87,479.66
2016,2,14,9,15,592.0,105.5,2.6,14.5,329.0,530.19,434.75
2016,2,14,9,30,404.0,153.0,2.8,15.0,325.0,459.03,375.68
2016,2,14,9,45,233.0,180.5,3.0,15.5,282.0,364.35,297.43
2016,2,14,10,0,62.0,208.0,3.2,16.0,239.0,256.94,207.23
2016,2,14,10,15,230.5,210.5,3.35,16.5,334.5,391.4,317.22
2016,2,14,10,30,399.0,213.0,3.5,17.0,430.0,506.8,408.04
2016,2,14,10,45,390.5,226.5,3.7,17.5,446.5,510.37,408.66
2016,2,14,11,0,382.0,240.0,3.9,18.0,463.0,512.29,408.55
2016,2,14,11,15,311.0,262.0,3.95,18.0,447.5,479.53,381.4
2016,2,14,11,30,240.0,284.0,4.0,18.0,432.0,440.44,349.61
2016,2,14,11,45,358.5,260.5,4.05,18.5,485.0,490.37,388.69
2016,2,14,12,0,477.0,237.0,4.1,19.0,538.0,534.0,421.64
2016,2,14,12,15,698.0,159.5,4.1,19.0,601.0,577.57,456.06
2016,2,14,12,30,919.0,82.0,4.1,19.0,664.0,605.14,477.09
2016,2,14,12,45,918.0,82.0,4.1,19.0,658.5,575.66,452.33
2016,2,14,13,0,917.0,82.0,4.1,19.0,653.0,543.66,425.4
2016,2,14,13,15,913.5,81.5,4.05,19.0,640.0,507.62,394.69
2016,2,14,13,30,910.0,81.0,4.0,19.0,627.0,469.53,361.68
2016,2,14,13,45,900.5,81.0,3.95,19.0,605.5,427.67,325.04
2016,2,14,14,0,891.0,81.0,3.9,19.0,584.0,384.57,286.67
2016,2,14,14,15,734.0,116.5,3.8,19.0,517.5,319.75,234.17
2016,2,14,14,30,577.0,152.0,3.7,19.0,451.0,272.56,197.13
2016,2,14,14,45,606.0,133.0,3.6,19.0,428.0,232.15,160.58
2016,2,14,15,0,635.0,114.0,3.5,19.0,405.0,187.85,121.56
2016,2,14,15,15,464.5,133.5,3.3,18.5,336.0,150.06,99.14
2016,2,14,15,30,294.0,153.0,3.1,18.0,267.0,132.42,95.63
2016,2,14,15,45,276.0,137.5,2.9,17.5,235.0,101.74,83.74
2016,2,14,16,0,258.0,122.0,2.7,17.0,203.0,91.44,75.04
2016,2,14,16,15,239.0,104.0,2.55,16.5,169.5,79.3,64.52
2016,2,14,16,30,220.0,86.0,2.4,16.0,136.0,66.72,53.38
2016,2,14,16,45,189.5,67.0,2.25,15.5,103.0,52.96,40.95
2016,2,14,17,0,159.0,48.0,2.1,15.0,70.0,38.71,27.89
2016,2,14,17,15,79.5,31.5,2.05,14.5,42.5,25.84,14.81
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,14.3,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,13.0,1.6,11.5,33.0,126.81,0.0
2016,2,15,7,30,446.0,26.0,1.8,12.0,66.0,266.74,198.14
2016,2,15,7,45,543.5,33.0,2.05,12.5,112.0,339.89,273.65
2016,2,15,8,0,641.0,40.0,2.3,13.0,158.0,417.9,342.39
2016,2,15,8,15,697.5,44.5,2.35,13.5,207.0,473.41,390.17
2016,2,15,8,30,754.0,49.0,2.4,14.0,256.0,529.84,436.47
2016,2,15,8,45,790.5,52.5,2.45,14.5,303.0,572.93,470.46
2016,2,15,9,0,827.0,56.0,2.5,15.0,350.0,610.17,498.82
2016,2,15,9,15,852.0,58.5,2.45,15.0,394.0,642.01,522.47
2016,2,15,9,30,877.0,61.0,2.4,15.0,438.0,671.81,543.27
2016,2,15,9,45,894.5,62.5,2.4,15.5,476.5,692.9,556.48
2016,2,15,10,0,912.0,64.0,2.4,16.0,515.0,711.24,567.57
2016,2,15,10,15,924.0,65.5,2.4,16.5,547.0,722.77,573.63
2016,2,15,10,30,936.0,67.0,2.4,17.0,579.0,731.11,577.46
2016,2,15,10,45,944.5,68.0,2.45,17.5,604.5,733.14,577.13
2016,2,15,11,0,953.0,69.0,2.5,18.0,630.0,731.8,574.54
2016,2,15,11,15,958.0,69.5,2.5,18.0,647.5,724.12,568.31
2016,2,15,11,30,963.0,70.0,2.5,18.0,665.0,713.07,559.46
2016,2,15,11,45,965.5,70.5,2.55,18.5,675.0,697.04,545.69
2016,2,15,12,0,968.0,71.0,2.6,19.0,685.0,677.77,529.42
2016,2,15,12,15,968.5,71.0,2.65,19.0,687.0,653.62,510.34
2016,2,15,12,30,969.0,71.0,2.7,19.0,689.0,626.48,488.7
2016,2,15,12,45,961.0,74.0,2.75,19.0,682.0,594.8,463.14
2016,2,15,13,0,953.0,77.0,2.8,19.0,675.0,560.81,435.27
2016,2,15,13,15,948.5,76.5,2.8,19.0,660.5,523.04,403.8
2016,2,15,13,30,944.0,76.0,2.8,19.0,646.0,483.21,369.97
2016,2,15,13,45,935.5,75.0,2.8,19.5,624.0,439.46,331.67
2016,2,15,14,0,927.0,74.0,2.8,20.0,602.0,394.36,291.59
2016,2,15,14,15,916.0,73.0,2.65,19.5,572.5,347.35,250.21
2016,2,15,14,30,905.0,72.0,2.5,19.0,543.0,299.63,207.73
2016,2,15,14,45,888.0,70.5,2.45,19.0,507.0,249.72,163.59
2016,2,15,15,0,871.0,69.0,2.4,19.0,471.0,200.14,121.21
2016,2,15,15,15,849.0,66.5,2.1,18.5,430.0,144.33,77.8
2016,2,15,15,30,827.0,64.0,1.8,18.0,389.0,95.12,47.12
2016,2,15,15,45,794.5,60.5,1.55,18.0,343.5,46.7,35.58
2016,2,15,16,0,762.0,57.0,1.3,18.0,298.0,41.99,31.53
2016,2,15,16,15,715.0,53.0,1.25,17.0,250.0,40.2,30.07
2016,2,15,16,30,668.0,49.0,1.2,16.0,202.0,38.45,28.55
2016,2,15,16,45,593.0,42.5,1.15,15.5,154.5,34.37,24.73
2016,2,15,17,0,518.0,36.0,1.1,15.0,107.0,30.23,20.66
2016,2,15,17,15,380.5,26.0,1.1,14.5,66.5,20.47,10.89
2016,2,15,17,30,243.0,16.0,1.1,14.0,26.0,12.92,0.0
2016,2,15,17,45,121.5,8.0,1.1,14.0,13.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,10.5,33.5,126.65,0.0
2016,2,16,7,30,420.0,28.0,1.1,11.0,67.0,264.73,200.0
2016,2,16,7,45,516.0,35.5,1.2,12.0,113.0,330.62,266.09
2016,2,16,8,0,612.0,43.0,1.3,13.0,159.0,408.11,332.59
2016,2,16,8,15,669.0,48.5,1.3,13.5,207.5,464.7,380.03
2016,2,16,8,30,726.0,54.0,1.3,14.0,256.0,522.25,425.97
2016,2,16,8,45,762.5,58.0,1.3,14.5,303.0,565.54,459.01
2016,2,16,9,0,799.0,62.0,1.3,15.0,350.0,607.85,490.01
2016,2,16,9,15,824.5,65.0,1.35,15.5,393.5,640.25,512.98
2016,2,16,9,30,850.0,68.0,1.4,16.0,437.0,670.58,533.51
2016,2,16,9,45,871.5,69.0,1.45,16.5,476.0,688.69,544.56
2016,2,16,10,0,893.0,70.0,1.5,17.0,515.0,709.03,557.23
2016,2,16,10,15,905.0,71.5,1.5,17.5,547.0,720.43,562.98
2016,2,16,10,30,917.0,73.0,1.5,18.0,579.0,728.7,566.63
2016,2,16,10,45,924.0,75.0,1.5,18.5,604.0,730.79,566.02
2016,2,16,11,0,931.0,77.0,1.5,19.0,629.0,729.54,563.25
2016,2,16,11,15,806.0,119.5,1.5,19.0,607.5,681.24,526.62
2016,2,16,11,30,681.0,162.0,1.5,19.0,586.0,628.87,486.51
2016,2,16,11,45,813.0,121.0,1.5,19.5,635.0,656.6,506.67
2016,2,16,12,0,945.0,80.0,1.5,20.0,684.0,676.68,519.96
2016,2,16,12,15,945.5,80.0,1.5,20.0,685.5,652.88,501.13
2016,2,16,12,30,946.0,80.0,1.5,20.0,687.0,626.17,480.26
2016,2,16,12,45,945.5,79.0,1.55,20.5,681.0,595.12,455.3
2016,2,16,13,0,945.0,78.0,1.6,21.0,675.0,561.47,427.9
2016,2,16,13,15,940.5,77.5,1.65,21.0,661.0,523.9,397.74
2016,2,16,13,30,936.0,77.0,1.7,21.0,647.0,484.29,365.18
2016,2,16,13,45,703.5,145.0,1.75,21.0,565.0,408.46,306.76
2016,2,16,14,0,471.0,213.0,1.8,21.0,483.0,350.32,262.96
2016,2,16,14,15,685.0,142.5,1.75,21.0,514.0,332.55,242.01
2016,2,16,14,30,899.0,72.0,1.7,21.0,545.0,301.35,207.27
2016,2,16,14,45,884.5,70.0,1.7,21.0,509.5,251.74,163.83
2016,2,16,15,0,870.0,68.0,1.7,21.0,474.0,202.24,121.81
2016,2,16,15,15,848.5,65.5,1.5,20.5,432.5,151.86,82.92
2016,2,16,15,30,827.0,63.0,1.3,20.0,391.0,97.1,47.4
2016,2,16,15,45,795.5,60.0,1.1,19.5,346.0,48.94,37.29
2016,2,16,16,0,764.0,57.0,0.9,19.0,301.0,41.83,31.26
2016,2,16,16,15,718.5,52.5,0.95,18.5,253.0,39.61,29.37
2016,2,16,16,30,673.0,48.0,1.0,18.0,205.0,37.38,27.37
2016,2,16,16,45,595.5,42.0,1.05,17.5,157.0,33.72,23.97
2016,2,16,17,0,518.0,36.0,1.1,17.0,109.0,30.03,20.35
2016,2,16,17,15,259.0,32.0,1.1,16.5,68.5,25.92,15.44
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,23.76,0.0
2016,2,16,17,45,0.0,14.0,1.15,15.5,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.45,14.0,19.0,31.52,0.0
2016,2,17,7,30,40.0,34.0,3.6,14.0,38.0,67.48,48.06
2016,2,17,7,45,59.0,54.0,3.8,14.0,63.5,102.2,80.08
2016,2,17,8,0,78.0,74.0,4.0,14.0,89.0,136.58,110.61
2016,2,17,8,15,91.5,94.5,4.1,14.5,117.0,168.69,138.44
2016,2,17,8,30,105.0,115.0,4.2,15.0,145.0,200.75,165.58
2016,2,17,8,45,116.0,134.5,4.35,15.5,172.5,229.86,189.65
2016,2,17,9,0,127.0,154.0,4.5,16.0,200.0,258.79,213.05
2016,2,17,9,15,202.5,167.5,4.65,16.0,251.5,323.34,266.81
2016,2,17,9,30,278.0,181.0,4.8,16.0,303.0,399.8,329.02
2016,2,17,9,45,226.0,204.0,4.95,16.5,309.0,379.12,310.05
2016,2,17,10,0,174.0,227.0,5.1,17.0,315.0,366.44,297.57
2016,2,17,10,15,322.5,215.5,5.25,17.0,390.5,464.43,377.72
2016,2,17,10,30,471.0,204.0,5.4,17.0,466.0,562.16,455.61
2016,2,17,10,45,499.5,204.0,5.55,17.0,492.5,576.74,466.42
2016,2,17,11,0,528.0,204.0,5.7,17.0,519.0,589.16,475.8
2016,2,17,11,15,408.0,245.0,5.8,17.0,493.0,532.16,428.68
2016,2,17,11,30,288.0,286.0,5.9,17.0,467.0,483.77,388.12
2016,2,17,11,45,253.0,296.5,6.0,17.0,457.0,456.35,365.74
2016,2,17,12,0,218.0,307.0,6.1,17.0,447.0,435.45,348.33
2016,2,17,12,15,232.0,306.0,6.1,17.0,456.0,433.82,346.74
2016,2,17,12,30,246.0,305.0,6.1,17.0,465.0,430.79,343.92
2016,2,17,12,45,233.0,306.5,6.15,17.0,456.5,413.68,329.76
2016,2,17,13,0,220.0,308.0,6.2,17.0,448.0,396.58,315.62
2016,2,17,13,15,318.0,278.5,6.1,16.5,476.0,406.04,323.09
2016,2,17,13,30,416.0,249.0,6.0,16.0,504.0,407.21,322.91
2016,2,17,13,45,397.5,248.5,5.95,16.0,485.5,378.42,298.22
2016,2,17,14,0,379.0,248.0,5.9,16.0,467.0,350.16,273.88
2016,2,17,14,15,426.5,219.0,5.75,15.5,454.0,317.82,245.19
2016,2,17,14,30,474.0,190.0,5.6,15.0,441.0,282.59,213.09
2016,2,17,14,45,476.5,175.0,5.5,15.0,413.5,244.24,179.02
2016,2,17,15,0,479.0,160.0,5.4,15.0,386.0,205.33,145.12
2016,2,17,15,15,449.5,150.0,5.25,14.5,347.5,166.0,114.33
2016,2,17,15,30,420.0,140.0,5.1,14.0,309.0,129.42,89.31
2016,2,17,15,45,388.5,130.5,4.95,14.0,273.0,96.05,72.84
2016,2,17,16,0,357.0,121.0,4.8,14.0,237.0,86.05,71.21
2016,2,17,16,15,325.0,105.0,4.7,13.5,198.0,76.15,62.56
2016,2,17,16,30,293.0,89.0,4.6,13.0,159.0,65.86,53.35
2016,2,17,16,45,244.5,72.0,4.6,13.0,121.0,56.71,44.83
2016,2,17,17,0,196.0,55.0,4.6,13.0,83.0,44.01,32.95
2016,2,17,17,15,98.0,38.0,4.75,13.0,52.0,30.87,20.0
2016,2,17,17,30,0.0,21.0,4.9,13.0,21.0,18.85,0.0
2016,2,17,17,45,0.0,10.5,5.1,13.0,10.5,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,2.9,9.5,16.0,14.85,0.0
2016,2,18,7,30,0.0,32.0,3.0,10.0,32.0,32.4,20.73
2016,2,18,7,45,9.5,52.5,3.1,10.5,54.0,59.96,45.31
2016,2,18,8,0,19.0,73.0,3.2,11.0,76.0,93.31,74.53
2016,2,18,8,15,29.0,93.0,3.3,11.0,100.5,120.76,98.64
2016,2,18,8,30,39.0,113.0,3.4,11.0,125.0,148.23,122.41
2016,2,18,8,45,49.5,131.5,3.55,11.5,149.0,174.13,144.24
2016,2,18,9,0,60.0,150.0,3.7,12.0,173.0,200.17,165.79
2016,2,18,9,15,110.0,172.0,3.75,12.0,219.0,266.97,221.86
2016,2,18,9,30,160.0,194.0,3.8,12.0,265.0,324.72,269.49
2016,2,18,9,45,462.5,154.0,3.85,12.0,383.5,509.34,423.0
2016,2,18,10,0,765.0,114.0,3.9,12.0,502.0,683.8,561.61
2016,2,18,10,15,382.5,135.5,3.9,12.0,329.5,430.79,357.0
2016,2,18,10,30,0.0,157.0,3.9,12.0,157.0,149.12,119.46
2016,2,18,10,45,42.5,216.0,3.9,12.5,241.5,244.27,198.55
2016,2,18,11,0,85.0,275.0,3.9,13.0,326.0,332.77,269.54
2016,2,18,11,15,190.0,281.0,3.85,13.0,400.0,414.05,335.37
2016,2,18,11,30,295.0,287.0,3.8,13.0,474.0,490.69,395.99
2016,2,18,11,45,287.0,296.5,3.8,13.0,480.5,485.18,390.44
2016,2,18,12,0,279.0,306.0,3.8,13.0,487.0,478.69,384.54
2016,2,18,12,15,146.5,268.0,3.75,13.0,363.5,346.71,279.17
2016,2,18,12,30,14.0,230.0,3.7,13.0,240.0,222.28,177.89
2016,2,18,12,45,71.0,268.0,3.65,13.0,314.5,288.36,231.84
2016,2,18,13,0,128.0,306.0,3.6,13.0,389.0,348.0,279.03
2016,2,18,13,15,271.5,278.0,3.55,13.0,448.0,384.41,307.48
2016,2,18,13,30,415.0,250.0,3.5,13.0,507.0,409.29,325.26
2016,2,18,13,45,327.0,258.0,3.45,13.0,456.5,359.48,284.71
2016,2,18,14,0,239.0,266.0,3.4,13.0,406.0,318.0,251.5
2016,2,18,14,15,324.5,236.5,3.3,13.0,416.0,303.74,236.98
2016,2,18,14,30,410.0,207.0,3.2,13.0,426.0,280.92,214.11
2016,2,18,14,45,594.5,152.0,3.15,13.0,446.5,254.51,183.52
2016,2,18,15,0,779.0,97.0,3.1,13.0,467.0,212.08,138.39
2016,2,18,15,15,753.5,93.5,2.85,12.5,426.0,159.3,95.75
2016,2,18,15,30,728.0,90.0,2.6,12.0,385.0,113.01,64.39
2016,2,18,15,45,699.5,83.5,2.35,12.0,341.0,66.49,43.79
2016,2,18,16,0,671.0,77.0,2.1,12.0,297.0,52.91,42.12
2016,2,18,16,15,619.5,71.0,1.85,11.5,249.5,50.4,39.97
2016,2,18,16,30,568.0,65.0,1.6,11.0,202.0,47.86,37.67
2016,2,18,16,45,495.0,55.5,1.35,10.5,155.5,42.12,32.31
2016,2,18,17,0,422.0,46.0,1.1,10.0,109.0,36.16,26.55
2016,2,18,17,15,292.5,33.5,1.1,9.5,69.5,26.97,17.33
2016,2,18,17,30,163.0,21.0,1.1,9.0,30.0,16.64,0.0
2016,2,18,17,45,81.5,10.5,1.1,9.0,15.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,188.5,16.5,2.75,8.5,36.5,126.06,44.52
2016,2,19,7,30,377.0,33.0,3.0,9.0,73.0,254.23,201.62
2016,2,19,7,45,464.5,42.5,3.25,9.5,118.0,323.56,267.69
2016,2,19,8,0,552.0,52.0,3.5,10.0,163.0,397.75,333.56
2016,2,19,8,15,609.5,58.0,3.6,10.5,210.5,453.7,382.14
2016,2,19,8,30,667.0,64.0,3.7,11.0,258.0,510.92,429.84
2016,2,19,8,45,449.5,108.0,3.85,11.5,248.5,432.85,363.96
2016,2,19,9,0,232.0,152.0,4.0,12.0,239.0,336.53,281.46
2016,2,19,9,15,414.5,136.0,4.0,12.0,313.0,453.09,379.24
2016,2,19,9,30,597.0,120.0,4.0,12.0,387.0,569.22,473.14
2016,2,19,9,45,566.5,141.5,4.05,12.5,412.0,570.42,471.1
2016,2,19,10,0,536.0,163.0,4.1,13.0,437.0,573.64,471.01
2016,2,19,10,15,437.0,201.0,4.1,13.0,433.5,542.61,443.65
2016,2,19,10,30,338.0,239.0,4.1,13.0,430.0,499.87,407.41
2016,2,19,10,45,354.0,247.0,4.15,13.0,455.0,514.53,418.55
2016,2,19,11,0,370.0,255.0,4.2,13.0,480.0,527.6,428.13
2016,2,19,11,15,226.5,274.0,4.15,13.0,413.0,432.83,350.58
2016,2,19,11,30,83.0,293.0,4.1,13.0,346.0,341.98,275.47
2016,2,19,11,45,52.0,270.0,4.05,13.0,303.5,294.53,237.05
2016,2,19,12,0,21.0,247.0,4.0,13.0,261.0,245.36,196.9
2016,2,19,12,15,10.5,203.5,3.85,12.5,210.5,196.57,157.59
2016,2,19,12,30,0.0,160.0,3.7,12.0,160.0,149.09,118.88
2016,2,19,12,45,0.0,143.0,3.55,12.0,143.0,133.08,105.78
2016,2,19,13,0,0.0,126.0,3.4,12.0,126.0,117.22,92.72
2016,2,19,13,15,0.0,126.0,3.2,12.0,126.0,117.08,92.68
2016,2,19,13,30,0.0,126.0,3.0,12.0,126.0,116.93,92.63
2016,2,19,13,45,17.5,182.5,2.9,12.0,193.0,174.52,140.11
2016,2,19,14,0,35.0,239.0,2.8,12.0,260.0,224.74,180.71
2016,2,19,14,15,17.5,176.5,2.8,12.0,187.0,166.13,133.16
2016,2,19,14,30,0.0,114.0,2.8,12.0,114.0,105.29,83.43
2016,2,19,14,45,0.0,115.0,2.8,12.0,115.0,105.83,84.15
2016,2,19,15,0,0.0,116.0,2.8,12.0,116.0,106.21,84.68
2016,2,19,15,15,0.0,71.5,2.55,11.5,71.5,66.54,51.43
2016,2,19,15,30,0.0,27.0,2.3,11.0,27.0,25.06,16.05
2016,2,19,15,45,0.0,23.5,2.1,11.0,23.5,21.8,13.29
2016,2,19,16,0,0.0,20.0,1.9,11.0,20.0,18.54,11.23
2016,2,19,16,15,0.0,17.0,1.65,10.5,17.0,15.75,8.73
2016,2,19,16,30,0.0,14.0,1.4,10.0,14.0,12.97,6.19
2016,2,19,16,45,0.0,10.5,1.15,10.0,10.5,9.72,3.17
2016,2,19,17,0,0.0,7.0,0.9,10.0,7.0,6.48,0.15
2016,2,19,17,15,0.0,4.5,0.85,9.5,4.5,4.16,0.0
2016,2,19,17,30,0.0,2.0,0.8,9.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.8,9.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,19.5,1.25,4.5,33.5,99.7,46.23
2016,2,20,7,30,250.0,39.0,1.3,5.0,67.0,198.78,160.07
2016,2,20,7,45,312.5,54.5,1.4,5.5,107.5,257.12,214.88
2016,2,20,8,0,375.0,70.0,1.5,6.0,148.0,319.0,269.84
2016,2,20,8,15,419.5,82.5,1.45,6.5,190.0,369.07,312.84
2016,2,20,8,30,464.0,95.0,1.4,7.0,232.0,420.37,355.07
2016,2,20,8,45,511.0,99.0,1.4,8.0,273.0,463.61,389.02
2016,2,20,9,0,558.0,103.0,1.4,9.0,314.0,512.52,426.04
2016,2,20,9,15,572.5,113.5,1.3,9.5,352.0,541.85,446.47
2016,2,20,9,30,587.0,124.0,1.2,10.0,390.0,569.35,464.93
2016,2,20,9,45,607.0,130.0,1.2,10.5,425.0,593.86,481.56
2016,2,20,10,0,627.0,136.0,1.2,11.0,460.0,616.29,496.34
2016,2,20,10,15,747.5,117.5,1.15,11.0,527.0,681.79,544.66
2016,2,20,10,30,868.0,99.0,1.1,11.0,594.0,742.8,587.03
2016,2,20,10,45,872.0,103.0,1.05,11.5,618.5,744.37,584.75
2016,2,20,11,0,876.0,107.0,1.0,12.0,643.0,742.69,581.02
2016,2,20,11,15,718.5,158.0,0.95,12.0,606.5,675.87,529.19
2016,2,20,11,30,561.0,209.0,0.9,12.0,570.0,602.73,472.98
2016,2,20,11,45,478.0,243.0,0.9,12.0,553.5,567.15,445.29
2016,2,20,12,0,395.0,277.0,0.9,12.0,537.0,527.4,414.1
2016,2,20,12,15,377.5,282.5,0.95,12.0,531.5,508.04,399.42
2016,2,20,12,30,360.0,288.0,1.0,12.0,526.0,488.19,384.04
2016,2,20,12,45,456.5,252.5,1.1,12.5,551.5,496.48,390.41
2016,2,20,13,0,553.0,217.0,1.2,13.0,577.0,495.46,388.79
2016,2,20,13,15,730.5,155.5,1.2,13.0,620.5,504.37,394.03
2016,2,20,13,30,908.0,94.0,1.2,13.0,664.0,501.53,388.43
2016,2,20,13,45,901.0,92.5,1.3,13.0,641.5,458.7,352.32
2016,2,20,14,0,894.0,91.0,1.4,13.0,619.0,414.48,314.28
2016,2,20,14,15,883.0,89.0,1.4,13.0,590.0,363.5,269.71
2016,2,20,14,30,872.0,87.0,1.4,13.0,561.0,315.28,226.5
2016,2,20,14,45,859.0,84.0,1.45,13.0,525.5,265.43,181.86
2016,2,20,15,0,846.0,81.0,1.5,13.0,490.0,215.69,138.09
2016,2,20,15,15,825.0,78.0,1.4,12.5,449.0,165.27,96.92
2016,2,20,15,30,804.0,75.0,1.3,12.0,408.0,116.25,62.8
2016,2,20,15,45,777.5,70.0,1.25,12.0,362.5,67.1,39.83
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,47.78,37.52
2016,2,20,16,15,706.0,60.0,1.15,11.0,268.5,45.39,35.56
2016,2,20,16,30,661.0,55.0,1.1,10.0,220.0,42.99,33.47
2016,2,20,16,45,592.5,48.0,1.05,9.5,171.5,35.29,26.37
2016,2,20,17,0,524.0,41.0,1.0,9.0,123.0,31.27,22.41
2016,2,20,17,15,400.5,30.5,1.0,8.5,80.0,23.84,15.03
2016,2,20,17,30,277.0,20.0,1.0,8.0,37.0,16.04,1.95
2016,2,20,17,45,138.5,10.0,1.05,8.0,18.5,9.53,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,224.0,17.0,1.2,6.5,42.5,147.27,82.35
2016,2,21,7,30,448.0,34.0,1.4,7.0,85.0,294.51,237.1
2016,2,21,7,45,539.5,41.5,1.6,8.0,134.0,366.84,303.52
2016,2,21,8,0,631.0,49.0,1.8,9.0,183.0,439.42,366.6
2016,2,21,8,15,685.5,54.5,1.85,9.5,233.0,496.51,414.75
2016,2,21,8,30,740.0,60.0,1.9,10.0,283.0,554.29,461.32
2016,2,21,8,45,779.0,63.5,2.0,10.5,332.0,599.82,496.83
2016,2,21,9,0,818.0,67.0,2.1,11.0,381.0,644.36,530.45
2016,2,21,9,15,843.0,70.0,2.1,11.5,425.5,677.29,553.03
2016,2,21,9,30,868.0,73.0,2.1,12.0,470.0,708.03,573.4
2016,2,21,9,45,887.5,75.0,2.1,12.5,510.0,726.27,584.2
2016,2,21,10,0,907.0,77.0,2.1,13.0,550.0,746.78,596.68
2016,2,21,10,15,919.5,78.5,2.1,13.0,583.0,758.66,603.91
2016,2,21,10,30,932.0,80.0,2.1,13.0,616.0,767.35,608.97
2016,2,21,10,45,941.0,81.0,2.1,13.5,642.5,769.62,608.41
2016,2,21,11,0,950.0,82.0,2.1,14.0,669.0,768.49,605.61
2016,2,21,11,15,955.5,83.0,2.1,14.0,687.0,761.45,599.85
2016,2,21,11,30,961.0,84.0,2.1,14.0,705.0,750.99,591.83
2016,2,21,11,45,964.0,84.5,2.15,14.0,715.0,734.93,579.8
2016,2,21,12,0,967.0,85.0,2.2,14.0,725.0,715.58,564.7
2016,2,21,12,15,967.0,85.0,2.2,14.0,727.0,690.65,544.96
2016,2,21,12,30,967.0,85.0,2.2,14.0,729.0,662.75,522.72
2016,2,21,12,45,965.0,85.0,2.25,14.5,722.5,630.85,496.42
2016,2,21,13,0,963.0,85.0,2.3,15.0,716.0,596.35,467.65
2016,2,21,13,15,958.0,84.5,2.35,15.0,701.0,557.43,435.76
2016,2,21,13,30,953.0,84.0,2.4,15.0,686.0,516.45,401.42
2016,2,21,13,45,942.5,84.0,2.5,15.0,662.5,471.75,363.43
2016,2,21,14,0,932.0,84.0,2.6,15.0,639.0,425.82,323.41
2016,2,21,14,15,921.0,82.5,2.6,14.5,609.0,377.41,280.84
2016,2,21,14,30,910.0,81.0,2.6,14.0,579.0,328.3,236.84
2016,2,21,14,45,892.0,79.5,2.6,14.0,542.0,277.09,190.68
2016,2,21,15,0,874.0,78.0,2.6,14.0,505.0,221.17,141.59
2016,2,21,15,15,789.0,80.5,2.4,13.5,441.5,165.39,98.4
2016,2,21,15,30,704.0,83.0,2.2,13.0,378.0,112.9,63.04
2016,2,21,15,45,736.0,74.0,2.0,13.0,352.0,71.83,42.89
2016,2,21,16,0,768.0,65.0,1.8,13.0,326.0,47.64,37.22
2016,2,21,16,15,722.0,60.0,1.65,12.0,276.5,45.24,35.27
2016,2,21,16,30,676.0,55.0,1.5,11.0,227.0,42.83,33.18
2016,2,21,16,45,605.0,48.5,1.4,10.5,177.5,35.56,26.51
2016,2,21,17,0,534.0,42.0,1.3,10.0,128.0,32.0,22.99
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,25.06,16.12
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,17.82,4.34
2016,2,21,17,45,143.5,11.0,1.3,8.5,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,85.5,5.5,1.0,6.5,7.0,0.0,0.0
2016,2,22,7,0,171.0,11.0,1.0,7.0,14.0,84.75,0.0
2016,2,22,7,15,329.5,22.0,1.25,7.5,52.5,206.41,128.84
2016,2,22,7,30,488.0,33.0,1.5,8.0,91.0,309.3,249.37
2016,2,22,7,45,571.0,40.0,1.75,9.0,139.5,379.57,313.83
2016,2,22,8,0,654.0,47.0,2.0,10.0,188.0,453.39,377.59
2016,2,22,8,15,706.0,52.0,2.1,10.5,238.0,509.13,424.58
2016,2,22,8,30,758.0,57.0,2.2,11.0,288.0,565.44,470.02
2016,2,22,8,45,791.5,61.0,2.35,11.5,336.5,608.5,503.64
2016,2,22,9,0,825.0,65.0,2.5,12.0,385.0,650.35,535.13
2016,2,22,9,15,849.0,68.0,2.6,12.5,429.5,682.81,557.76
2016,2,22,9,30,873.0,71.0,2.7,13.0,474.0,707.99,574.58
2016,2,22,9,45,889.0,73.5,2.85,13.5,513.0,729.5,588.78
