Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,905.0,76.0,3.0,14.0,552.0,748.17,600.81
2016,2,22,10,15,917.5,77.5,3.0,14.0,585.5,760.1,608.23
2016,2,22,10,30,930.0,79.0,3.0,14.0,619.0,768.84,613.42
2016,2,22,10,45,937.5,81.0,3.05,14.5,645.0,771.17,613.2
2016,2,22,11,0,945.0,83.0,3.1,15.0,671.0,770.08,610.67
2016,2,22,11,15,951.0,84.0,3.15,15.0,689.0,763.42,605.36
2016,2,22,11,30,957.0,85.0,3.2,15.0,707.0,753.33,597.73
2016,2,22,11,45,959.0,85.5,3.25,15.5,717.5,736.62,583.99
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,716.68,567.09
2016,2,22,12,15,962.0,86.5,3.35,16.0,730.0,692.95,548.23
2016,2,22,12,30,963.0,87.0,3.4,16.0,732.0,666.19,526.78
2016,2,22,12,45,958.0,88.0,3.45,16.5,725.0,633.58,499.56
2016,2,22,13,0,953.0,89.0,3.5,17.0,718.0,598.53,470.06
2016,2,22,13,15,949.0,88.5,3.5,17.0,703.5,560.33,438.32
2016,2,22,13,30,945.0,88.0,3.5,17.0,689.0,520.02,404.18
2016,2,22,13,45,814.0,119.5,3.5,17.0,624.5,450.66,347.84
2016,2,22,14,0,683.0,151.0,3.5,17.0,560.0,388.22,297.02
2016,2,22,14,15,650.5,151.5,3.4,16.5,526.5,343.76,259.31
2016,2,22,14,30,618.0,152.0,3.3,16.0,493.0,301.2,222.75
2016,2,22,14,45,653.0,130.5,3.2,16.0,471.0,258.01,183.1
2016,2,22,15,0,688.0,109.0,3.1,16.0,449.0,211.1,140.43
2016,2,22,15,15,621.0,115.0,2.8,15.5,402.0,169.07,108.03
2016,2,22,15,30,554.0,121.0,2.5,15.0,355.0,133.64,85.14
2016,2,22,15,45,670.0,93.5,2.2,14.5,345.5,82.62,51.59
2016,2,22,16,0,786.0,66.0,1.9,14.0,336.0,48.35,37.68
2016,2,22,16,15,743.0,61.0,1.75,13.0,286.0,45.98,35.79
2016,2,22,16,30,700.0,56.0,1.6,12.0,236.0,43.6,33.75
2016,2,22,16,45,630.0,49.5,1.45,11.5,185.5,39.76,30.17
2016,2,22,17,0,560.0,43.0,1.3,11.0,135.0,32.75,23.59
2016,2,22,17,15,438.0,33.0,1.3,10.5,89.5,25.84,16.81
2016,2,22,17,30,316.0,23.0,1.3,10.0,44.0,18.63,6.03
2016,2,22,17,45,158.0,11.5,1.35,10.0,22.0,10.96,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.6,7.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.6,7.0,14.0,13.34,0.0
2016,2,23,7,15,180.0,27.0,0.6,7.5,49.5,143.16,95.0
2016,2,23,7,30,360.0,40.0,0.6,8.0,85.0,259.74,209.51
2016,2,23,7,45,436.5,50.0,0.6,8.5,129.0,325.18,267.75
2016,2,23,8,0,513.0,60.0,0.6,9.0,173.0,394.46,326.37
2016,2,23,8,15,559.5,68.0,0.65,9.0,218.5,446.2,369.59
2016,2,23,8,30,606.0,76.0,0.7,9.0,264.0,498.64,411.8
2016,2,23,8,45,654.5,76.0,0.75,9.5,308.0,542.98,445.87
2016,2,23,9,0,703.0,76.0,0.8,10.0,352.0,587.04,478.69
2016,2,23,9,15,792.0,76.0,0.9,10.5,420.0,656.45,529.71
2016,2,23,9,30,881.0,76.0,1.0,11.0,488.0,728.62,580.4
2016,2,23,9,45,900.0,78.0,1.1,12.0,528.0,746.65,590.13
2016,2,23,10,0,919.0,80.0,1.2,13.0,568.0,766.96,602.07
2016,2,23,10,15,931.0,82.0,1.2,13.5,601.5,779.11,608.03
2016,2,23,10,30,943.0,84.0,1.2,14.0,635.0,787.97,611.86
2016,2,23,10,45,951.5,85.0,1.3,14.5,661.5,789.78,612.12
2016,2,23,11,0,960.0,86.0,1.4,15.0,688.0,788.16,610.15
2016,2,23,11,15,965.0,87.0,1.35,15.5,706.0,780.55,602.47
2016,2,23,11,30,970.0,88.0,1.3,16.0,724.0,769.5,592.62
2016,2,23,11,45,971.0,89.0,1.3,16.5,733.5,752.31,579.12
2016,2,23,12,0,972.0,90.0,1.3,17.0,743.0,731.86,562.46
2016,2,23,12,15,972.0,90.0,1.2,17.0,744.5,706.63,542.32
2016,2,23,12,30,972.0,90.0,1.1,17.0,746.0,678.4,519.83
2016,2,23,12,45,966.5,91.0,1.05,17.5,738.5,645.1,492.94
2016,2,23,13,0,961.0,92.0,1.0,18.0,731.0,609.37,463.95
2016,2,23,13,15,956.0,91.0,0.9,18.0,715.5,569.8,432.12
2016,2,23,13,30,951.0,90.0,0.8,18.0,700.0,528.18,398.13
2016,2,23,13,45,941.0,90.0,0.75,18.0,676.5,483.48,361.45
2016,2,23,14,0,931.0,90.0,0.7,18.0,653.0,437.51,322.89
2016,2,23,14,15,920.0,88.0,0.65,18.0,622.5,388.44,281.12
2016,2,23,14,30,909.0,86.0,0.6,18.0,592.0,338.68,238.03
2016,2,23,14,45,892.5,84.0,0.55,18.0,554.5,282.37,189.72
2016,2,23,15,0,876.0,82.0,0.5,18.0,517.0,230.84,145.62
2016,2,23,15,15,854.5,79.0,0.5,17.5,474.0,178.44,103.53
2016,2,23,15,30,833.0,76.0,0.5,17.0,431.0,127.47,67.62
2016,2,23,15,45,800.5,72.5,0.55,16.5,383.5,77.41,42.8
2016,2,23,16,0,768.0,69.0,0.6,16.0,336.0,50.63,39.39
2016,2,23,16,15,723.0,64.0,0.7,15.5,286.0,48.36,37.55
2016,2,23,16,30,678.0,59.0,0.8,15.0,236.0,41.96,31.9
2016,2,23,16,45,600.0,53.0,0.9,14.5,185.0,39.03,29.19
2016,2,23,17,0,522.0,47.0,1.0,14.0,134.0,36.11,26.28
2016,2,23,17,15,402.5,36.0,1.0,13.5,89.5,28.43,18.89
2016,2,23,17,30,283.0,25.0,1.0,13.0,45.0,20.39,8.06
2016,2,23,17,45,141.5,12.5,1.05,13.0,22.5,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.8,8.0,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.8,8.0,16.0,63.21,0.0
2016,2,24,7,15,256.5,25.5,0.9,8.5,53.5,181.66,127.24
2016,2,24,7,30,396.0,39.0,1.0,9.0,91.0,279.16,225.81
2016,2,24,7,45,483.5,48.0,1.1,9.5,138.5,350.94,289.68
2016,2,24,8,0,571.0,57.0,1.2,10.0,186.0,427.25,354.54
2016,2,24,8,15,625.0,63.5,1.1,10.5,235.0,483.59,400.05
2016,2,24,8,30,679.0,70.0,1.0,11.0,284.0,540.94,444.06
2016,2,24,8,45,720.5,73.5,0.95,11.5,332.0,586.7,477.64
2016,2,24,9,0,762.0,77.0,0.9,12.0,380.0,628.89,507.37
2016,2,24,9,15,787.5,80.5,0.9,12.5,423.5,662.12,529.35
2016,2,24,9,30,813.0,84.0,0.9,13.0,467.0,693.29,549.25
2016,2,24,9,45,834.5,85.5,0.9,14.0,506.5,716.91,562.39
2016,2,24,10,0,856.0,87.0,0.9,15.0,546.0,737.85,573.52
2016,2,24,10,15,868.5,89.0,0.85,15.5,578.5,749.86,578.7
2016,2,24,10,30,881.0,91.0,0.8,16.0,611.0,758.73,581.84
2016,2,24,10,45,890.0,92.5,0.8,16.5,636.5,757.14,578.6
2016,2,24,11,0,899.0,94.0,0.8,17.0,662.0,756.74,576.48
2016,2,24,11,15,904.5,95.0,0.7,17.0,679.5,750.01,569.74
2016,2,24,11,30,910.0,96.0,0.6,17.0,697.0,740.02,560.97
2016,2,24,11,45,912.0,97.0,0.55,17.5,706.5,724.39,547.87
2016,2,24,12,0,914.0,98.0,0.5,18.0,716.0,705.66,532.17
2016,2,24,12,15,914.0,98.0,0.5,18.0,717.5,681.66,514.45
2016,2,24,12,30,914.0,98.0,0.5,18.0,719.0,654.84,494.53
2016,2,24,12,45,911.0,98.0,0.5,18.5,712.5,623.58,470.23
2016,2,24,13,0,908.0,98.0,0.5,19.0,706.0,589.92,443.83
2016,2,24,13,15,903.0,97.5,0.6,19.0,691.0,552.55,416.02
2016,2,24,13,30,898.0,97.0,0.7,19.0,676.0,513.26,385.77
2016,2,24,13,45,891.0,95.0,0.8,19.0,654.0,470.03,351.52
2016,2,24,14,0,884.0,93.0,0.9,19.0,632.0,425.45,315.0
2016,2,24,14,15,872.5,91.5,0.95,18.5,602.5,374.77,273.09
2016,2,24,14,30,861.0,90.0,1.0,18.0,573.0,326.93,232.17
2016,2,24,14,45,845.0,87.5,1.05,18.0,536.5,276.87,188.62
2016,2,24,15,0,829.0,85.0,1.1,18.0,500.0,227.26,145.8
2016,2,24,15,15,807.0,82.0,1.05,17.5,458.5,177.05,104.89
2016,2,24,15,30,785.0,79.0,1.0,17.0,417.0,128.38,69.94
2016,2,24,15,45,753.0,75.0,1.0,17.0,371.0,80.31,44.9
2016,2,24,16,0,721.0,71.0,1.0,17.0,325.0,51.96,40.38
2016,2,24,16,15,676.5,66.0,1.0,16.0,276.5,45.22,34.67
2016,2,24,16,30,632.0,61.0,1.0,15.0,228.0,43.3,33.09
2016,2,24,16,45,563.0,53.5,1.0,14.5,179.5,39.19,29.34
2016,2,24,17,0,494.0,46.0,1.0,14.0,131.0,34.95,25.3
2016,2,24,17,15,383.0,35.0,1.0,13.5,87.5,27.27,17.98
2016,2,24,17,30,272.0,24.0,1.0,13.0,44.0,19.23,8.06
2016,2,24,17,45,136.0,12.0,1.05,12.5,22.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,10.0,9.0,0.0,0.0
2016,2,25,7,0,107.0,14.0,0.4,10.0,18.0,61.14,0.0
2016,2,25,7,15,238.5,28.0,0.35,10.5,55.0,178.63,128.37
2016,2,25,7,30,370.0,42.0,0.3,11.0,92.0,270.59,216.5
2016,2,25,7,45,446.5,53.0,0.25,11.5,138.0,338.22,274.52
2016,2,25,8,0,523.0,64.0,0.2,12.0,184.0,409.7,332.75
2016,2,25,8,15,577.5,71.5,0.25,12.5,232.5,466.6,377.84
2016,2,25,8,30,632.0,79.0,0.3,13.0,281.0,524.53,421.94
2016,2,25,8,45,664.5,85.5,0.35,13.5,327.0,567.07,452.9
2016,2,25,9,0,697.0,92.0,0.4,14.0,373.0,608.66,482.33
2016,2,25,9,15,724.0,96.5,0.5,14.5,416.0,642.7,506.21
2016,2,25,9,30,751.0,101.0,0.6,15.0,459.0,674.91,528.31
2016,2,25,9,45,772.0,103.5,0.7,16.0,497.0,698.29,542.51
2016,2,25,10,0,793.0,106.0,0.8,17.0,535.0,716.53,553.07
2016,2,25,10,15,806.5,108.5,0.8,17.0,567.0,729.51,560.73
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,739.51,566.46
2016,2,25,10,45,835.0,111.0,0.85,17.5,625.0,744.84,568.73
2016,2,25,11,0,850.0,111.0,0.9,18.0,651.0,746.97,568.96
2016,2,25,11,15,657.0,184.5,0.85,18.0,609.0,674.15,513.87
2016,2,25,11,30,464.0,258.0,0.8,18.0,567.0,595.24,454.06
2016,2,25,11,45,466.0,261.0,0.8,18.5,575.5,586.57,447.13
2016,2,25,12,0,468.0,264.0,0.8,19.0,584.0,576.11,438.14
2016,2,25,12,15,671.5,188.0,0.75,19.0,647.5,619.76,470.84
2016,2,25,12,30,875.0,112.0,0.7,19.0,711.0,648.82,491.4
2016,2,25,12,45,883.5,107.0,0.65,19.5,707.0,619.67,467.48
2016,2,25,13,0,892.0,102.0,0.6,20.0,703.0,588.38,442.32
2016,2,25,13,15,887.5,101.0,0.55,20.0,688.5,551.25,413.26
2016,2,25,13,30,883.0,100.0,0.5,20.0,674.0,512.21,382.2
2016,2,25,13,45,874.5,99.0,0.45,20.0,652.0,467.06,346.0
2016,2,25,14,0,866.0,98.0,0.4,20.0,630.0,422.79,309.53
2016,2,25,14,15,855.0,96.5,0.3,20.0,601.0,376.26,270.24
2016,2,25,14,30,844.0,95.0,0.2,20.0,572.0,329.24,229.93
2016,2,25,14,45,824.5,93.5,0.15,20.0,535.5,279.85,187.99
2016,2,25,15,0,805.0,92.0,0.1,20.0,499.0,231.27,147.11
2016,2,25,15,15,783.5,89.0,0.15,19.5,458.0,182.2,108.16
2016,2,25,15,30,762.0,86.0,0.2,19.0,417.0,134.68,74.51
2016,2,25,15,45,728.0,82.0,0.3,19.0,371.0,82.35,45.48
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,52.14,40.18
2016,2,25,16,15,649.0,72.0,0.5,18.0,277.0,49.69,38.31
2016,2,25,16,30,604.0,66.0,0.6,17.0,229.0,47.17,36.23
2016,2,25,16,45,541.5,57.5,0.75,16.5,181.0,42.4,31.94
2016,2,25,17,0,479.0,49.0,0.9,16.0,133.0,37.43,27.29
2016,2,25,17,15,371.0,37.5,0.9,15.5,89.5,29.4,19.71
2016,2,25,17,30,263.0,26.0,0.9,15.0,46.0,20.98,9.86
2016,2,25,17,45,131.5,13.0,0.95,14.5,23.0,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,10.5,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,11.0,13.0,12.39,0.0
2016,2,26,7,15,47.0,32.0,0.95,11.5,38.5,70.06,48.9
2016,2,26,7,30,94.0,51.0,1.1,12.0,64.0,118.26,93.85
2016,2,26,7,45,117.0,72.0,1.3,12.5,95.0,158.02,129.07
2016,2,26,8,0,140.0,93.0,1.5,13.0,126.0,198.1,163.78
2016,2,26,8,15,155.5,114.5,1.5,13.0,158.5,234.65,194.77
2016,2,26,8,30,171.0,136.0,1.5,13.0,191.0,271.14,224.89
2016,2,26,8,45,187.0,153.5,1.5,13.5,222.5,302.71,249.91
2016,2,26,9,0,203.0,171.0,1.5,14.0,254.0,334.3,274.34
2016,2,26,9,15,281.0,179.5,1.6,14.5,307.5,409.89,334.17
2016,2,26,9,30,359.0,188.0,1.7,15.0,361.0,476.26,385.25
2016,2,26,9,45,470.0,174.5,1.8,15.5,419.5,554.14,444.63
2016,2,26,10,0,581.0,161.0,1.9,16.0,478.0,621.44,494.81
2016,2,26,10,15,461.5,208.5,1.95,16.0,469.5,582.56,461.91
2016,2,26,10,30,342.0,256.0,2.0,16.0,461.0,530.97,420.3
2016,2,26,10,45,361.0,263.5,2.05,16.5,487.5,547.52,431.86
2016,2,26,11,0,380.0,271.0,2.1,17.0,514.0,562.39,441.6
2016,2,26,11,15,380.0,279.0,2.1,17.0,528.0,562.19,440.46
2016,2,26,11,30,380.0,287.0,2.1,17.0,542.0,560.43,438.31
2016,2,26,11,45,399.5,287.5,2.15,17.0,558.5,563.15,440.09
2016,2,26,12,0,419.0,288.0,2.2,17.0,575.0,563.76,440.21
2016,2,26,12,15,646.5,202.5,2.25,17.0,647.0,620.19,484.8
2016,2,26,12,30,874.0,117.0,2.3,17.0,719.0,656.54,512.98
2016,2,26,12,45,874.0,115.5,2.4,17.0,713.0,625.74,488.75
2016,2,26,13,0,874.0,114.0,2.5,17.0,707.0,592.5,462.6
2016,2,26,13,15,868.5,113.0,2.55,17.0,691.5,554.6,432.07
2016,2,26,13,30,863.0,112.0,2.6,17.0,676.0,514.95,399.45
2016,2,26,13,45,628.0,183.0,2.7,17.0,587.0,435.48,336.81
2016,2,26,14,0,393.0,254.0,2.8,17.0,498.0,373.77,288.94
2016,2,26,14,15,375.0,245.0,2.8,16.5,469.0,338.11,260.12
2016,2,26,14,30,357.0,236.0,2.8,16.0,440.0,303.57,231.76
2016,2,26,14,45,577.0,165.0,2.85,16.0,469.5,276.59,201.19
2016,2,26,15,0,797.0,94.0,2.9,16.0,499.0,234.05,155.26
2016,2,26,15,15,774.0,90.5,2.85,15.5,457.5,184.62,113.96
2016,2,26,15,30,751.0,87.0,2.8,15.0,416.0,136.91,78.38
2016,2,26,15,45,725.5,81.0,2.8,15.0,371.0,83.82,46.63
2016,2,26,16,0,700.0,75.0,2.8,15.0,326.0,49.66,38.65
2016,2,26,16,15,656.0,69.5,2.55,14.5,278.0,47.51,36.91
2016,2,26,16,30,612.0,64.0,2.3,14.0,230.0,45.32,35.01
2016,2,26,16,45,549.5,56.0,2.1,13.5,182.5,40.91,31.01
2016,2,26,17,0,487.0,48.0,1.9,13.0,135.0,36.33,26.68
2016,2,26,17,15,377.0,37.5,1.65,12.5,92.0,29.21,19.87
2016,2,26,17,30,267.0,27.0,1.4,12.0,49.0,21.76,11.15
2016,2,26,17,45,133.5,13.5,1.2,11.5,24.5,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,11.91,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,30.88,0.0
2016,2,27,7,15,231.0,32.5,1.0,9.5,65.5,181.31,137.79
2016,2,27,7,30,462.0,40.0,1.1,10.0,106.0,320.92,261.28
2016,2,27,7,45,543.5,47.5,1.25,10.5,155.0,390.89,322.66
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,464.86,385.05
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,514.62,425.41
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,569.38,467.72
2016,2,27,8,45,758.0,68.5,1.45,12.5,351.0,612.81,500.06
2016,2,27,9,0,793.0,72.0,1.5,13.0,399.0,655.13,529.85
2016,2,27,9,15,816.5,75.0,1.5,13.0,443.0,687.14,551.78
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,716.96,571.87
2016,2,27,9,45,856.5,80.5,1.55,13.5,525.5,738.55,585.2
2016,2,27,10,0,873.0,83.0,1.6,14.0,564.0,752.32,592.91
2016,2,27,10,15,885.0,85.0,1.6,14.5,596.5,764.38,599.05
2016,2,27,10,30,897.0,87.0,1.6,15.0,629.0,773.3,603.04
2016,2,27,10,45,904.5,89.0,1.6,15.5,654.5,775.6,602.49
2016,2,27,11,0,912.0,91.0,1.6,16.0,680.0,774.58,599.82
2016,2,27,11,15,917.0,91.5,1.6,16.0,697.5,766.81,593.69
2016,2,27,11,30,922.0,92.0,1.6,16.0,715.0,755.75,585.46
2016,2,27,11,45,656.0,194.0,1.6,16.0,640.5,659.22,511.97
2016,2,27,12,0,390.0,296.0,1.6,16.0,566.0,553.73,430.41
2016,2,27,12,15,420.5,286.5,1.65,16.0,578.0,553.92,431.36
2016,2,27,12,30,451.0,277.0,1.7,16.0,590.0,547.2,426.24
2016,2,27,12,45,535.0,243.0,1.75,16.0,611.0,546.66,426.23
2016,2,27,13,0,619.0,209.0,1.8,16.0,632.0,541.25,421.86
2016,2,27,13,15,755.5,155.5,1.8,16.0,661.5,536.7,417.42
2016,2,27,13,30,892.0,102.0,1.8,16.0,691.0,524.83,405.96
2016,2,27,13,45,888.5,99.5,1.85,16.0,669.5,482.64,370.67
2016,2,27,14,0,885.0,97.0,1.9,16.0,648.0,435.55,330.82
2016,2,27,14,15,874.5,95.0,1.9,16.0,618.0,387.73,289.26
2016,2,27,14,30,864.0,93.0,1.9,16.0,588.0,339.33,246.38
2016,2,27,14,45,853.0,89.0,1.9,16.0,553.0,288.76,201.31
2016,2,27,15,0,842.0,85.0,1.9,16.0,518.0,238.16,156.47
2016,2,27,15,15,821.0,82.0,1.7,15.5,476.0,187.07,113.57
2016,2,27,15,30,800.0,79.0,1.5,15.0,434.0,137.42,76.2
2016,2,27,15,45,775.5,74.0,1.35,15.0,388.0,87.63,47.38
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,49.78,38.75
2016,2,27,16,15,709.5,64.5,1.1,14.0,293.0,47.96,37.41
2016,2,27,16,30,668.0,60.0,1.0,13.0,244.0,42.02,32.24
2016,2,27,16,45,610.0,52.5,0.95,12.5,195.0,37.9,28.5
2016,2,27,17,0,552.0,45.0,0.9,12.0,146.0,33.61,24.44
2016,2,27,17,15,443.0,36.0,0.9,11.5,100.5,27.73,18.75
2016,2,27,17,30,334.0,27.0,0.9,11.0,55.0,21.63,11.56
2016,2,27,17,45,167.0,13.5,0.95,11.0,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.25,8.5,7.0,6.67,0.0
2016,2,28,7,0,0.0,14.0,1.3,9.0,14.0,12.99,0.0
2016,2,28,7,15,13.0,33.5,1.5,9.5,35.5,46.08,31.7
2016,2,28,7,30,26.0,53.0,1.7,10.0,57.0,75.74,58.87
2016,2,28,7,45,39.0,74.0,1.95,10.5,82.5,107.17,86.72
2016,2,28,8,0,52.0,95.0,2.2,11.0,108.0,138.49,114.06
2016,2,28,8,15,59.5,116.5,2.2,11.0,134.5,167.16,138.69
2016,2,28,8,30,67.0,138.0,2.2,11.0,161.0,195.66,162.67
2016,2,28,8,45,75.0,157.0,2.25,11.5,185.5,221.17,183.43
2016,2,28,9,0,83.0,176.0,2.3,12.0,210.0,246.67,203.78
2016,2,28,9,15,42.5,167.5,2.3,12.5,185.0,204.69,167.38
2016,2,28,9,30,2.0,159.0,2.3,13.0,160.0,155.54,125.08
2016,2,28,9,45,112.5,205.0,2.3,13.5,267.5,304.52,248.68
2016,2,28,10,0,223.0,251.0,2.3,14.0,375.0,436.28,352.81
2016,2,28,10,15,211.0,268.0,2.3,14.0,390.5,442.67,355.78
2016,2,28,10,30,199.0,285.0,2.3,14.0,406.0,447.94,358.61
2016,2,28,10,45,273.5,284.5,2.35,14.5,458.0,507.23,404.13
2016,2,28,11,0,348.0,284.0,2.4,15.0,510.0,555.33,440.13
2016,2,28,11,15,377.5,284.5,2.45,15.0,536.0,569.09,450.08
2016,2,28,11,30,407.0,285.0,2.5,15.0,562.0,580.8,458.64
2016,2,28,11,45,474.5,263.0,2.6,15.5,590.0,600.27,473.07
2016,2,28,12,0,542.0,241.0,2.7,16.0,618.0,609.8,479.9
2016,2,28,12,15,478.0,267.0,2.7,16.0,600.5,574.8,451.73
2016,2,28,12,30,414.0,293.0,2.7,16.0,583.0,537.97,422.48
2016,2,28,12,45,417.5,289.0,2.75,16.0,579.0,519.16,407.85
2016,2,28,13,0,421.0,285.0,2.8,16.0,575.0,499.03,391.87
2016,2,28,13,15,431.5,275.0,2.75,16.0,567.0,476.2,373.42
2016,2,28,13,30,442.0,265.0,2.7,16.0,559.0,450.74,352.59
2016,2,28,13,45,476.0,242.5,2.65,16.0,549.5,423.39,329.79
2016,2,28,14,0,510.0,220.0,2.6,16.0,540.0,392.67,303.55
2016,2,28,14,15,437.5,229.5,2.55,15.5,494.5,347.47,267.28
2016,2,28,14,30,365.0,239.0,2.5,15.0,449.0,311.02,238.23
2016,2,28,14,45,304.5,233.0,2.45,15.0,401.0,268.55,204.34
2016,2,28,15,0,244.0,227.0,2.4,15.0,353.0,231.56,175.6
2016,2,28,15,15,224.5,209.5,2.15,14.5,318.5,203.66,153.64
2016,2,28,15,30,205.0,192.0,1.9,14.0,284.0,172.82,130.37
2016,2,28,15,45,191.0,175.0,1.7,14.0,253.5,144.63,110.7
2016,2,28,16,0,177.0,158.0,1.5,14.0,223.0,120.21,100.81
2016,2,28,16,15,166.0,136.5,1.35,13.5,191.0,105.59,88.39
2016,2,28,16,30,155.0,115.0,1.2,13.0,159.0,90.48,75.26
2016,2,28,16,45,136.5,93.5,1.1,13.0,126.5,74.87,61.27
2016,2,28,17,0,118.0,72.0,1.0,13.0,94.0,58.79,46.6
2016,2,28,17,15,84.0,51.5,1.0,12.5,65.0,42.91,31.94
2016,2,28,17,30,50.0,31.0,1.0,12.0,36.0,26.58,15.82
2016,2,28,17,45,25.0,15.5,1.0,11.5,18.0,14.77,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,104.5,10.0,1.0,7.5,15.5,54.45,0.0
2016,2,29,7,0,209.0,20.0,1.0,8.0,31.0,142.54,51.5
2016,2,29,7,15,338.5,31.5,1.15,8.5,73.0,238.55,189.18
2016,2,29,7,30,468.0,43.0,1.3,9.0,115.0,334.1,275.28
2016,2,29,7,45,555.0,49.5,1.45,10.0,165.0,407.42,338.7
2016,2,29,8,0,642.0,56.0,1.6,11.0,215.0,485.0,402.89
2016,2,29,8,15,689.5,61.0,1.6,11.5,265.5,535.21,443.09
2016,2,29,8,30,737.0,66.0,1.6,12.0,316.0,589.97,485.02
2016,2,29,8,45,773.0,69.0,1.65,12.5,364.5,634.22,517.22
2016,2,29,9,0,809.0,72.0,1.7,13.0,413.0,677.36,547.22
2016,2,29,9,15,831.0,75.0,1.75,13.5,457.0,708.78,567.94
2016,2,29,9,30,853.0,78.0,1.8,14.0,501.0,737.93,586.76
2016,2,29,9,45,863.5,82.5,1.85,14.5,539.0,757.62,598.58
2016,2,29,10,0,874.0,87.0,1.9,15.0,577.0,774.29,608.28
2016,2,29,10,15,885.5,89.0,1.85,15.5,609.5,780.78,609.92
2016,2,29,10,30,897.0,91.0,1.8,16.0,642.0,789.29,613.18
2016,2,29,10,45,902.0,93.5,1.8,16.5,666.5,790.15,611.58
2016,2,29,11,0,907.0,96.0,1.8,17.0,691.0,787.69,607.89
2016,2,29,11,15,912.5,96.5,1.75,17.0,708.5,780.18,601.53
2016,2,29,11,30,918.0,97.0,1.7,17.0,726.0,769.38,593.06
2016,2,29,11,45,926.5,94.5,1.7,17.0,736.5,754.36,582.24
2016,2,29,12,0,935.0,92.0,1.7,17.0,747.0,736.04,569.23
2016,2,29,12,15,935.5,92.0,1.75,17.0,749.0,711.62,551.08
2016,2,29,12,30,936.0,92.0,1.8,17.0,751.0,684.29,530.5
2016,2,29,12,45,939.0,90.0,1.85,17.5,745.5,653.74,506.26
2016,2,29,13,0,942.0,88.0,1.9,18.0,740.0,620.38,479.48
2016,2,29,13,15,938.0,87.0,1.9,18.0,725.0,581.56,448.66
2016,2,29,13,30,934.0,86.0,1.9,18.0,710.0,540.66,415.54
2016,2,29,13,45,925.5,86.0,1.9,18.5,687.5,496.76,378.55
2016,2,29,14,0,917.0,86.0,1.9,19.0,665.0,451.51,339.68
2016,2,29,14,15,906.5,84.5,1.8,19.0,634.5,403.11,297.94
2016,2,29,14,30,896.0,83.0,1.7,19.0,604.0,354.02,254.83
2016,2,29,14,45,874.5,83.0,1.6,19.0,566.0,302.8,209.89
2016,2,29,15,0,853.0,83.0,1.5,19.0,528.0,247.07,161.71
2016,2,29,15,15,832.5,80.5,1.35,18.5,486.0,195.59,118.58
2016,2,29,15,30,812.0,78.0,1.2,18.0,444.0,145.48,80.31
2016,2,29,15,45,777.0,75.5,1.05,18.0,396.5,96.18,50.83
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,52.47,40.59
2016,2,29,16,15,700.5,68.0,0.9,17.5,299.5,45.72,34.87
2016,2,29,16,30,659.0,63.0,0.9,17.0,250.0,43.86,33.32
2016,2,29,16,45,588.0,57.0,0.9,16.5,200.0,41.07,30.85
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,38.26,28.18
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,31.72,22.01
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,24.91,14.82
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,12.29,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,10.5,18.0,65.98,0.0
2016,3,1,7,0,258.0,21.0,1.1,11.0,36.0,169.51,81.98
2016,3,1,7,15,386.0,31.5,1.35,11.5,79.5,264.36,209.12
2016,3,1,7,30,514.0,42.0,1.6,12.0,123.0,360.33,294.52
2016,3,1,7,45,591.0,49.0,1.85,12.5,174.0,430.34,355.48
2016,3,1,8,0,668.0,56.0,2.1,13.0,225.0,499.86,413.88
2016,3,1,8,15,714.0,61.0,2.15,13.5,276.0,554.29,457.35
2016,3,1,8,30,760.0,66.0,2.2,14.0,327.0,608.87,499.2
2016,3,1,8,45,761.0,69.0,2.3,14.5,362.0,629.39,513.2
2016,3,1,9,0,762.0,72.0,2.4,15.0,397.0,647.33,524.84
2016,3,1,9,15,815.5,74.5,2.45,15.0,455.0,700.55,563.4
2016,3,1,9,30,869.0,77.0,2.5,15.0,513.0,752.5,600.08
2016,3,1,9,45,766.0,109.5,2.65,15.5,515.0,721.42,575.12
2016,3,1,10,0,663.0,142.0,2.8,16.0,517.0,681.53,543.63
2016,3,1,10,15,796.5,111.5,2.8,16.0,587.0,746.48,591.27
2016,3,1,10,30,930.0,81.0,2.8,16.0,657.0,807.29,633.67
2016,3,1,10,45,938.0,82.0,2.85,16.5,682.5,808.81,632.38
2016,3,1,11,0,946.0,83.0,2.9,17.0,708.0,806.91,629.3
2016,3,1,11,15,951.0,84.0,2.9,17.0,726.0,799.3,623.2
2016,3,1,11,30,956.0,85.0,2.9,17.0,744.0,788.27,614.84
2016,3,1,11,45,959.5,85.0,2.9,17.0,754.0,771.74,602.69
2016,3,1,12,0,963.0,85.0,2.9,17.0,764.0,751.91,588.3
2016,3,1,12,15,963.5,85.0,2.85,17.0,765.5,726.86,569.17
2016,3,1,12,30,964.0,85.0,2.8,17.0,767.0,698.8,547.04
2016,3,1,12,45,962.5,84.5,2.8,17.5,760.5,666.16,520.45
2016,3,1,13,0,961.0,84.0,2.8,18.0,754.0,630.91,491.51
2016,3,1,13,15,957.0,83.5,2.8,17.5,739.0,591.84,460.96
2016,3,1,13,30,953.0,83.0,2.8,17.0,724.0,550.65,427.89
2016,3,1,13,45,947.0,81.5,2.8,17.0,701.5,505.7,390.24
2016,3,1,14,0,941.0,80.0,2.8,17.0,679.0,459.2,350.36
2016,3,1,14,15,931.0,79.0,2.8,16.5,648.5,410.33,308.23
2016,3,1,14,30,921.0,78.0,2.8,16.0,618.0,360.67,264.37
2016,3,1,14,45,907.5,76.0,2.8,16.0,581.0,308.66,217.56
2016,3,1,15,0,894.0,74.0,2.8,16.0,544.0,256.68,170.9
2016,3,1,15,15,874.5,71.5,2.65,15.5,501.0,203.57,125.28
2016,3,1,15,30,855.0,69.0,2.5,15.0,458.0,151.57,84.47
2016,3,1,15,45,829.0,65.5,2.45,15.0,410.5,93.54,46.79
2016,3,1,16,0,803.0,62.0,2.4,15.0,363.0,43.96,33.55
2016,3,1,16,15,763.5,58.0,2.1,14.5,312.5,42.0,31.99
2016,3,1,16,30,724.0,54.0,1.8,14.0,262.0,40.35,30.6
2016,3,1,16,45,663.0,49.0,1.5,13.5,211.0,37.77,28.3
2016,3,1,17,0,602.0,44.0,1.2,13.0,160.0,35.2,25.84
2016,3,1,17,15,501.0,35.5,1.15,12.5,112.5,29.18,20.12
2016,3,1,17,30,400.0,27.0,1.1,12.0,65.0,21.05,12.03
2016,3,1,17,45,200.0,13.5,1.05,11.5,32.5,10.38,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,136.0,10.5,0.8,10.5,19.0,69.59,0.0
2016,3,2,7,0,272.0,21.0,0.9,11.0,38.0,179.14,102.38
2016,3,2,7,15,394.0,31.0,1.05,11.5,81.5,269.47,214.15
2016,3,2,7,30,516.0,41.0,1.2,12.0,125.0,362.46,295.99
2016,3,2,7,45,393.5,68.0,1.4,12.5,145.0,336.54,278.34
2016,3,2,8,0,271.0,95.0,1.6,13.0,165.0,292.89,243.68
2016,3,2,8,15,293.0,112.0,1.6,13.5,202.0,332.75,276.63
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,372.74,308.16
2016,3,2,8,45,332.0,146.5,1.6,15.0,277.0,409.7,335.61
2016,3,2,9,0,349.0,164.0,1.6,16.0,315.0,445.99,361.71
2016,3,2,9,15,596.0,122.0,1.6,16.0,411.0,600.56,482.21
2016,3,2,9,30,843.0,80.0,1.6,16.0,507.0,740.41,583.2
2016,3,2,9,45,857.5,83.0,1.6,16.5,545.0,761.29,594.06
2016,3,2,10,0,872.0,86.0,1.6,17.0,583.0,774.05,600.38
2016,3,2,10,15,884.0,87.5,1.65,17.0,615.5,785.58,607.6
2016,3,2,10,30,896.0,89.0,1.7,17.0,648.0,793.96,612.74
2016,3,2,10,45,741.5,149.5,1.8,17.5,624.5,741.96,574.81
2016,3,2,11,0,587.0,210.0,1.9,18.0,601.0,674.27,522.56
2016,3,2,11,15,753.5,152.5,1.95,18.0,667.5,732.93,567.75
2016,3,2,11,30,920.0,95.0,2.0,18.0,734.0,776.2,598.27
2016,3,2,11,45,715.0,177.5,2.15,18.5,678.0,698.4,539.59
2016,3,2,12,0,510.0,260.0,2.3,19.0,622.0,614.58,474.83
2016,3,2,12,15,717.5,179.0,2.4,18.5,689.5,660.3,512.74
2016,3,2,12,30,925.0,98.0,2.5,18.0,757.0,690.19,537.35
2016,3,2,12,45,684.5,190.5,2.6,18.0,676.0,600.61,467.33
2016,3,2,13,0,444.0,283.0,2.7,18.0,595.0,517.71,402.48
2016,3,2,13,15,421.0,292.0,2.75,18.0,582.5,491.69,382.12
2016,3,2,13,30,398.0,301.0,2.8,18.0,570.0,466.92,362.18
2016,3,2,13,45,441.5,268.5,2.85,18.0,558.0,436.55,337.97
2016,3,2,14,0,485.0,236.0,2.9,18.0,546.0,402.95,310.3
2016,3,2,14,15,496.0,220.5,2.9,17.5,525.0,367.47,280.86
2016,3,2,14,30,507.0,205.0,2.9,17.0,504.0,330.48,249.38
2016,3,2,14,45,389.5,217.0,2.9,16.5,439.0,283.54,213.12
2016,3,2,15,0,272.0,229.0,2.9,16.0,374.0,242.93,183.36
2016,3,2,15,15,267.0,210.5,2.85,15.5,343.0,209.68,156.3
2016,3,2,15,30,262.0,192.0,2.8,15.0,312.0,177.03,130.69
2016,3,2,15,45,190.0,175.5,2.8,15.0,258.0,148.55,112.77
2016,3,2,16,0,118.0,159.0,2.8,15.0,204.0,121.76,101.86
2016,3,2,16,15,102.5,140.0,2.65,14.5,175.0,108.06,90.3
2016,3,2,16,30,87.0,121.0,2.5,14.0,146.0,98.75,82.36
2016,3,2,16,45,77.5,98.5,2.4,13.5,118.0,78.53,64.51
2016,3,2,17,0,68.0,76.0,2.3,13.0,90.0,61.9,49.52
2016,3,2,17,15,45.5,55.0,2.1,12.5,63.0,47.42,36.15
2016,3,2,17,30,23.0,34.0,1.9,12.0,36.0,30.19,19.85
2016,3,2,17,45,11.5,17.0,1.75,12.0,18.0,15.61,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,15.77,4.97
2016,3,3,7,15,0.0,36.0,0.95,11.5,36.0,35.68,24.12
2016,3,3,7,30,0.0,55.0,1.0,12.0,55.0,55.78,41.84
2016,3,3,7,45,5.5,75.0,1.05,12.5,76.5,79.67,62.63
2016,3,3,8,0,11.0,95.0,1.1,13.0,98.0,103.42,82.96
2016,3,3,8,15,17.5,114.0,1.0,13.0,120.0,126.64,102.62
2016,3,3,8,30,24.0,133.0,0.9,13.0,142.0,150.02,122.02
2016,3,3,8,45,184.5,150.5,0.8,13.5,230.0,300.39,247.42
2016,3,3,9,0,345.0,168.0,0.7,14.0,318.0,449.25,363.52
2016,3,3,9,15,216.5,196.5,0.6,14.0,294.0,378.04,303.51
2016,3,3,9,30,88.0,225.0,0.5,14.0,270.0,302.08,240.86
2016,3,3,9,45,62.5,229.5,0.45,14.5,263.0,284.71,226.02
2016,3,3,10,0,37.0,234.0,0.4,15.0,256.0,267.18,210.66
2016,3,3,10,15,89.0,265.5,0.5,15.0,321.0,338.96,267.22
2016,3,3,10,30,141.0,297.0,0.6,15.0,386.0,419.39,328.15
2016,3,3,10,45,166.5,309.5,0.7,15.0,418.5,447.53,348.84
2016,3,3,11,0,192.0,322.0,0.8,15.0,451.0,474.5,369.0
2016,3,3,11,15,222.5,327.5,1.05,15.0,480.5,496.6,386.64
2016,3,3,11,30,253.0,333.0,1.3,15.0,510.0,523.71,407.72
2016,3,3,11,45,257.5,334.0,1.55,15.5,516.5,518.16,403.5
2016,3,3,12,0,262.0,335.0,1.8,16.0,523.0,511.53,398.55
2016,3,3,12,15,247.5,341.0,1.9,16.0,518.5,492.07,383.76
2016,3,3,12,30,233.0,347.0,2.0,16.0,514.0,477.08,372.24
2016,3,3,12,45,155.0,337.5,2.1,16.0,448.5,409.17,320.04
2016,3,3,13,0,77.0,328.0,2.2,16.0,383.0,345.54,270.74
2016,3,3,13,15,78.0,321.0,2.05,16.0,375.5,333.88,261.75
2016,3,3,13,30,79.0,314.0,1.9,16.0,368.0,322.03,252.35
2016,3,3,13,45,73.0,301.5,1.8,16.0,350.5,302.12,236.77
2016,3,3,14,0,67.0,289.0,1.7,16.0,333.0,282.75,221.62
2016,3,3,14,15,33.5,204.5,1.6,15.5,226.5,194.79,153.09
2016,3,3,14,30,0.0,120.0,1.5,15.0,120.0,110.96,86.54
2016,3,3,14,45,11.5,162.0,1.45,15.0,168.5,150.35,118.72
