Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,23.0,204.0,1.4,15.0,217.0,185.85,147.1
2016,3,3,15,15,32.5,195.5,1.3,15.0,211.5,171.05,134.81
2016,3,3,15,30,42.0,187.0,1.2,15.0,206.0,160.58,126.25
2016,3,3,15,45,39.5,168.5,1.1,15.0,185.0,141.21,111.23
2016,3,3,16,0,37.0,150.0,1.0,15.0,164.0,122.26,101.96
2016,3,3,16,15,30.5,130.5,0.9,14.5,141.0,107.16,89.27
2016,3,3,16,30,24.0,111.0,0.8,14.0,118.0,92.3,76.53
2016,3,3,16,45,15.5,91.0,0.7,14.0,95.0,79.54,65.21
2016,3,3,17,0,7.0,71.0,0.6,14.0,72.0,62.67,50.02
2016,3,3,17,15,3.5,50.5,0.6,13.5,51.0,45.24,34.19
2016,3,3,17,30,0.0,30.0,0.6,13.0,30.0,27.54,17.74
2016,3,3,17,45,0.0,15.0,0.65,13.0,15.0,13.92,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,18.0,12.5,1.2,11.5,14.0,19.96,0.0
2016,3,4,7,0,36.0,25.0,1.3,12.0,28.0,53.05,32.37
2016,3,4,7,15,73.5,45.0,1.35,12.0,56.0,99.96,78.08
2016,3,4,7,30,111.0,65.0,1.4,12.0,84.0,146.36,119.41
2016,3,4,7,45,127.5,86.5,1.5,12.5,115.0,183.9,152.14
2016,3,4,8,0,144.0,108.0,1.6,13.0,146.0,221.48,184.02
2016,3,4,8,15,158.0,128.0,1.75,13.5,178.0,255.53,212.11
2016,3,4,8,30,172.0,148.0,1.9,14.0,210.0,289.6,239.52
2016,3,4,8,45,105.5,162.0,2.05,14.5,201.5,258.89,212.21
2016,3,4,9,0,39.0,176.0,2.2,15.0,193.0,214.21,173.46
2016,3,4,9,15,56.5,200.0,2.35,15.0,228.0,252.29,204.43
2016,3,4,9,30,74.0,224.0,2.5,15.0,263.0,290.29,234.7
2016,3,4,9,45,45.0,217.5,2.65,15.5,241.5,257.75,206.92
2016,3,4,10,0,16.0,211.0,2.8,16.0,220.0,216.75,172.56
2016,3,4,10,15,26.5,236.0,2.8,16.0,252.0,249.14,198.43
2016,3,4,10,30,37.0,261.0,2.8,16.0,284.0,290.69,231.02
2016,3,4,10,45,18.5,205.0,2.85,16.0,216.5,209.34,165.73
2016,3,4,11,0,0.0,149.0,2.9,16.0,149.0,140.09,109.48
2016,3,4,11,15,3.0,174.5,2.8,16.0,176.5,166.55,130.89
2016,3,4,11,30,6.0,200.0,2.7,16.0,204.0,192.73,151.73
2016,3,4,11,45,3.0,151.5,2.65,16.0,153.5,144.01,112.44
2016,3,4,12,0,0.0,103.0,2.6,16.0,103.0,96.14,73.59
2016,3,4,12,15,0.0,97.5,2.65,16.0,97.5,90.99,69.43
2016,3,4,12,30,0.0,92.0,2.7,16.0,92.0,85.85,65.24
2016,3,4,12,45,0.0,112.5,2.75,16.0,112.5,104.9,80.81
2016,3,4,13,0,0.0,133.0,2.8,16.0,133.0,123.79,96.18
2016,3,4,13,15,0.0,130.5,2.8,15.5,130.5,121.35,94.43
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,118.92,92.72
2016,3,4,13,45,0.0,105.0,2.85,15.0,105.0,97.77,75.53
2016,3,4,14,0,0.0,82.0,2.9,15.0,82.0,76.43,58.07
2016,3,4,14,15,0.0,93.0,2.7,15.0,93.0,86.71,66.69
2016,3,4,14,30,0.0,104.0,2.5,15.0,104.0,96.62,75.0
2016,3,4,14,45,9.5,151.5,2.35,15.0,157.0,140.87,111.24
2016,3,4,15,0,19.0,199.0,2.2,15.0,210.0,181.12,143.75
2016,3,4,15,15,9.5,173.0,1.95,14.5,178.5,155.59,123.71
2016,3,4,15,30,0.0,147.0,1.7,14.0,147.0,131.28,104.68
2016,3,4,15,45,0.0,95.5,1.45,14.0,95.5,87.71,68.72
2016,3,4,16,0,0.0,44.0,1.2,14.0,44.0,40.87,29.35
2016,3,4,16,15,0.0,37.5,1.1,13.5,37.5,34.82,25.7
2016,3,4,16,30,0.0,31.0,1.0,13.0,31.0,28.76,20.35
2016,3,4,16,45,0.0,25.0,0.95,13.0,25.0,23.18,15.3
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,17.61,10.18
2016,3,4,17,15,0.0,13.5,0.95,13.0,13.5,12.5,5.45
2016,3,4,17,30,0.0,8.0,1.0,13.0,8.0,7.4,0.68
2016,3,4,17,45,0.0,4.0,1.1,13.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.8,12.5,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,8.0,3.2,13.0,8.0,7.4,0.53
2016,3,5,7,30,0.0,12.0,3.3,13.0,12.0,11.11,3.83
2016,3,5,7,45,0.0,16.5,3.45,13.5,16.5,15.29,7.49
2016,3,5,8,0,0.0,21.0,3.6,14.0,21.0,19.47,11.1
2016,3,5,8,15,0.0,25.5,3.6,14.0,25.5,23.65,14.7
2016,3,5,8,30,0.0,30.0,3.6,14.0,30.0,27.84,18.25
2016,3,5,8,45,0.0,83.5,3.65,14.5,83.5,78.22,60.88
2016,3,5,9,0,0.0,137.0,3.7,15.0,137.0,132.75,106.04
2016,3,5,9,15,0.0,116.5,3.75,15.0,116.5,110.51,87.23
2016,3,5,9,30,0.0,96.0,3.8,15.0,96.0,89.78,69.79
2016,3,5,9,45,0.0,86.0,3.9,15.0,86.0,80.12,61.59
2016,3,5,10,0,0.0,76.0,4.0,15.0,76.0,70.79,53.69
2016,3,5,10,15,0.0,92.5,4.25,15.5,92.5,86.23,66.26
2016,3,5,10,30,0.0,109.0,4.5,16.0,109.0,101.98,78.94
2016,3,5,10,45,11.5,184.0,4.75,16.5,192.0,183.3,145.13
2016,3,5,11,0,23.0,259.0,5.0,17.0,275.0,265.0,210.1
2016,3,5,11,15,17.5,246.0,5.1,17.0,258.0,246.68,195.07
2016,3,5,11,30,12.0,233.0,5.2,17.0,241.0,228.86,180.62
2016,3,5,11,45,8.5,213.0,5.3,17.5,219.0,206.3,162.16
2016,3,5,12,0,5.0,193.0,5.4,18.0,197.0,184.22,144.12
2016,3,5,12,15,4.0,182.5,5.35,17.5,185.5,173.17,135.5
2016,3,5,12,30,3.0,172.0,5.3,17.0,174.0,162.28,126.99
2016,3,5,12,45,1.5,141.0,5.3,17.0,142.0,132.27,102.76
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,102.54,78.66
2016,3,5,13,15,0.0,107.5,5.35,16.5,107.5,100.18,76.96
2016,3,5,13,30,0.0,105.0,5.4,16.0,105.0,97.83,75.27
2016,3,5,13,45,63.0,208.0,5.5,16.0,249.5,218.14,173.19
2016,3,5,14,0,126.0,311.0,5.6,16.0,394.0,323.34,256.29
2016,3,5,14,15,63.0,177.5,5.85,15.5,219.0,183.39,144.85
2016,3,5,14,30,0.0,44.0,6.1,15.0,44.0,40.94,28.69
2016,3,5,14,45,0.0,43.5,6.35,15.0,43.5,40.46,28.39
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,39.98,28.07
2016,3,5,15,15,0.0,30.5,6.75,14.5,30.5,28.34,18.37
2016,3,5,15,30,0.0,18.0,6.9,14.0,18.0,16.71,8.58
2016,3,5,15,45,0.0,13.0,7.05,14.0,13.0,12.06,4.65
2016,3,5,16,0,0.0,8.0,7.2,14.0,8.0,7.42,0.7
2016,3,5,16,15,0.0,7.0,7.25,14.0,7.0,6.49,0.16
2016,3,5,16,30,0.0,6.0,7.3,14.0,6.0,5.56,0.0
2016,3,5,16,45,0.0,4.5,7.35,14.0,4.5,4.16,0.0
2016,3,5,17,0,0.0,3.0,7.4,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,7.3,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,7.2,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,7.1,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.5,9.5,24.0,52.21,0.0
2016,3,6,7,0,156.0,35.0,1.6,10.0,48.0,150.5,110.47
2016,3,6,7,15,272.0,49.5,1.8,10.0,91.5,232.75,189.96
2016,3,6,7,30,388.0,64.0,2.0,10.0,135.0,324.49,270.73
2016,3,6,7,45,469.0,73.5,2.25,10.5,185.5,398.3,334.34
2016,3,6,8,0,550.0,83.0,2.5,11.0,236.0,475.91,398.99
2016,3,6,8,15,376.5,117.0,2.6,11.0,231.0,411.18,344.95
2016,3,6,8,30,203.0,151.0,2.7,11.0,226.0,315.66,264.44
2016,3,6,8,45,205.5,172.5,2.85,11.5,257.0,344.05,286.99
2016,3,6,9,0,208.0,194.0,3.0,12.0,288.0,371.49,307.85
2016,3,6,9,15,104.0,161.0,3.05,12.0,208.0,253.81,209.57
2016,3,6,9,30,0.0,128.0,3.1,12.0,128.0,121.46,96.9
2016,3,6,9,45,38.0,196.0,3.2,12.5,218.0,228.5,186.01
2016,3,6,10,0,76.0,264.0,3.3,13.0,308.0,330.74,268.03
2016,3,6,10,15,457.5,194.0,3.3,13.0,486.5,583.96,474.69
2016,3,6,10,30,839.0,124.0,3.3,13.0,665.0,807.34,643.88
2016,3,6,10,45,485.0,227.0,3.35,13.0,542.5,630.5,505.17
2016,3,6,11,0,131.0,330.0,3.4,13.0,420.0,437.55,349.17
2016,3,6,11,15,273.5,315.5,3.4,13.0,509.5,533.31,426.67
2016,3,6,11,30,416.0,301.0,3.4,13.0,599.0,616.37,491.38
2016,3,6,11,45,223.5,298.0,3.45,13.0,458.5,460.93,368.61
2016,3,6,12,0,31.0,295.0,3.5,13.0,318.0,303.25,241.38
2016,3,6,12,15,238.5,295.5,3.55,13.0,470.5,449.29,360.57
2016,3,6,12,30,446.0,296.0,3.6,13.0,623.0,576.86,460.01
2016,3,6,12,45,272.5,320.0,3.7,13.5,519.5,469.67,373.75
2016,3,6,13,0,99.0,344.0,3.8,14.0,416.0,373.67,296.41
2016,3,6,13,15,97.5,338.0,3.85,13.5,407.5,360.47,286.84
2016,3,6,13,30,96.0,332.0,3.9,13.0,399.0,347.18,276.83
2016,3,6,13,45,165.5,320.5,3.95,13.0,431.5,360.28,287.11
2016,3,6,14,0,235.0,309.0,4.0,13.0,464.0,368.7,292.72
2016,3,6,14,15,233.0,294.5,4.05,13.0,442.0,341.01,269.8
2016,3,6,14,30,231.0,280.0,4.1,13.0,420.0,313.33,246.71
2016,3,6,14,45,178.0,264.0,4.15,13.0,368.5,270.12,212.37
2016,3,6,15,0,125.0,248.0,4.2,13.0,317.0,232.18,182.82
2016,3,6,15,15,62.5,178.5,4.1,12.5,213.0,164.59,130.09
2016,3,6,15,30,0.0,109.0,4.0,12.0,109.0,99.91,79.38
2016,3,6,15,45,0.0,106.5,3.95,12.0,106.5,97.08,77.28
2016,3,6,16,0,0.0,104.0,3.9,12.0,104.0,93.99,74.88
2016,3,6,16,15,0.0,90.0,3.75,11.5,90.0,81.72,67.94
2016,3,6,16,30,0.0,76.0,3.6,11.0,76.0,69.45,57.17
2016,3,6,16,45,0.0,61.0,3.45,11.0,61.0,56.24,45.25
2016,3,6,17,0,0.0,46.0,3.3,11.0,46.0,42.75,32.91
2016,3,6,17,15,0.0,32.5,3.3,10.5,32.5,30.18,21.33
2016,3,6,17,30,0.0,19.0,3.3,10.0,19.0,17.62,9.68
2016,3,6,17,45,0.0,9.5,3.3,10.0,9.5,8.8,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,19.5,15.0,1.7,7.5,16.5,28.72,0.0
2016,3,7,7,0,39.0,30.0,1.8,8.0,33.0,62.17,44.16
2016,3,7,7,15,63.5,50.5,1.95,8.0,60.5,101.72,81.56
2016,3,7,7,30,88.0,71.0,2.1,8.0,88.0,141.23,117.29
2016,3,7,7,45,102.0,93.0,2.3,8.0,118.0,177.18,149.27
2016,3,7,8,0,116.0,115.0,2.5,8.0,148.0,213.09,180.53
2016,3,7,8,15,126.0,136.0,2.6,8.0,178.0,245.0,207.62
2016,3,7,8,30,136.0,157.0,2.7,8.0,208.0,276.76,234.01
2016,3,7,8,45,148.0,178.5,2.85,8.5,240.5,310.33,261.04
2016,3,7,9,0,160.0,200.0,3.0,9.0,273.0,343.57,287.3
2016,3,7,9,15,134.0,219.5,3.0,9.0,284.5,345.05,286.78
2016,3,7,9,30,108.0,239.0,3.0,9.0,296.0,333.89,276.2
2016,3,7,9,45,98.0,254.5,3.0,9.0,309.5,340.71,280.66
2016,3,7,10,0,88.0,270.0,3.0,9.0,323.0,346.94,284.59
2016,3,7,10,15,46.5,230.0,3.0,9.0,258.5,267.73,219.03
2016,3,7,10,30,5.0,190.0,3.0,9.0,194.0,184.73,149.64
2016,3,7,10,45,54.5,259.5,3.05,9.5,297.5,300.17,244.71
2016,3,7,11,0,104.0,329.0,3.1,10.0,401.0,407.56,329.76
2016,3,7,11,15,74.0,319.5,3.15,10.0,372.0,370.29,298.84
2016,3,7,11,30,44.0,310.0,3.2,10.0,343.0,334.15,269.3
2016,3,7,11,45,64.0,328.5,3.3,10.0,376.0,363.39,292.9
2016,3,7,12,0,84.0,347.0,3.4,10.0,409.0,391.06,314.86
2016,3,7,12,15,71.0,340.0,3.45,10.0,392.5,370.15,297.88
2016,3,7,12,30,58.0,333.0,3.5,10.0,376.0,349.97,281.66
2016,3,7,12,45,49.0,320.0,3.6,10.0,356.0,327.62,263.87
2016,3,7,13,0,40.0,307.0,3.7,10.0,336.0,306.07,246.7
2016,3,7,13,15,25.0,264.5,3.7,10.0,282.5,256.95,207.24
2016,3,7,13,30,10.0,222.0,3.7,10.0,229.0,209.18,168.61
2016,3,7,13,45,135.0,265.0,3.7,10.0,354.5,300.06,242.63
2016,3,7,14,0,260.0,308.0,3.7,10.0,480.0,376.59,302.07
2016,3,7,14,15,131.5,244.0,3.7,10.0,331.0,262.56,210.86
2016,3,7,14,30,3.0,180.0,3.7,10.0,182.0,164.81,132.98
2016,3,7,14,45,48.0,213.0,3.7,10.5,240.0,199.16,160.24
2016,3,7,15,0,93.0,246.0,3.7,11.0,298.0,229.16,182.83
2016,3,7,15,15,397.0,182.5,3.5,11.0,376.5,211.8,155.53
2016,3,7,15,30,701.0,119.0,3.3,11.0,455.0,176.7,112.63
2016,3,7,15,45,680.0,110.5,3.15,11.0,409.5,128.05,77.78
2016,3,7,16,0,659.0,102.0,3.0,11.0,364.0,81.51,54.9
2016,3,7,16,15,615.0,95.0,2.55,10.5,314.5,65.27,53.43
2016,3,7,16,30,571.0,88.0,2.1,10.0,265.0,62.77,51.38
2016,3,7,16,45,520.0,77.0,1.7,9.5,216.0,56.61,45.88
2016,3,7,17,0,469.0,66.0,1.3,9.0,167.0,50.14,39.92
2016,3,7,17,15,371.0,54.0,1.25,8.5,120.5,41.02,31.33
2016,3,7,17,30,273.0,42.0,1.2,8.0,74.0,32.58,23.01
2016,3,7,17,45,136.5,21.0,1.15,8.0,37.0,16.39,5.21
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,167.0,15.5,1.2,6.0,31.0,113.66,0.0
2016,3,8,7,0,334.0,31.0,1.2,7.0,62.0,235.7,183.83
2016,3,8,7,15,441.0,41.0,1.3,7.5,109.5,317.9,262.56
2016,3,8,7,30,548.0,51.0,1.4,8.0,157.0,407.7,340.82
2016,3,8,7,45,603.5,59.5,1.5,8.5,207.5,470.18,394.05
2016,3,8,8,0,659.0,68.0,1.6,9.0,258.0,534.61,446.58
2016,3,8,8,15,700.0,73.0,1.6,9.5,309.0,586.17,486.43
2016,3,8,8,30,741.0,78.0,1.6,10.0,360.0,634.05,521.57
2016,3,8,8,45,754.5,87.0,1.6,10.5,405.5,673.75,548.76
2016,3,8,9,0,768.0,96.0,1.6,11.0,451.0,707.6,570.99
2016,3,8,9,15,788.5,99.5,1.6,11.0,494.5,734.5,588.81
2016,3,8,9,30,809.0,103.0,1.6,11.0,538.0,762.83,607.55
2016,3,8,9,45,669.5,151.0,1.65,11.0,528.0,715.51,571.45
2016,3,8,10,0,530.0,199.0,1.7,11.0,518.0,653.05,522.18
2016,3,8,10,15,577.5,194.5,1.75,11.0,558.5,683.89,545.71
2016,3,8,10,30,625.0,190.0,1.8,11.0,599.0,717.14,569.79
2016,3,8,10,45,609.0,205.5,1.9,11.5,616.5,713.69,565.1
2016,3,8,11,0,593.0,221.0,2.0,12.0,634.0,704.72,556.86
2016,3,8,11,15,525.5,253.5,2.0,12.0,625.5,674.49,532.28
2016,3,8,11,30,458.0,286.0,2.0,12.0,617.0,642.83,506.82
2016,3,8,11,45,253.5,305.5,2.0,12.0,489.0,491.99,390.24
2016,3,8,12,0,49.0,325.0,2.0,12.0,361.0,345.11,273.41
2016,3,8,12,15,80.0,342.0,1.95,12.0,401.5,378.47,300.35
2016,3,8,12,30,111.0,359.0,1.9,12.0,442.0,409.31,324.1
2016,3,8,12,45,96.5,351.0,1.85,12.0,422.5,385.93,305.45
2016,3,8,13,0,82.0,343.0,1.8,12.0,403.0,363.42,287.8
2016,3,8,13,15,41.5,254.0,1.85,11.5,284.5,255.94,204.05
2016,3,8,13,30,1.0,165.0,1.9,11.0,166.0,153.2,121.79
2016,3,8,13,45,210.0,218.5,2.0,11.0,358.5,294.03,236.22
2016,3,8,14,0,419.0,272.0,2.1,11.0,551.0,414.26,327.57
2016,3,8,14,15,252.0,276.0,2.15,11.0,441.5,331.55,262.11
2016,3,8,14,30,85.0,280.0,2.2,11.0,332.0,270.08,215.41
2016,3,8,14,45,42.5,174.5,2.3,11.0,200.5,166.76,132.89
2016,3,8,15,0,0.0,69.0,2.4,11.0,69.0,64.24,49.07
2016,3,8,15,15,17.0,130.0,2.2,10.5,138.5,121.75,97.22
2016,3,8,15,30,34.0,191.0,2.0,10.0,208.0,164.23,132.25
2016,3,8,15,45,17.0,148.5,1.8,10.0,157.0,132.51,106.85
2016,3,8,16,0,0.0,106.0,1.6,10.0,106.0,95.79,76.81
2016,3,8,16,15,0.0,92.0,1.35,9.5,92.0,83.48,69.96
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,71.23,59.19
2016,3,8,16,45,0.0,63.5,0.85,9.0,63.5,58.44,47.64
2016,3,8,17,0,0.0,49.0,0.6,9.0,49.0,45.52,35.79
2016,3,8,17,15,0.0,35.5,0.55,8.5,35.5,32.97,24.18
2016,3,8,17,30,0.0,22.0,0.5,8.0,22.0,20.41,12.42
2016,3,8,17,45,0.0,11.0,0.5,8.0,11.0,10.19,1.56
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,11.11,3.46
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,19.93,11.45
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,28.77,19.36
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,38.54,27.97
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,48.33,36.44
2016,3,9,8,15,0.0,62.0,2.35,10.0,62.0,57.66,44.47
2016,3,9,8,30,0.0,72.0,2.4,10.0,72.0,67.0,52.39
2016,3,9,8,45,0.0,102.5,2.5,10.5,102.5,97.31,77.97
2016,3,9,9,0,0.0,133.0,2.6,11.0,133.0,127.97,103.36
2016,3,9,9,15,25.5,180.5,2.6,11.5,194.5,205.62,168.04
2016,3,9,9,30,51.0,228.0,2.6,12.0,256.0,276.81,225.59
2016,3,9,9,45,81.5,254.0,2.6,12.5,302.0,327.26,265.53
2016,3,9,10,0,112.0,280.0,2.6,13.0,348.0,377.41,304.49
2016,3,9,10,15,103.0,293.5,2.6,13.0,358.5,381.54,306.49
2016,3,9,10,30,94.0,307.0,2.6,13.0,369.0,385.19,308.37
2016,3,9,10,45,106.0,321.5,2.6,13.5,394.0,406.15,323.74
2016,3,9,11,0,118.0,336.0,2.6,14.0,419.0,434.71,344.64
2016,3,9,11,15,172.5,344.5,2.6,14.5,469.0,479.87,379.09
2016,3,9,11,30,227.0,353.0,2.6,15.0,519.0,522.73,411.07
2016,3,9,11,45,188.5,360.0,2.6,15.5,498.5,492.4,385.94
2016,3,9,12,0,150.0,367.0,2.6,16.0,478.0,462.79,361.84
2016,3,9,12,15,107.0,354.5,2.6,16.0,434.0,409.24,320.41
2016,3,9,12,30,64.0,342.0,2.6,16.0,390.0,362.69,284.08
2016,3,9,12,45,40.0,298.5,2.65,16.0,328.5,302.63,237.62
2016,3,9,13,0,16.0,255.0,2.7,16.0,267.0,245.19,192.63
2016,3,9,13,15,12.0,234.5,2.65,16.0,244.0,222.88,175.21
2016,3,9,13,30,8.0,214.0,2.6,16.0,221.0,201.09,158.06
2016,3,9,13,45,45.5,261.5,2.6,16.5,293.5,256.98,202.18
2016,3,9,14,0,83.0,309.0,2.6,17.0,366.0,308.18,241.32
2016,3,9,14,15,77.0,293.0,2.55,17.0,343.5,285.46,223.33
2016,3,9,14,30,71.0,277.0,2.5,17.0,321.0,263.4,206.05
2016,3,9,14,45,54.5,251.5,2.45,17.0,284.5,231.67,181.37
2016,3,9,15,0,38.0,226.0,2.4,17.0,248.0,202.01,158.39
2016,3,9,15,15,19.5,190.5,2.2,16.5,202.0,172.37,135.78
2016,3,9,15,30,1.0,155.0,2.0,16.0,156.0,138.46,109.58
2016,3,9,15,45,0.5,118.5,1.85,16.0,119.0,107.29,84.31
2016,3,9,16,0,0.0,82.0,1.7,16.0,82.0,75.91,58.48
2016,3,9,16,15,0.0,71.0,1.5,15.5,71.0,66.05,53.04
2016,3,9,16,30,0.0,60.0,1.3,15.0,60.0,55.79,44.18
2016,3,9,16,45,0.0,49.5,1.1,14.5,49.5,46.0,35.56
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,36.22,26.79
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,26.44,17.88
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,16.68,8.89
2016,3,9,17,45,0.0,10.0,0.9,12.5,10.0,9.26,1.1
2016,3,9,18,0,0.0,2.0,0.9,12.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.5,11.0,6.0,5.55,0.0
2016,3,10,7,0,0.0,12.0,2.7,12.0,12.0,11.11,3.44
2016,3,10,7,15,0.0,21.0,2.8,12.0,21.0,19.47,10.89
2016,3,10,7,30,0.0,30.0,2.9,12.0,30.0,27.83,18.3
2016,3,10,7,45,0.0,39.5,3.0,12.5,39.5,36.68,26.0
2016,3,10,8,0,0.0,49.0,3.1,13.0,49.0,45.53,33.58
2016,3,10,8,15,0.0,58.5,3.3,13.5,58.5,54.39,41.04
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,63.26,48.38
2016,3,10,8,45,10.5,122.5,3.7,14.5,127.5,125.81,100.98
2016,3,10,9,0,21.0,177.0,3.9,15.0,187.0,190.78,154.31
2016,3,10,9,15,38.5,204.5,4.0,15.0,225.5,242.99,196.77
2016,3,10,9,30,56.0,232.0,4.1,15.0,264.0,285.22,230.64
2016,3,10,9,45,263.0,229.0,4.2,15.5,389.0,466.34,378.46
2016,3,10,10,0,470.0,226.0,4.3,16.0,514.0,638.45,512.36
2016,3,10,10,15,316.5,272.0,4.3,16.0,470.0,551.16,440.58
2016,3,10,10,30,163.0,318.0,4.3,16.0,426.0,462.45,367.92
2016,3,10,10,45,280.0,309.0,4.3,16.5,503.0,550.74,437.25
2016,3,10,11,0,397.0,300.0,4.3,17.0,580.0,626.89,495.1
2016,3,10,11,15,216.0,301.5,4.2,17.0,454.5,470.71,372.36
2016,3,10,11,30,35.0,303.0,4.1,17.0,329.0,320.56,251.82
2016,3,10,11,45,35.0,306.0,4.1,17.0,332.5,320.3,251.82
2016,3,10,12,0,35.0,309.0,4.1,17.0,336.0,319.87,251.33
2016,3,10,12,15,162.5,332.0,4.05,17.0,454.5,430.68,339.49
2016,3,10,12,30,290.0,355.0,4.0,17.0,573.0,530.97,416.61
2016,3,10,12,45,148.5,279.5,3.95,17.0,391.5,356.23,280.95
2016,3,10,13,0,7.0,204.0,3.9,17.0,210.0,193.31,151.17
2016,3,10,13,15,14.5,236.0,3.75,16.5,247.0,225.71,177.64
2016,3,10,13,30,22.0,268.0,3.6,16.0,284.0,256.66,202.49
2016,3,10,13,45,11.0,184.0,3.45,16.0,192.0,174.75,137.3
2016,3,10,14,0,0.0,100.0,3.3,16.0,100.0,93.18,71.41
2016,3,10,14,15,0.0,81.0,3.1,16.0,81.0,75.5,57.07
2016,3,10,14,30,0.0,62.0,2.9,16.0,62.0,57.74,42.51
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,38.14,26.31
2016,3,10,15,0,0.0,20.0,2.6,16.0,20.0,18.58,9.99
2016,3,10,15,15,0.0,49.5,2.35,15.5,49.5,46.03,33.18
2016,3,10,15,30,0.0,79.0,2.1,15.0,79.0,73.56,56.45
2016,3,10,15,45,0.0,64.5,1.9,15.0,64.5,60.0,45.21
2016,3,10,16,0,0.0,50.0,1.7,15.0,50.0,46.47,33.93
2016,3,10,16,15,0.0,43.5,1.5,14.5,43.5,40.4,30.53
2016,3,10,16,30,0.0,37.0,1.3,14.0,37.0,34.35,25.24
2016,3,10,16,45,0.0,30.0,1.15,14.0,30.0,27.83,19.41
2016,3,10,17,0,0.0,23.0,1.0,14.0,23.0,21.32,13.5
2016,3,10,17,15,0.0,17.0,1.05,13.5,17.0,15.75,8.39
2016,3,10,17,30,0.0,11.0,1.1,13.0,11.0,10.18,3.25
2016,3,10,17,45,0.0,6.0,1.2,13.0,6.0,5.55,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,4.8,11.0,4.5,4.16,0.0
2016,3,11,7,0,0.0,9.0,5.0,11.0,9.0,8.33,1.22
2016,3,11,7,15,0.0,15.0,4.9,11.0,15.0,13.89,6.21
2016,3,11,7,30,0.0,21.0,4.8,11.0,21.0,19.46,11.17
2016,3,11,7,45,0.0,28.0,4.7,11.0,28.0,25.97,16.9
2016,3,11,8,0,0.0,35.0,4.6,11.0,35.0,32.48,22.57
2016,3,11,8,15,0.0,41.5,4.55,11.0,41.5,38.54,27.77
2016,3,11,8,30,0.0,48.0,4.5,11.0,48.0,44.6,32.91
2016,3,11,8,45,0.0,40.5,4.45,11.0,40.5,37.62,26.81
2016,3,11,9,0,0.0,33.0,4.4,11.0,33.0,30.65,20.74
2016,3,11,9,15,0.0,44.0,4.45,11.0,44.0,40.91,29.43
2016,3,11,9,30,0.0,55.0,4.5,11.0,55.0,51.17,38.08
2016,3,11,9,45,0.0,83.5,4.6,11.0,83.5,77.8,60.49
2016,3,11,10,0,0.0,112.0,4.7,11.0,112.0,104.99,83.16
2016,3,11,10,15,1.5,146.5,4.9,11.0,148.0,139.55,111.83
2016,3,11,10,30,3.0,181.0,5.1,11.0,184.0,174.14,140.25
2016,3,11,10,45,64.5,262.5,5.3,11.5,309.0,311.7,253.74
2016,3,11,11,0,126.0,344.0,5.5,12.0,434.0,449.98,363.98
2016,3,11,11,15,68.5,289.5,5.55,12.0,339.0,336.35,271.91
2016,3,11,11,30,11.0,235.0,5.6,12.0,244.0,230.12,184.71
2016,3,11,11,45,5.5,181.0,5.65,12.5,185.5,173.83,138.54
2016,3,11,12,0,0.0,127.0,5.7,13.0,127.0,118.66,92.96
2016,3,11,12,15,146.5,242.5,5.6,13.0,353.0,335.42,272.24
2016,3,11,12,30,293.0,358.0,5.5,13.0,579.0,536.73,431.01
2016,3,11,12,45,192.5,356.5,5.4,13.0,501.5,454.8,364.39
2016,3,11,13,0,92.0,355.0,5.3,13.0,424.0,381.09,304.75
2016,3,11,13,15,143.0,352.5,5.4,12.5,456.5,400.23,321.2
2016,3,11,13,30,194.0,350.0,5.5,12.0,489.0,414.68,333.3
2016,3,11,13,45,97.0,224.5,5.65,12.0,294.0,248.9,200.39
2016,3,11,14,0,0.0,99.0,5.8,12.0,99.0,92.26,71.81
2016,3,11,14,15,16.0,175.5,5.7,11.5,186.0,167.12,134.22
2016,3,11,14,30,32.0,252.0,5.6,11.0,273.0,230.82,186.64
2016,3,11,14,45,119.5,255.0,5.55,11.0,324.0,249.49,199.68
2016,3,11,15,0,207.0,258.0,5.5,11.0,375.0,262.67,206.93
2016,3,11,15,15,103.5,186.0,5.25,10.5,244.5,174.56,137.76
2016,3,11,15,30,0.0,114.0,5.0,10.0,114.0,104.42,83.74
2016,3,11,15,45,0.0,106.5,4.8,10.0,106.5,97.38,78.05
2016,3,11,16,0,0.0,99.0,4.6,10.0,99.0,90.3,72.24
2016,3,11,16,15,0.0,86.0,4.35,9.5,86.0,78.76,65.76
2016,3,11,16,30,0.0,73.0,4.1,9.0,73.0,67.26,55.62
2016,3,11,16,45,0.0,59.5,3.9,9.0,59.5,55.24,44.74
2016,3,11,17,0,0.0,46.0,3.7,9.0,46.0,42.74,33.27
2016,3,11,17,15,0.0,34.0,3.55,8.5,34.0,31.57,22.92
2016,3,11,17,30,0.0,22.0,3.4,8.0,22.0,20.4,12.49
2016,3,11,17,45,0.0,12.5,3.3,8.0,12.5,11.58,3.48
2016,3,11,18,0,0.0,3.0,3.2,8.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,13.5,1.85,7.5,13.5,12.52,1.99
2016,3,12,7,0,0.0,27.0,2.1,8.0,27.0,25.07,15.43
2016,3,12,7,15,0.0,46.0,2.25,8.0,46.0,44.65,32.9
2016,3,12,7,30,0.0,65.0,2.4,8.0,65.0,64.31,50.36
2016,3,12,7,45,0.0,85.5,2.6,8.5,85.5,85.31,68.66
2016,3,12,8,0,0.0,106.0,2.8,9.0,106.0,105.96,86.3
2016,3,12,8,15,5.5,124.5,2.9,9.0,126.5,127.88,105.05
2016,3,12,8,30,11.0,143.0,3.0,9.0,147.0,149.97,123.68
2016,3,12,8,45,163.5,169.0,3.2,9.5,247.5,311.67,262.31
2016,3,12,9,0,316.0,195.0,3.4,10.0,348.0,470.96,392.7
2016,3,12,9,15,167.5,200.5,3.45,10.0,282.0,350.47,291.03
2016,3,12,9,30,19.0,206.0,3.5,10.0,216.0,216.31,176.63
2016,3,12,9,45,15.0,208.0,3.6,10.5,216.5,213.66,173.88
2016,3,12,10,0,11.0,210.0,3.7,11.0,217.0,211.2,171.03
2016,3,12,10,15,5.5,147.5,3.75,11.0,151.0,143.76,115.17
2016,3,12,10,30,0.0,85.0,3.8,11.0,85.0,79.26,61.23
2016,3,12,10,45,0.0,117.5,3.85,11.0,117.5,110.03,86.83
2016,3,12,11,0,0.0,150.0,3.9,11.0,150.0,140.97,112.27
2016,3,12,11,15,0.0,139.5,3.9,11.0,139.5,130.78,103.72
2016,3,12,11,30,0.0,129.0,3.9,11.0,129.0,120.72,95.35
2016,3,12,11,45,0.0,115.5,3.9,11.5,115.5,107.94,84.57
2016,3,12,12,0,0.0,102.0,3.9,12.0,102.0,95.24,73.9
2016,3,12,12,15,0.0,122.0,3.95,12.0,122.0,113.91,89.31
2016,3,12,12,30,0.0,142.0,4.0,12.0,142.0,132.45,104.55
2016,3,12,12,45,10.5,210.0,4.05,12.0,217.5,201.91,161.41
2016,3,12,13,0,21.0,278.0,4.1,12.0,293.0,269.35,215.69
2016,3,12,13,15,10.5,216.5,4.2,12.0,224.0,205.93,164.57
2016,3,12,13,30,0.0,155.0,4.3,12.0,155.0,143.64,113.93
2016,3,12,13,45,0.0,151.0,4.4,12.0,151.0,139.74,110.95
2016,3,12,14,0,0.0,147.0,4.5,12.0,147.0,135.85,107.91
2016,3,12,14,15,2.0,166.0,4.5,12.0,167.5,153.23,122.41
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,169.8,136.22
2016,3,12,14,45,2.0,147.0,4.5,12.0,148.5,135.28,107.99
2016,3,12,15,0,0.0,109.0,4.5,12.0,109.0,100.88,79.65
2016,3,12,15,15,0.0,92.5,4.3,12.0,92.5,86.02,67.4
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,70.75,54.7
2016,3,12,15,45,0.0,90.0,3.9,12.0,90.0,83.32,65.55
2016,3,12,16,0,0.0,104.0,3.7,12.0,104.0,94.5,75.21
2016,3,12,16,15,0.0,90.5,3.55,11.5,90.5,82.52,68.58
2016,3,12,16,30,0.0,77.0,3.4,11.0,77.0,70.65,58.22
2016,3,12,16,45,0.0,63.0,3.25,11.0,63.0,58.24,47.09
2016,3,12,17,0,0.0,49.0,3.1,11.0,49.0,45.54,35.53
2016,3,12,17,15,0.0,36.0,3.05,11.0,36.0,33.43,24.37
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,21.33,13.15
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,12.04,3.96
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,11.5,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.5,2.9,12.0,2.5,2.31,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.0,2.95,12.0,5.0,4.63,0.0
2016,3,13,8,0,0.0,6.0,3.0,12.0,6.0,5.56,0.0
2016,3,13,8,15,0.0,7.0,3.0,12.0,7.0,6.49,0.0
2016,3,13,8,30,0.0,8.0,3.0,12.0,8.0,7.42,0.75
2016,3,13,8,45,0.0,47.0,3.05,12.0,47.0,43.68,31.89
2016,3,13,9,0,0.0,86.0,3.1,12.0,86.0,80.15,62.72
2016,3,13,9,15,0.5,127.0,3.15,12.0,127.5,121.0,96.78
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,162.3,130.7
2016,3,13,9,45,0.5,139.0,3.3,12.0,139.5,132.01,105.29
2016,3,13,10,0,0.0,110.0,3.4,12.0,110.0,103.04,81.05
2016,3,13,10,15,0.0,113.5,3.45,12.0,113.5,106.33,83.65
2016,3,13,10,30,0.0,117.0,3.5,12.0,117.0,109.61,86.22
2016,3,13,10,45,0.0,124.0,3.6,12.0,124.0,116.23,91.55
2016,3,13,11,0,0.0,131.0,3.7,12.0,131.0,122.81,96.86
2016,3,13,11,15,0.0,141.5,3.75,12.0,141.5,132.68,104.87
2016,3,13,11,30,0.0,152.0,3.8,12.0,152.0,142.49,112.81
2016,3,13,11,45,2.0,165.0,3.9,12.5,167.0,156.09,123.7
2016,3,13,12,0,4.0,178.0,4.0,13.0,182.0,169.49,134.36
2016,3,13,12,15,8.5,214.0,4.05,13.0,221.5,205.93,163.88
2016,3,13,12,30,13.0,250.0,4.1,13.0,261.0,241.63,192.53
2016,3,13,12,45,11.0,236.0,4.2,13.0,245.0,226.23,180.16
2016,3,13,13,0,9.0,222.0,4.3,13.0,229.0,211.11,168.09
2016,3,13,13,15,4.5,171.5,4.25,13.0,175.0,161.59,128.04
2016,3,13,13,30,0.0,121.0,4.2,13.0,121.0,112.57,88.03
2016,3,13,13,45,7.0,179.0,4.2,13.0,184.0,168.46,134.01
2016,3,13,14,0,14.0,237.0,4.2,13.0,247.0,221.88,177.36
2016,3,13,14,15,7.0,183.0,4.1,13.0,188.0,170.27,135.62
2016,3,13,14,30,0.0,129.0,4.0,13.0,129.0,119.19,94.03
2016,3,13,14,45,0.0,86.5,3.9,13.0,86.5,80.62,62.22
2016,3,13,15,0,0.0,44.0,3.8,13.0,44.0,40.93,29.04
2016,3,13,15,15,0.0,64.0,3.65,13.0,64.0,59.56,44.9
2016,3,13,15,30,0.0,84.0,3.5,13.0,84.0,78.23,60.79
2016,3,13,15,45,0.0,86.5,3.4,13.0,86.5,80.31,62.72
2016,3,13,16,0,0.0,89.0,3.3,13.0,89.0,82.03,64.37
2016,3,13,16,15,0.0,77.5,3.1,12.5,77.5,71.74,58.71
2016,3,13,16,30,0.0,66.0,2.9,12.0,66.0,61.4,49.71
2016,3,13,16,45,0.0,54.0,2.75,12.0,54.0,50.2,39.69
2016,3,13,17,0,0.0,42.0,2.6,12.0,42.0,39.01,29.55
2016,3,13,17,15,0.0,31.0,2.55,12.0,31.0,28.77,20.13
2016,3,13,17,30,0.0,20.0,2.5,12.0,20.0,18.54,10.67
2016,3,13,17,45,0.0,11.5,2.5,12.0,11.5,10.65,2.97
2016,3,13,18,0,0.0,3.0,2.5,12.0,3.0,2.86,0.0
2016,3,13,18,15,0.0,1.5,2.45,12.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
