Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,9.53,0.0
2016,3,14,6,45,74.5,29.0,1.8,8.5,38.5,88.71,58.62
2016,3,14,7,0,149.0,48.0,2.0,9.0,67.0,155.55,125.77
2016,3,14,7,15,206.5,67.5,2.1,9.0,106.5,216.06,180.5
2016,3,14,7,30,264.0,87.0,2.2,9.0,146.0,280.06,236.97
2016,3,14,7,45,300.5,105.5,2.3,9.5,189.0,332.27,281.5
2016,3,14,8,0,337.0,124.0,2.4,10.0,232.0,385.91,325.75
2016,3,14,8,15,389.0,130.0,2.45,10.0,274.5,448.35,376.63
2016,3,14,8,30,441.0,136.0,2.5,10.0,317.0,501.09,418.75
2016,3,14,8,45,517.0,134.5,2.55,10.5,371.5,564.16,467.82
2016,3,14,9,0,593.0,133.0,2.6,11.0,426.0,634.87,521.24
2016,3,14,9,15,537.5,166.5,2.6,11.0,450.0,630.53,514.65
2016,3,14,9,30,482.0,200.0,2.6,11.0,474.0,627.27,509.27
2016,3,14,9,45,434.0,230.0,2.6,11.5,488.5,622.02,501.72
2016,3,14,10,0,386.0,260.0,2.6,12.0,503.0,603.02,484.17
2016,3,14,10,15,399.0,271.0,2.6,12.0,533.0,622.46,498.02
2016,3,14,10,30,412.0,282.0,2.6,12.0,563.0,640.19,510.27
2016,3,14,10,45,413.0,293.5,2.6,12.0,583.5,646.79,514.0
2016,3,14,11,0,414.0,305.0,2.6,12.0,604.0,651.54,516.49
2016,3,14,11,15,330.5,334.0,2.6,12.0,576.5,605.09,479.04
2016,3,14,11,30,247.0,363.0,2.6,12.0,549.0,552.02,436.9
2016,3,14,11,45,382.5,322.5,2.6,12.5,614.5,611.77,483.88
2016,3,14,12,0,518.0,282.0,2.6,13.0,680.0,664.15,523.44
2016,3,14,12,15,401.5,324.0,2.6,13.0,632.0,598.6,471.48
2016,3,14,12,30,285.0,366.0,2.6,13.0,584.0,541.53,426.21
2016,3,14,12,45,182.0,360.5,2.65,13.5,499.5,453.51,357.49
2016,3,14,13,0,79.0,355.0,2.7,14.0,415.0,374.07,294.66
2016,3,14,13,15,44.0,287.0,2.75,14.0,320.0,287.64,227.54
2016,3,14,13,30,9.0,219.0,2.8,14.0,225.0,206.39,163.21
2016,3,14,13,45,157.5,266.5,2.85,14.0,375.0,315.84,250.99
2016,3,14,14,0,306.0,314.0,2.9,14.0,525.0,408.31,321.33
2016,3,14,14,15,348.5,288.5,2.9,13.5,519.0,385.73,302.24
2016,3,14,14,30,391.0,263.0,2.9,13.0,513.0,359.18,279.51
2016,3,14,14,45,374.0,255.0,2.95,13.0,483.0,323.8,249.67
2016,3,14,15,0,357.0,247.0,3.0,13.0,453.0,289.66,220.8
2016,3,14,15,15,218.0,232.5,2.95,12.5,355.5,233.33,179.46
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,192.04,151.92
2016,3,14,15,45,377.0,162.0,2.9,12.0,325.0,152.89,107.91
2016,3,14,16,0,675.0,106.0,2.9,12.0,392.0,98.69,61.23
2016,3,14,16,15,633.5,99.5,2.65,11.5,341.5,67.06,54.74
2016,3,14,16,30,592.0,93.0,2.4,11.0,291.0,65.15,53.28
2016,3,14,16,45,530.5,84.5,2.15,10.5,239.5,61.39,50.03
2016,3,14,17,0,469.0,76.0,1.9,10.0,188.0,57.5,46.51
2016,3,14,17,15,379.5,64.0,1.8,9.5,140.0,48.2,37.87
2016,3,14,17,30,290.0,52.0,1.7,9.0,92.0,40.06,29.99
2016,3,14,17,45,145.0,35.0,1.65,8.5,55.0,27.4,17.12
2016,3,14,18,0,0.0,18.0,1.6,8.0,18.0,16.27,0.0
2016,3,14,18,15,0.0,9.0,1.6,8.0,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,61.0,12.0,1.1,6.0,14.0,39.17,0.0
2016,3,15,6,45,207.5,27.0,1.15,6.5,51.0,163.36,118.33
2016,3,15,7,0,354.0,42.0,1.2,7.0,88.0,269.46,221.49
2016,3,15,7,15,445.0,52.0,1.25,7.5,136.5,347.47,290.92
2016,3,15,7,30,536.0,62.0,1.3,8.0,185.0,431.24,362.26
2016,3,15,7,45,602.0,67.5,1.4,8.5,238.0,498.27,417.62
2016,3,15,8,0,668.0,73.0,1.5,9.0,291.0,567.72,472.75
2016,3,15,8,15,706.5,78.0,1.6,9.5,342.0,618.86,511.28
2016,3,15,8,30,745.0,83.0,1.7,10.0,393.0,666.2,545.21
2016,3,15,8,45,775.5,86.0,1.8,11.0,441.5,708.39,573.48
2016,3,15,9,0,806.0,89.0,1.9,12.0,490.0,749.1,600.04
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.0,779.24,619.14
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,806.93,636.4
2016,3,15,9,45,861.0,96.5,2.15,13.5,616.5,827.34,649.27
2016,3,15,10,0,877.0,98.0,2.3,14.0,655.0,838.93,655.96
2016,3,15,10,15,887.0,100.0,2.35,14.0,687.0,849.18,662.26
2016,3,15,10,30,897.0,102.0,2.4,14.0,719.0,856.21,666.43
2016,3,15,10,45,905.5,102.5,2.5,14.5,743.5,857.08,665.61
2016,3,15,11,0,914.0,103.0,2.6,15.0,768.0,854.62,662.62
2016,3,15,11,15,918.5,104.0,2.65,15.0,785.0,846.1,656.38
2016,3,15,11,30,923.0,105.0,2.7,15.0,802.0,834.26,647.96
2016,3,15,11,45,926.0,105.0,2.75,15.0,811.0,816.98,635.8
2016,3,15,12,0,929.0,105.0,2.8,15.0,820.0,796.53,621.49
2016,3,15,12,15,929.5,105.0,2.85,15.0,821.0,771.2,603.7
2016,3,15,12,30,930.0,105.0,2.9,15.0,822.0,742.99,583.5
2016,3,15,12,45,933.0,102.0,2.95,15.5,815.5,710.84,558.03
2016,3,15,13,0,936.0,99.0,3.0,16.0,809.0,675.94,530.12
2016,3,15,13,15,932.0,98.0,3.0,16.0,793.5,636.17,498.76
2016,3,15,13,30,928.0,97.0,3.0,16.0,778.0,594.39,465.16
2016,3,15,13,45,922.5,96.0,3.0,16.0,754.5,550.04,428.76
2016,3,15,14,0,917.0,95.0,3.0,16.0,731.0,504.17,390.21
2016,3,15,14,15,908.0,93.0,2.95,16.0,700.0,454.69,347.78
2016,3,15,14,30,899.0,91.0,2.9,16.0,669.0,404.45,303.71
2016,3,15,14,45,886.5,89.0,2.9,16.0,632.0,352.58,257.59
2016,3,15,15,0,874.0,87.0,2.9,16.0,595.0,300.73,210.95
2016,3,15,15,15,856.5,84.5,2.7,15.5,551.5,241.75,159.34
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,189.46,114.92
2016,3,15,15,45,816.0,78.5,2.4,15.0,460.5,137.14,75.22
2016,3,15,16,0,793.0,75.0,2.3,15.0,413.0,86.99,46.67
2016,3,15,16,15,759.0,70.5,2.0,14.0,362.0,49.91,38.98
2016,3,15,16,30,725.0,66.0,1.7,13.0,311.0,48.28,37.81
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,45.71,35.62
2016,3,15,17,0,626.0,55.0,1.2,12.0,207.0,39.28,29.84
2016,3,15,17,15,545.5,47.0,1.2,11.5,156.5,34.68,25.55
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,29.9,20.87
2016,3,15,17,45,322.5,27.5,1.2,10.5,64.5,21.59,12.39
2016,3,15,18,0,180.0,16.0,1.2,10.0,23.0,12.8,0.0
2016,3,15,18,15,90.0,8.0,1.2,9.5,11.5,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,7.0,17.0,68.39,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.0,56.5,198.48,148.26
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,305.43,249.43
2016,3,16,7,15,510.0,48.0,1.2,9.5,146.5,382.68,317.73
2016,3,16,7,30,597.0,57.0,1.4,10.0,197.0,465.44,387.85
2016,3,16,7,45,651.5,63.0,1.6,10.5,249.5,527.71,439.12
2016,3,16,8,0,706.0,69.0,1.8,11.0,302.0,591.68,489.83
2016,3,16,8,15,742.5,73.5,1.9,11.5,354.0,638.57,524.17
2016,3,16,8,30,779.0,78.0,2.0,12.0,406.0,688.85,559.97
2016,3,16,8,45,805.5,81.5,2.1,12.5,454.5,729.38,587.66
2016,3,16,9,0,832.0,85.0,2.2,13.0,503.0,768.2,613.67
2016,3,16,9,15,850.5,88.0,2.25,13.5,547.5,797.99,632.42
2016,3,16,9,30,869.0,91.0,2.3,14.0,592.0,825.24,649.24
2016,3,16,9,45,883.0,93.0,2.35,14.5,630.5,838.8,656.26
2016,3,16,10,0,897.0,95.0,2.4,15.0,669.0,855.58,665.76
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.0,864.93,670.91
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,871.01,673.97
2016,3,16,10,45,923.0,99.0,2.45,15.5,757.5,871.12,672.2
2016,3,16,11,0,930.0,100.0,2.5,16.0,782.0,867.84,668.28
2016,3,16,11,15,934.0,101.0,2.5,16.0,798.5,858.72,661.32
2016,3,16,11,30,938.0,102.0,2.5,16.0,815.0,846.25,652.2
2016,3,16,11,45,940.5,102.0,2.55,16.5,824.0,828.29,638.56
2016,3,16,12,0,943.0,102.0,2.6,17.0,833.0,807.15,622.81
2016,3,16,12,15,942.5,102.0,2.6,17.0,833.0,780.73,604.23
2016,3,16,12,30,942.0,102.0,2.6,17.0,833.0,751.45,583.64
2016,3,16,12,45,944.5,99.0,2.6,17.5,826.0,718.58,557.78
2016,3,16,13,0,947.0,96.0,2.6,18.0,819.0,682.97,529.57
2016,3,16,13,15,943.0,95.0,2.6,18.0,802.5,642.78,498.39
2016,3,16,13,30,939.0,94.0,2.6,18.0,786.0,600.55,464.98
2016,3,16,13,45,932.5,92.5,2.6,18.0,762.0,554.77,428.06
2016,3,16,14,0,926.0,91.0,2.6,18.0,738.0,507.55,389.05
2016,3,16,14,15,916.5,89.5,2.55,18.0,706.5,457.88,346.98
2016,3,16,14,30,907.0,88.0,2.5,18.0,675.0,407.47,303.29
2016,3,16,14,45,894.0,86.0,2.5,18.0,637.0,355.04,257.23
2016,3,16,15,0,881.0,84.0,2.5,18.0,599.0,302.66,210.64
2016,3,16,15,15,863.5,81.5,2.35,17.5,555.5,249.24,163.86
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,190.52,114.54
2016,3,16,15,45,822.5,76.0,2.05,17.0,464.0,138.12,74.79
2016,3,16,16,0,799.0,73.0,1.9,17.0,416.0,87.93,45.9
2016,3,16,16,15,765.5,68.5,1.65,16.5,365.0,48.17,37.04
2016,3,16,16,30,732.0,64.0,1.4,16.0,314.0,46.47,35.74
2016,3,16,16,45,682.5,59.0,1.2,15.5,261.5,44.26,33.89
2016,3,16,17,0,633.0,54.0,1.0,15.0,209.0,38.33,28.63
2016,3,16,17,15,555.0,46.5,1.0,14.0,158.5,34.13,24.8
2016,3,16,17,30,477.0,39.0,1.0,13.0,108.0,29.76,20.6
2016,3,16,17,45,339.0,27.5,1.0,12.5,66.5,21.46,12.33
2016,3,16,18,0,201.0,16.0,1.0,12.0,25.0,12.7,0.0
2016,3,16,18,15,100.5,8.0,1.0,12.0,12.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,0.95,9.5,10.5,6.67,0.0
2016,3,17,6,30,180.0,14.0,1.0,10.0,21.0,116.33,0.0
2016,3,17,6,45,326.5,26.0,1.05,10.5,62.5,226.77,171.98
2016,3,17,7,0,473.0,38.0,1.1,11.0,104.0,333.51,271.02
2016,3,17,7,15,555.5,45.5,1.15,11.5,155.0,408.45,336.32
2016,3,17,7,30,638.0,53.0,1.2,12.0,206.0,484.19,399.44
2016,3,17,7,45,689.5,58.5,1.3,12.5,259.5,546.09,449.07
2016,3,17,8,0,741.0,64.0,1.4,13.0,313.0,609.22,497.09
2016,3,17,8,15,775.5,68.5,1.45,13.5,365.0,659.61,532.68
2016,3,17,8,30,810.0,73.0,1.5,14.0,417.0,709.34,566.76
2016,3,17,8,45,834.5,76.0,1.6,15.0,466.5,748.48,591.7
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,785.76,614.86
2016,3,17,9,15,876.5,82.0,1.65,16.5,560.5,809.07,627.49
2016,3,17,9,30,894.0,85.0,1.6,17.0,605.0,836.01,642.61
2016,3,17,9,45,906.5,87.0,1.6,17.5,643.5,854.85,652.51
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,870.61,660.42
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,879.67,664.52
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,885.38,666.53
2016,3,17,10,45,943.0,93.5,1.45,18.5,770.5,885.15,663.48
2016,3,17,11,0,949.0,95.0,1.4,19.0,795.0,881.46,658.34
2016,3,17,11,15,953.0,95.5,1.3,19.0,812.0,871.63,649.87
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,858.39,639.32
2016,3,17,11,45,958.5,96.5,1.2,19.5,837.0,839.84,625.61
2016,3,17,12,0,960.0,97.0,1.2,20.0,845.0,818.08,609.93
2016,3,17,12,15,960.0,97.0,1.2,20.0,845.5,791.6,592.32
2016,3,17,12,30,960.0,97.0,1.2,20.0,846.0,762.18,572.74
2016,3,17,12,45,958.0,96.5,1.2,20.5,837.5,728.15,547.62
2016,3,17,13,0,956.0,96.0,1.2,21.0,829.0,691.57,520.0
2016,3,17,13,15,951.5,95.5,1.2,21.0,812.5,651.14,490.11
2016,3,17,13,30,947.0,95.0,1.2,21.0,796.0,608.69,458.03
2016,3,17,13,45,940.5,94.0,1.25,21.0,772.0,562.94,423.02
2016,3,17,14,0,934.0,93.0,1.3,21.0,748.0,515.73,385.8
2016,3,17,14,15,924.5,91.5,1.3,21.0,716.5,465.6,344.99
2016,3,17,14,30,915.0,90.0,1.3,21.0,685.0,414.73,302.44
2016,3,17,14,45,901.5,88.0,1.3,21.0,646.5,361.65,257.23
2016,3,17,15,0,888.0,86.0,1.3,21.0,608.0,308.67,211.4
2016,3,17,15,15,871.0,83.0,1.25,20.5,564.0,254.5,165.09
2016,3,17,15,30,854.0,80.0,1.2,20.0,520.0,194.99,116.0
2016,3,17,15,45,830.0,77.0,1.2,20.0,471.5,142.03,76.27
2016,3,17,16,0,806.0,74.0,1.2,20.0,423.0,91.33,46.94
2016,3,17,16,15,772.5,70.0,1.1,19.5,371.5,49.24,37.48
2016,3,17,16,30,739.0,66.0,1.0,19.0,320.0,48.0,36.63
2016,3,17,16,45,690.5,60.5,0.95,18.5,267.0,45.43,34.49
2016,3,17,17,0,642.0,55.0,0.9,18.0,214.0,39.02,28.87
2016,3,17,17,15,564.0,47.5,0.95,17.0,163.0,34.85,25.12
2016,3,17,17,30,486.0,40.0,1.0,16.0,112.0,30.52,21.01
2016,3,17,17,45,350.5,28.5,1.05,15.5,69.5,22.25,12.93
2016,3,17,18,0,215.0,17.0,1.1,15.0,27.0,13.53,0.0
2016,3,17,18,15,107.5,8.5,1.1,14.5,13.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.0,1.3,8.5,12.0,46.21,0.0
2016,3,18,6,30,181.0,16.0,1.5,9.0,24.0,121.61,0.0
2016,3,18,6,45,321.0,28.5,1.75,10.0,65.5,228.34,177.06
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,332.63,272.79
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,407.99,339.54
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,488.32,407.56
2016,3,18,7,45,312.5,65.0,2.0,11.5,141.5,303.43,256.02
2016,3,18,8,0,0.0,73.0,2.0,12.0,73.0,68.41,53.04
2016,3,18,8,15,0.0,92.5,1.95,12.0,92.5,87.83,69.68
2016,3,18,8,30,0.0,112.0,1.9,12.0,112.0,107.19,85.77
2016,3,18,8,45,2.5,140.0,1.9,12.5,141.0,137.32,110.51
2016,3,18,9,0,5.0,168.0,1.9,13.0,170.0,167.43,134.77
2016,3,18,9,15,102.0,218.5,1.9,13.0,278.0,321.0,261.22
2016,3,18,9,30,199.0,269.0,1.9,13.0,386.0,455.95,367.26
2016,3,18,9,45,203.0,287.5,1.9,13.5,413.5,477.62,381.26
2016,3,18,10,0,207.0,306.0,1.9,14.0,441.0,498.27,395.07
2016,3,18,10,15,326.5,292.0,1.9,14.0,516.5,590.23,465.77
2016,3,18,10,30,446.0,278.0,1.9,14.0,592.0,680.13,532.42
2016,3,18,10,45,688.0,191.5,1.9,14.5,693.5,788.91,613.37
2016,3,18,11,0,930.0,105.0,1.9,15.0,795.0,879.78,674.01
2016,3,18,11,15,934.0,106.0,1.85,15.0,812.0,870.48,665.46
2016,3,18,11,30,938.0,107.0,1.8,15.0,829.0,857.82,655.84
2016,3,18,11,45,938.0,109.0,1.8,15.5,837.5,839.74,641.98
2016,3,18,12,0,938.0,111.0,1.8,16.0,846.0,818.51,626.13
2016,3,18,12,15,938.0,111.0,1.8,16.0,846.0,792.32,608.09
2016,3,18,12,30,938.0,111.0,1.8,16.0,846.0,763.27,588.07
2016,3,18,12,45,927.0,115.5,1.85,16.0,836.0,728.33,562.44
2016,3,18,13,0,916.0,120.0,1.9,16.0,826.0,691.38,534.86
2016,3,18,13,15,911.5,119.0,1.9,16.0,809.5,651.59,504.43
2016,3,18,13,30,907.0,118.0,1.9,16.0,793.0,609.91,471.87
2016,3,18,13,45,899.0,117.0,1.95,16.0,768.5,564.72,436.1
2016,3,18,14,0,891.0,116.0,2.0,16.0,744.0,515.26,396.13
2016,3,18,14,15,881.0,114.0,2.05,16.0,712.5,465.52,354.74
2016,3,18,14,30,871.0,112.0,2.1,16.0,681.0,415.25,311.74
2016,3,18,14,45,859.5,108.0,2.15,16.0,643.5,362.5,265.78
2016,3,18,15,0,848.0,104.0,2.2,16.0,606.0,309.86,219.16
2016,3,18,15,15,829.5,101.0,2.2,15.5,562.0,256.88,172.84
2016,3,18,15,30,811.0,98.0,2.2,15.0,518.0,205.18,128.95
2016,3,18,15,45,629.5,122.0,2.2,14.5,430.0,153.29,95.69
2016,3,18,16,0,448.0,146.0,2.2,14.0,342.0,125.28,86.46
2016,3,18,16,15,416.0,135.5,2.0,13.5,300.5,92.5,76.67
2016,3,18,16,30,384.0,125.0,1.8,13.0,259.0,87.5,72.63
2016,3,18,16,45,359.0,107.0,1.6,12.5,216.5,76.61,63.18
2016,3,18,17,0,334.0,89.0,1.4,12.0,174.0,65.15,53.01
2016,3,18,17,15,287.5,71.5,1.3,11.5,132.5,53.45,42.37
2016,3,18,17,30,241.0,54.0,1.2,11.0,91.0,41.2,30.98
2016,3,18,17,45,120.5,38.5,1.1,10.5,57.0,31.33,21.13
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,20.55,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.05,9.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.2,10.0,18.0,17.54,0.0
2016,3,19,6,45,71.0,36.0,1.35,10.5,47.0,87.93,66.38
2016,3,19,7,0,142.0,54.0,1.5,11.0,76.0,160.0,130.56
2016,3,19,7,15,170.5,75.0,1.55,11.0,111.0,206.73,172.11
2016,3,19,7,30,199.0,96.0,1.6,11.0,146.0,254.45,213.5
2016,3,19,7,45,224.0,115.0,1.65,11.5,183.0,298.16,249.94
2016,3,19,8,0,249.0,134.0,1.7,12.0,220.0,342.65,285.87
2016,3,19,8,15,253.5,156.0,1.75,12.5,255.5,376.46,311.77
2016,3,19,8,30,258.0,178.0,1.8,13.0,291.0,409.25,336.21
2016,3,19,8,45,154.5,196.5,1.85,13.5,266.0,340.38,277.85
2016,3,19,9,0,51.0,215.0,1.9,14.0,241.0,266.73,215.27
2016,3,19,9,15,164.0,238.0,1.9,14.5,333.0,394.09,318.07
2016,3,19,9,30,277.0,261.0,1.9,15.0,425.0,523.84,417.33
2016,3,19,9,45,568.0,180.5,1.95,15.5,543.5,693.26,547.19
2016,3,19,10,0,859.0,100.0,2.0,16.0,662.0,839.63,649.48
2016,3,19,10,15,868.5,102.0,2.0,16.0,693.0,849.31,653.49
2016,3,19,10,30,878.0,104.0,2.0,16.0,724.0,855.83,656.85
2016,3,19,10,45,882.0,106.5,2.05,16.0,747.5,855.02,655.8
2016,3,19,11,0,886.0,109.0,2.1,16.0,771.0,850.96,652.7
2016,3,19,11,15,890.0,110.0,2.1,16.0,787.0,842.1,645.99
2016,3,19,11,30,894.0,111.0,2.1,16.0,803.0,830.03,637.23
2016,3,19,11,45,895.5,111.5,2.15,16.0,811.5,812.34,625.12
2016,3,19,12,0,897.0,112.0,2.2,16.0,820.0,791.65,610.98
2016,3,19,12,15,897.5,112.0,2.2,16.0,820.5,766.82,593.57
2016,3,19,12,30,898.0,112.0,2.2,16.0,821.0,739.22,574.19
2016,3,19,12,45,676.0,211.5,2.2,16.5,742.5,653.62,506.56
2016,3,19,13,0,454.0,311.0,2.2,17.0,664.0,573.9,443.37
2016,3,19,13,15,675.0,208.5,2.2,16.5,720.0,592.45,460.45
2016,3,19,13,30,896.0,106.0,2.2,16.0,776.0,595.93,463.97
2016,3,19,13,45,890.5,104.5,2.2,16.0,753.0,552.16,428.41
2016,3,19,14,0,885.0,103.0,2.2,16.0,730.0,506.97,391.14
2016,3,19,14,15,876.5,101.0,2.15,16.0,700.0,458.88,350.49
2016,3,19,14,30,868.0,99.0,2.1,16.0,670.0,410.05,308.23
2016,3,19,14,45,859.0,95.5,2.1,16.0,634.0,359.3,263.63
2016,3,19,15,0,850.0,92.0,2.1,16.0,598.0,302.74,213.78
2016,3,19,15,15,833.5,89.5,2.1,15.5,555.5,250.53,167.85
2016,3,19,15,30,817.0,87.0,2.1,15.0,513.0,199.37,124.04
2016,3,19,15,45,591.0,125.5,2.15,15.0,419.0,153.6,97.2
2016,3,19,16,0,365.0,164.0,2.2,15.0,325.0,141.98,102.04
2016,3,19,16,15,348.5,147.0,2.15,14.5,286.0,107.33,89.31
2016,3,19,16,30,332.0,130.0,2.1,14.0,247.0,96.66,80.39
2016,3,19,16,45,319.0,110.0,2.05,13.5,207.5,83.47,69.01
2016,3,19,17,0,306.0,90.0,2.0,13.0,168.0,65.7,53.3
2016,3,19,17,15,270.0,71.5,1.85,12.5,129.0,53.3,42.08
2016,3,19,17,30,234.0,53.0,1.7,12.0,90.0,40.3,30.09
2016,3,19,17,45,166.0,36.0,1.6,11.5,57.0,27.87,18.21
2016,3,19,18,0,98.0,19.0,1.5,11.0,24.0,14.9,0.0
2016,3,19,18,15,49.0,9.5,1.45,10.5,12.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.2,9.5,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,1.4,10.0,21.0,21.55,2.6
2016,3,20,6,45,81.5,38.0,1.65,11.0,51.0,105.5,81.24
2016,3,20,7,0,163.0,55.0,1.9,12.0,81.0,173.19,141.63
2016,3,20,7,15,191.5,76.0,2.0,12.0,117.0,220.91,183.99
2016,3,20,7,30,220.0,97.0,2.1,12.0,153.0,269.57,226.09
2016,3,20,7,45,241.0,116.0,2.25,12.5,190.0,311.46,260.96
2016,3,20,8,0,262.0,135.0,2.4,13.0,227.0,353.8,295.15
2016,3,20,8,15,221.0,161.5,2.45,13.5,247.5,360.23,298.06
2016,3,20,8,30,180.0,188.0,2.5,14.0,268.0,350.87,288.29
2016,3,20,8,45,218.0,206.5,2.65,14.5,313.5,402.4,328.86
2016,3,20,9,0,256.0,225.0,2.8,15.0,359.0,467.04,378.33
2016,3,20,9,15,542.0,161.5,2.9,15.0,475.5,641.44,517.39
2016,3,20,9,30,828.0,98.0,3.0,15.0,592.0,813.3,643.52
2016,3,20,9,45,838.5,101.5,3.15,15.5,628.5,831.25,653.2
2016,3,20,10,0,849.0,105.0,3.3,16.0,665.0,846.2,662.04
2016,3,20,10,15,618.5,204.5,3.4,16.0,623.0,760.94,598.39
2016,3,20,10,30,388.0,304.0,3.5,16.0,581.0,652.09,512.5
2016,3,20,10,45,234.5,328.5,3.65,16.5,497.5,542.58,426.53
2016,3,20,11,0,81.0,353.0,3.8,17.0,414.0,416.26,326.01
2016,3,20,11,15,40.5,250.0,3.9,17.0,281.0,275.65,216.9
2016,3,20,11,30,0.0,147.0,4.0,17.0,148.0,137.75,106.49
2016,3,20,11,45,11.0,221.5,4.1,17.0,230.5,216.58,169.82
2016,3,20,12,0,22.0,296.0,4.2,17.0,313.0,294.37,230.92
2016,3,20,12,15,34.5,322.5,4.25,17.0,350.0,329.64,258.36
2016,3,20,12,30,47.0,349.0,4.3,17.0,387.0,359.36,281.42
2016,3,20,12,45,27.5,279.5,4.35,17.0,301.5,278.26,218.19
2016,3,20,13,0,8.0,210.0,4.4,17.0,216.0,199.78,156.24
2016,3,20,13,15,9.5,223.5,4.35,16.5,231.0,212.09,166.53
2016,3,20,13,30,11.0,237.0,4.3,16.0,246.0,223.96,176.38
2016,3,20,13,45,17.0,253.5,4.3,16.0,266.5,240.28,189.48
2016,3,20,14,0,23.0,270.0,4.3,16.0,287.0,255.46,201.63
2016,3,20,14,15,21.5,257.5,4.2,15.5,273.0,241.49,191.02
2016,3,20,14,30,20.0,245.0,4.1,15.0,259.0,227.69,180.55
2016,3,20,14,45,10.0,128.5,4.05,15.0,135.5,121.84,95.25
2016,3,20,15,0,0.0,12.0,4.0,15.0,12.0,11.15,3.73
2016,3,20,15,15,0.0,17.5,3.85,14.5,17.5,16.26,8.1
2016,3,20,15,30,0.0,23.0,3.7,14.0,23.0,21.36,12.5
2016,3,20,15,45,39.5,105.0,3.55,14.0,122.5,97.94,75.45
2016,3,20,16,0,79.0,187.0,3.4,14.0,222.0,155.75,122.92
2016,3,20,16,15,74.0,165.5,3.15,14.0,195.5,132.3,111.34
2016,3,20,16,30,69.0,144.0,2.9,14.0,169.0,116.58,97.89
2016,3,20,16,45,61.0,122.0,2.7,14.0,141.0,100.16,83.6
2016,3,20,17,0,53.0,100.0,2.5,14.0,113.0,83.35,68.71
2016,3,20,17,15,40.5,78.0,2.3,13.5,87.0,66.14,53.29
2016,3,20,17,30,28.0,56.0,2.1,13.0,61.0,48.54,37.23
2016,3,20,17,45,14.0,36.0,1.95,13.0,38.5,31.98,21.69
2016,3,20,18,0,0.0,16.0,1.8,13.0,16.0,14.85,1.33
2016,3,20,18,15,0.0,8.0,1.75,12.5,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.3,9.5,11.0,14.61,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,33.47,11.85
2016,3,21,6,45,74.5,41.5,1.75,10.5,52.0,97.9,75.79
2016,3,21,7,0,128.0,62.0,2.0,11.0,82.0,164.27,134.64
2016,3,21,7,15,161.0,83.0,2.15,11.0,118.5,212.82,177.72
2016,3,21,7,30,194.0,104.0,2.3,11.0,155.0,262.95,221.2
2016,3,21,7,45,229.0,120.5,2.5,11.5,193.0,309.89,260.69
2016,3,21,8,0,264.0,137.0,2.7,12.0,231.0,358.53,300.52
2016,3,21,8,15,278.0,157.5,2.8,12.0,270.0,397.9,331.85
2016,3,21,8,30,292.0,178.0,2.9,12.0,309.0,436.78,362.21
2016,3,21,8,45,321.0,194.5,3.05,12.5,352.5,481.99,396.83
2016,3,21,9,0,350.0,211.0,3.2,13.0,396.0,527.1,430.7
2016,3,21,9,15,573.5,164.5,3.35,13.0,497.0,678.18,550.39
2016,3,21,9,30,797.0,118.0,3.5,13.0,598.0,813.31,650.49
2016,3,21,9,45,455.0,215.0,3.65,13.0,492.5,635.36,511.78
2016,3,21,10,0,113.0,312.0,3.8,13.0,387.0,415.6,333.43
2016,3,21,10,15,101.5,324.5,3.9,13.0,394.5,415.8,333.44
2016,3,21,10,30,90.0,337.0,4.0,13.0,402.0,415.56,332.32
2016,3,21,10,45,209.5,342.0,4.1,13.5,499.0,526.77,420.46
2016,3,21,11,0,329.0,347.0,4.2,14.0,596.0,633.9,502.48
2016,3,21,11,15,171.5,303.5,4.35,14.0,433.5,444.07,354.48
2016,3,21,11,30,14.0,260.0,4.5,14.0,271.0,256.63,203.38
2016,3,21,11,45,19.0,283.0,4.65,14.5,298.5,281.32,223.01
2016,3,21,12,0,24.0,306.0,4.8,15.0,326.0,305.39,241.59
2016,3,21,12,15,24.0,306.0,4.9,15.0,326.0,303.54,240.08
2016,3,21,12,30,24.0,306.0,5.0,15.0,326.0,301.61,238.59
2016,3,21,12,45,26.5,311.0,5.1,15.0,332.5,306.47,242.54
2016,3,21,13,0,29.0,316.0,5.2,15.0,339.0,309.11,244.74
2016,3,21,13,15,29.0,309.0,5.1,14.5,332.0,299.17,237.36
2016,3,21,13,30,29.0,302.0,5.0,14.0,325.0,289.25,230.01
2016,3,21,13,45,20.5,267.0,4.95,14.0,283.0,254.06,202.08
2016,3,21,14,0,12.0,232.0,4.9,14.0,241.0,217.28,172.79
2016,3,21,14,15,8.5,212.0,4.8,14.0,218.5,196.79,156.49
2016,3,21,14,30,5.0,192.0,4.7,14.0,196.0,176.78,140.53
2016,3,21,14,45,3.0,180.5,4.6,14.0,183.0,165.08,131.3
2016,3,21,15,0,1.0,169.0,4.5,14.0,170.0,153.64,122.28
2016,3,21,15,15,0.5,103.0,4.35,13.5,103.5,95.6,74.77
2016,3,21,15,30,0.0,37.0,4.2,13.0,37.0,34.39,23.61
2016,3,21,15,45,0.0,27.0,4.1,13.0,27.0,25.08,15.78
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,15.77,7.88
2016,3,21,16,15,0.0,15.0,3.75,12.5,15.0,13.91,6.89
2016,3,21,16,30,0.0,13.0,3.5,12.0,13.0,12.05,5.26
2016,3,21,16,45,200.0,55.0,3.25,12.0,107.5,38.0,28.74
2016,3,21,17,0,400.0,97.0,3.0,12.0,202.0,71.01,58.32
2016,3,21,17,15,320.5,82.0,2.75,11.5,154.0,61.39,49.52
2016,3,21,17,30,241.0,67.0,2.5,11.0,106.0,52.93,41.48
2016,3,21,17,45,171.0,46.0,2.3,10.5,68.5,37.06,26.43
2016,3,21,18,0,101.0,25.0,2.1,10.0,31.0,20.67,5.8
2016,3,21,18,15,50.5,12.5,2.0,9.5,15.5,11.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,106.0,12.0,1.2,6.5,18.5,58.37,0.0
2016,3,22,6,30,212.0,24.0,1.4,7.0,37.0,156.03,90.9
2016,3,22,6,45,344.5,35.5,1.65,8.0,81.5,254.36,206.24
2016,3,22,7,0,477.0,47.0,1.9,9.0,126.0,357.16,297.41
2016,3,22,7,15,553.5,55.0,2.05,9.0,178.5,431.41,362.88
2016,3,22,7,30,630.0,63.0,2.2,9.0,231.0,510.01,429.51
2016,3,22,7,45,681.5,68.5,2.35,9.5,284.5,572.04,479.71
2016,3,22,8,0,733.0,74.0,2.5,10.0,338.0,631.54,525.35
2016,3,22,8,15,766.0,78.0,2.55,10.5,390.5,680.58,560.57
2016,3,22,8,30,799.0,82.0,2.6,11.0,443.0,728.79,594.24
2016,3,22,8,45,827.0,84.0,2.65,11.5,492.5,769.48,621.56
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,808.44,647.17
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,836.85,666.03
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,856.22,678.4
2016,3,22,9,45,906.0,91.0,2.85,12.0,669.5,876.39,691.49
2016,3,22,10,0,923.0,91.0,2.9,12.0,709.0,893.6,702.52
2016,3,22,10,15,931.5,92.5,2.9,12.0,740.5,902.06,707.08
2016,3,22,10,30,940.0,94.0,2.9,12.0,772.0,907.14,709.49
2016,3,22,10,45,947.5,94.5,2.95,12.5,796.5,906.84,707.36
2016,3,22,11,0,955.0,95.0,3.0,13.0,821.0,903.07,702.98
2016,3,22,11,15,958.5,95.5,3.0,13.0,837.5,892.49,694.93
2016,3,22,11,30,962.0,96.0,3.0,13.0,854.0,878.51,684.66
2016,3,22,11,45,964.0,96.0,3.05,13.5,862.0,859.47,670.04
2016,3,22,12,0,966.0,96.0,3.1,14.0,870.0,837.2,653.26
2016,3,22,12,15,965.5,96.0,3.15,14.0,869.5,809.93,634.16
2016,3,22,12,30,965.0,96.0,3.2,14.0,869.0,779.74,612.94
2016,3,22,12,45,622.0,236.5,3.25,14.0,733.5,645.99,509.11
2016,3,22,13,0,279.0,377.0,3.3,14.0,598.0,523.89,411.53
2016,3,22,13,15,191.0,371.5,3.35,14.0,521.5,450.73,355.14
2016,3,22,13,30,103.0,366.0,3.4,14.0,445.0,386.05,304.52
2016,3,22,13,45,104.0,354.0,3.5,14.0,431.5,368.25,290.99
2016,3,22,14,0,105.0,342.0,3.6,14.0,418.0,350.29,277.02
2016,3,22,14,15,511.0,216.5,3.6,13.5,561.5,401.02,315.2
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,429.28,329.56
2016,3,22,14,45,905.5,89.0,3.65,13.0,666.5,376.49,281.91
2016,3,22,15,0,894.0,87.0,3.7,13.0,628.0,323.63,233.75
2016,3,22,15,15,531.0,163.0,3.6,13.0,478.0,244.81,177.36
2016,3,22,15,30,168.0,239.0,3.5,13.0,328.0,219.25,169.63
2016,3,22,15,45,84.0,185.0,3.45,13.0,229.5,164.67,129.0
2016,3,22,16,0,0.0,131.0,3.4,13.0,131.0,117.24,93.72
2016,3,22,16,15,114.5,136.5,3.15,12.5,178.0,108.19,90.81
2016,3,22,16,30,229.0,142.0,2.9,12.0,225.0,104.16,87.67
2016,3,22,16,45,442.5,100.0,2.65,11.5,228.5,71.02,58.43
2016,3,22,17,0,656.0,58.0,2.4,11.0,232.0,40.74,31.3
2016,3,22,17,15,582.0,51.0,2.15,10.5,180.0,37.1,27.94
2016,3,22,17,30,508.0,44.0,1.9,10.0,128.0,33.34,24.26
2016,3,22,17,45,380.0,33.5,1.7,9.5,83.0,26.16,17.2
2016,3,22,18,0,252.0,23.0,1.5,9.0,38.0,18.62,5.87
2016,3,22,18,15,126.0,11.5,1.5,8.5,19.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.2,5.5,16.5,39.6,0.0
2016,3,23,6,30,126.0,24.0,1.4,6.0,33.0,114.72,73.45
2016,3,23,6,45,195.0,41.5,1.6,7.0,68.5,181.74,148.05
2016,3,23,7,0,264.0,59.0,1.8,8.0,104.0,249.19,208.93
2016,3,23,7,15,304.5,76.5,1.9,8.5,145.5,303.96,257.33
2016,3,23,7,30,345.0,94.0,2.0,9.0,187.0,360.84,305.75
2016,3,23,7,45,379.5,107.0,2.15,9.5,229.5,409.76,346.16
2016,3,23,8,0,414.0,120.0,2.3,10.0,272.0,459.78,386.21
2016,3,23,8,15,426.5,138.0,2.35,10.5,314.0,500.0,416.6
2016,3,23,8,30,439.0,156.0,2.4,11.0,356.0,539.13,445.37
2016,3,23,8,45,434.5,176.5,2.5,11.5,392.5,566.33,464.12
2016,3,23,9,0,430.0,197.0,2.6,12.0,429.0,591.31,480.92
2016,3,23,9,15,656.5,146.5,2.65,12.5,532.0,731.99,588.97
2016,3,23,9,30,883.0,96.0,2.7,13.0,635.0,866.79,683.48
2016,3,23,9,45,896.5,97.5,2.8,13.5,674.0,879.04,688.86
2016,3,23,10,0,910.0,99.0,2.9,14.0,713.0,894.78,697.94
2016,3,23,10,15,732.5,172.0,2.9,14.0,680.5,831.31,651.47
2016,3,23,10,30,555.0,245.0,2.9,14.0,648.0,746.96,586.95
2016,3,23,10,45,749.5,174.5,2.9,14.5,736.5,835.52,652.65
2016,3,23,11,0,944.0,104.0,2.9,15.0,825.0,906.49,699.89
2016,3,23,11,15,947.5,104.5,2.85,15.0,841.5,895.85,690.82
2016,3,23,11,30,951.0,105.0,2.8,15.0,858.0,881.84,680.29
2016,3,23,11,45,952.5,105.5,2.75,15.5,866.0,862.92,665.24
2016,3,23,12,0,954.0,106.0,2.7,16.0,874.0,840.82,648.15
2016,3,23,12,15,806.5,176.5,2.7,16.0,825.5,774.51,600.45
2016,3,23,12,30,659.0,247.0,2.7,16.0,777.0,708.69,549.67
2016,3,23,12,45,797.0,180.0,2.7,16.5,815.0,714.57,555.08
2016,3,23,13,0,935.0,113.0,2.7,17.0,853.0,710.86,552.21
2016,3,23,13,15,930.5,112.5,2.65,17.0,836.0,670.65,520.83
2016,3,23,13,30,926.0,112.0,2.6,17.0,819.0,628.5,487.62
2016,3,23,13,45,798.0,157.0,2.6,17.0,753.5,557.84,432.1
2016,3,23,14,0,670.0,202.0,2.6,17.0,688.0,493.6,381.2
2016,3,23,14,15,777.0,155.5,2.55,16.5,696.0,465.09,356.89
2016,3,23,14,30,884.0,109.0,2.5,16.0,704.0,429.75,324.9
2016,3,23,14,45,868.0,107.5,2.5,16.0,664.5,376.77,278.64
2016,3,23,15,0,852.0,106.0,2.5,16.0,625.0,324.33,232.14
2016,3,23,15,15,715.5,129.0,2.4,15.5,544.0,260.0,180.73
2016,3,23,15,30,579.0,152.0,2.3,15.0,463.0,213.96,146.32
2016,3,23,15,45,673.5,121.5,2.2,15.0,451.0,166.86,103.9
2016,3,23,16,0,768.0,91.0,2.1,15.0,439.0,116.01,65.08
2016,3,23,16,15,546.5,111.5,1.85,14.5,345.0,79.35,64.76
2016,3,23,16,30,325.0,132.0,1.6,14.0,251.0,97.81,81.36
2016,3,23,16,45,289.5,117.5,1.4,13.5,211.0,88.42,73.34
2016,3,23,17,0,254.0,103.0,1.2,13.0,171.0,78.64,64.8
2016,3,23,17,15,219.0,82.5,1.2,12.0,132.5,64.24,52.0
2016,3,23,17,30,184.0,62.0,1.2,11.0,94.0,49.28,38.35
2016,3,23,17,45,122.5,43.0,1.2,10.5,61.0,34.84,24.75
2016,3,23,18,0,61.0,24.0,1.2,10.0,28.0,19.92,7.6
2016,3,23,18,15,30.5,12.0,1.15,9.5,14.0,11.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,100.0,13.0,1.25,7.5,20.5,57.51,0.0
2016,3,24,6,30,200.0,26.0,1.5,8.0,41.0,156.61,108.27
2016,3,24,6,45,310.5,39.5,1.75,9.0,84.0,243.55,198.79
2016,3,24,7,0,421.0,53.0,2.0,10.0,127.0,335.77,280.07
