Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,494.5,62.5,2.05,10.5,178.0,408.68,342.98
2016,3,24,7,30,568.0,72.0,2.1,11.0,229.0,485.7,406.69
2016,3,24,7,45,623.0,72.0,2.2,11.5,276.5,541.75,451.76
2016,3,24,8,0,678.0,72.0,2.3,12.0,324.0,599.1,495.51
2016,3,24,8,15,699.0,87.0,2.35,12.5,378.5,651.24,533.04
2016,3,24,8,30,720.0,102.0,2.4,13.0,433.0,701.68,568.3
2016,3,24,8,45,726.5,113.5,2.45,13.5,478.0,734.51,589.75
2016,3,24,9,0,733.0,125.0,2.5,14.0,523.0,764.8,609.17
2016,3,24,9,15,753.0,129.5,2.55,14.5,566.5,795.64,628.78
2016,3,24,9,30,773.0,134.0,2.6,15.0,610.0,824.19,646.56
2016,3,24,9,45,784.0,139.0,2.65,15.5,647.0,843.08,657.41
2016,3,24,10,0,795.0,144.0,2.7,16.0,684.0,854.95,663.41
2016,3,24,10,15,806.5,146.5,2.7,16.0,715.0,865.96,669.85
2016,3,24,10,30,818.0,149.0,2.7,16.0,746.0,873.86,674.24
2016,3,24,10,45,834.0,146.5,2.7,16.5,772.0,877.23,674.36
2016,3,24,11,0,850.0,144.0,2.7,17.0,798.0,877.32,672.39
2016,3,24,11,15,855.0,145.5,2.7,17.0,814.5,868.99,666.01
2016,3,24,11,30,860.0,147.0,2.7,17.0,831.0,857.46,657.62
2016,3,24,11,45,855.0,152.0,2.75,17.0,838.0,838.3,644.38
2016,3,24,12,0,850.0,157.0,2.8,17.0,845.0,816.36,629.3
2016,3,24,12,15,850.5,157.0,2.8,17.0,845.0,791.13,611.6
2016,3,24,12,30,851.0,157.0,2.8,17.0,845.0,763.28,591.02
2016,3,24,12,45,873.0,142.5,2.85,17.5,842.5,734.05,568.8
2016,3,24,13,0,895.0,128.0,2.9,18.0,840.0,701.17,543.51
2016,3,24,13,15,891.0,127.0,2.9,18.0,823.5,662.08,513.47
2016,3,24,13,30,887.0,126.0,2.9,18.0,807.0,621.14,481.42
2016,3,24,13,45,881.5,123.5,2.9,18.0,783.0,574.19,444.22
2016,3,24,14,0,876.0,121.0,2.9,18.0,759.0,527.42,406.15
2016,3,24,14,15,866.0,119.0,2.9,17.5,727.5,478.04,365.75
2016,3,24,14,30,856.0,117.0,2.9,17.0,696.0,428.18,323.75
2016,3,24,14,45,838.5,116.0,2.9,17.0,657.0,376.41,278.73
2016,3,24,15,0,821.0,115.0,2.9,17.0,618.0,325.38,233.62
2016,3,24,15,15,802.0,112.0,2.85,16.5,574.5,273.31,188.04
2016,3,24,15,30,783.0,109.0,2.8,16.0,531.0,222.67,144.54
2016,3,24,15,45,743.5,109.0,2.75,16.0,481.0,167.56,101.02
2016,3,24,16,0,704.0,109.0,2.7,16.0,431.0,121.87,71.36
2016,3,24,16,15,668.5,102.5,2.5,15.5,379.5,75.49,52.15
2016,3,24,16,30,633.0,96.0,2.3,15.0,328.0,65.2,52.4
2016,3,24,16,45,595.0,85.5,2.15,14.5,277.0,59.94,47.94
2016,3,24,17,0,557.0,75.0,2.0,14.0,226.0,54.34,43.05
2016,3,24,17,15,484.0,64.5,1.9,13.5,175.5,48.32,37.6
2016,3,24,17,30,411.0,54.0,1.8,13.0,125.0,42.0,31.65
2016,3,24,17,45,314.5,39.0,1.7,12.5,82.5,30.94,21.23
2016,3,24,18,0,218.0,24.0,1.6,12.0,40.0,19.26,7.81
2016,3,24,18,15,109.0,12.0,1.6,11.5,20.0,11.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.0,23.5,68.7,0.0
2016,3,25,6,30,241.0,29.0,1.1,8.0,47.0,185.05,134.31
2016,3,25,6,45,342.0,42.5,1.25,8.5,91.5,265.26,217.1
2016,3,25,7,0,443.0,56.0,1.4,9.0,136.0,353.84,295.14
2016,3,25,7,15,297.5,85.0,1.5,9.0,146.5,312.66,263.11
2016,3,25,7,30,152.0,114.0,1.6,9.0,157.0,239.04,201.45
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,278.32,234.65
2016,3,25,8,0,193.0,153.0,1.8,10.0,226.0,318.33,267.08
2016,3,25,8,15,471.5,124.5,1.9,10.5,335.5,521.01,433.64
2016,3,25,8,30,750.0,96.0,2.0,11.0,445.0,720.65,585.18
2016,3,25,8,45,784.5,96.0,2.15,12.0,494.5,759.35,608.95
2016,3,25,9,0,819.0,96.0,2.3,13.0,544.0,800.68,635.71
2016,3,25,9,15,836.0,99.0,2.3,13.5,587.5,829.07,652.76
2016,3,25,9,30,853.0,102.0,2.3,14.0,631.0,854.87,667.93
2016,3,25,9,45,868.0,103.0,2.35,14.5,669.0,873.86,678.7
2016,3,25,10,0,883.0,104.0,2.4,15.0,707.0,883.52,683.06
2016,3,25,10,15,892.0,106.0,2.4,15.5,738.5,892.57,686.77
2016,3,25,10,30,901.0,108.0,2.4,16.0,770.0,898.37,688.34
2016,3,25,10,45,904.5,111.0,2.4,16.5,793.5,897.16,685.27
2016,3,25,11,0,908.0,114.0,2.4,17.0,817.0,892.61,680.13
2016,3,25,11,15,912.5,115.0,2.4,17.0,833.5,883.51,673.33
2016,3,25,11,30,917.0,116.0,2.4,17.0,850.0,871.12,664.44
2016,3,25,11,45,920.0,116.0,2.45,17.5,858.0,853.29,651.11
2016,3,25,12,0,923.0,116.0,2.5,18.0,866.0,832.35,635.74
2016,3,25,12,15,923.0,116.0,2.5,18.0,866.0,806.1,617.59
2016,3,25,12,30,923.0,116.0,2.5,18.0,866.0,777.07,597.5
2016,3,25,12,45,931.0,110.0,2.55,18.0,859.5,745.29,575.24
2016,3,25,13,0,939.0,104.0,2.6,18.0,853.0,710.55,549.53
2016,3,25,13,15,935.0,103.0,2.6,18.0,836.5,670.08,518.65
2016,3,25,13,30,931.0,102.0,2.6,18.0,820.0,627.65,485.63
2016,3,25,13,45,926.5,100.0,2.65,18.0,796.0,582.28,449.8
2016,3,25,14,0,922.0,98.0,2.7,18.0,772.0,535.38,411.77
2016,3,25,14,15,913.0,96.0,2.7,18.0,740.0,485.16,369.99
2016,3,25,14,30,904.0,94.0,2.7,18.0,708.0,434.23,326.51
2016,3,25,14,45,892.0,92.0,2.7,18.0,670.0,381.77,280.83
2016,3,25,15,0,880.0,90.0,2.7,18.0,632.0,329.33,234.34
2016,3,25,15,15,863.5,87.0,2.65,17.5,588.0,275.27,186.85
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,215.76,135.86
2016,3,25,15,45,820.5,82.0,2.6,17.0,494.5,163.15,93.59
2016,3,25,16,0,794.0,80.0,2.6,17.0,445.0,113.1,60.07
2016,3,25,16,15,762.5,76.0,2.45,16.0,393.5,64.17,40.18
2016,3,25,16,30,731.0,72.0,2.3,15.0,342.0,51.68,40.44
2016,3,25,16,45,679.0,67.5,2.2,14.5,288.5,45.55,35.15
2016,3,25,17,0,627.0,63.0,2.1,14.0,235.0,44.25,34.07
2016,3,25,17,15,555.5,55.0,1.95,13.0,183.5,39.97,30.25
2016,3,25,17,30,484.0,47.0,1.8,12.0,132.0,35.49,26.05
2016,3,25,17,45,361.0,36.0,1.7,11.5,87.0,27.99,18.82
2016,3,25,18,0,238.0,25.0,1.6,11.0,42.0,20.09,9.07
2016,3,25,18,15,119.0,12.5,1.6,10.5,21.0,11.91,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,87.77,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,226.93,170.31
2016,3,26,6,45,437.5,34.5,2.05,10.0,99.5,309.62,253.91
2016,3,26,7,0,545.0,44.0,2.3,11.0,146.0,401.48,334.41
2016,3,26,7,15,609.0,50.5,2.4,11.5,197.5,465.6,389.88
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,537.64,449.06
2016,3,26,7,45,714.5,61.5,2.6,12.5,301.5,594.04,492.73
2016,3,26,8,0,756.0,66.0,2.7,13.0,354.0,650.94,534.7
2016,3,26,8,15,785.0,69.5,2.8,13.5,405.0,697.18,567.34
2016,3,26,8,30,814.0,73.0,2.9,14.0,456.0,742.41,598.53
2016,3,26,8,45,833.5,76.5,3.0,14.5,503.5,778.62,622.47
2016,3,26,9,0,853.0,80.0,3.1,15.0,551.0,806.24,639.91
2016,3,26,9,15,868.5,82.5,3.1,15.5,594.0,833.52,656.43
2016,3,26,9,30,884.0,85.0,3.1,16.0,637.0,858.17,670.94
2016,3,26,9,45,892.0,88.5,3.15,16.5,673.5,874.65,679.96
2016,3,26,10,0,900.0,92.0,3.2,17.0,710.0,887.97,686.87
2016,3,26,10,15,908.0,93.0,3.15,17.0,740.5,895.25,690.32
2016,3,26,10,30,916.0,94.0,3.1,17.0,771.0,899.26,691.66
2016,3,26,10,45,921.5,95.5,3.1,17.5,794.5,898.3,688.76
2016,3,26,11,0,927.0,97.0,3.1,18.0,818.0,893.96,683.72
2016,3,26,11,15,930.0,97.5,3.05,18.0,833.0,883.09,675.28
2016,3,26,11,30,933.0,98.0,3.0,18.0,848.0,868.93,664.76
2016,3,26,11,45,936.0,97.5,3.0,18.5,856.0,850.53,650.52
2016,3,26,12,0,939.0,97.0,3.0,19.0,864.0,828.97,634.23
2016,3,26,12,15,938.0,97.0,3.0,19.0,863.0,801.8,615.3
2016,3,26,12,30,937.0,97.0,3.0,19.0,862.0,771.85,594.43
2016,3,26,12,45,924.0,102.5,3.0,19.0,850.5,736.14,569.24
2016,3,26,13,0,911.0,108.0,3.0,19.0,839.0,698.55,540.71
2016,3,26,13,15,906.5,107.0,2.95,19.0,822.5,658.74,510.03
2016,3,26,13,30,902.0,106.0,2.9,19.0,806.0,617.08,477.35
2016,3,26,13,45,713.5,183.5,2.9,19.0,726.5,539.83,416.55
2016,3,26,14,0,525.0,261.0,2.9,19.0,647.0,478.55,367.91
2016,3,26,14,15,685.5,186.5,2.9,19.0,668.0,457.39,349.51
2016,3,26,14,30,846.0,112.0,2.9,19.0,689.0,424.54,319.35
2016,3,26,14,45,711.0,150.0,2.9,19.0,617.0,361.32,267.96
2016,3,26,15,0,576.0,188.0,2.9,19.0,545.0,314.47,230.39
2016,3,26,15,15,590.0,168.0,2.85,18.5,511.5,267.87,190.1
2016,3,26,15,30,604.0,148.0,2.8,18.0,478.0,219.82,148.75
2016,3,26,15,45,525.5,153.0,2.8,17.5,421.5,178.74,118.74
2016,3,26,16,0,447.0,158.0,2.8,17.0,365.0,144.46,98.01
2016,3,26,16,15,516.5,125.0,2.7,16.5,338.0,94.23,66.82
2016,3,26,16,30,586.0,92.0,2.6,16.0,311.0,61.37,48.78
2016,3,26,16,45,570.0,82.0,2.55,15.5,268.5,56.53,44.73
2016,3,26,17,0,554.0,72.0,2.5,15.0,226.0,51.34,40.22
2016,3,26,17,15,481.0,63.0,2.4,14.5,176.5,46.56,35.91
2016,3,26,17,30,408.0,54.0,2.3,14.0,127.0,41.56,31.19
2016,3,26,17,45,294.5,41.0,2.2,13.5,84.0,31.56,21.79
2016,3,26,18,0,181.0,28.0,2.1,13.0,41.0,21.97,10.87
2016,3,26,18,15,90.5,14.0,2.05,12.5,20.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,2.35,9.5,27.5,101.69,0.0
2016,3,27,6,30,293.0,29.0,2.5,10.0,55.0,214.14,163.85
2016,3,27,6,45,400.0,40.0,2.65,10.5,101.5,297.68,245.03
2016,3,27,7,0,507.0,51.0,2.8,11.0,148.0,390.12,326.29
2016,3,27,7,15,574.5,58.5,2.8,11.0,200.5,460.76,387.46
2016,3,27,7,30,642.0,66.0,2.8,11.0,253.0,534.98,449.06
2016,3,27,7,45,321.0,88.5,2.85,11.5,182.0,350.74,296.04
2016,3,27,8,0,0.0,111.0,2.9,12.0,111.0,107.63,86.12
2016,3,27,8,15,5.5,139.0,2.95,12.0,141.5,140.39,113.89
2016,3,27,8,30,11.0,167.0,3.0,12.0,172.0,173.24,140.98
2016,3,27,8,45,129.5,206.0,3.05,12.5,277.5,333.78,274.8
2016,3,27,9,0,248.0,245.0,3.1,13.0,383.0,489.1,398.09
2016,3,27,9,15,158.5,262.0,3.2,13.0,352.5,419.94,340.13
2016,3,27,9,30,69.0,279.0,3.3,13.0,322.0,348.14,280.33
2016,3,27,9,45,140.5,304.0,3.4,13.5,399.0,446.66,358.58
2016,3,27,10,0,212.0,329.0,3.5,14.0,476.0,532.72,424.65
2016,3,27,10,15,346.0,305.5,3.55,14.0,557.0,631.17,501.47
2016,3,27,10,30,480.0,282.0,3.6,14.0,638.0,727.77,574.89
2016,3,27,10,45,486.5,289.5,3.7,14.5,660.5,733.54,576.94
2016,3,27,11,0,493.0,297.0,3.8,15.0,683.0,737.11,578.02
2016,3,27,11,15,708.0,208.5,3.8,15.0,774.5,820.47,643.32
2016,3,27,11,30,923.0,120.0,3.8,15.0,866.0,885.61,689.25
2016,3,27,11,45,924.5,120.5,3.85,15.0,874.0,866.8,675.33
2016,3,27,12,0,926.0,121.0,3.9,15.0,882.0,844.9,659.88
2016,3,27,12,15,926.5,121.5,3.85,15.0,882.0,819.26,641.33
2016,3,27,12,30,927.0,122.0,3.8,15.0,882.0,790.77,620.77
2016,3,27,12,45,928.5,120.0,3.8,15.0,874.5,757.97,596.73
2016,3,27,13,0,930.0,118.0,3.8,15.0,867.0,722.56,569.44
2016,3,27,13,15,926.5,117.0,3.8,15.0,850.5,682.48,538.1
2016,3,27,13,30,923.0,116.0,3.8,15.0,834.0,640.42,504.6
2016,3,27,13,45,913.5,116.0,3.8,15.0,809.0,594.21,467.16
2016,3,27,14,0,904.0,116.0,3.8,15.0,784.0,546.89,427.93
2016,3,27,14,15,769.5,157.0,3.8,14.5,709.0,471.29,367.27
2016,3,27,14,30,635.0,198.0,3.8,14.0,634.0,412.27,319.34
2016,3,27,14,45,679.5,168.0,3.8,14.0,611.5,367.28,279.43
2016,3,27,15,0,724.0,138.0,3.8,14.0,589.0,317.7,234.33
2016,3,27,15,15,583.5,169.0,3.75,13.5,516.0,268.67,195.23
2016,3,27,15,30,443.0,200.0,3.7,13.0,443.0,232.18,168.7
2016,3,27,15,45,437.0,181.0,3.7,13.0,403.0,189.38,133.55
2016,3,27,16,0,431.0,162.0,3.7,13.0,363.0,147.44,102.39
2016,3,27,16,15,281.0,159.0,3.5,12.5,284.0,121.74,93.64
2016,3,27,16,30,131.0,156.0,3.3,12.0,205.0,119.2,100.88
2016,3,27,16,45,111.0,135.5,3.15,11.5,172.5,105.05,88.73
2016,3,27,17,0,91.0,115.0,3.0,11.0,140.0,90.45,75.93
2016,3,27,17,15,74.5,91.5,2.85,10.5,109.5,73.44,60.64
2016,3,27,17,30,58.0,68.0,2.7,10.0,79.0,57.97,46.4
2016,3,27,17,45,29.5,47.0,2.55,10.0,52.5,40.9,30.38
2016,3,27,18,0,1.0,26.0,2.4,10.0,26.0,23.73,12.87
2016,3,27,18,15,0.5,13.0,2.45,9.5,13.0,12.39,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,6.5,32.0,121.91,0.0
2016,3,28,6,30,368.0,30.0,3.4,7.0,64.0,254.93,201.21
2016,3,28,6,45,483.5,38.5,3.7,7.5,114.0,343.92,287.62
2016,3,28,7,0,599.0,47.0,4.0,8.0,164.0,442.15,375.2
2016,3,28,7,15,661.5,53.0,4.15,8.0,218.5,507.22,433.3
2016,3,28,7,30,724.0,59.0,4.3,8.0,273.0,580.06,495.36
2016,3,28,7,45,766.5,62.5,4.45,8.5,328.0,637.92,540.86
2016,3,28,8,0,809.0,66.0,4.6,9.0,383.0,696.16,585.13
2016,3,28,8,15,836.5,69.5,4.6,9.0,436.0,742.86,619.63
2016,3,28,8,30,864.0,73.0,4.6,9.0,489.0,781.82,647.53
2016,3,28,8,45,884.5,76.0,4.6,9.5,538.0,819.3,672.67
2016,3,28,9,0,905.0,79.0,4.6,10.0,587.0,854.65,695.81
2016,3,28,9,15,919.0,81.0,4.6,10.0,631.0,880.87,713.24
2016,3,28,9,30,933.0,83.0,4.6,10.0,675.0,904.25,728.6
2016,3,28,9,45,943.5,85.0,4.6,10.5,713.0,921.56,738.14
2016,3,28,10,0,954.0,87.0,4.6,11.0,751.0,935.61,745.39
2016,3,28,10,15,961.5,88.5,4.6,11.0,782.5,943.08,749.42
2016,3,28,10,30,969.0,90.0,4.6,11.0,814.0,947.07,751.12
2016,3,28,10,45,973.0,91.0,4.65,11.5,837.5,943.93,746.87
2016,3,28,11,0,977.0,92.0,4.7,12.0,861.0,937.27,740.29
2016,3,28,11,15,980.0,93.0,4.65,12.0,876.5,926.25,731.37
2016,3,28,11,30,983.0,94.0,4.6,12.0,892.0,911.75,720.12
2016,3,28,11,45,983.0,94.5,4.6,12.0,899.5,890.91,704.81
2016,3,28,12,0,983.0,95.0,4.6,12.0,907.0,866.86,687.27
2016,3,28,12,15,522.0,237.5,4.55,12.0,669.0,630.11,505.57
2016,3,28,12,30,61.0,380.0,4.5,12.0,431.0,399.07,316.91
2016,3,28,12,45,44.5,350.5,4.5,12.0,387.5,355.41,283.16
2016,3,28,13,0,28.0,321.0,4.5,12.0,344.0,313.53,250.01
2016,3,28,13,15,238.5,318.0,4.4,12.0,505.0,435.55,349.59
2016,3,28,13,30,449.0,315.0,4.3,12.0,666.0,539.01,430.23
2016,3,28,13,45,224.5,233.5,4.25,12.0,409.0,326.95,262.51
2016,3,28,14,0,0.0,152.0,4.2,12.0,152.0,140.57,111.09
2016,3,28,14,15,112.0,239.0,4.1,12.0,316.5,258.99,207.4
2016,3,28,14,30,224.0,326.0,4.0,12.0,481.0,363.74,288.55
2016,3,28,14,45,233.5,305.5,3.9,12.0,459.5,335.29,264.34
2016,3,28,15,0,243.0,285.0,3.8,12.0,438.0,305.94,239.43
2016,3,28,15,15,121.5,192.5,3.65,12.0,269.0,190.61,149.09
2016,3,28,15,30,0.0,100.0,3.5,12.0,100.0,92.73,72.83
2016,3,28,15,45,355.5,95.5,3.4,12.0,262.5,116.49,77.17
2016,3,28,16,0,711.0,91.0,3.3,12.0,425.0,116.45,65.73
2016,3,28,16,15,723.0,84.0,3.0,11.5,390.5,70.38,42.55
2016,3,28,16,30,735.0,77.0,2.7,11.0,356.0,55.36,44.38
2016,3,28,16,45,692.5,70.5,2.4,11.0,302.5,47.44,37.36
2016,3,28,17,0,650.0,64.0,2.1,11.0,249.0,44.65,34.87
2016,3,28,17,15,580.5,56.5,1.95,10.0,196.0,40.82,31.45
2016,3,28,17,30,511.0,49.0,1.8,9.0,143.0,36.83,27.67
2016,3,28,17,45,398.5,38.5,1.65,8.5,97.0,29.86,20.91
2016,3,28,18,0,286.0,28.0,1.5,8.0,51.0,22.55,12.48
2016,3,28,18,15,143.0,14.0,1.5,8.0,25.5,13.34,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,183.5,15.0,0.95,5.5,33.5,123.74,19.68
2016,3,29,6,30,367.0,30.0,1.0,6.0,67.0,255.86,203.57
2016,3,29,6,45,478.5,38.5,1.1,7.0,116.5,343.03,284.5
2016,3,29,7,0,590.0,47.0,1.2,8.0,166.0,439.12,366.85
2016,3,29,7,15,651.5,53.0,1.35,8.5,220.0,503.59,421.58
2016,3,29,7,30,713.0,59.0,1.5,9.0,274.0,575.57,479.75
2016,3,29,7,45,758.0,62.5,1.65,9.5,329.0,634.93,524.41
2016,3,29,8,0,803.0,66.0,1.8,10.0,384.0,694.87,568.11
2016,3,29,8,15,830.5,69.5,1.8,10.5,436.5,741.45,599.45
2016,3,29,8,30,858.0,73.0,1.8,11.0,489.0,780.27,624.41
2016,3,29,8,45,879.0,75.5,1.85,11.5,538.5,817.44,648.2
2016,3,29,9,0,900.0,78.0,1.9,12.0,588.0,852.53,670.18
2016,3,29,9,15,915.0,80.0,1.9,12.0,632.0,879.54,686.99
2016,3,29,9,30,930.0,82.0,1.9,12.0,676.0,903.75,701.87
2016,3,29,9,45,940.5,84.0,1.9,12.5,714.5,921.02,710.68
2016,3,29,10,0,951.0,86.0,1.9,13.0,753.0,935.04,717.38
2016,3,29,10,15,958.5,87.5,1.9,13.0,784.0,942.49,721.06
2016,3,29,10,30,966.0,89.0,1.9,13.0,815.0,946.46,722.6
2016,3,29,10,45,971.0,90.0,1.95,13.5,839.0,944.18,719.37
2016,3,29,11,0,976.0,91.0,2.0,14.0,863.0,938.36,713.95
2016,3,29,11,15,979.0,92.0,2.05,14.0,879.0,927.31,706.47
2016,3,29,11,30,982.0,93.0,2.1,14.0,895.0,912.8,696.78
2016,3,29,11,45,755.5,204.0,2.2,14.0,825.0,823.77,635.63
2016,3,29,12,0,529.0,315.0,2.3,14.0,755.0,728.13,563.1
2016,3,29,12,15,755.5,204.5,2.35,14.0,831.0,777.52,604.31
2016,3,29,12,30,982.0,94.0,2.4,14.0,907.0,809.62,628.7
2016,3,29,12,45,587.5,250.5,2.45,14.5,735.5,646.56,504.34
2016,3,29,13,0,193.0,407.0,2.5,15.0,564.0,498.91,387.36
2016,3,29,13,15,149.0,394.5,2.5,15.0,514.5,448.17,349.35
2016,3,29,13,30,105.0,382.0,2.5,15.0,465.0,403.21,314.87
2016,3,29,13,45,106.0,369.5,2.55,15.0,451.0,384.77,301.06
2016,3,29,14,0,107.0,357.0,2.6,15.0,437.0,366.2,286.88
2016,3,29,14,15,53.5,195.0,2.55,14.5,235.0,199.35,156.95
2016,3,29,14,30,0.0,33.0,2.5,14.0,33.0,30.72,20.07
2016,3,29,14,45,69.0,163.5,2.5,14.0,206.5,166.44,130.97
2016,3,29,15,0,138.0,294.0,2.5,14.0,380.0,282.09,221.18
2016,3,29,15,15,417.0,208.5,2.45,14.0,445.0,262.2,195.03
2016,3,29,15,30,696.0,123.0,2.4,14.0,510.0,222.1,149.3
2016,3,29,15,45,384.0,161.0,2.35,14.0,371.5,169.64,118.83
2016,3,29,16,0,72.0,199.0,2.3,14.0,233.0,167.53,131.76
2016,3,29,16,15,412.5,135.5,2.1,13.5,297.0,103.24,74.28
2016,3,29,16,30,753.0,72.0,1.9,13.0,361.0,51.14,40.22
2016,3,29,16,45,708.0,67.0,1.7,12.5,306.5,49.2,38.71
2016,3,29,17,0,663.0,62.0,1.5,12.0,252.0,42.94,33.2
2016,3,29,17,15,595.5,55.0,1.4,11.0,199.5,39.45,30.11
2016,3,29,17,30,528.0,48.0,1.3,10.0,147.0,35.82,26.69
2016,3,29,17,45,413.0,38.0,1.25,9.5,100.0,29.26,20.35
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,22.39,12.61
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.0,1.6,7.5,32.5,105.42,36.3
2016,3,30,6,30,277.0,36.0,1.8,8.0,65.0,216.82,173.4
2016,3,30,6,45,376.0,48.5,2.05,8.5,112.0,298.9,249.11
2016,3,30,7,0,475.0,61.0,2.3,9.0,159.0,388.8,327.83
2016,3,30,7,15,298.0,93.5,2.3,9.5,161.0,328.79,277.95
2016,3,30,7,30,121.0,126.0,2.3,10.0,163.0,234.24,196.72
2016,3,30,7,45,136.5,147.0,2.3,10.5,196.0,271.11,227.46
2016,3,30,8,0,152.0,168.0,2.3,11.0,229.0,308.36,257.29
2016,3,30,8,15,231.0,182.5,2.3,11.0,289.5,399.61,331.87
2016,3,30,8,30,310.0,197.0,2.3,11.0,350.0,482.11,397.37
2016,3,30,8,45,564.0,150.5,2.3,11.5,460.5,659.61,536.88
2016,3,30,9,0,818.0,104.0,2.3,12.0,571.0,824.3,655.01
2016,3,30,9,15,834.5,106.5,2.35,12.0,614.0,851.61,671.6
2016,3,30,9,30,851.0,109.0,2.4,12.0,657.0,876.31,687.66
2016,3,30,9,45,866.0,110.5,2.45,12.5,695.0,895.73,698.77
2016,3,30,10,0,881.0,112.0,2.5,13.0,733.0,905.42,703.15
2016,3,30,10,15,890.0,113.5,2.55,13.0,764.0,913.64,708.02
2016,3,30,10,30,899.0,115.0,2.6,13.0,795.0,918.62,710.8
2016,3,30,10,45,905.5,116.0,2.65,13.5,818.5,917.57,708.26
2016,3,30,11,0,912.0,117.0,2.7,14.0,842.0,913.2,703.6
2016,3,30,11,15,916.0,118.0,2.7,14.0,858.0,903.35,696.22
2016,3,30,11,30,920.0,119.0,2.7,14.0,874.0,890.22,686.73
2016,3,30,11,45,922.0,119.0,2.75,14.5,881.5,871.26,672.43
2016,3,30,12,0,924.0,119.0,2.8,15.0,889.0,849.23,656.1
2016,3,30,12,15,924.0,119.0,2.8,15.0,888.0,822.69,637.54
2016,3,30,12,30,924.0,119.0,2.8,15.0,887.0,793.38,617.02
2016,3,30,12,45,925.5,116.5,2.8,15.0,879.0,760.17,593.63
2016,3,30,13,0,927.0,114.0,2.8,15.0,871.0,724.39,566.61
2016,3,30,13,15,922.5,113.0,2.8,15.0,854.0,683.75,535.41
2016,3,30,13,30,918.0,112.0,2.8,15.0,837.0,641.24,502.16
2016,3,30,13,45,912.5,110.5,2.85,15.0,812.0,596.06,466.27
2016,3,30,14,0,907.0,109.0,2.9,15.0,787.0,549.47,428.3
2016,3,30,14,15,897.5,107.0,2.9,15.0,755.0,499.45,386.51
2016,3,30,14,30,888.0,105.0,2.9,15.0,723.0,448.81,343.11
2016,3,30,14,45,875.5,102.5,2.9,15.0,684.5,396.3,297.2
2016,3,30,15,0,863.0,100.0,2.9,15.0,646.0,338.33,246.17
2016,3,30,15,15,845.5,97.0,2.9,14.5,601.5,284.27,198.26
2016,3,30,15,30,828.0,94.0,2.9,14.0,557.0,231.41,151.81
2016,3,30,15,45,805.0,90.5,2.95,14.0,508.0,178.8,107.95
2016,3,30,16,0,782.0,87.0,3.0,14.0,459.0,128.44,71.51
2016,3,30,16,15,750.5,82.5,3.0,13.5,407.5,79.46,47.03
2016,3,30,16,30,719.0,78.0,3.0,13.0,356.0,50.42,39.59
2016,3,30,16,45,673.0,72.5,3.0,12.5,302.5,48.6,38.16
2016,3,30,17,0,627.0,67.0,3.0,12.0,249.0,46.69,36.55
2016,3,30,17,15,559.0,59.5,2.8,11.0,197.0,42.99,33.27
2016,3,30,17,30,491.0,52.0,2.6,10.0,145.0,39.13,29.65
2016,3,30,17,45,378.0,41.0,2.4,9.5,99.0,31.82,22.62
2016,3,30,18,0,265.0,30.0,2.2,9.0,53.0,24.13,14.28
2016,3,30,18,15,132.5,15.0,2.1,8.5,26.5,11.99,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,114.62,54.8
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,233.23,187.36
2016,3,31,6,45,393.0,50.5,1.9,9.5,118.0,312.4,259.63
2016,3,31,7,0,484.0,63.0,2.0,10.0,165.0,398.57,334.33
2016,3,31,7,15,246.0,86.5,1.95,10.0,139.0,274.15,231.63
2016,3,31,7,30,8.0,110.0,1.9,10.0,113.0,116.42,94.73
2016,3,31,7,45,14.0,129.5,1.9,10.5,135.5,140.12,114.93
2016,3,31,8,0,20.0,149.0,1.9,11.0,158.0,164.03,134.58
2016,3,31,8,15,42.0,178.0,1.9,11.0,198.5,222.62,183.26
2016,3,31,8,30,64.0,207.0,1.9,11.0,239.0,271.93,223.29
2016,3,31,8,45,64.0,227.5,1.9,11.5,262.0,293.29,239.08
2016,3,31,9,0,64.0,248.0,1.9,12.0,285.0,314.25,254.42
2016,3,31,9,15,153.0,272.5,1.95,12.5,370.0,428.43,345.16
2016,3,31,9,30,242.0,297.0,2.0,13.0,455.0,531.26,423.65
2016,3,31,9,45,251.0,314.5,2.05,13.5,485.5,568.68,449.15
2016,3,31,10,0,260.0,332.0,2.1,14.0,516.0,592.2,464.74
2016,3,31,10,15,590.0,219.0,2.15,14.0,661.0,774.39,605.36
2016,3,31,10,30,920.0,106.0,2.2,14.0,806.0,930.32,713.77
2016,3,31,10,45,927.5,106.0,2.3,14.5,829.5,929.07,710.05
2016,3,31,11,0,935.0,106.0,2.4,15.0,853.0,924.44,705.81
2016,3,31,11,15,938.5,107.0,2.45,15.0,868.5,914.0,698.58
2016,3,31,11,30,942.0,108.0,2.5,15.0,884.0,900.23,689.21
2016,3,31,11,45,944.5,107.5,2.6,15.5,891.5,880.86,675.21
2016,3,31,12,0,947.0,107.0,2.7,16.0,899.0,858.36,659.1
2016,3,31,12,15,946.5,107.0,2.8,16.0,898.0,830.97,640.78
2016,3,31,12,30,946.0,107.0,2.9,16.0,897.0,800.77,620.38
2016,3,31,12,45,950.0,103.0,3.05,16.0,889.5,767.33,597.78
2016,3,31,13,0,954.0,99.0,3.2,16.0,882.0,731.11,571.82
2016,3,31,13,15,950.0,98.5,3.25,16.0,864.5,690.38,540.67
2016,3,31,13,30,946.0,98.0,3.3,16.0,847.0,647.66,507.32
2016,3,31,13,45,939.0,97.0,3.4,16.0,822.0,601.05,470.34
2016,3,31,14,0,932.0,96.0,3.5,16.0,797.0,553.11,431.28
2016,3,31,14,15,923.5,94.5,3.55,15.5,765.0,502.93,389.99
2016,3,31,14,30,915.0,93.0,3.6,15.0,733.0,451.99,346.75
2016,3,31,14,45,902.0,91.5,3.65,15.0,694.0,398.9,300.03
2016,3,31,15,0,889.0,90.0,3.7,15.0,655.0,345.94,252.49
2016,3,31,15,15,873.5,87.5,3.7,14.5,611.0,291.89,204.13
2016,3,31,15,30,858.0,85.0,3.7,14.0,567.0,232.21,151.69
2016,3,31,15,45,835.0,82.5,3.7,14.0,518.0,178.79,106.73
2016,3,31,16,0,812.0,80.0,3.7,14.0,469.0,127.58,69.22
2016,3,31,16,15,783.0,76.5,3.55,13.5,417.5,77.79,43.81
2016,3,31,16,30,754.0,73.0,3.4,13.0,366.0,51.65,40.68
2016,3,31,16,45,711.0,68.0,3.3,12.5,312.0,49.75,39.18
2016,3,31,17,0,668.0,63.0,3.2,12.0,258.0,43.46,33.65
2016,3,31,17,15,603.5,56.0,2.85,11.5,205.5,40.01,30.53
2016,3,31,17,30,539.0,49.0,2.5,11.0,153.0,36.41,27.11
2016,3,31,17,45,429.5,39.0,2.15,10.5,106.0,29.89,20.87
2016,3,31,18,0,320.0,29.0,1.8,10.0,59.0,23.06,13.56
2016,3,31,18,15,160.0,14.5,1.7,9.5,29.5,11.43,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.0,17.5,2.45,8.5,38.5,132.6,76.44
2016,4,1,6,30,362.0,35.0,2.5,9.0,77.0,263.4,213.58
2016,4,1,6,45,453.5,45.5,2.55,9.5,125.5,343.19,286.51
2016,4,1,7,0,545.0,56.0,2.6,10.0,174.0,430.0,361.87
2016,4,1,7,15,272.5,73.0,2.6,10.0,132.0,287.3,243.82
2016,4,1,7,30,0.0,90.0,2.6,10.0,90.0,87.49,69.91
2016,4,1,7,45,0.0,107.0,2.65,10.5,107.0,104.22,84.15
2016,4,1,8,0,0.0,124.0,2.7,11.0,124.0,120.85,97.8
2016,4,1,8,15,3.0,145.0,2.65,11.5,146.5,144.07,116.82
2016,4,1,8,30,6.0,166.0,2.6,12.0,169.0,167.28,135.51
2016,4,1,8,45,16.5,195.0,2.6,12.5,204.5,205.26,166.29
2016,4,1,9,0,27.0,224.0,2.6,13.0,240.0,243.38,196.58
2016,4,1,9,15,50.0,258.0,2.6,13.0,290.0,310.67,250.36
2016,4,1,9,30,73.0,292.0,2.6,13.0,340.0,366.0,293.63
2016,4,1,9,45,73.5,309.0,2.6,13.5,359.5,382.16,304.67
2016,4,1,10,0,74.0,326.0,2.6,14.0,379.0,397.88,315.45
2016,4,1,10,15,127.0,350.5,2.55,14.0,446.0,478.93,378.01
2016,4,1,10,30,180.0,375.0,2.5,14.0,513.0,546.96,429.16
2016,4,1,10,45,271.5,368.5,2.5,14.5,583.5,624.44,486.9
2016,4,1,11,0,363.0,362.0,2.5,15.0,654.0,689.17,534.03
2016,4,1,11,15,646.5,236.5,2.45,15.0,767.5,806.11,623.84
2016,4,1,11,30,930.0,111.0,2.4,15.0,881.0,895.81,686.21
2016,4,1,11,45,932.0,111.0,2.35,15.0,888.5,876.68,671.38
2016,4,1,12,0,934.0,111.0,2.3,15.0,896.0,854.47,655.59
2016,4,1,12,15,934.0,111.0,2.25,15.0,895.0,827.71,636.71
2016,4,1,12,30,934.0,111.0,2.2,15.0,894.0,798.15,615.93
2016,4,1,12,45,935.5,108.5,2.2,15.5,886.0,764.66,591.64
2016,4,1,13,0,937.0,106.0,2.2,16.0,878.0,728.59,564.3
2016,4,1,13,15,933.5,105.0,2.2,16.0,861.0,688.24,533.86
2016,4,1,13,30,930.0,104.0,2.2,16.0,844.0,645.93,501.3
2016,4,1,13,45,924.5,102.5,2.25,16.0,819.5,600.29,465.69
2016,4,1,14,0,919.0,101.0,2.3,16.0,795.0,553.24,427.97
2016,4,1,14,15,910.5,99.5,2.3,15.5,763.0,503.59,387.71
2016,4,1,14,30,902.0,98.0,2.3,15.0,731.0,453.2,345.55
2016,4,1,14,45,890.5,95.5,2.35,15.0,692.5,400.39,299.79
2016,4,1,15,0,879.0,93.0,2.4,15.0,654.0,347.59,253.01
2016,4,1,15,15,863.5,90.5,2.4,14.5,610.5,294.01,205.54
2016,4,1,15,30,848.0,88.0,2.4,14.0,567.0,234.86,153.92
2016,4,1,15,45,827.0,84.5,2.45,14.0,518.5,181.43,108.99
2016,4,1,16,0,806.0,81.0,2.5,14.0,470.0,130.0,70.98
2016,4,1,16,15,777.0,77.0,2.45,13.5,418.0,80.1,44.75
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,51.48,40.53
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,49.58,38.96
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,43.31,33.38
2016,4,1,17,15,600.5,56.0,2.15,12.0,207.5,39.86,30.36
2016,4,1,17,30,537.0,49.0,1.9,11.0,155.0,36.25,27.01
2016,4,1,17,45,433.0,39.5,1.65,10.5,107.5,30.2,21.19
2016,4,1,18,0,329.0,30.0,1.4,10.0,60.0,23.86,14.42
2016,4,1,18,15,164.5,15.0,1.3,9.5,30.0,11.8,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,19.0,0.8,8.0,40.0,135.15,86.59
2016,4,2,6,30,354.0,38.0,0.8,8.0,80.0,263.92,214.13
2016,4,2,6,45,439.0,49.0,0.85,8.5,128.0,340.79,282.65
2016,4,2,7,0,524.0,60.0,0.9,9.0,176.0,424.0,353.25
2016,4,2,7,15,269.5,88.0,0.85,9.5,148.5,292.78,245.66
2016,4,2,7,30,15.0,116.0,0.8,10.0,121.0,127.71,103.96
2016,4,2,7,45,20.0,136.0,0.75,10.5,144.0,151.45,124.15
2016,4,2,8,0,25.0,156.0,0.7,11.0,167.0,175.32,143.35
2016,4,2,8,15,75.0,188.5,0.7,11.5,225.5,260.88,213.49
2016,4,2,8,30,125.0,221.0,0.7,12.0,284.0,350.51,283.78
2016,4,2,8,45,462.5,167.5,0.7,12.5,433.0,594.89,474.85
2016,4,2,9,0,800.0,114.0,0.7,13.0,582.0,828.94,637.57
2016,4,2,9,15,817.0,117.0,0.7,13.5,625.0,856.93,650.11
2016,4,2,9,30,834.0,120.0,0.7,14.0,668.0,882.33,663.88
2016,4,2,9,45,836.0,128.0,0.7,14.5,703.0,897.17,670.65
2016,4,2,10,0,838.0,136.0,0.7,15.0,738.0,908.74,675.49
2016,4,2,10,15,847.5,138.0,0.75,15.5,768.5,917.29,679.49
2016,4,2,10,30,857.0,140.0,0.8,16.0,799.0,922.63,681.57
2016,4,2,10,45,858.5,144.5,0.85,16.5,821.0,920.25,678.8
2016,4,2,11,0,860.0,149.0,0.9,17.0,843.0,914.6,674.14
2016,4,2,11,15,864.0,150.0,0.95,17.0,858.0,904.32,667.88
2016,4,2,11,30,868.0,151.0,1.0,17.0,873.0,890.88,659.67
2016,4,2,11,45,870.5,151.0,1.1,17.5,880.5,872.1,647.58
2016,4,2,12,0,873.0,151.0,1.2,18.0,888.0,850.37,633.51
2016,4,2,12,15,872.5,150.5,1.25,18.0,886.5,822.97,616.09
2016,4,2,12,30,872.0,150.0,1.3,18.0,885.0,793.0,596.85
2016,4,2,12,45,883.5,141.0,1.4,18.5,878.5,759.76,574.09
2016,4,2,13,0,895.0,132.0,1.5,19.0,872.0,726.1,550.05
2016,4,2,13,15,890.0,131.0,1.55,19.0,854.5,686.04,521.16
2016,4,2,13,30,885.0,130.0,1.6,19.0,837.0,644.25,490.32
2016,4,2,13,45,698.5,202.5,1.7,19.0,750.5,560.68,427.41
2016,4,2,14,0,512.0,275.0,1.8,19.0,664.0,492.99,375.74
2016,4,2,14,15,561.0,245.0,1.85,18.5,654.5,462.08,352.08
2016,4,2,14,30,610.0,215.0,1.9,18.0,645.0,425.85,322.77
2016,4,2,14,45,613.5,198.5,1.95,18.0,611.5,379.32,284.18
2016,4,2,15,0,617.0,182.0,2.0,18.0,578.0,332.03,244.07
2016,4,2,15,15,646.0,157.5,2.0,17.5,547.0,284.04,202.23
2016,4,2,15,30,675.0,133.0,2.0,17.0,516.0,233.05,157.48
2016,4,2,15,45,695.0,121.5,2.05,17.0,486.5,188.04,118.66
2016,4,2,16,0,715.0,110.0,2.1,17.0,457.0,140.83,82.26
2016,4,2,16,15,682.0,104.5,2.1,16.5,406.0,94.09,57.02
2016,4,2,16,30,649.0,99.0,2.1,16.0,355.0,65.59,52.41
2016,4,2,16,45,596.5,92.5,2.1,15.5,302.0,63.74,51.06
2016,4,2,17,0,544.0,86.0,2.1,15.0,249.0,61.84,49.54
2016,4,2,17,15,477.0,75.5,2.0,14.0,198.0,56.24,44.68
2016,4,2,17,30,410.0,65.0,1.9,13.0,147.0,48.75,37.9
2016,4,2,17,45,304.0,51.0,1.8,12.5,101.5,39.03,28.79
2016,4,2,18,0,198.0,37.0,1.7,12.0,56.0,28.9,18.66
2016,4,2,18,15,99.0,18.5,1.65,11.5,28.0,14.6,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,37.4,0.0
2016,4,3,6,15,200.5,26.0,1.15,7.5,48.0,156.44,107.94
2016,4,3,6,30,341.0,41.0,1.2,8.0,84.0,261.56,213.62
2016,4,3,6,45,435.5,51.5,1.3,8.5,133.0,343.41,286.56
2016,4,3,7,0,530.0,62.0,1.4,9.0,182.0,432.19,362.27
2016,4,3,7,15,265.0,75.0,1.4,9.5,135.0,286.64,242.11
2016,4,3,7,30,0.0,88.0,1.4,10.0,88.0,84.87,67.5
2016,4,3,7,45,0.0,104.5,1.4,10.5,104.5,101.11,81.39
2016,4,3,8,0,0.0,121.0,1.4,11.0,121.0,117.25,94.56
2016,4,3,8,15,6.5,150.0,1.4,11.5,153.0,151.89,123.13
2016,4,3,8,30,13.0,179.0,1.4,12.0,185.0,186.68,151.19
2016,4,3,8,45,22.5,205.5,1.4,12.5,218.0,221.3,178.68
2016,4,3,9,0,32.0,232.0,1.4,13.0,251.0,268.24,215.4
2016,4,3,9,15,125.0,270.0,1.4,13.5,351.5,401.99,321.3
2016,4,3,9,30,218.0,308.0,1.4,14.0,452.0,524.19,413.29
2016,4,3,9,45,552.0,211.5,1.45,14.5,603.5,737.72,574.65
2016,4,3,10,0,886.0,115.0,1.5,15.0,755.0,924.17,700.97
2016,4,3,10,15,894.5,117.0,1.5,15.0,786.0,932.31,702.9
