Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,903.0,119.0,1.5,15.0,817.0,937.17,705.03
2016,4,3,10,45,907.0,121.5,1.55,15.5,840.0,935.22,702.21
2016,4,3,11,0,911.0,124.0,1.6,16.0,863.0,929.93,697.39
2016,4,3,11,15,915.0,125.0,1.65,16.0,878.5,919.81,690.8
2016,4,3,11,30,919.0,126.0,1.7,16.0,894.0,906.42,682.16
2016,4,3,11,45,750.0,215.5,1.75,16.5,846.0,840.74,636.54
2016,4,3,12,0,581.0,305.0,1.8,17.0,798.0,767.22,580.99
2016,4,3,12,15,553.0,315.0,1.85,17.0,783.5,733.72,557.63
2016,4,3,12,30,525.0,325.0,1.9,17.0,769.0,699.77,533.29
2016,4,3,12,45,542.0,314.5,1.95,17.0,769.0,679.34,519.21
2016,4,3,13,0,559.0,304.0,2.0,17.0,769.0,656.58,503.04
2016,4,3,13,15,365.5,351.5,2.1,17.0,653.5,549.01,422.32
2016,4,3,13,30,172.0,399.0,2.2,17.0,538.0,456.5,351.8
2016,4,3,13,45,384.0,324.0,2.3,17.0,620.5,495.26,383.31
2016,4,3,14,0,596.0,249.0,2.4,17.0,703.0,515.17,397.83
2016,4,3,14,15,722.5,190.0,2.45,16.5,718.0,491.09,377.98
2016,4,3,14,30,849.0,131.0,2.5,16.0,733.0,459.2,350.11
2016,4,3,14,45,835.0,128.5,2.55,16.0,694.0,407.27,305.55
2016,4,3,15,0,821.0,126.0,2.6,16.0,655.0,355.8,260.51
2016,4,3,15,15,803.0,122.0,2.6,15.5,610.5,302.75,214.21
2016,4,3,15,30,785.0,118.0,2.6,15.0,566.0,245.46,164.76
2016,4,3,15,45,768.0,111.0,2.65,15.0,518.5,192.69,120.36
2016,4,3,16,0,751.0,104.0,2.7,15.0,471.0,141.62,81.84
2016,4,3,16,15,719.0,99.0,2.6,14.5,419.0,93.3,55.01
2016,4,3,16,30,687.0,94.0,2.5,14.0,367.0,61.62,49.32
2016,4,3,16,45,648.5,86.0,2.45,13.5,314.5,58.41,46.73
2016,4,3,17,0,610.0,78.0,2.4,13.0,262.0,54.98,43.82
2016,4,3,17,15,544.0,69.0,2.15,12.0,209.5,50.4,39.83
2016,4,3,17,30,478.0,60.0,1.9,11.0,157.0,45.59,35.42
2016,4,3,17,45,377.5,47.5,1.65,10.5,110.0,37.19,27.46
2016,4,3,18,0,277.0,35.0,1.4,10.0,63.0,28.31,18.51
2016,4,3,18,15,138.5,17.5,1.3,9.5,31.5,13.76,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,4.77,0.0
2016,4,4,6,15,0.0,19.5,2.15,9.5,19.5,18.1,8.02
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,32.1,21.47
2016,4,4,6,45,0.0,53.5,2.45,10.5,53.5,52.78,39.68
2016,4,4,7,0,0.0,73.0,2.6,11.0,73.0,72.83,57.18
2016,4,4,7,15,2.0,93.5,2.55,11.5,94.0,94.99,76.21
2016,4,4,7,30,4.0,114.0,2.5,12.0,115.0,116.98,94.71
2016,4,4,7,45,9.0,133.0,2.5,12.5,136.5,139.36,113.25
2016,4,4,8,0,14.0,152.0,2.5,13.0,158.0,161.92,131.61
2016,4,4,8,15,55.0,187.5,2.55,13.5,215.5,243.48,199.11
2016,4,4,8,30,96.0,223.0,2.6,14.0,273.0,316.68,257.89
2016,4,4,8,45,223.5,233.5,2.65,14.5,363.0,446.57,362.13
2016,4,4,9,0,351.0,244.0,2.7,15.0,453.0,581.52,465.68
2016,4,4,9,15,616.5,175.5,2.8,15.0,573.5,757.14,600.47
2016,4,4,9,30,882.0,107.0,2.9,15.0,694.0,915.38,711.34
2016,4,4,9,45,892.0,109.5,3.0,15.5,731.0,924.62,714.26
2016,4,4,10,0,902.0,112.0,3.1,16.0,768.0,937.9,721.47
2016,4,4,10,15,910.5,114.0,3.05,16.0,798.5,946.06,725.42
2016,4,4,10,30,919.0,116.0,3.0,16.0,829.0,950.89,727.25
2016,4,4,10,45,923.0,118.0,3.0,16.5,852.0,948.32,723.21
2016,4,4,11,0,927.0,120.0,3.0,17.0,875.0,942.38,717.09
2016,4,4,11,15,930.5,121.0,3.0,17.0,890.0,931.64,709.21
2016,4,4,11,30,934.0,122.0,3.0,17.0,905.0,917.6,699.24
2016,4,4,11,45,934.0,123.0,3.0,17.5,911.5,897.42,683.87
2016,4,4,12,0,934.0,124.0,3.0,18.0,918.0,874.21,666.57
2016,4,4,12,15,933.5,124.0,3.0,18.0,917.0,846.75,647.66
2016,4,4,12,30,933.0,124.0,3.0,18.0,916.0,816.55,626.84
2016,4,4,12,45,935.5,120.5,3.0,18.0,907.5,782.68,603.38
2016,4,4,13,0,938.0,117.0,3.0,18.0,899.0,746.2,576.84
2016,4,4,13,15,934.0,116.0,3.0,18.0,881.5,705.28,545.97
2016,4,4,13,30,930.0,115.0,3.0,18.0,864.0,662.46,513.04
2016,4,4,13,45,921.5,114.5,3.0,18.0,838.0,615.84,476.5
2016,4,4,14,0,913.0,114.0,3.0,18.0,812.0,568.05,438.16
2016,4,4,14,15,903.5,112.0,3.05,18.0,779.0,517.6,396.92
2016,4,4,14,30,894.0,110.0,3.1,18.0,746.0,466.55,354.03
2016,4,4,14,45,878.5,108.5,3.2,18.0,706.0,408.29,304.68
2016,4,4,15,0,863.0,107.0,3.3,18.0,666.0,355.06,258.1
2016,4,4,15,15,717.0,137.0,3.4,17.5,580.5,289.2,205.49
2016,4,4,15,30,571.0,167.0,3.5,17.0,495.0,243.25,170.61
2016,4,4,15,45,673.5,131.5,3.6,16.5,485.5,196.29,126.92
2016,4,4,16,0,776.0,96.0,3.7,16.0,476.0,145.58,83.56
2016,4,4,16,15,744.0,91.0,3.5,15.5,424.0,90.4,50.84
2016,4,4,16,30,712.0,86.0,3.3,15.0,372.0,55.48,43.7
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,54.33,42.91
2016,4,4,17,0,616.0,76.0,3.0,14.0,264.0,53.15,42.01
2016,4,4,17,15,548.5,68.0,2.55,13.0,211.0,49.35,38.73
2016,4,4,17,30,481.0,60.0,2.1,12.0,158.0,45.4,35.11
2016,4,4,17,45,373.5,48.5,1.7,11.5,111.0,37.93,28.04
2016,4,4,18,0,266.0,37.0,1.3,11.0,64.0,28.83,19.0
2016,4,4,18,15,133.0,18.5,1.2,10.5,32.0,14.54,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,129.0,14.0,1.2,8.0,18.0,72.23,0.0
2016,4,5,6,15,281.5,26.5,1.3,8.5,57.5,203.71,152.08
2016,4,5,6,30,434.0,39.0,1.4,9.0,97.0,313.15,256.57
2016,4,5,6,45,516.0,48.0,1.55,10.0,148.0,390.19,324.53
2016,4,5,7,0,598.0,57.0,1.7,11.0,199.0,473.08,394.14
2016,4,5,7,15,654.0,63.5,1.75,11.5,253.5,540.43,448.73
2016,4,5,7,30,710.0,70.0,1.8,12.0,308.0,610.21,502.32
2016,4,5,7,45,751.5,73.5,1.9,12.5,363.0,663.76,540.97
2016,4,5,8,0,793.0,77.0,2.0,13.0,418.0,721.67,581.78
2016,4,5,8,15,819.0,81.0,2.0,13.5,470.0,767.66,611.99
2016,4,5,8,30,845.0,85.0,2.0,14.0,522.0,812.3,640.58
2016,4,5,8,45,866.5,87.0,2.0,14.5,571.0,849.05,663.01
2016,4,5,9,0,888.0,89.0,2.0,15.0,620.0,876.69,678.82
2016,4,5,9,15,901.5,91.5,2.1,15.5,663.5,902.52,694.36
2016,4,5,9,30,915.0,94.0,2.2,16.0,707.0,925.51,707.95
2016,4,5,9,45,925.0,96.0,2.35,16.5,744.0,941.79,717.49
2016,4,5,10,0,935.0,98.0,2.5,17.0,781.0,954.86,724.96
2016,4,5,10,15,942.0,99.5,2.6,17.5,811.5,961.35,727.62
2016,4,5,10,30,949.0,101.0,2.7,18.0,842.0,964.42,728.14
2016,4,5,10,45,954.0,102.0,2.85,18.5,864.5,961.72,725.35
2016,4,5,11,0,959.0,103.0,3.0,19.0,887.0,955.55,720.34
2016,4,5,11,15,962.0,103.5,3.05,19.0,902.0,943.67,712.17
2016,4,5,11,30,965.0,104.0,3.1,19.0,917.0,928.43,701.85
2016,4,5,11,45,966.5,104.0,3.2,19.5,924.0,908.14,687.2
2016,4,5,12,0,968.0,104.0,3.3,20.0,931.0,884.67,670.45
2016,4,5,12,15,967.5,104.0,3.25,20.0,929.5,856.58,650.9
2016,4,5,12,30,967.0,104.0,3.2,20.0,928.0,825.63,629.4
2016,4,5,12,45,965.0,103.0,3.2,20.5,918.5,789.97,603.68
2016,4,5,13,0,963.0,102.0,3.2,21.0,909.0,751.85,575.77
2016,4,5,13,15,959.0,101.5,3.15,21.0,891.0,710.61,544.7
2016,4,5,13,30,955.0,101.0,3.1,21.0,873.0,667.38,511.58
2016,4,5,13,45,948.5,99.5,3.05,21.0,847.0,620.09,474.75
2016,4,5,14,0,942.0,98.0,3.0,21.0,821.0,571.44,436.0
2016,4,5,14,15,933.0,96.5,2.9,21.0,788.5,520.46,394.39
2016,4,5,14,30,924.0,95.0,2.8,21.0,756.0,468.78,351.16
2016,4,5,14,45,912.0,93.5,2.7,21.0,716.5,415.51,305.69
2016,4,5,15,0,900.0,92.0,2.6,21.0,677.0,362.26,259.33
2016,4,5,15,15,884.0,89.5,2.45,20.5,632.0,307.42,211.72
2016,4,5,15,30,868.0,87.0,2.3,20.0,587.0,253.49,165.02
2016,4,5,15,45,846.0,84.0,2.2,20.0,537.5,192.64,114.62
2016,4,5,16,0,824.0,81.0,2.1,20.0,488.0,140.4,75.62
2016,4,5,16,15,795.5,77.0,1.85,19.5,435.5,89.38,46.86
2016,4,5,16,30,767.0,73.0,1.6,19.0,383.0,50.98,39.05
2016,4,5,16,45,725.5,68.5,1.4,18.5,328.5,49.49,37.97
2016,4,5,17,0,684.0,64.0,1.2,18.0,274.0,47.96,36.78
2016,4,5,17,15,622.5,57.5,1.15,17.0,220.5,40.59,30.39
2016,4,5,17,30,561.0,51.0,1.1,16.0,167.0,37.44,27.56
2016,4,5,17,45,459.5,41.5,1.1,15.5,118.5,31.45,21.95
2016,4,5,18,0,358.0,32.0,1.1,15.0,70.0,25.17,15.68
2016,4,5,18,15,179.0,16.0,1.1,14.5,35.0,12.34,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,7.15,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,88.24,0.0
2016,4,6,6,15,267.0,28.0,1.15,13.0,58.5,199.03,149.23
2016,4,6,6,30,411.0,41.0,1.2,14.0,98.0,304.48,245.41
2016,4,6,6,45,498.5,50.0,1.25,15.0,149.0,384.2,313.49
2016,4,6,7,0,586.0,59.0,1.3,16.0,200.0,470.19,383.32
2016,4,6,7,15,641.0,65.5,1.35,16.5,254.5,536.61,435.58
2016,4,6,7,30,696.0,72.0,1.4,17.0,309.0,605.38,486.93
2016,4,6,7,45,734.5,76.5,1.5,17.5,363.0,657.39,523.44
2016,4,6,8,0,773.0,81.0,1.6,18.0,417.0,713.78,562.15
2016,4,6,8,15,800.0,85.0,1.65,18.5,469.0,760.07,592.18
2016,4,6,8,30,827.0,89.0,1.7,19.0,521.0,805.08,620.75
2016,4,6,8,45,846.5,92.5,1.8,19.5,569.5,841.54,643.42
2016,4,6,9,0,866.0,96.0,1.9,20.0,618.0,875.8,664.42
2016,4,6,9,15,880.5,98.5,1.95,20.5,661.0,894.92,674.52
2016,4,6,9,30,895.0,101.0,2.0,21.0,704.0,918.43,687.75
2016,4,6,9,45,905.0,103.5,2.05,21.5,741.0,934.96,696.27
2016,4,6,10,0,915.0,106.0,2.1,22.0,778.0,948.34,702.85
2016,4,6,10,15,922.5,107.5,2.05,22.0,808.5,955.09,705.46
2016,4,6,10,30,930.0,109.0,2.0,22.0,839.0,958.5,706.08
2016,4,6,10,45,933.5,111.0,1.95,22.5,861.0,955.45,701.28
2016,4,6,11,0,937.0,113.0,1.9,23.0,883.0,949.0,694.5
2016,4,6,11,15,939.5,114.0,1.8,23.0,898.0,937.29,685.24
2016,4,6,11,30,942.0,115.0,1.7,23.0,913.0,922.29,674.02
2016,4,6,11,45,941.5,116.0,1.65,23.5,919.0,901.56,658.54
2016,4,6,12,0,941.0,117.0,1.6,24.0,925.0,877.81,641.29
2016,4,6,12,15,940.0,117.0,1.55,24.0,923.0,849.82,622.6
2016,4,6,12,30,939.0,117.0,1.5,24.0,921.0,819.1,602.17
2016,4,6,12,45,932.0,119.0,1.45,24.5,910.0,783.3,577.21
2016,4,6,13,0,925.0,121.0,1.4,25.0,899.0,745.41,549.91
2016,4,6,13,15,920.5,120.0,1.3,25.0,880.5,704.58,520.18
2016,4,6,13,30,916.0,119.0,1.2,25.0,862.0,661.93,488.67
2016,4,6,13,45,908.0,118.0,1.15,25.5,836.0,615.67,453.52
2016,4,6,14,0,900.0,117.0,1.1,26.0,810.0,568.26,416.85
2016,4,6,14,15,890.0,115.0,1.05,26.0,777.5,518.13,378.21
2016,4,6,14,30,880.0,113.0,1.0,26.0,745.0,467.48,338.12
2016,4,6,14,45,695.5,168.0,0.95,26.0,651.0,390.09,280.02
2016,4,6,15,0,511.0,223.0,0.9,26.0,557.0,337.78,241.42
2016,4,6,15,15,475.5,218.5,0.85,26.0,513.0,294.27,207.17
2016,4,6,15,30,440.0,214.0,0.8,26.0,469.0,254.21,175.88
2016,4,6,15,45,415.0,199.0,0.8,26.0,423.5,211.53,143.34
2016,4,6,16,0,390.0,184.0,0.8,26.0,378.0,171.66,114.89
2016,4,6,16,15,406.5,159.5,0.75,25.5,342.5,129.86,87.48
2016,4,6,16,30,423.0,135.0,0.7,25.0,307.0,91.4,72.04
2016,4,6,16,45,385.5,123.0,0.7,24.5,263.0,85.42,67.45
2016,4,6,17,0,348.0,111.0,0.7,24.0,219.0,79.08,62.34
2016,4,6,17,15,312.0,93.0,0.75,23.0,176.0,67.78,52.92
2016,4,6,17,30,276.0,75.0,0.8,22.0,133.0,55.88,42.68
2016,4,6,17,45,218.0,56.5,0.85,21.5,94.5,42.94,31.17
2016,4,6,18,0,160.0,38.0,0.9,21.0,56.0,29.39,18.81
2016,4,6,18,15,80.0,19.0,0.85,20.5,28.0,15.96,2.04
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.35,12.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,4,7,6,15,4.5,29.5,2.7,13.0,30.0,31.79,19.71
2016,4,7,6,30,9.0,49.0,2.9,13.0,50.0,55.67,41.28
2016,4,7,6,45,22.0,70.5,3.1,13.5,75.5,93.06,73.8
2016,4,7,7,0,35.0,92.0,3.3,14.0,101.0,125.46,101.85
2016,4,7,7,15,46.5,113.5,3.4,14.0,128.0,157.22,129.04
2016,4,7,7,30,58.0,135.0,3.5,14.0,155.0,189.34,156.03
2016,4,7,7,45,200.5,149.5,3.6,14.5,235.0,334.82,278.37
2016,4,7,8,0,343.0,164.0,3.7,15.0,315.0,465.81,384.53
2016,4,7,8,15,486.0,147.5,3.65,15.0,388.5,581.7,476.25
2016,4,7,8,30,629.0,131.0,3.6,15.0,462.0,697.19,563.96
2016,4,7,8,45,548.5,175.0,3.6,15.5,482.5,684.03,549.39
2016,4,7,9,0,468.0,219.0,3.6,16.0,503.0,670.95,534.76
2016,4,7,9,15,495.5,224.5,3.55,16.0,544.0,705.04,559.12
2016,4,7,9,30,523.0,230.0,3.5,16.0,585.0,737.86,581.99
2016,4,7,9,45,513.0,249.0,3.45,16.5,612.5,749.91,587.42
2016,4,7,10,0,503.0,268.0,3.4,17.0,640.0,759.35,591.12
2016,4,7,10,15,494.5,284.0,3.35,17.0,662.0,764.5,593.02
2016,4,7,10,30,486.0,300.0,3.3,17.0,684.0,767.28,593.34
2016,4,7,10,45,681.0,218.5,3.3,17.0,771.5,853.83,659.31
2016,4,7,11,0,876.0,137.0,3.3,17.0,859.0,921.75,705.43
2016,4,7,11,15,673.0,239.0,3.25,17.0,800.5,841.97,647.3
2016,4,7,11,30,470.0,341.0,3.2,17.0,742.0,749.8,576.04
2016,4,7,11,45,477.5,336.5,3.15,17.0,746.5,736.15,566.47
2016,4,7,12,0,485.0,332.0,3.1,17.0,751.0,720.63,554.98
2016,4,7,12,15,470.5,341.5,3.05,17.0,747.5,698.95,538.39
2016,4,7,12,30,456.0,351.0,3.0,17.0,744.0,676.36,521.13
2016,4,7,12,45,498.5,335.0,3.0,17.0,759.5,671.45,518.05
2016,4,7,13,0,541.0,319.0,3.0,17.0,775.0,662.74,511.82
2016,4,7,13,15,680.0,240.5,3.0,17.0,802.5,657.02,509.49
2016,4,7,13,30,819.0,162.0,3.0,17.0,830.0,641.99,499.23
2016,4,7,13,45,676.0,219.5,3.0,17.0,760.0,570.91,443.31
2016,4,7,14,0,533.0,277.0,3.0,17.0,690.0,511.61,396.29
2016,4,7,14,15,487.0,280.5,3.0,16.5,646.0,463.18,358.72
2016,4,7,14,30,441.0,284.0,3.0,16.0,602.0,418.31,323.34
2016,4,7,14,45,303.5,296.0,3.0,16.0,510.0,354.92,274.13
2016,4,7,15,0,166.0,308.0,3.0,16.0,418.0,305.93,237.39
2016,4,7,15,15,107.5,275.0,2.95,15.5,344.5,259.4,202.31
2016,4,7,15,30,49.0,242.0,2.9,15.0,271.0,212.95,167.68
2016,4,7,15,45,74.0,229.0,2.85,15.0,268.5,200.82,157.18
2016,4,7,16,0,99.0,216.0,2.8,15.0,266.0,185.75,144.5
2016,4,7,16,15,102.5,193.5,2.65,14.5,240.0,160.54,125.75
2016,4,7,16,30,106.0,171.0,2.5,14.0,214.0,129.07,108.38
2016,4,7,16,45,92.0,149.5,2.4,14.0,183.5,120.47,101.21
2016,4,7,17,0,78.0,128.0,2.3,14.0,153.0,104.35,87.25
2016,4,7,17,15,64.5,105.0,2.15,13.5,123.0,86.92,71.99
2016,4,7,17,30,51.0,82.0,2.0,13.0,93.0,69.09,56.04
2016,4,7,17,45,31.5,60.0,1.85,13.0,66.0,51.55,39.93
2016,4,7,18,0,12.0,38.0,1.7,13.0,39.0,33.61,23.22
2016,4,7,18,15,6.0,19.0,1.6,12.5,19.5,17.47,4.26
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,10.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.0,11.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.5,1.2,11.5,22.5,20.88,11.31
2016,4,8,6,30,0.0,37.0,1.4,12.0,37.0,34.62,23.7
2016,4,8,6,45,0.0,55.0,1.6,12.5,55.0,53.26,39.97
2016,4,8,7,0,0.0,73.0,1.8,13.0,73.0,71.5,55.7
2016,4,8,7,15,0.0,92.0,1.8,13.0,92.0,90.62,71.99
2016,4,8,7,30,0.0,111.0,1.8,13.0,111.0,109.51,87.81
2016,4,8,7,45,26.5,145.0,1.8,13.5,156.5,174.91,142.68
2016,4,8,8,0,53.0,179.0,1.8,14.0,202.0,233.82,190.7
2016,4,8,8,15,26.5,127.5,1.8,14.0,139.0,150.71,121.47
2016,4,8,8,30,0.0,76.0,1.8,14.0,76.0,70.77,54.03
2016,4,8,8,45,29.5,169.5,1.85,14.5,187.5,197.58,159.07
2016,4,8,9,0,59.0,263.0,1.9,15.0,299.0,326.34,260.66
2016,4,8,9,15,29.5,204.5,1.9,15.0,222.5,233.12,185.39
2016,4,8,9,30,0.0,146.0,1.9,15.0,146.0,138.07,107.98
2016,4,8,9,45,11.5,213.0,1.9,15.0,222.0,214.44,169.6
2016,4,8,10,0,23.0,280.0,1.9,15.0,298.0,291.4,229.75
2016,4,8,10,15,17.0,259.0,1.95,15.0,272.5,263.6,207.29
2016,4,8,10,30,11.0,238.0,2.0,15.0,247.0,236.49,185.71
2016,4,8,10,45,29.0,302.0,2.05,15.0,326.0,323.53,253.8
2016,4,8,11,0,47.0,366.0,2.1,15.0,405.0,401.55,313.02
2016,4,8,11,15,75.5,394.0,2.15,15.0,458.0,450.66,350.13
2016,4,8,11,30,104.0,422.0,2.2,15.0,511.0,497.87,385.48
2016,4,8,11,45,108.0,426.5,2.25,15.5,519.5,499.5,385.65
2016,4,8,12,0,112.0,431.0,2.3,16.0,528.0,500.48,385.66
2016,4,8,12,15,143.5,434.0,2.3,16.0,558.5,523.8,403.41
2016,4,8,12,30,175.0,437.0,2.3,16.0,589.0,540.59,416.11
2016,4,8,12,45,117.0,413.5,2.3,16.0,514.5,466.5,360.15
2016,4,8,13,0,59.0,390.0,2.3,16.0,440.0,397.2,307.51
2016,4,8,13,15,77.0,393.0,2.35,16.0,457.0,405.6,314.65
2016,4,8,13,30,95.0,396.0,2.4,16.0,474.0,412.13,319.89
2016,4,8,13,45,88.0,380.5,2.45,16.0,451.0,387.08,300.96
2016,4,8,14,0,81.0,365.0,2.5,16.0,428.0,362.76,282.6
2016,4,8,14,15,47.5,303.5,2.5,16.0,340.0,289.34,226.26
2016,4,8,14,30,14.0,242.0,2.5,16.0,252.0,224.82,176.31
2016,4,8,14,45,58.0,273.0,2.5,16.0,312.0,258.1,202.37
2016,4,8,15,0,102.0,304.0,2.5,16.0,372.0,289.48,225.85
2016,4,8,15,15,56.5,250.5,2.5,15.5,287.5,227.9,178.67
2016,4,8,15,30,11.0,197.0,2.5,15.0,203.0,177.79,140.73
2016,4,8,15,45,5.5,153.0,2.5,15.0,156.0,138.77,109.66
2016,4,8,16,0,0.0,109.0,2.5,15.0,109.0,100.05,78.36
2016,4,8,16,15,0.0,120.5,2.45,14.5,120.5,108.78,86.11
2016,4,8,16,30,0.0,132.0,2.4,14.0,132.0,116.13,97.15
2016,4,8,16,45,0.0,112.5,2.35,14.0,112.5,99.81,83.11
2016,4,8,17,0,0.0,93.0,2.3,14.0,93.0,83.31,68.72
2016,4,8,17,15,0.0,74.5,2.15,13.5,74.5,67.4,54.73
2016,4,8,17,30,0.0,56.0,2.0,13.0,56.0,51.31,40.3
2016,4,8,17,45,0.0,39.5,1.9,13.0,39.5,36.66,26.87
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,21.34,12.77
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,10.65,0.98
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,13.9,5.71
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,22.26,13.27
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,33.42,23.12
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,44.6,32.9
2016,4,9,7,15,0.0,60.0,2.2,12.0,60.0,55.8,42.56
2016,4,9,7,30,0.0,72.0,2.2,12.0,72.0,67.2,52.24
2016,4,9,7,45,0.0,70.0,2.25,12.5,70.0,65.13,50.22
2016,4,9,8,0,0.0,68.0,2.3,13.0,68.0,63.27,48.37
2016,4,9,8,15,0.0,97.0,2.25,13.0,97.0,91.05,71.59
2016,4,9,8,30,0.0,126.0,2.2,13.0,126.0,119.78,95.22
2016,4,9,8,45,1.0,149.5,2.2,13.5,150.0,143.83,114.53
2016,4,9,9,0,2.0,173.0,2.2,14.0,174.0,167.85,133.52
2016,4,9,9,15,1.0,153.5,2.15,14.0,154.0,146.7,115.89
2016,4,9,9,30,0.0,134.0,2.1,14.0,134.0,126.31,99.01
2016,4,9,9,45,7.0,192.0,2.1,14.0,197.5,189.39,150.12
2016,4,9,10,0,14.0,250.0,2.1,14.0,261.0,252.9,200.33
2016,4,9,10,15,12.0,239.0,2.1,14.0,249.0,239.18,188.91
2016,4,9,10,30,10.0,228.0,2.1,14.0,237.0,225.79,178.05
2016,4,9,10,45,17.0,273.0,2.1,14.5,288.0,275.28,216.54
2016,4,9,11,0,24.0,318.0,2.1,15.0,339.0,324.26,253.7
2016,4,9,11,15,26.0,329.0,2.05,15.0,351.5,342.57,267.23
2016,4,9,11,30,28.0,340.0,2.0,15.0,364.0,352.11,274.18
2016,4,9,11,45,23.0,322.0,1.95,15.0,342.0,322.35,251.12
2016,4,9,12,0,18.0,304.0,1.9,15.0,320.0,299.6,233.53
2016,4,9,12,15,21.0,316.0,1.85,15.0,334.5,311.62,242.81
2016,4,9,12,30,24.0,328.0,1.8,15.0,349.0,323.19,251.58
2016,4,9,12,45,25.5,330.5,1.8,15.0,352.5,324.65,252.71
2016,4,9,13,0,27.0,333.0,1.8,15.0,356.0,324.43,252.62
2016,4,9,13,15,20.0,296.0,1.8,15.0,313.0,285.23,222.55
2016,4,9,13,30,13.0,259.0,1.8,15.0,270.0,245.92,192.26
2016,4,9,13,45,21.0,283.5,1.8,15.0,300.5,270.62,211.87
2016,4,9,14,0,29.0,308.0,1.8,15.0,331.0,288.65,225.94
2016,4,9,14,15,14.5,212.0,1.8,15.0,223.5,200.71,157.28
2016,4,9,14,30,0.0,116.0,1.8,15.0,116.0,107.75,83.16
2016,4,9,14,45,10.5,180.5,1.85,15.0,187.5,168.78,132.77
2016,4,9,15,0,21.0,245.0,1.9,15.0,259.0,225.25,177.69
2016,4,9,15,15,10.5,190.5,1.9,14.5,197.5,174.44,137.77
2016,4,9,15,30,0.0,136.0,1.9,14.0,136.0,124.4,98.08
2016,4,9,15,45,0.0,106.0,1.9,14.0,106.0,97.93,76.61
2016,4,9,16,0,0.0,76.0,1.9,14.0,76.0,70.76,54.21
2016,4,9,16,15,0.0,45.5,1.7,13.5,45.5,42.29,30.45
2016,4,9,16,30,0.0,15.0,1.5,13.0,15.0,13.91,6.87
2016,4,9,16,45,0.0,12.5,1.35,13.0,12.5,11.59,4.82
2016,4,9,17,0,0.0,10.0,1.2,13.0,10.0,9.26,2.74
2016,4,9,17,15,0.0,8.0,1.05,12.5,8.0,7.41,1.07
2016,4,9,17,30,0.0,6.0,0.9,12.0,6.0,5.55,0.0
2016,4,9,17,45,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2016,4,9,18,0,0.0,2.0,0.7,12.0,2.0,1.85,0.0
2016,4,9,18,15,0.0,1.0,0.65,12.0,1.0,0.92,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.0,1.65,11.0,5.0,4.62,0.0
2016,4,10,6,30,0.0,8.0,1.7,11.0,8.0,7.4,0.68
2016,4,10,6,45,0.0,11.5,1.8,11.5,11.5,10.65,3.56
2016,4,10,7,0,0.0,15.0,1.9,12.0,15.0,13.9,6.41
2016,4,10,7,15,0.0,19.0,1.9,12.0,19.0,17.61,9.64
2016,4,10,7,30,0.0,23.0,1.9,12.0,23.0,21.33,12.84
2016,4,10,7,45,0.0,23.0,1.95,12.0,23.0,21.34,12.79
2016,4,10,8,0,0.0,23.0,2.0,12.0,23.0,21.35,12.74
2016,4,10,8,15,0.0,25.0,2.0,12.0,25.0,23.22,14.28
2016,4,10,8,30,0.0,27.0,2.0,12.0,27.0,25.09,15.81
2016,4,10,8,45,0.0,50.0,2.05,12.5,50.0,46.52,33.86
2016,4,10,9,0,0.0,73.0,2.1,13.0,73.0,68.01,51.68
2016,4,10,9,15,0.0,84.5,2.15,13.0,84.5,78.78,60.48
2016,4,10,9,30,0.0,96.0,2.2,13.0,96.0,89.6,69.28
2016,4,10,9,45,0.0,93.5,2.25,13.0,93.5,87.25,67.17
2016,4,10,10,0,0.0,91.0,2.3,13.0,91.0,84.93,65.13
2016,4,10,10,15,0.0,102.0,2.35,13.0,102.0,95.39,73.63
2016,4,10,10,30,0.0,113.0,2.4,13.0,113.0,105.84,82.07
2016,4,10,10,45,1.0,131.5,2.45,13.5,132.5,124.3,96.87
2016,4,10,11,0,2.0,150.0,2.5,14.0,152.0,142.67,111.46
2016,4,10,11,15,4.0,165.5,2.55,14.0,169.5,158.97,124.53
2016,4,10,11,30,6.0,181.0,2.6,14.0,187.0,175.09,137.42
2016,4,10,11,45,8.5,205.5,2.7,14.0,213.5,199.9,157.21
2016,4,10,12,0,11.0,230.0,2.8,14.0,240.0,224.36,176.59
2016,4,10,12,15,13.0,254.5,2.85,14.0,266.0,247.98,195.18
2016,4,10,12,30,15.0,279.0,2.9,14.0,292.0,271.1,213.3
2016,4,10,12,45,17.0,290.0,2.95,14.0,305.0,281.27,221.29
2016,4,10,13,0,19.0,301.0,3.0,14.0,318.0,291.03,229.0
2016,4,10,13,15,18.0,291.0,3.05,14.0,307.0,279.49,220.08
2016,4,10,13,30,17.0,281.0,3.1,14.0,296.0,268.09,211.33
2016,4,10,13,45,12.5,245.0,3.15,14.0,256.0,231.75,182.84
2016,4,10,14,0,8.0,209.0,3.2,14.0,216.0,196.06,154.67
2016,4,10,14,15,17.0,245.0,3.15,13.5,258.0,230.85,183.04
2016,4,10,14,30,26.0,281.0,3.1,13.0,300.0,263.34,209.28
2016,4,10,14,45,14.5,228.5,3.1,13.0,239.5,211.7,168.32
2016,4,10,15,0,3.0,176.0,3.1,13.0,179.0,161.23,128.07
2016,4,10,15,15,1.5,159.0,3.0,12.5,160.5,145.29,115.66
2016,4,10,15,30,0.0,142.0,2.9,12.0,142.0,129.59,103.29
2016,4,10,15,45,1.5,151.5,2.85,12.0,152.5,137.0,109.72
2016,4,10,16,0,3.0,161.0,2.8,12.0,163.0,143.39,115.3
2016,4,10,16,15,9.5,155.5,2.65,12.0,160.0,137.22,110.34
2016,4,10,16,30,16.0,150.0,2.5,12.0,157.0,129.84,109.85
2016,4,10,16,45,10.0,130.5,2.45,12.0,134.5,113.59,95.88
2016,4,10,17,0,4.0,111.0,2.4,12.0,112.0,97.26,81.64
2016,4,10,17,15,2.0,90.0,2.15,11.5,90.5,79.66,66.12
2016,4,10,17,30,0.0,69.0,1.9,11.0,69.0,61.85,50.1
2016,4,10,17,45,0.0,49.5,1.7,11.0,49.5,45.01,34.59
2016,4,10,18,0,0.0,30.0,1.5,11.0,30.0,27.87,18.7
2016,4,10,18,15,0.0,16.5,1.4,10.5,16.5,15.31,5.19
2016,4,10,18,30,0.0,3.0,1.3,10.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,9.5,15.0,33.58,0.0
2016,4,11,6,0,102.0,24.0,0.9,10.0,30.0,90.74,46.95
2016,4,11,6,15,208.5,41.0,1.05,10.0,69.5,187.41,149.54
2016,4,11,6,30,315.0,58.0,1.2,10.0,109.0,276.28,228.58
2016,4,11,6,45,395.5,69.5,1.35,10.5,158.0,350.7,293.14
2016,4,11,7,0,476.0,81.0,1.5,11.0,207.0,431.31,360.54
2016,4,11,7,15,529.5,89.5,1.55,11.5,258.5,499.57,415.02
2016,4,11,7,30,583.0,98.0,1.6,12.0,310.0,566.75,466.7
2016,4,11,7,45,620.0,105.5,1.65,12.5,361.5,621.96,507.28
2016,4,11,8,0,657.0,113.0,1.7,13.0,413.0,677.42,546.11
2016,4,11,8,15,360.5,171.5,1.7,13.0,339.0,513.16,415.67
2016,4,11,8,30,64.0,230.0,1.7,13.0,265.0,297.6,239.71
2016,4,11,8,45,165.0,253.5,1.75,13.5,354.0,422.59,340.36
2016,4,11,9,0,266.0,277.0,1.8,14.0,443.0,550.96,437.7
2016,4,11,9,15,176.0,298.0,1.8,14.0,411.0,480.57,380.37
2016,4,11,9,30,86.0,319.0,1.8,14.0,379.0,407.54,321.64
2016,4,11,9,45,80.5,333.5,1.85,14.5,392.0,415.33,326.56
2016,4,11,10,0,75.0,348.0,1.9,15.0,405.0,422.67,330.67
2016,4,11,10,15,197.5,360.0,1.9,15.0,517.5,555.57,432.74
2016,4,11,10,30,320.0,372.0,1.9,15.0,630.0,685.68,527.96
2016,4,11,10,45,323.5,382.5,1.9,15.0,649.0,692.23,530.7
2016,4,11,11,0,327.0,393.0,1.9,15.0,668.0,697.19,533.46
2016,4,11,11,15,258.0,414.5,1.9,15.0,633.5,647.61,495.65
2016,4,11,11,30,189.0,436.0,1.9,15.0,599.0,592.09,453.81
2016,4,11,11,45,110.0,395.5,1.95,15.5,491.0,477.28,367.9
2016,4,11,12,0,31.0,355.0,2.0,16.0,383.0,362.39,280.0
2016,4,11,12,15,22.0,307.0,2.0,16.0,327.0,304.11,236.08
2016,4,11,12,30,13.0,259.0,2.0,16.0,271.0,251.1,195.29
2016,4,11,12,45,15.5,277.0,2.05,16.0,290.5,268.29,208.91
2016,4,11,13,0,18.0,295.0,2.1,16.0,310.0,284.94,221.84
2016,4,11,13,15,18.0,289.0,2.1,16.0,304.0,277.75,216.34
2016,4,11,13,30,18.0,283.0,2.1,16.0,298.0,270.55,210.93
2016,4,11,13,45,17.0,275.0,2.1,16.0,289.5,260.99,203.69
2016,4,11,14,0,16.0,267.0,2.1,16.0,281.0,251.52,196.53
2016,4,11,14,15,15.0,257.0,2.1,15.5,269.5,240.39,188.43
2016,4,11,14,30,14.0,247.0,2.1,15.0,258.0,229.36,180.39
2016,4,11,14,45,400.0,189.5,2.15,15.0,457.0,305.03,235.64
2016,4,11,15,0,786.0,132.0,2.2,15.0,656.0,365.24,271.53
2016,4,11,15,15,768.5,128.0,2.15,15.0,613.0,308.81,221.96
2016,4,11,15,30,751.0,124.0,2.1,15.0,570.0,258.48,177.67
2016,4,11,15,45,724.5,120.5,2.1,15.0,521.5,208.55,135.31
2016,4,11,16,0,698.0,117.0,2.1,15.0,473.0,161.33,98.36
2016,4,11,16,15,666.0,111.5,2.05,14.5,422.5,115.14,68.83
2016,4,11,16,30,634.0,106.0,2.0,14.0,372.0,72.64,58.95
2016,4,11,16,45,596.5,97.0,1.95,14.0,321.0,65.46,52.82
2016,4,11,17,0,559.0,88.0,1.9,14.0,270.0,61.6,49.51
2016,4,11,17,15,498.0,78.5,1.7,13.5,219.0,56.98,45.5
2016,4,11,17,30,437.0,69.0,1.5,13.0,168.0,52.09,41.06
2016,4,11,17,45,357.0,56.0,1.35,12.5,122.5,42.34,32.06
2016,4,11,18,0,277.0,43.0,1.2,12.0,77.0,33.21,23.33
2016,4,11,18,15,156.5,26.5,1.15,11.5,44.0,20.77,9.61
2016,4,11,18,30,36.0,10.0,1.1,11.0,11.0,9.53,0.0
2016,4,11,18,45,18.0,5.0,1.1,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.5,1.75,9.5,16.0,34.89,0.0
2016,4,12,6,0,105.0,25.0,2.0,10.0,32.0,94.61,55.78
2016,4,12,6,15,204.5,42.5,2.15,10.0,71.5,187.67,151.0
2016,4,12,6,30,304.0,60.0,2.3,10.0,111.0,273.46,227.83
2016,4,12,6,45,152.0,43.0,2.45,10.5,68.5,163.74,137.39
2016,4,12,7,0,0.0,26.0,2.6,11.0,26.0,24.11,15.28
2016,4,12,7,15,0.0,32.5,2.55,11.0,32.5,30.16,20.57
2016,4,12,7,30,0.0,39.0,2.5,11.0,39.0,36.21,25.76
2016,4,12,7,45,0.0,44.5,2.5,11.5,44.5,41.34,30.03
2016,4,12,8,0,0.0,50.0,2.5,12.0,50.0,46.48,34.23
2016,4,12,8,15,0.0,57.0,2.5,12.0,57.0,53.02,39.66
2016,4,12,8,30,0.0,64.0,2.5,12.0,64.0,59.57,45.05
2016,4,12,8,45,0.0,87.5,2.5,12.5,87.5,81.54,63.24
2016,4,12,9,0,0.0,111.0,2.5,13.0,111.0,104.15,81.67
2016,4,12,9,15,0.0,114.5,2.55,13.0,114.5,107.44,84.15
2016,4,12,9,30,0.0,118.0,2.6,13.0,118.0,110.75,86.66
2016,4,12,9,45,4.0,165.5,2.65,13.0,168.5,160.47,127.25
2016,4,12,10,0,8.0,213.0,2.7,13.0,219.0,210.47,167.36
2016,4,12,10,15,14.5,253.5,2.75,13.0,265.0,255.79,203.28
2016,4,12,10,30,21.0,294.0,2.8,13.0,311.0,300.81,238.49
2016,4,12,10,45,18.5,289.0,2.9,13.5,304.5,292.33,230.97
2016,4,12,11,0,16.0,284.0,3.0,14.0,298.0,284.01,223.82
2016,4,12,11,15,58.0,355.0,3.05,14.0,406.0,396.66,312.17
2016,4,12,11,30,100.0,426.0,3.1,14.0,514.0,498.98,389.89
2016,4,12,11,45,111.5,433.0,3.2,14.0,531.0,509.48,397.5
2016,4,12,12,0,123.0,440.0,3.3,14.0,548.0,522.95,407.76
2016,4,12,12,15,126.5,436.5,3.3,14.0,547.5,513.73,400.76
2016,4,12,12,30,130.0,433.0,3.3,14.0,547.0,504.02,393.52
2016,4,12,12,45,190.5,426.0,3.35,14.0,591.0,532.37,416.25
2016,4,12,13,0,251.0,419.0,3.4,14.0,635.0,555.31,434.36
2016,4,12,13,15,248.5,412.5,3.4,14.0,622.5,532.22,416.64
2016,4,12,13,30,246.0,406.0,3.4,14.0,610.0,508.98,398.87
2016,4,12,13,45,276.5,386.0,3.45,14.0,609.0,493.37,387.24
2016,4,12,14,0,307.0,366.0,3.5,14.0,608.0,475.12,373.07
2016,4,12,14,15,376.0,326.5,3.55,14.0,611.0,456.96,358.53
2016,4,12,14,30,445.0,287.0,3.6,14.0,614.0,427.65,334.24
2016,4,12,14,45,498.5,250.5,3.65,14.0,599.0,392.4,304.03
2016,4,12,15,0,552.0,214.0,3.7,14.0,584.0,351.94,268.29
2016,4,12,15,15,534.5,204.0,3.7,13.5,543.0,306.86,229.8
2016,4,12,15,30,517.0,194.0,3.7,13.0,502.0,263.41,192.59
2016,4,12,15,45,554.0,165.0,3.7,13.0,470.5,216.97,151.07
2016,4,12,16,0,591.0,136.0,3.7,13.0,439.0,165.38,107.26
2016,4,12,16,15,549.5,130.0,3.6,12.5,389.0,123.99,80.36
2016,4,12,16,30,508.0,124.0,3.5,12.0,339.0,87.72,72.8
2016,4,12,16,45,442.0,123.0,3.45,12.0,292.0,84.68,70.36
2016,4,12,17,0,376.0,122.0,3.4,12.0,245.0,86.46,72.09
2016,4,12,17,15,327.5,105.5,3.15,11.5,199.0,76.56,63.39
2016,4,12,17,30,279.0,89.0,2.9,11.0,153.0,68.97,56.51
2016,4,12,17,45,215.0,69.5,2.65,10.5,111.5,54.8,43.44
2016,4,12,18,0,151.0,50.0,2.4,10.0,70.0,40.14,29.65
2016,4,12,18,15,75.5,29.5,2.35,10.0,39.5,24.25,12.81
2016,4,12,18,30,0.0,9.0,2.3,10.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,2.3,10.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,8.5,12.0,1.75,8.5,13.0,15.19,0.0
2016,4,13,6,0,17.0,24.0,1.9,9.0,26.0,35.29,19.15
2016,4,13,6,15,61.5,45.0,2.1,9.5,55.0,94.83,74.43
2016,4,13,6,30,106.0,66.0,2.3,10.0,84.0,147.39,121.45
2016,4,13,6,45,140.0,88.0,2.55,10.5,120.5,197.56,165.69
2016,4,13,7,0,174.0,110.0,2.8,11.0,157.0,249.55,210.5
2016,4,13,7,15,205.0,127.5,2.8,11.5,195.0,306.85,258.22
2016,4,13,7,30,236.0,145.0,2.8,12.0,233.0,354.9,297.17
2016,4,13,7,45,473.5,125.0,2.85,12.5,334.5,530.71,441.17
2016,4,13,8,0,711.0,105.0,2.9,13.0,436.0,715.06,581.81
2016,4,13,8,15,524.0,164.0,2.9,13.0,422.5,641.19,521.03
2016,4,13,8,30,337.0,223.0,2.9,13.0,409.0,547.17,443.78
2016,4,13,8,45,571.5,173.0,2.9,13.5,520.0,711.22,571.82
2016,4,13,9,0,806.0,123.0,2.9,14.0,631.0,871.64,685.1
2016,4,13,9,15,821.0,126.0,2.85,14.0,673.0,897.73,700.05
2016,4,13,9,30,836.0,129.0,2.8,14.0,715.0,921.16,714.27
2016,4,13,9,45,860.5,124.0,2.8,14.5,754.5,941.62,725.5
2016,4,13,10,0,885.0,119.0,2.8,15.0,794.0,951.89,729.75
2016,4,13,10,15,892.5,121.0,2.8,15.0,823.0,958.71,733.21
2016,4,13,10,30,900.0,123.0,2.8,15.0,852.0,962.29,734.62
2016,4,13,10,45,903.5,125.0,2.85,15.5,873.5,958.9,730.52
2016,4,13,11,0,907.0,127.0,2.9,16.0,895.0,952.25,724.39
2016,4,13,11,15,910.0,128.0,2.9,16.0,909.0,940.9,716.17
2016,4,13,11,30,913.0,129.0,2.9,16.0,923.0,926.38,705.92
2016,4,13,11,45,912.5,130.5,2.95,16.0,928.5,906.25,692.32
2016,4,13,12,0,912.0,132.0,3.0,16.0,934.0,883.21,676.76
2016,4,13,12,15,911.5,131.5,3.05,16.0,932.5,855.54,657.97
2016,4,13,12,30,911.0,131.0,3.1,16.0,931.0,825.26,637.3
2016,4,13,12,45,905.5,132.5,3.15,16.0,920.0,790.61,613.44
2016,4,13,13,0,900.0,134.0,3.2,16.0,909.0,753.91,587.24
2016,4,13,13,15,896.0,133.0,3.2,16.0,891.5,714.15,557.2
2016,4,13,13,30,892.0,132.0,3.2,16.0,874.0,672.63,525.26
2016,4,13,13,45,879.5,133.5,3.25,16.0,847.0,626.73,489.43
2016,4,13,14,0,867.0,135.0,3.3,16.0,820.0,577.51,450.31
2016,4,13,14,15,857.5,133.0,3.3,15.5,788.0,528.3,410.83
2016,4,13,14,30,848.0,131.0,3.3,15.0,756.0,478.68,369.81
2016,4,13,14,45,627.5,201.0,3.3,15.0,650.5,402.64,308.95
2016,4,13,15,0,407.0,271.0,3.3,15.0,545.0,355.17,272.26
