Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,486.0,224.5,3.2,14.5,530.5,310.35,232.83
2016,4,13,15,30,565.0,178.0,3.1,14.0,516.0,263.59,190.13
2016,4,13,15,45,644.0,148.0,3.05,14.0,503.5,219.86,148.93
2016,4,13,16,0,723.0,118.0,3.0,14.0,491.0,168.81,103.7
2016,4,13,16,15,692.0,112.5,2.9,13.5,440.0,121.26,72.25
2016,4,13,16,30,661.0,107.0,2.8,13.0,389.0,77.3,54.63
2016,4,13,16,45,617.0,100.0,2.7,13.0,335.5,67.54,54.86
2016,4,13,17,0,573.0,93.0,2.6,13.0,282.0,65.45,53.13
2016,4,13,17,15,512.5,83.5,2.3,12.0,230.0,61.0,49.38
2016,4,13,17,30,452.0,74.0,2.0,11.0,178.0,54.75,43.81
2016,4,13,17,45,353.5,61.5,1.7,10.5,130.0,46.49,36.09
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,37.88,27.76
2016,4,13,18,15,142.5,30.5,1.4,9.5,47.0,23.93,13.09
2016,4,13,18,30,30.0,12.0,1.4,9.0,12.0,11.44,0.0
2016,4,13,18,45,15.0,6.0,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,50.76,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,144.84,100.6
2016,4,14,6,15,284.5,44.5,2.0,9.0,86.0,233.88,190.98
2016,4,14,6,30,405.0,59.0,2.2,9.0,130.0,333.02,279.02
2016,4,14,6,45,481.0,69.0,2.4,9.5,182.0,409.83,345.83
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,491.35,414.1
2016,4,14,7,15,642.0,70.0,2.7,10.0,284.5,560.34,471.3
2016,4,14,7,30,727.0,61.0,2.8,10.0,335.0,629.39,524.69
2016,4,14,7,45,720.5,74.0,2.9,10.5,378.5,663.1,548.26
2016,4,14,8,0,714.0,87.0,3.0,11.0,422.0,693.78,569.17
2016,4,14,8,15,681.0,110.5,3.05,11.5,458.5,716.33,583.36
2016,4,14,8,30,648.0,134.0,3.1,12.0,495.0,730.25,590.98
2016,4,14,8,45,528.0,192.0,3.15,12.5,502.0,696.69,561.39
2016,4,14,9,0,408.0,250.0,3.2,13.0,509.0,660.94,528.91
2016,4,14,9,15,292.5,293.0,3.25,13.0,485.0,594.28,474.72
2016,4,14,9,30,177.0,336.0,3.3,13.0,461.0,522.56,416.12
2016,4,14,9,45,350.0,304.0,3.4,13.5,566.5,656.3,520.93
2016,4,14,10,0,523.0,272.0,3.5,14.0,672.0,791.12,621.54
2016,4,14,10,15,705.0,203.5,3.55,14.0,764.5,887.43,692.7
2016,4,14,10,30,887.0,135.0,3.6,14.0,857.0,964.82,745.76
2016,4,14,10,45,516.5,280.0,3.7,14.0,703.5,774.86,605.81
2016,4,14,11,0,146.0,425.0,3.8,14.0,550.0,559.66,436.87
2016,4,14,11,15,101.5,412.5,3.85,14.0,500.5,492.76,386.2
2016,4,14,11,30,57.0,400.0,3.9,14.0,451.0,436.24,341.97
2016,4,14,11,45,56.0,402.0,3.95,14.5,452.0,432.67,338.67
2016,4,14,12,0,55.0,404.0,4.0,15.0,453.0,428.92,335.08
2016,4,14,12,15,258.0,382.0,4.1,15.0,609.5,571.16,448.19
2016,4,14,12,30,461.0,360.0,4.2,15.0,766.0,695.09,543.35
2016,4,14,12,45,473.5,349.5,4.35,15.0,762.5,673.4,527.24
2016,4,14,13,0,486.0,339.0,4.5,15.0,759.0,649.92,510.31
2016,4,14,13,15,329.5,378.0,4.55,15.0,660.5,557.1,437.67
2016,4,14,13,30,173.0,417.0,4.6,15.0,562.0,476.92,374.23
2016,4,14,13,45,293.0,374.5,4.65,15.0,611.0,494.59,389.46
2016,4,14,14,0,413.0,332.0,4.7,15.0,660.0,501.47,394.9
2016,4,14,14,15,459.5,298.5,4.7,14.5,649.5,472.28,371.86
2016,4,14,14,30,506.0,265.0,4.7,14.0,639.0,438.69,344.36
2016,4,14,14,45,657.0,201.0,4.7,14.0,660.5,415.51,321.89
2016,4,14,15,0,808.0,137.0,4.7,14.0,682.0,382.38,288.66
2016,4,14,15,15,790.0,133.0,4.65,13.5,637.5,329.86,242.05
2016,4,14,15,30,772.0,129.0,4.6,13.0,593.0,272.86,191.77
2016,4,14,15,45,760.5,120.0,4.6,13.0,546.0,220.12,145.35
2016,4,14,16,0,749.0,111.0,4.6,13.0,499.0,168.55,102.88
2016,4,14,16,15,718.5,106.0,4.5,12.5,447.0,120.0,70.08
2016,4,14,16,30,688.0,101.0,4.4,12.0,395.0,74.94,51.25
2016,4,14,16,45,652.0,93.0,4.3,12.0,342.5,61.87,50.01
2016,4,14,17,0,616.0,85.0,4.2,12.0,290.0,58.69,47.29
2016,4,14,17,15,556.0,76.5,3.9,11.5,237.5,54.79,43.91
2016,4,14,17,30,496.0,68.0,3.6,11.0,185.0,50.69,40.16
2016,4,14,17,45,405.5,57.0,3.35,10.5,136.5,43.99,33.87
2016,4,14,18,0,315.0,46.0,3.1,10.0,88.0,35.46,25.66
2016,4,14,18,15,157.5,30.5,2.95,9.5,51.5,23.88,13.41
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,14.0,1.6,6.5,24.0,71.16,0.0
2016,4,15,6,0,258.0,28.0,1.7,7.0,48.0,191.16,140.07
2016,4,15,6,15,375.5,39.5,2.05,7.5,94.0,279.06,230.1
2016,4,15,6,30,493.0,51.0,2.4,8.0,140.0,377.59,317.83
2016,4,15,6,45,562.5,59.0,2.8,8.5,193.0,451.13,382.51
2016,4,15,7,0,632.0,67.0,3.2,9.0,246.0,529.01,448.41
2016,4,15,7,15,679.5,73.0,3.4,9.5,301.0,592.63,499.84
2016,4,15,7,30,727.0,79.0,3.6,10.0,356.0,657.85,549.54
2016,4,15,7,45,755.5,85.5,3.8,10.5,409.5,706.1,584.67
2016,4,15,8,0,784.0,92.0,4.0,11.0,463.0,758.01,621.87
2016,4,15,8,15,809.0,96.0,4.0,11.5,514.5,803.14,652.36
2016,4,15,8,30,834.0,100.0,4.0,12.0,566.0,846.8,681.2
2016,4,15,8,45,849.0,104.5,4.0,12.5,613.5,880.53,702.32
2016,4,15,9,0,864.0,109.0,4.0,13.0,661.0,911.83,721.5
2016,4,15,9,15,878.0,111.5,3.95,13.5,703.5,937.28,736.06
2016,4,15,9,30,892.0,114.0,3.9,14.0,746.0,952.26,743.18
2016,4,15,9,45,906.5,114.0,3.9,14.5,783.5,969.71,752.47
2016,4,15,10,0,921.0,114.0,3.9,15.0,821.0,984.11,759.66
2016,4,15,10,15,928.0,115.5,3.9,15.0,851.0,989.96,762.46
2016,4,15,10,30,935.0,117.0,3.9,15.0,881.0,992.45,763.14
2016,4,15,10,45,942.0,117.0,3.95,15.5,903.5,990.0,759.48
2016,4,15,11,0,949.0,117.0,4.0,16.0,926.0,984.14,753.67
2016,4,15,11,15,951.5,117.5,4.05,16.0,940.0,971.37,744.65
2016,4,15,11,30,954.0,118.0,4.1,16.0,954.0,955.32,733.5
2016,4,15,11,45,958.0,116.5,4.2,16.5,960.5,935.41,718.67
2016,4,15,12,0,962.0,115.0,4.3,17.0,967.0,912.34,701.66
2016,4,15,12,15,960.5,115.0,4.35,17.0,964.5,883.2,681.71
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,851.35,659.79
2016,4,15,12,45,960.5,112.0,4.45,17.0,952.0,816.42,635.55
2016,4,15,13,0,962.0,109.0,4.5,17.0,942.0,778.92,609.3
2016,4,15,13,15,957.0,108.0,4.55,17.0,923.0,736.44,577.68
2016,4,15,13,30,952.0,107.0,4.6,17.0,904.0,692.13,543.5
2016,4,15,13,45,947.5,104.5,4.65,17.0,878.0,645.18,506.54
2016,4,15,14,0,943.0,102.0,4.7,17.0,852.0,596.77,467.49
2016,4,15,14,15,934.0,100.5,4.7,17.0,818.5,545.73,425.23
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,494.03,381.33
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,440.11,334.64
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,386.32,287.02
2016,4,15,15,15,885.0,92.5,4.55,17.0,660.0,331.77,238.02
2016,4,15,15,30,870.0,90.0,4.4,17.0,615.0,278.07,189.73
2016,4,15,15,45,849.5,87.0,4.25,17.0,565.5,217.24,137.16
2016,4,15,16,0,829.0,84.0,4.1,17.0,516.0,164.92,94.7
2016,4,15,16,15,802.5,80.5,3.8,16.5,464.0,113.93,60.37
2016,4,15,16,30,776.0,77.0,3.5,16.0,412.0,65.96,40.46
2016,4,15,16,45,741.5,71.5,3.25,15.5,358.0,50.65,39.39
2016,4,15,17,0,707.0,66.0,3.0,15.0,304.0,48.34,37.54
2016,4,15,17,15,654.0,60.0,2.75,14.0,250.5,41.37,31.5
2016,4,15,17,30,601.0,54.0,2.5,13.0,197.0,38.68,29.14
2016,4,15,17,45,520.0,45.5,2.25,12.5,147.0,33.68,24.46
2016,4,15,18,0,439.0,37.0,2.0,12.0,97.0,28.43,19.35
2016,4,15,18,15,295.5,25.0,1.9,11.5,58.0,19.57,10.14
2016,4,15,18,30,152.0,13.0,1.8,11.0,19.0,12.39,0.0
2016,4,15,18,45,76.0,6.5,1.7,11.0,9.5,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,14.0,1.25,8.5,25.5,75.43,0.0
2016,4,16,6,0,275.0,28.0,1.3,9.0,51.0,200.62,149.83
2016,4,16,6,15,384.0,39.5,1.4,9.5,97.0,284.96,233.19
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,379.24,315.51
2016,4,16,6,45,560.5,59.5,1.6,10.5,195.5,452.29,377.72
2016,4,16,7,0,628.0,68.0,1.7,11.0,248.0,529.56,440.66
2016,4,16,7,15,674.0,74.0,1.7,11.5,302.0,592.07,488.79
2016,4,16,7,30,720.0,80.0,1.7,12.0,356.0,656.07,534.96
2016,4,16,7,45,752.5,84.5,1.7,13.0,410.0,704.87,567.11
2016,4,16,8,0,785.0,89.0,1.7,14.0,464.0,757.58,601.09
2016,4,16,8,15,809.0,93.0,1.75,14.5,515.0,801.89,629.62
2016,4,16,8,30,833.0,97.0,1.8,15.0,566.0,844.7,656.66
2016,4,16,8,45,850.5,100.0,1.85,15.5,613.5,878.84,677.27
2016,4,16,9,0,868.0,103.0,1.9,16.0,661.0,910.68,696.18
2016,4,16,9,15,881.5,105.5,1.95,16.5,703.5,928.22,705.3
2016,4,16,9,30,895.0,108.0,2.0,17.0,746.0,950.54,717.83
2016,4,16,9,45,906.5,109.0,2.1,18.0,782.5,966.39,725.2
2016,4,16,10,0,918.0,110.0,2.2,19.0,819.0,979.15,730.61
2016,4,16,10,15,925.0,111.5,2.25,19.0,848.5,985.03,733.81
2016,4,16,10,30,932.0,113.0,2.3,19.0,878.0,987.57,735.03
2016,4,16,10,45,939.0,113.0,2.35,19.5,900.5,985.18,731.75
2016,4,16,11,0,946.0,113.0,2.4,20.0,923.0,979.4,726.44
2016,4,16,11,15,948.5,113.5,2.45,20.0,937.0,966.71,718.09
2016,4,16,11,30,951.0,114.0,2.5,20.0,951.0,950.75,707.72
2016,4,16,11,45,955.0,113.0,2.55,20.5,957.5,931.43,693.84
2016,4,16,12,0,959.0,112.0,2.6,21.0,964.0,908.95,677.96
2016,4,16,12,15,958.0,111.5,2.6,21.0,962.0,879.86,658.54
2016,4,16,12,30,957.0,111.0,2.6,21.0,960.0,848.05,637.3
2016,4,16,12,45,955.5,110.0,2.65,21.0,949.5,812.84,613.98
2016,4,16,13,0,954.0,109.0,2.7,21.0,939.0,775.24,588.83
2016,4,16,13,15,950.0,108.5,2.65,21.0,921.0,734.18,559.09
2016,4,16,13,30,946.0,108.0,2.6,21.0,903.0,691.23,526.85
2016,4,16,13,45,940.0,106.5,2.6,21.0,877.0,644.53,491.45
2016,4,16,14,0,934.0,105.0,2.6,21.0,851.0,596.5,454.16
2016,4,16,14,15,925.5,103.5,2.55,21.0,818.0,546.11,413.93
2016,4,16,14,30,917.0,102.0,2.5,21.0,785.0,495.03,372.1
2016,4,16,14,45,907.0,99.5,2.45,21.0,746.0,442.06,327.75
2016,4,16,15,0,897.0,97.0,2.4,21.0,707.0,388.99,282.24
2016,4,16,15,15,882.5,94.5,2.3,21.0,662.5,334.74,235.06
2016,4,16,15,30,868.0,92.0,2.2,21.0,618.0,281.27,188.36
2016,4,16,15,45,850.0,88.5,2.1,21.0,569.0,220.64,137.14
2016,4,16,16,0,832.0,85.0,2.0,21.0,520.0,168.22,95.3
2016,4,16,16,15,805.5,81.0,1.8,20.5,467.5,116.67,60.84
2016,4,16,16,30,779.0,77.0,1.6,20.0,415.0,68.13,40.04
2016,4,16,16,45,738.0,73.5,1.45,19.5,360.5,52.13,40.03
2016,4,16,17,0,697.0,70.0,1.3,19.0,306.0,46.79,35.56
2016,4,16,17,15,644.0,63.5,1.25,18.0,252.5,43.98,33.28
2016,4,16,17,30,591.0,57.0,1.2,17.0,199.0,41.02,30.73
2016,4,16,17,45,489.5,50.0,1.15,16.0,147.5,37.41,27.41
2016,4,16,18,0,388.0,43.0,1.1,15.0,96.0,33.76,23.78
2016,4,16,18,15,194.0,31.5,1.1,14.5,58.0,24.61,14.27
2016,4,16,18,30,0.0,20.0,1.1,14.0,20.0,17.8,0.0
2016,4,16,18,45,0.0,10.0,1.1,14.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.8,12.0,26.0,85.33,0.0
2016,4,17,6,0,233.0,31.0,0.8,12.0,52.0,182.31,136.75
2016,4,17,6,15,335.5,44.5,0.85,12.5,96.5,265.17,214.41
2016,4,17,6,30,438.0,58.0,0.9,13.0,141.0,356.23,292.12
2016,4,17,6,45,503.0,68.0,0.95,13.5,192.0,427.69,351.39
2016,4,17,7,0,568.0,78.0,1.0,14.0,243.0,503.12,411.22
2016,4,17,7,15,615.0,85.0,1.0,14.5,296.0,565.65,458.28
2016,4,17,7,30,662.0,92.0,1.0,15.0,349.0,629.74,504.01
2016,4,17,7,45,695.5,98.0,1.05,15.5,402.0,683.25,540.32
2016,4,17,8,0,729.0,104.0,1.1,16.0,455.0,736.63,575.63
2016,4,17,8,15,754.0,108.5,1.15,16.5,505.0,780.59,603.48
2016,4,17,8,30,779.0,113.0,1.2,17.0,555.0,818.98,627.09
2016,4,17,8,45,798.5,116.5,1.3,17.5,602.0,854.33,649.03
2016,4,17,9,0,818.0,120.0,1.4,18.0,649.0,887.55,669.36
2016,4,17,9,15,832.0,123.0,1.45,18.5,690.5,912.83,683.6
2016,4,17,9,30,846.0,126.0,1.5,19.0,732.0,935.4,696.11
2016,4,17,9,45,863.0,125.5,1.6,20.0,769.5,953.99,705.39
2016,4,17,10,0,880.0,125.0,1.7,21.0,807.0,961.98,707.81
2016,4,17,10,15,887.5,126.5,1.75,21.0,836.0,968.06,711.26
2016,4,17,10,30,895.0,128.0,1.8,21.0,865.0,970.93,712.79
2016,4,17,10,45,904.0,127.5,1.85,21.5,887.5,969.88,710.57
2016,4,17,11,0,913.0,127.0,1.9,22.0,910.0,965.55,706.39
2016,4,17,11,15,916.0,127.5,1.9,22.0,924.5,953.51,698.13
2016,4,17,11,30,919.0,128.0,1.9,22.0,939.0,938.32,688.0
2016,4,17,11,45,922.5,127.0,1.9,22.5,945.5,919.01,674.0
2016,4,17,12,0,926.0,126.0,1.9,23.0,952.0,896.69,658.17
2016,4,17,12,15,925.5,125.5,1.85,23.0,950.0,868.68,639.41
2016,4,17,12,30,925.0,125.0,1.8,23.0,948.0,838.04,618.97
2016,4,17,12,45,925.0,123.0,1.75,23.5,938.0,803.91,595.03
2016,4,17,13,0,925.0,121.0,1.7,24.0,928.0,767.41,569.52
2016,4,17,13,15,921.0,120.0,1.6,24.0,910.0,726.88,540.26
2016,4,17,13,30,917.0,119.0,1.5,24.0,892.0,684.54,509.09
2016,4,17,13,45,913.5,116.5,1.4,24.5,867.0,639.58,474.57
2016,4,17,14,0,910.0,114.0,1.3,25.0,842.0,593.16,438.39
2016,4,17,14,15,901.5,112.0,1.25,25.0,809.5,543.39,400.2
2016,4,17,14,30,893.0,110.0,1.2,25.0,777.0,492.98,360.5
2016,4,17,14,45,885.0,106.0,1.15,25.0,739.0,440.71,318.34
2016,4,17,15,0,877.0,102.0,1.1,25.0,701.0,388.21,274.9
2016,4,17,15,15,862.5,99.0,1.1,24.5,656.5,334.55,230.45
2016,4,17,15,30,848.0,96.0,1.1,24.0,612.0,275.3,181.24
2016,4,17,15,45,831.5,91.5,1.1,24.0,564.0,221.7,136.55
2016,4,17,16,0,815.0,87.0,1.1,24.0,516.0,169.68,95.62
2016,4,17,16,15,789.0,83.0,1.1,23.5,464.0,119.07,62.01
2016,4,17,16,30,763.0,79.0,1.1,23.0,412.0,71.42,41.16
2016,4,17,16,45,728.5,74.0,1.1,23.0,359.0,52.37,39.62
2016,4,17,17,0,694.0,69.0,1.1,23.0,306.0,45.89,34.17
2016,4,17,17,15,642.5,62.5,1.1,21.5,252.5,43.06,31.97
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,40.05,29.49
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,35.13,25.07
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,29.95,20.22
2016,4,17,18,15,298.0,26.5,1.1,17.5,60.5,20.72,11.13
2016,4,17,18,30,167.0,14.0,1.1,17.0,21.0,10.96,0.0
2016,4,17,18,45,83.5,7.0,1.15,16.5,10.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,148.5,15.5,0.65,12.5,29.0,103.78,0.0
2016,4,18,6,0,297.0,31.0,0.6,13.0,58.0,216.63,164.4
2016,4,18,6,15,401.0,42.0,0.6,13.5,104.5,299.72,240.98
2016,4,18,6,30,505.0,53.0,0.6,14.0,151.0,391.94,318.33
2016,4,18,6,45,573.5,60.5,0.65,14.5,204.5,465.28,377.99
2016,4,18,7,0,642.0,68.0,0.7,15.0,258.0,542.83,438.16
2016,4,18,7,15,686.5,74.0,0.7,15.5,312.5,604.97,483.13
2016,4,18,7,30,731.0,80.0,0.7,16.0,367.0,668.46,526.41
2016,4,18,7,45,762.5,84.5,0.7,16.5,420.5,717.05,557.49
2016,4,18,8,0,794.0,89.0,0.7,17.0,474.0,769.29,590.28
2016,4,18,8,15,817.0,93.0,0.8,18.0,525.5,813.0,616.79
2016,4,18,8,30,840.0,97.0,0.9,19.0,577.0,855.15,641.81
2016,4,18,8,45,857.5,100.0,1.0,20.0,624.0,889.4,661.21
2016,4,18,9,0,875.0,103.0,1.1,21.0,671.0,921.32,678.94
2016,4,18,9,15,887.5,105.0,1.2,21.5,713.0,937.4,687.6
2016,4,18,9,30,900.0,107.0,1.3,22.0,755.0,958.26,699.59
2016,4,18,9,45,913.0,107.5,1.45,22.5,791.5,974.97,709.62
2016,4,18,10,0,926.0,108.0,1.6,23.0,828.0,988.58,717.72
2016,4,18,10,15,932.5,109.0,1.65,23.0,857.0,993.43,720.29
2016,4,18,10,30,939.0,110.0,1.7,23.0,886.0,994.95,720.98
2016,4,18,10,45,943.5,111.0,1.75,23.5,907.5,991.23,717.1
2016,4,18,11,0,948.0,112.0,1.8,24.0,929.0,984.14,711.26
2016,4,18,11,15,950.5,112.5,1.8,24.0,942.5,971.38,702.7
2016,4,18,11,30,953.0,113.0,1.8,24.0,956.0,955.37,692.22
2016,4,18,11,45,953.5,113.5,1.8,24.5,961.5,934.44,677.36
2016,4,18,12,0,954.0,114.0,1.8,25.0,967.0,910.5,660.7
2016,4,18,12,15,952.5,114.0,1.75,25.0,964.5,881.55,641.6
2016,4,18,12,30,951.0,114.0,1.7,25.0,962.0,849.94,620.8
2016,4,18,12,45,945.5,115.5,1.65,25.0,950.5,814.19,597.24
2016,4,18,13,0,940.0,117.0,1.6,25.0,939.0,776.29,572.19
2016,4,18,13,15,935.0,116.0,1.55,25.0,920.0,734.58,543.05
2016,4,18,13,30,930.0,115.0,1.5,25.0,901.0,691.1,511.7
2016,4,18,13,45,920.0,115.5,1.45,25.0,874.0,644.41,477.39
2016,4,18,14,0,910.0,116.0,1.4,25.0,847.0,596.74,441.58
2016,4,18,14,15,901.0,114.5,1.4,25.0,814.0,547.14,403.78
2016,4,18,14,30,892.0,113.0,1.4,25.0,781.0,496.94,364.4
2016,4,18,14,45,872.5,114.0,1.4,25.0,740.5,444.2,322.11
2016,4,18,15,0,853.0,115.0,1.4,25.0,700.0,386.95,275.52
2016,4,18,15,15,837.0,112.0,1.35,24.5,655.5,333.61,231.21
2016,4,18,15,30,821.0,109.0,1.3,24.0,611.0,281.39,187.27
2016,4,18,15,45,790.5,108.5,1.3,24.0,560.5,229.83,144.73
2016,4,18,16,0,760.0,108.0,1.3,24.0,510.0,175.5,102.51
2016,4,18,16,15,710.0,100.0,1.3,23.0,445.5,122.46,67.34
2016,4,18,16,30,660.0,92.0,1.3,22.0,381.0,75.01,44.82
2016,4,18,16,45,635.0,90.0,1.35,21.5,339.5,58.77,45.39
2016,4,18,17,0,610.0,88.0,1.4,21.0,298.0,60.38,47.02
2016,4,18,17,15,554.0,79.5,1.3,20.0,246.0,56.6,43.97
2016,4,18,17,30,498.0,71.0,1.2,19.0,194.0,52.59,40.57
2016,4,18,17,45,413.0,60.0,1.2,18.0,145.0,46.01,34.69
2016,4,18,18,0,328.0,49.0,1.2,17.0,96.0,37.58,26.93
2016,4,18,18,15,164.0,34.5,1.2,16.0,58.0,26.91,16.45
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,17.99,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,17.0,0.55,11.5,29.5,94.06,6.39
2016,4,19,6,0,251.0,34.0,0.5,12.0,59.0,196.39,151.14
2016,4,19,6,15,351.0,47.0,0.5,12.5,104.5,278.77,225.45
2016,4,19,6,30,451.0,60.0,0.5,13.0,150.0,369.17,301.31
2016,4,19,6,45,528.5,67.0,0.55,13.5,202.5,446.07,363.86
2016,4,19,7,0,606.0,74.0,0.6,14.0,255.0,527.67,427.31
2016,4,19,7,15,651.5,80.5,0.55,14.5,309.0,589.97,472.3
2016,4,19,7,30,697.0,87.0,0.5,15.0,363.0,653.72,515.22
2016,4,19,7,45,736.0,90.0,0.5,15.5,417.0,708.99,551.02
2016,4,19,8,0,775.0,93.0,0.5,16.0,471.0,760.66,583.27
2016,4,19,8,15,798.5,96.5,0.4,16.5,522.0,803.71,607.02
2016,4,19,8,30,822.0,100.0,0.3,17.0,573.0,845.26,629.08
2016,4,19,8,45,841.0,102.5,0.25,18.0,620.0,879.86,645.78
2016,4,19,9,0,860.0,105.0,0.2,19.0,667.0,912.24,660.78
2016,4,19,9,15,873.0,107.5,0.3,19.5,709.0,929.01,669.92
2016,4,19,9,30,886.0,110.0,0.4,20.0,751.0,950.69,682.62
2016,4,19,9,45,891.0,115.0,0.55,21.0,785.5,964.7,690.39
2016,4,19,10,0,896.0,120.0,0.7,22.0,820.0,975.46,696.3
2016,4,19,10,15,903.0,122.0,0.8,22.0,849.0,981.62,701.03
2016,4,19,10,30,910.0,124.0,0.9,22.0,878.0,984.51,703.87
2016,4,19,10,45,691.0,235.5,1.0,22.5,817.0,899.23,649.8
2016,4,19,11,0,472.0,347.0,1.1,23.0,756.0,796.19,577.64
2016,4,19,11,15,691.5,242.0,1.2,23.0,850.5,879.46,639.91
2016,4,19,11,30,911.0,137.0,1.3,23.0,945.0,943.57,681.54
2016,4,19,11,45,906.0,141.0,1.4,23.5,949.5,921.69,666.68
2016,4,19,12,0,901.0,145.0,1.5,24.0,954.0,897.08,651.04
2016,4,19,12,15,704.0,253.0,1.55,24.0,884.5,817.44,597.87
2016,4,19,12,30,507.0,361.0,1.6,24.0,815.0,736.23,539.51
2016,4,19,12,45,400.0,393.0,1.65,24.0,748.5,661.72,487.5
2016,4,19,13,0,293.0,425.0,1.7,24.0,682.0,593.75,438.97
2016,4,19,13,15,314.0,409.5,1.75,24.0,680.5,577.11,428.28
2016,4,19,13,30,335.0,394.0,1.8,24.0,679.0,558.6,415.57
2016,4,19,13,45,296.0,391.0,1.9,24.0,637.5,513.16,382.92
2016,4,19,14,0,257.0,388.0,2.0,24.0,596.0,470.62,352.12
2016,4,19,14,15,298.5,361.5,2.0,23.5,593.5,452.53,339.44
2016,4,19,14,30,340.0,335.0,2.0,23.0,591.0,430.71,323.11
2016,4,19,14,45,250.5,330.0,2.05,23.0,514.0,369.3,277.32
2016,4,19,15,0,161.0,325.0,2.1,23.0,437.0,323.26,243.5
2016,4,19,15,15,105.0,290.5,2.15,22.0,361.5,275.23,208.94
2016,4,19,15,30,49.0,256.0,2.2,21.0,286.0,226.66,173.99
2016,4,19,15,45,59.0,240.5,2.3,20.5,273.5,210.71,161.83
2016,4,19,16,0,69.0,225.0,2.4,20.0,261.0,193.65,148.66
2016,4,19,16,15,75.5,204.0,2.45,19.0,240.5,171.53,132.18
2016,4,19,16,30,82.0,183.0,2.5,18.0,220.0,148.91,116.2
2016,4,19,16,45,73.0,161.5,2.6,17.5,191.5,129.51,107.44
2016,4,19,17,0,64.0,140.0,2.7,17.0,163.0,113.62,94.21
2016,4,19,17,15,55.0,117.0,2.6,16.5,134.5,96.4,79.5
2016,4,19,17,30,46.0,94.0,2.5,16.0,106.0,78.78,64.1
2016,4,19,17,45,33.5,72.5,2.45,15.5,80.0,61.79,48.91
2016,4,19,18,0,21.0,51.0,2.4,15.0,54.0,44.44,33.14
2016,4,19,18,15,10.5,31.5,2.15,14.5,33.0,28.19,17.79
2016,4,19,18,30,0.0,12.0,1.9,14.0,12.0,11.13,0.0
2016,4,19,18,45,0.0,6.0,1.7,13.5,6.0,5.72,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,159.5,16.5,0.95,10.5,33.0,113.5,30.11
2016,4,20,6,0,319.0,33.0,0.9,11.0,66.0,231.93,181.48
2016,4,20,6,15,420.5,44.0,1.0,11.5,113.5,315.45,257.48
2016,4,20,6,30,522.0,55.0,1.1,12.0,161.0,407.68,336.05
2016,4,20,6,45,588.0,62.0,1.25,13.0,214.0,479.89,395.34
2016,4,20,7,0,654.0,69.0,1.4,14.0,267.0,556.0,455.05
2016,4,20,7,15,697.0,74.5,1.35,14.5,321.5,617.03,499.48
2016,4,20,7,30,740.0,80.0,1.3,15.0,376.0,675.31,539.39
2016,4,20,7,45,770.5,84.5,1.3,15.5,429.5,727.55,573.92
2016,4,20,8,0,801.0,89.0,1.3,16.0,483.0,779.25,607.06
2016,4,20,8,15,823.0,92.5,1.35,16.5,533.5,821.7,633.52
2016,4,20,8,30,845.0,96.0,1.4,17.0,584.0,862.53,658.51
2016,4,20,8,45,863.0,98.0,1.5,17.5,631.5,896.11,678.93
2016,4,20,9,0,881.0,100.0,1.6,18.0,679.0,919.85,692.68
2016,4,20,9,15,893.0,102.0,1.65,18.5,720.0,943.14,705.57
2016,4,20,9,30,905.0,104.0,1.7,19.0,761.0,963.6,716.59
2016,4,20,9,45,919.5,103.0,1.8,19.5,797.5,980.09,725.74
2016,4,20,10,0,934.0,102.0,1.9,20.0,834.0,993.53,733.0
2016,4,20,10,15,939.5,103.5,1.95,20.0,862.5,998.02,735.32
2016,4,20,10,30,945.0,105.0,2.0,20.0,891.0,999.14,735.7
2016,4,20,10,45,943.0,109.5,2.05,20.0,910.5,993.03,731.54
2016,4,20,11,0,941.0,114.0,2.1,20.0,930.0,983.53,725.36
2016,4,20,11,15,943.5,115.0,2.15,20.0,944.0,971.29,717.52
2016,4,20,11,30,946.0,116.0,2.2,20.0,958.0,955.82,707.64
2016,4,20,11,45,934.0,124.5,2.3,20.5,960.0,931.87,691.39
2016,4,20,12,0,922.0,133.0,2.4,21.0,962.0,905.22,673.37
2016,4,20,12,15,920.5,132.5,2.45,21.0,959.0,876.38,654.68
2016,4,20,12,30,919.0,132.0,2.5,21.0,956.0,845.02,634.18
2016,4,20,12,45,917.0,131.0,2.55,21.0,945.5,810.43,611.35
2016,4,20,13,0,915.0,130.0,2.6,21.0,935.0,773.63,586.8
2016,4,20,13,15,910.5,129.0,2.65,20.5,916.5,733.07,558.82
2016,4,20,13,30,906.0,128.0,2.7,20.0,898.0,690.79,528.68
2016,4,20,13,45,897.5,127.0,2.75,20.0,871.5,644.6,493.85
2016,4,20,14,0,889.0,126.0,2.8,20.0,845.0,597.39,457.36
2016,4,20,14,15,880.0,124.0,2.85,20.0,812.0,548.3,418.46
2016,4,20,14,30,871.0,122.0,2.9,20.0,779.0,494.41,374.94
2016,4,20,14,45,857.0,120.5,2.95,20.0,739.5,442.29,331.52
2016,4,20,15,0,843.0,119.0,3.0,20.0,700.0,390.63,287.37
2016,4,20,15,15,827.0,115.5,3.0,19.5,656.0,337.4,241.67
2016,4,20,15,30,811.0,112.0,3.0,19.0,612.0,285.32,196.42
2016,4,20,15,45,791.0,107.5,3.0,18.5,563.5,233.0,151.67
2016,4,20,16,0,771.0,103.0,3.0,18.0,515.0,182.67,110.75
2016,4,20,16,15,743.0,98.5,2.9,17.5,463.0,127.97,71.5
2016,4,20,16,30,715.0,94.0,2.8,17.0,411.0,81.92,48.45
2016,4,20,16,45,680.5,87.0,2.7,16.5,358.5,56.34,44.2
2016,4,20,17,0,646.0,80.0,2.6,16.0,306.0,53.76,42.15
2016,4,20,17,15,592.5,73.0,2.3,15.0,253.5,50.92,39.86
2016,4,20,17,30,539.0,66.0,2.0,14.0,201.0,47.93,37.3
2016,4,20,17,45,461.5,55.5,1.7,13.5,152.0,41.62,31.51
2016,4,20,18,0,384.0,45.0,1.4,13.0,103.0,34.94,25.18
2016,4,20,18,15,192.0,35.0,1.3,12.5,64.0,27.22,17.33
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,21.99,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.3,12.5,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.4,13.0,18.0,16.69,8.05
2016,4,21,6,15,0.0,31.5,0.5,13.0,31.5,29.24,19.19
2016,4,21,6,30,0.0,45.0,0.6,13.0,45.0,41.82,30.25
2016,4,21,6,45,0.0,59.5,0.75,13.5,59.5,55.96,42.42
2016,4,21,7,0,0.0,74.0,0.9,14.0,74.0,70.26,54.5
2016,4,21,7,15,0.0,89.5,1.0,14.0,89.5,85.55,67.29
2016,4,21,7,30,0.0,105.0,1.1,14.0,105.0,100.75,79.82
2016,4,21,7,45,19.0,150.0,1.25,14.5,159.5,162.76,131.28
2016,4,21,8,0,38.0,195.0,1.4,15.0,214.0,238.3,192.07
2016,4,21,8,15,165.5,221.0,1.5,15.0,316.0,387.3,312.46
2016,4,21,8,30,293.0,247.0,1.6,15.0,418.0,542.71,431.79
2016,4,21,8,45,189.5,272.5,1.75,15.5,386.5,468.37,370.74
2016,4,21,9,0,86.0,298.0,1.9,16.0,355.0,389.39,306.74
2016,4,21,9,15,45.0,236.5,2.0,16.0,266.5,281.43,222.38
2016,4,21,9,30,4.0,175.0,2.1,16.0,178.0,170.05,132.96
2016,4,21,9,45,14.0,236.5,2.25,16.5,248.0,240.0,188.42
2016,4,21,10,0,24.0,298.0,2.4,17.0,318.0,310.17,242.29
2016,4,21,10,15,169.0,345.0,2.45,17.0,486.5,516.18,401.95
2016,4,21,10,30,314.0,392.0,2.5,17.0,655.0,707.1,541.65
2016,4,21,10,45,258.0,414.5,2.55,17.0,634.5,670.49,511.94
2016,4,21,11,0,202.0,437.0,2.6,17.0,614.0,624.6,477.31
2016,4,21,11,15,305.0,411.5,2.65,17.0,682.5,691.69,528.46
2016,4,21,11,30,408.0,386.0,2.7,17.0,751.0,751.72,572.98
2016,4,21,11,45,423.0,376.5,2.75,17.5,756.5,740.62,564.01
2016,4,21,12,0,438.0,367.0,2.8,18.0,762.0,727.62,554.24
2016,4,21,12,15,343.5,403.0,2.85,18.0,712.5,663.4,506.12
2016,4,21,12,30,249.0,439.0,2.9,18.0,663.0,605.8,462.51
2016,4,21,12,45,245.0,439.5,3.0,18.0,658.0,588.47,450.31
2016,4,21,13,0,241.0,440.0,3.1,18.0,653.0,572.08,438.42
2016,4,21,13,15,172.5,429.0,3.2,18.0,580.5,501.71,385.73
2016,4,21,13,30,104.0,418.0,3.3,18.0,508.0,439.82,338.94
2016,4,21,13,45,176.5,405.0,3.4,18.0,551.0,459.24,354.92
2016,4,21,14,0,249.0,392.0,3.5,18.0,594.0,470.6,363.84
2016,4,21,14,15,178.0,376.5,3.55,18.0,518.0,410.91,318.02
2016,4,21,14,30,107.0,361.0,3.6,18.0,442.0,359.19,278.56
2016,4,21,14,45,53.5,257.5,3.65,18.0,298.0,246.69,192.07
2016,4,21,15,0,0.0,154.0,3.7,18.0,154.0,141.37,109.6
2016,4,21,15,15,149.0,210.5,3.7,17.5,302.5,221.95,171.03
2016,4,21,15,30,298.0,267.0,3.7,17.0,451.0,282.3,213.24
2016,4,21,15,45,229.0,252.0,3.7,17.0,387.0,245.25,185.11
2016,4,21,16,0,160.0,237.0,3.7,17.0,323.0,207.92,158.16
2016,4,21,16,15,80.0,158.5,3.6,16.5,201.5,141.23,108.66
2016,4,21,16,30,0.0,80.0,3.5,16.0,80.0,74.48,57.13
2016,4,21,16,45,335.5,76.5,3.4,16.0,194.5,50.95,39.54
2016,4,21,17,0,671.0,73.0,3.3,16.0,309.0,48.32,37.33
2016,4,21,17,15,619.5,67.0,3.0,15.5,256.5,46.02,35.43
2016,4,21,17,30,568.0,61.0,2.7,15.0,204.0,43.6,33.3
2016,4,21,17,45,493.0,52.0,2.4,14.5,155.5,38.43,28.56
2016,4,21,18,0,418.0,43.0,2.1,14.0,107.0,32.99,23.37
2016,4,21,18,15,209.0,35.0,1.95,13.5,67.0,27.17,17.32
2016,4,21,18,30,0.0,27.0,1.8,13.0,27.0,23.58,1.46
2016,4,21,18,45,0.0,13.5,1.7,12.5,13.5,12.87,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,11.5,2.5,2.31,0.0
2016,4,22,6,0,0.0,5.0,3.2,12.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,8.0,3.3,12.0,8.0,7.4,0.65
2016,4,22,6,30,0.0,11.0,3.4,12.0,11.0,10.18,3.13
2016,4,22,6,45,0.0,15.0,3.5,12.5,15.0,13.9,6.37
2016,4,22,7,0,0.0,19.0,3.6,13.0,19.0,17.61,9.56
2016,4,22,7,15,0.0,23.0,3.65,13.0,23.0,21.33,12.75
2016,4,22,7,30,0.0,27.0,3.7,13.0,27.0,25.06,15.89
2016,4,22,7,45,0.0,85.0,3.75,13.0,85.0,79.36,62.0
2016,4,22,8,0,0.0,143.0,3.8,13.0,143.0,138.24,111.01
2016,4,22,8,15,86.5,203.5,3.9,13.0,254.5,286.64,235.38
2016,4,22,8,30,173.0,264.0,4.0,13.0,366.0,444.73,362.41
2016,4,22,8,45,100.0,259.5,4.1,13.5,320.0,360.16,291.6
2016,4,22,9,0,27.0,255.0,4.2,14.0,274.0,287.15,230.0
2016,4,22,9,15,13.5,145.5,4.45,14.0,155.0,150.05,119.05
2016,4,22,9,30,0.0,36.0,4.7,14.0,36.0,33.53,22.36
2016,4,22,9,45,6.0,139.5,4.95,14.0,144.5,137.03,107.94
2016,4,22,10,0,12.0,243.0,5.2,14.0,253.0,243.77,194.02
2016,4,22,10,15,21.5,290.5,5.3,14.0,309.0,298.98,237.8
2016,4,22,10,30,31.0,338.0,5.4,14.0,365.0,364.72,289.35
2016,4,22,10,45,15.5,187.5,5.5,14.0,201.0,196.53,155.49
2016,4,22,11,0,0.0,37.0,5.6,14.0,37.0,34.54,22.95
2016,4,22,11,15,33.0,229.0,5.6,14.0,258.5,250.71,199.71
2016,4,22,11,30,66.0,421.0,5.6,14.0,480.0,465.25,367.44
2016,4,22,11,45,37.0,306.0,5.65,14.0,339.5,324.27,256.81
2016,4,22,12,0,8.0,191.0,5.7,14.0,199.0,185.53,145.95
2016,4,22,12,15,38.5,309.0,5.65,13.5,344.0,322.19,256.08
2016,4,22,12,30,69.0,427.0,5.6,13.0,489.0,451.56,357.62
2016,4,22,12,45,42.0,352.5,5.6,13.0,390.5,357.67,283.79
2016,4,22,13,0,15.0,278.0,5.6,13.0,292.0,267.87,212.53
2016,4,22,13,15,17.0,290.5,5.45,12.5,306.0,279.03,222.03
2016,4,22,13,30,19.0,303.0,5.3,12.0,320.0,289.7,231.0
2016,4,22,13,45,11.5,234.0,5.2,12.0,244.0,221.9,176.78
2016,4,22,14,0,4.0,165.0,5.1,12.0,168.0,154.74,122.48
2016,4,22,14,15,140.0,259.5,4.9,12.0,366.0,297.45,238.68
2016,4,22,14,30,276.0,354.0,4.7,12.0,564.0,418.87,332.95
2016,4,22,14,45,144.0,289.0,4.55,12.0,398.5,302.96,240.99
2016,4,22,15,0,12.0,224.0,4.4,12.0,233.0,206.04,164.76
2016,4,22,15,15,203.0,234.5,4.4,12.0,361.5,249.72,195.87
2016,4,22,15,30,394.0,245.0,4.4,12.0,490.0,291.12,221.59
2016,4,22,15,45,239.5,238.5,4.45,12.0,384.0,230.82,176.81
2016,4,22,16,0,85.0,232.0,4.5,12.0,278.0,201.91,159.81
2016,4,22,16,15,67.5,205.5,4.4,12.0,240.0,173.11,137.6
2016,4,22,16,30,50.0,179.0,4.3,12.0,202.0,146.6,117.58
2016,4,22,16,45,45.0,158.0,4.2,12.0,177.0,127.59,108.15
2016,4,22,17,0,40.0,137.0,4.1,12.0,152.0,112.01,94.68
2016,4,22,17,15,33.5,115.5,3.7,11.5,126.5,95.74,80.52
2016,4,22,17,30,27.0,94.0,3.3,11.0,101.0,79.11,65.72
2016,4,22,17,45,15.0,73.0,2.9,10.5,76.5,64.35,52.29
2016,4,22,18,0,3.0,52.0,2.5,10.0,52.0,46.5,35.81
2016,4,22,18,15,1.5,33.0,2.25,9.5,33.0,30.03,20.22
2016,4,22,18,30,0.0,14.0,2.0,9.0,14.0,12.99,0.0
2016,4,22,18,45,0.0,7.0,1.8,9.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.7,9.5,36.5,114.69,65.12
2016,4,23,6,0,306.0,38.0,1.9,10.0,73.0,233.36,187.55
2016,4,23,6,15,402.0,48.5,2.0,10.0,120.0,313.93,260.81
2016,4,23,6,30,498.0,59.0,2.1,10.0,167.0,402.36,337.94
2016,4,23,6,45,558.0,67.5,2.25,10.5,218.5,472.04,396.75
2016,4,23,7,0,618.0,76.0,2.4,11.0,270.0,545.18,456.05
2016,4,23,7,15,660.5,82.0,2.4,11.5,323.5,605.44,501.98
2016,4,23,7,30,703.0,88.0,2.4,12.0,377.0,666.87,546.39
2016,4,23,7,45,734.5,92.0,2.4,12.5,429.5,717.81,581.47
2016,4,23,8,0,766.0,96.0,2.4,13.0,482.0,764.62,612.64
2016,4,23,8,15,788.5,100.0,2.45,13.0,531.5,807.17,641.58
2016,4,23,8,30,811.0,104.0,2.5,13.0,581.0,848.18,669.09
2016,4,23,8,45,827.0,107.5,2.6,13.5,626.5,880.99,689.66
2016,4,23,9,0,843.0,111.0,2.7,14.0,672.0,911.49,708.52
2016,4,23,9,15,855.5,113.5,2.75,14.0,713.0,935.08,723.43
2016,4,23,9,30,868.0,116.0,2.8,14.0,754.0,948.04,731.08
2016,4,23,9,45,885.0,113.5,2.85,14.5,790.5,964.82,740.21
2016,4,23,10,0,902.0,111.0,2.9,15.0,827.0,978.73,747.4
2016,4,23,10,15,678.5,223.0,2.95,15.0,772.5,896.28,689.73
2016,4,23,10,30,455.0,335.0,3.0,15.0,718.0,791.14,609.5
2016,4,23,10,45,688.0,226.0,3.1,15.5,821.0,892.13,686.68
2016,4,23,11,0,921.0,117.0,3.2,16.0,924.0,973.43,740.71
2016,4,23,11,15,543.0,286.0,3.2,16.0,764.0,791.5,609.21
2016,4,23,11,30,165.0,455.0,3.2,16.0,604.0,593.13,455.54
2016,4,23,11,45,298.5,419.0,3.2,16.5,689.5,670.45,515.62
2016,4,23,12,0,432.0,383.0,3.2,17.0,775.0,738.86,566.17
2016,4,23,12,15,355.0,413.0,3.2,17.0,735.0,683.24,523.58
2016,4,23,12,30,278.0,443.0,3.2,17.0,695.0,633.07,485.39
2016,4,23,12,45,371.5,402.0,3.25,17.0,734.0,651.19,501.13
2016,4,23,13,0,465.0,361.0,3.3,17.0,773.0,662.33,510.94
2016,4,23,13,15,469.0,350.5,3.35,17.0,759.0,632.21,488.7
2016,4,23,13,30,473.0,340.0,3.4,17.0,745.0,601.08,465.58
2016,4,23,13,45,295.5,368.5,3.5,17.0,619.5,496.59,385.42
2016,4,23,14,0,118.0,397.0,3.6,17.0,494.0,408.31,317.02
2016,4,23,14,15,490.5,258.5,3.65,16.5,635.5,464.13,362.46
2016,4,23,14,30,863.0,120.0,3.7,16.0,777.0,498.88,386.58
2016,4,23,14,45,713.0,170.5,3.8,16.0,695.5,426.18,327.34
