Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,563.0,221.0,3.9,16.0,614.0,375.69,286.27
2016,4,23,15,15,679.5,167.5,3.85,15.5,612.0,335.05,248.53
2016,4,23,15,30,796.0,114.0,3.8,15.0,610.0,288.92,203.96
2016,4,23,15,45,769.0,112.5,3.8,15.0,561.0,238.49,159.78
2016,4,23,16,0,742.0,111.0,3.8,15.0,512.0,184.87,115.2
2016,4,23,16,15,713.5,106.0,3.75,14.5,461.5,136.71,79.81
2016,4,23,16,30,685.0,101.0,3.7,14.0,411.0,91.79,55.16
2016,4,23,16,45,640.0,97.0,3.65,14.0,358.0,63.29,50.79
2016,4,23,17,0,595.0,93.0,3.6,14.0,305.0,63.47,51.11
2016,4,23,17,15,540.5,84.5,3.35,13.5,253.5,59.86,48.07
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,56.03,44.7
2016,4,23,17,45,399.0,66.0,2.85,12.5,153.5,49.22,38.46
2016,4,23,18,0,312.0,56.0,2.6,12.0,105.0,42.75,32.26
2016,4,23,18,15,203.0,39.5,2.45,11.5,66.5,30.69,20.71
2016,4,23,18,30,94.0,23.0,2.3,11.0,28.0,19.1,3.79
2016,4,23,18,45,47.0,11.5,2.15,11.0,14.0,10.96,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.63,0.0
2016,4,24,5,45,93.5,28.0,2.55,9.5,39.0,93.97,57.24
2016,4,24,6,0,187.0,48.0,2.9,10.0,70.0,175.21,140.92
2016,4,24,6,15,277.0,64.0,2.9,10.0,115.0,261.74,218.17
2016,4,24,6,30,367.0,80.0,2.9,10.0,160.0,346.62,292.56
2016,4,24,6,45,440.5,90.0,2.95,10.5,212.0,420.1,355.07
2016,4,24,7,0,514.0,100.0,3.0,11.0,264.0,498.75,419.51
2016,4,24,7,15,488.0,114.5,2.95,11.0,292.5,514.59,431.18
2016,4,24,7,30,462.0,129.0,2.9,11.0,321.0,527.12,439.73
2016,4,24,7,45,485.5,143.0,2.9,11.5,368.0,575.37,475.8
2016,4,24,8,0,509.0,157.0,2.9,12.0,415.0,623.41,510.54
2016,4,24,8,15,634.0,143.5,2.9,12.5,497.0,732.19,591.35
2016,4,24,8,30,759.0,130.0,2.9,13.0,579.0,839.12,665.96
2016,4,24,8,45,793.5,127.0,2.95,13.5,628.5,874.86,687.87
2016,4,24,9,0,828.0,124.0,3.0,14.0,678.0,914.36,712.8
2016,4,24,9,15,842.0,126.5,3.0,14.5,719.5,939.05,726.71
2016,4,24,9,30,856.0,129.0,3.0,15.0,761.0,961.0,738.8
2016,4,24,9,45,684.5,210.5,3.05,15.5,731.0,895.65,690.92
2016,4,24,10,0,513.0,292.0,3.1,16.0,701.0,813.75,627.56
2016,4,24,10,15,473.5,319.0,3.1,16.0,706.5,799.78,615.99
2016,4,24,10,30,434.0,346.0,3.1,16.0,712.0,783.29,602.2
2016,4,24,10,45,358.0,386.5,3.1,16.5,693.0,736.36,564.84
2016,4,24,11,0,282.0,427.0,3.1,17.0,674.0,697.81,533.44
2016,4,24,11,15,198.5,439.0,3.25,17.0,614.5,616.28,472.82
2016,4,24,11,30,115.0,451.0,3.4,17.0,555.0,544.92,418.59
2016,4,24,11,45,297.0,414.0,3.6,17.0,684.0,664.82,512.25
2016,4,24,12,0,479.0,377.0,3.8,17.0,813.0,773.8,594.55
2016,4,24,12,15,696.5,257.5,3.95,17.0,889.5,821.71,634.29
2016,4,24,12,30,914.0,138.0,4.1,17.0,966.0,853.07,659.07
2016,4,24,12,45,898.0,146.0,4.35,17.0,952.5,815.98,633.86
2016,4,24,13,0,882.0,154.0,4.6,17.0,939.0,778.78,608.64
2016,4,24,13,15,709.0,240.0,4.7,16.5,863.0,699.48,547.77
2016,4,24,13,30,536.0,326.0,4.8,16.0,787.0,630.51,493.91
2016,4,24,13,45,357.5,365.0,4.95,16.0,669.0,531.38,416.79
2016,4,24,14,0,179.0,404.0,5.1,16.0,551.0,448.06,351.19
2016,4,24,14,15,344.5,339.0,5.15,15.5,607.5,461.16,362.89
2016,4,24,14,30,510.0,274.0,5.2,15.0,664.0,458.93,360.41
2016,4,24,14,45,612.0,232.0,5.3,15.0,676.5,437.27,340.22
2016,4,24,15,0,714.0,190.0,5.4,15.0,689.0,405.12,309.83
2016,4,24,15,15,695.0,184.5,5.35,14.5,645.5,355.24,266.44
2016,4,24,15,30,676.0,179.0,5.3,14.0,602.0,307.07,224.17
2016,4,24,15,45,544.0,189.5,5.3,13.5,513.0,250.54,180.08
2016,4,24,16,0,412.0,200.0,5.3,13.0,424.0,206.44,148.66
2016,4,24,16,15,402.0,180.0,5.2,12.5,381.5,165.45,117.15
2016,4,24,16,30,392.0,160.0,5.1,12.0,339.0,125.92,91.23
2016,4,24,16,45,454.5,139.5,5.0,12.0,322.0,94.68,79.11
2016,4,24,17,0,517.0,119.0,4.9,12.0,305.0,82.96,68.91
2016,4,24,17,15,460.5,107.5,4.65,11.5,253.0,76.81,63.65
2016,4,24,17,30,404.0,96.0,4.4,11.0,201.0,70.32,57.9
2016,4,24,17,45,340.0,79.5,4.2,10.5,154.0,59.54,48.04
2016,4,24,18,0,276.0,63.0,4.0,10.0,107.0,48.22,37.42
2016,4,24,18,15,177.0,43.5,3.9,9.5,68.0,33.85,23.72
2016,4,24,18,30,78.0,24.0,3.8,9.0,29.0,19.89,5.61
2016,4,24,18,45,39.0,12.0,3.75,9.0,14.5,11.44,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,11.0,2.0,6.0,13.0,56.92,0.0
2016,4,25,5,45,267.0,22.5,2.3,6.5,50.0,181.91,123.61
2016,4,25,6,0,427.0,34.0,2.6,7.0,87.0,294.49,241.79
2016,4,25,6,15,516.5,42.5,2.9,7.5,136.5,374.41,315.4
2016,4,25,6,30,606.0,51.0,3.2,8.0,186.0,461.64,392.15
2016,4,25,6,45,662.0,56.5,3.55,8.5,240.0,525.39,447.27
2016,4,25,7,0,718.0,62.0,3.9,9.0,294.0,596.62,505.45
2016,4,25,7,15,756.5,67.0,4.0,9.5,349.0,656.75,551.2
2016,4,25,7,30,795.0,72.0,4.1,10.0,404.0,717.54,596.07
2016,4,25,7,45,821.5,75.5,4.2,10.5,458.0,767.12,631.26
2016,4,25,8,0,848.0,79.0,4.3,11.0,512.0,815.84,665.12
2016,4,25,8,15,868.5,82.0,4.3,11.0,563.0,850.42,688.48
2016,4,25,8,30,889.0,85.0,4.3,11.0,614.0,890.33,715.6
2016,4,25,8,45,904.5,87.5,4.3,11.5,661.5,923.14,735.85
2016,4,25,9,0,920.0,90.0,4.3,12.0,709.0,953.51,754.18
2016,4,25,9,15,931.5,92.0,4.35,12.5,750.5,976.9,767.89
2016,4,25,9,30,943.0,94.0,4.4,13.0,792.0,997.34,779.56
2016,4,25,9,45,951.0,95.5,4.45,13.5,828.0,1010.78,786.39
2016,4,25,10,0,959.0,97.0,4.5,14.0,864.0,1020.95,791.08
2016,4,25,10,15,965.0,98.0,4.55,14.0,892.5,1025.31,793.4
2016,4,25,10,30,971.0,99.0,4.6,14.0,921.0,1026.25,793.53
2016,4,25,10,45,975.0,100.0,4.65,14.5,942.5,1021.86,788.59
2016,4,25,11,0,979.0,101.0,4.7,15.0,964.0,1014.02,781.45
2016,4,25,11,15,981.0,101.5,4.7,15.0,977.0,1000.42,771.51
2016,4,25,11,30,983.0,102.0,4.7,15.0,990.0,983.52,759.42
2016,4,25,11,45,982.0,103.0,4.75,15.0,994.5,961.26,744.06
2016,4,25,12,0,981.0,104.0,4.8,15.0,999.0,935.97,726.62
2016,4,25,12,15,980.0,104.0,4.7,15.0,996.0,906.84,705.36
2016,4,25,12,30,979.0,104.0,4.6,15.0,993.0,874.97,682.21
2016,4,25,12,45,968.5,108.5,4.6,15.5,980.0,837.42,654.38
2016,4,25,13,0,958.0,113.0,4.6,16.0,967.0,797.95,625.16
2016,4,25,13,15,954.0,112.0,4.5,16.0,948.0,756.39,594.4
2016,4,25,13,30,950.0,111.0,4.4,16.0,929.0,713.0,560.45
2016,4,25,13,45,943.5,110.0,4.3,16.0,902.5,666.43,523.52
2016,4,25,14,0,937.0,109.0,4.2,16.0,876.0,618.6,484.87
2016,4,25,14,15,928.5,107.5,4.15,16.0,843.0,568.27,443.69
2016,4,25,14,30,920.0,106.0,4.1,16.0,810.0,517.28,400.93
2016,4,25,14,45,908.5,104.0,4.05,16.0,770.5,464.18,355.5
2016,4,25,15,0,897.0,102.0,4.0,16.0,731.0,411.16,309.05
2016,4,25,15,15,882.5,99.5,3.95,15.5,686.5,357.09,261.48
2016,4,25,15,30,868.0,97.0,3.9,15.0,642.0,297.38,208.88
2016,4,25,15,45,849.5,93.5,3.9,15.0,592.5,243.3,160.86
2016,4,25,16,0,831.0,90.0,3.9,15.0,543.0,190.98,116.37
2016,4,25,16,15,806.0,86.0,3.75,14.5,491.0,139.59,77.8
2016,4,25,16,30,781.0,82.0,3.6,14.0,439.0,91.05,50.27
2016,4,25,16,45,744.5,78.0,3.5,14.0,384.5,54.61,43.07
2016,4,25,17,0,708.0,74.0,3.4,14.0,330.0,48.68,37.95
2016,4,25,17,15,658.0,68.0,3.15,13.0,276.0,46.39,36.13
2016,4,25,17,30,608.0,62.0,2.9,12.0,222.0,43.97,34.08
2016,4,25,17,45,527.5,54.5,2.65,11.5,171.0,40.09,30.48
2016,4,25,18,0,447.0,47.0,2.4,11.0,120.0,36.06,26.54
2016,4,25,18,15,324.0,35.0,2.25,10.5,78.0,27.57,18.3
2016,4,25,18,30,201.0,23.0,2.1,10.0,36.0,18.58,5.86
2016,4,25,18,45,100.5,11.5,2.0,9.5,18.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.0,6.0,1.1,6.5,7.0,0.0,0.0
2016,4,26,5,30,68.0,12.0,1.2,7.0,14.0,41.14,0.0
2016,4,26,5,45,205.0,26.0,1.3,7.5,49.0,156.05,109.5
2016,4,26,6,0,342.0,40.0,1.4,8.0,84.0,257.42,210.32
2016,4,26,6,15,431.5,50.5,1.45,8.5,131.5,336.64,281.15
2016,4,26,6,30,521.0,61.0,1.5,9.0,179.0,423.06,355.12
2016,4,26,6,45,517.0,77.5,1.55,10.0,220.5,461.12,386.07
2016,4,26,7,0,513.0,94.0,1.6,11.0,262.0,497.42,413.92
2016,4,26,7,15,575.0,92.5,1.65,11.5,311.0,560.08,462.85
2016,4,26,7,30,637.0,91.0,1.7,12.0,360.0,624.69,510.31
2016,4,26,7,45,523.0,138.0,1.75,12.5,377.5,601.57,488.96
2016,4,26,8,0,409.0,185.0,1.8,13.0,395.0,574.95,464.06
2016,4,26,8,15,603.5,148.0,1.8,13.0,491.5,713.86,570.13
2016,4,26,8,30,798.0,111.0,1.8,13.0,588.0,850.1,664.68
2016,4,26,8,45,597.0,192.0,1.8,13.5,564.5,778.49,609.0
2016,4,26,9,0,396.0,273.0,1.8,14.0,541.0,672.86,526.17
2016,4,26,9,15,486.0,257.0,1.8,14.0,605.5,754.32,586.33
2016,4,26,9,30,576.0,241.0,1.8,14.0,670.0,822.99,634.73
2016,4,26,9,45,704.0,196.0,1.8,14.5,744.0,901.26,687.26
2016,4,26,10,0,832.0,151.0,1.8,15.0,818.0,968.21,729.0
2016,4,26,10,15,839.0,153.0,1.9,15.0,846.0,973.62,732.05
2016,4,26,10,30,846.0,155.0,2.0,15.0,874.0,975.91,733.86
2016,4,26,10,45,688.5,249.0,2.1,15.0,843.0,919.38,695.99
2016,4,26,11,0,531.0,343.0,2.2,15.0,812.0,852.84,646.4
2016,4,26,11,15,522.0,354.0,2.3,15.0,820.5,841.97,639.44
2016,4,26,11,30,513.0,365.0,2.4,15.0,829.0,829.13,630.55
2016,4,26,11,45,406.5,404.5,2.55,15.5,774.0,752.27,573.66
2016,4,26,12,0,300.0,444.0,2.7,16.0,719.0,683.25,521.75
2016,4,26,12,15,264.0,451.0,2.8,16.0,692.5,645.29,494.29
2016,4,26,12,30,228.0,458.0,2.9,16.0,666.0,607.52,466.48
2016,4,26,12,45,348.5,411.5,3.05,16.0,725.5,644.14,496.71
2016,4,26,13,0,469.0,365.0,3.2,16.0,785.0,671.15,518.9
2016,4,26,13,15,643.5,269.5,3.3,16.0,833.0,682.85,530.77
2016,4,26,13,30,818.0,174.0,3.4,16.0,881.0,683.46,533.52
2016,4,26,13,45,822.5,165.0,3.5,16.0,858.0,640.76,500.77
2016,4,26,14,0,827.0,156.0,3.6,16.0,835.0,596.31,466.05
2016,4,26,14,15,817.5,153.5,3.65,15.5,803.0,548.61,428.42
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,500.64,389.45
2016,4,26,14,45,799.5,145.5,3.75,15.0,734.0,450.5,346.99
2016,4,26,15,0,791.0,140.0,3.8,15.0,697.0,400.42,303.52
2016,4,26,15,15,774.5,136.5,3.8,14.5,654.0,349.77,259.36
2016,4,26,15,30,758.0,133.0,3.8,14.0,611.0,294.65,211.15
2016,4,26,15,45,741.0,127.0,3.8,14.0,564.0,244.16,166.55
2016,4,26,16,0,724.0,121.0,3.8,14.0,517.0,195.39,125.1
2016,4,26,16,15,695.5,115.5,3.75,13.5,466.5,147.74,89.2
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,103.35,63.15
2016,4,26,16,45,496.0,120.0,3.65,13.0,332.0,80.86,66.53
2016,4,26,17,0,325.0,130.0,3.6,13.0,248.0,96.47,80.58
2016,4,26,17,15,284.0,116.0,3.4,12.5,207.5,87.4,72.8
2016,4,26,17,30,243.0,102.0,3.2,12.0,167.0,77.93,64.47
2016,4,26,17,45,203.5,82.0,3.0,11.5,128.5,63.85,51.74
2016,4,26,18,0,164.0,62.0,2.8,11.0,90.0,49.23,38.25
2016,4,26,18,15,105.5,43.0,2.65,10.5,58.5,34.81,24.64
2016,4,26,18,30,47.0,24.0,2.5,10.0,27.0,20.85,8.19
2016,4,26,18,45,23.5,12.0,2.4,9.5,13.5,11.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.0,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,60.0,13.0,2.1,9.0,15.0,38.76,0.0
2016,4,27,5,45,194.0,27.0,2.35,9.5,49.5,153.84,110.66
2016,4,27,6,0,328.0,41.0,2.6,10.0,84.0,252.0,205.91
2016,4,27,6,15,416.0,51.5,2.65,10.0,131.0,329.98,276.29
2016,4,27,6,30,504.0,62.0,2.7,10.0,178.0,415.01,350.36
2016,4,27,6,45,252.0,36.5,2.75,10.5,94.5,231.22,197.49
2016,4,27,7,0,0.0,11.0,2.8,11.0,11.0,10.19,3.19
2016,4,27,7,15,0.0,17.0,2.85,11.0,17.0,15.76,8.04
2016,4,27,7,30,0.0,23.0,2.9,11.0,23.0,21.34,12.83
2016,4,27,7,45,0.0,24.0,3.0,11.5,24.0,22.28,13.54
2016,4,27,8,0,0.0,25.0,3.1,12.0,25.0,23.22,14.24
2016,4,27,8,15,0.0,86.5,3.3,12.0,86.5,80.59,62.76
2016,4,27,8,30,0.0,148.0,3.5,12.0,148.0,141.19,112.97
2016,4,27,8,45,7.5,190.0,3.7,12.5,195.0,189.96,152.65
2016,4,27,9,0,15.0,232.0,3.9,13.0,242.0,239.07,191.89
2016,4,27,9,15,102.5,295.5,4.0,13.0,371.0,412.77,332.09
2016,4,27,9,30,190.0,359.0,4.1,13.0,500.0,562.95,448.56
2016,4,27,9,45,123.0,359.0,4.25,13.0,452.5,496.24,394.47
2016,4,27,10,0,56.0,359.0,4.4,13.0,405.0,416.44,330.55
2016,4,27,10,15,34.5,309.5,4.5,13.0,338.5,341.07,271.19
2016,4,27,10,30,13.0,260.0,4.6,13.0,272.0,259.84,206.26
2016,4,27,10,45,17.0,290.0,4.7,13.0,305.5,291.98,231.83
2016,4,27,11,0,21.0,320.0,4.8,13.0,339.0,323.69,256.67
2016,4,27,11,15,19.5,313.5,4.85,13.0,331.5,314.66,249.31
2016,4,27,11,30,18.0,307.0,4.9,13.0,324.0,305.74,242.16
2016,4,27,11,45,455.5,231.0,4.95,13.0,648.5,635.33,510.86
2016,4,27,12,0,893.0,155.0,5.0,13.0,973.0,911.94,718.26
2016,4,27,12,15,678.0,268.0,5.0,13.0,888.5,819.57,646.85
2016,4,27,12,30,463.0,381.0,5.0,13.0,804.0,726.28,572.11
2016,4,27,12,45,303.0,417.0,5.0,13.0,693.0,615.01,485.42
2016,4,27,13,0,143.0,453.0,5.0,13.0,582.0,515.04,405.95
2016,4,27,13,15,502.0,308.0,4.95,13.0,745.0,621.6,495.18
2016,4,27,13,30,861.0,163.0,4.9,13.0,908.0,703.1,560.86
2016,4,27,13,45,859.0,158.0,4.9,13.0,883.5,658.27,524.69
2016,4,27,14,0,857.0,153.0,4.9,13.0,859.0,612.11,487.31
2016,4,27,14,15,846.5,150.5,4.85,13.0,826.0,562.55,446.23
2016,4,27,14,30,836.0,148.0,4.8,13.0,793.0,512.78,404.05
2016,4,27,14,45,824.0,144.5,4.8,13.0,753.5,461.53,359.87
2016,4,27,15,0,812.0,141.0,4.8,13.0,714.0,410.66,315.0
2016,4,27,15,15,514.5,214.0,4.7,13.0,569.5,327.72,250.29
2016,4,27,15,30,217.0,287.0,4.6,13.0,425.0,288.04,224.3
2016,4,27,15,45,108.5,148.5,4.55,13.0,217.5,147.71,113.57
2016,4,27,16,0,0.0,10.0,4.5,13.0,10.0,9.29,2.24
2016,4,27,16,15,355.0,47.5,4.35,12.5,211.0,65.92,35.24
2016,4,27,16,30,710.0,85.0,4.2,12.0,412.0,94.0,53.57
2016,4,27,16,45,378.0,113.0,4.05,12.0,285.0,75.43,61.97
2016,4,27,17,0,46.0,141.0,3.9,12.0,158.0,115.17,97.47
2016,4,27,17,15,35.5,120.0,3.7,11.5,132.0,99.29,83.66
2016,4,27,17,30,25.0,99.0,3.5,11.0,106.0,83.07,69.31
2016,4,27,17,45,181.5,78.5,3.3,11.0,111.0,61.32,49.59
2016,4,27,18,0,338.0,58.0,3.1,11.0,116.0,44.05,33.69
2016,4,27,18,15,231.5,42.5,3.0,10.5,75.5,32.88,23.04
2016,4,27,18,30,125.0,27.0,2.9,10.0,35.0,21.23,9.2
2016,4,27,18,45,62.5,13.5,2.8,10.0,17.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,1.8,7.5,8.5,6.67,0.0
2016,4,28,5,30,95.0,14.0,2.1,8.0,17.0,55.35,0.0
2016,4,28,5,45,230.5,27.0,2.4,8.5,53.5,174.69,129.67
2016,4,28,6,0,366.0,40.0,2.7,9.0,90.0,272.21,223.94
2016,4,28,6,15,452.5,49.5,2.75,9.5,137.5,349.92,293.82
2016,4,28,6,30,539.0,59.0,2.8,10.0,185.0,434.51,366.88
2016,4,28,6,45,596.0,65.5,2.85,10.5,237.5,501.89,423.2
2016,4,28,7,0,653.0,72.0,2.9,11.0,290.0,572.4,479.74
2016,4,28,7,15,692.0,77.5,2.9,11.5,343.0,630.95,523.21
2016,4,28,7,30,731.0,83.0,2.9,12.0,396.0,686.62,563.07
2016,4,28,7,45,762.0,86.0,2.9,13.0,449.0,737.31,596.9
2016,4,28,8,0,793.0,89.0,2.9,14.0,502.0,787.5,629.38
2016,4,28,8,15,814.0,92.5,2.9,14.5,551.5,828.83,655.79
2016,4,28,8,30,835.0,96.0,2.9,15.0,601.0,868.53,680.62
2016,4,28,8,45,852.5,98.0,2.9,15.5,647.0,901.36,700.26
2016,4,28,9,0,870.0,100.0,2.9,16.0,693.0,924.27,712.86
2016,4,28,9,15,882.5,102.5,2.9,16.0,734.0,948.28,727.61
2016,4,28,9,30,895.0,105.0,2.9,16.0,775.0,969.51,740.46
2016,4,28,9,45,912.5,102.0,2.95,16.5,812.5,986.5,749.5
2016,4,28,10,0,930.0,99.0,3.0,17.0,850.0,1000.56,756.67
2016,4,28,10,15,936.5,100.0,3.05,17.5,878.5,1005.32,757.69
2016,4,28,10,30,943.0,101.0,3.1,18.0,907.0,1006.78,756.71
2016,4,28,10,45,946.0,103.0,3.15,18.5,927.5,1002.61,752.13
2016,4,28,11,0,949.0,105.0,3.2,19.0,948.0,995.1,745.49
2016,4,28,11,15,952.0,106.0,3.25,19.0,962.0,983.26,737.51
2016,4,28,11,30,955.0,107.0,3.3,19.0,976.0,968.18,727.47
2016,4,28,11,45,954.5,108.0,3.35,19.0,981.0,946.84,713.27
2016,4,28,12,0,954.0,109.0,3.4,19.0,986.0,922.57,697.14
2016,4,28,12,15,954.0,109.0,3.5,19.0,983.5,894.95,679.0
2016,4,28,12,30,954.0,109.0,3.6,19.0,981.0,864.64,658.9
2016,4,28,12,45,953.0,108.0,3.7,19.5,971.0,830.09,634.48
2016,4,28,13,0,952.0,107.0,3.8,20.0,961.0,793.19,608.32
2016,4,28,13,15,948.5,106.0,3.85,19.5,943.0,752.37,581.12
2016,4,28,13,30,945.0,105.0,3.9,19.0,925.0,709.69,550.15
2016,4,28,13,45,938.5,105.0,3.95,19.0,899.5,664.36,515.35
2016,4,28,14,0,932.0,105.0,4.0,19.0,874.0,617.77,478.74
2016,4,28,14,15,924.0,103.0,4.0,19.0,841.5,567.66,438.46
2016,4,28,14,30,916.0,101.0,4.0,19.0,809.0,516.87,396.59
2016,4,28,14,45,902.5,101.0,4.05,19.0,769.5,464.94,352.82
2016,4,28,15,0,889.0,101.0,4.1,19.0,730.0,413.25,308.15
2016,4,28,15,15,875.5,98.5,4.1,18.5,686.0,360.02,261.89
2016,4,28,15,30,862.0,96.0,4.1,18.0,642.0,307.52,215.54
2016,4,28,15,45,837.5,95.0,4.1,17.5,592.5,248.08,164.26
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,197.5,121.71
2016,4,28,16,15,788.0,90.5,4.05,16.5,491.5,147.48,83.65
2016,4,28,16,30,763.0,87.0,4.0,16.0,440.0,100.31,55.59
2016,4,28,16,45,721.0,84.0,3.95,15.5,386.0,53.15,41.49
2016,4,28,17,0,679.0,81.0,3.9,15.0,332.0,53.46,42.01
2016,4,28,17,15,630.0,74.5,3.75,14.0,279.0,51.03,40.11
2016,4,28,17,30,581.0,68.0,3.6,13.0,226.0,48.46,37.96
2016,4,28,17,45,497.0,60.5,3.5,12.5,175.0,44.81,34.61
2016,4,28,18,0,413.0,53.0,3.4,12.0,124.0,41.06,30.93
2016,4,28,18,15,299.0,40.0,3.2,11.5,82.0,31.83,22.09
2016,4,28,18,30,185.0,27.0,3.0,11.0,40.0,21.22,9.77
2016,4,28,18,45,92.5,13.5,2.85,10.5,20.0,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,9.0,12.0,11.13,0.0
2016,4,29,5,45,43.0,32.5,2.45,9.0,38.5,68.62,48.71
2016,4,29,6,0,86.0,53.0,2.5,9.0,65.0,118.3,95.29
2016,4,29,6,15,127.0,75.0,2.55,9.0,101.0,171.35,142.91
2016,4,29,6,30,168.0,97.0,2.6,9.0,137.0,237.14,200.53
2016,4,29,6,45,226.0,109.5,2.65,9.5,177.0,294.25,249.84
2016,4,29,7,0,284.0,122.0,2.7,10.0,217.0,356.07,301.71
2016,4,29,7,15,329.0,137.5,2.7,10.0,265.5,416.02,350.81
2016,4,29,7,30,374.0,153.0,2.7,10.0,314.0,492.17,411.22
2016,4,29,7,45,523.0,143.5,2.75,10.5,400.0,611.34,505.45
2016,4,29,8,0,672.0,134.0,2.8,11.0,486.0,745.02,605.04
2016,4,29,8,15,696.5,139.5,2.8,11.0,534.5,788.39,634.18
2016,4,29,8,30,721.0,145.0,2.8,11.0,583.0,830.5,662.72
2016,4,29,8,45,741.5,148.5,2.85,11.5,628.0,865.17,684.66
2016,4,29,9,0,762.0,152.0,2.9,12.0,673.0,897.9,705.06
2016,4,29,9,15,776.5,155.0,2.9,12.0,713.0,922.26,720.36
2016,4,29,9,30,791.0,158.0,2.9,12.0,753.0,938.86,730.3
2016,4,29,9,45,821.0,149.5,2.95,12.5,791.5,960.78,743.14
2016,4,29,10,0,851.0,141.0,3.0,13.0,830.0,979.9,754.0
2016,4,29,10,15,858.0,143.0,3.0,13.0,858.0,985.37,756.53
2016,4,29,10,30,865.0,145.0,3.0,13.0,886.0,987.67,757.16
2016,4,29,10,45,871.0,146.0,3.0,13.5,906.5,977.09,747.73
2016,4,29,11,0,877.0,147.0,3.0,14.0,927.0,971.45,741.97
2016,4,29,11,15,880.5,147.5,3.15,14.0,940.5,959.92,734.83
2016,4,29,11,30,884.0,148.0,3.3,14.0,954.0,945.38,725.67
2016,4,29,11,45,884.5,149.0,3.5,14.5,959.5,925.73,711.95
2016,4,29,12,0,885.0,150.0,3.7,15.0,965.0,903.34,696.27
2016,4,29,12,15,885.0,150.0,3.8,15.0,963.0,877.01,678.47
2016,4,29,12,30,885.0,150.0,3.9,15.0,961.0,848.22,658.87
2016,4,29,12,45,884.5,148.5,4.05,15.5,951.5,815.39,635.29
2016,4,29,13,0,884.0,147.0,4.2,16.0,942.0,780.41,610.04
2016,4,29,13,15,880.0,146.0,4.2,16.0,924.5,741.4,580.83
2016,4,29,13,30,876.0,145.0,4.2,16.0,907.0,700.75,549.65
2016,4,29,13,45,868.0,144.5,4.25,16.0,881.0,655.14,514.36
2016,4,29,14,0,860.0,144.0,4.3,16.0,855.0,609.28,478.06
2016,4,29,14,15,851.0,141.5,4.3,16.0,823.0,560.5,438.5
2016,4,29,14,30,842.0,139.0,4.3,16.0,791.0,511.34,397.65
2016,4,29,14,45,829.0,136.5,4.35,16.0,752.5,460.33,354.49
2016,4,29,15,0,816.0,134.0,4.4,16.0,714.0,409.77,310.64
2016,4,29,15,15,800.0,131.0,4.35,15.5,670.5,358.49,265.85
2016,4,29,15,30,784.0,128.0,4.3,15.0,627.0,308.4,221.47
2016,4,29,15,45,761.0,124.5,4.25,15.0,578.5,251.9,172.08
2016,4,29,16,0,738.0,121.0,4.2,15.0,530.0,203.11,130.53
2016,4,29,16,15,710.5,116.0,4.1,14.5,479.5,155.18,93.75
2016,4,29,16,30,683.0,111.0,4.0,14.0,429.0,110.4,66.22
2016,4,29,16,45,653.0,95.0,3.95,14.0,370.0,60.81,48.53
2016,4,29,17,0,623.0,79.0,3.9,14.0,311.0,51.61,40.53
2016,4,29,17,15,537.5,83.0,3.7,13.5,261.5,57.49,45.96
2016,4,29,17,30,452.0,87.0,3.5,13.0,212.0,63.05,51.0
2016,4,29,17,45,408.5,73.0,3.3,12.5,167.5,54.12,42.93
2016,4,29,18,0,365.0,59.0,3.1,12.0,123.0,44.72,34.21
2016,4,29,18,15,255.0,44.5,2.95,11.5,82.0,34.38,24.38
2016,4,29,18,30,145.0,30.0,2.8,11.0,41.0,23.6,12.07
2016,4,29,18,45,72.5,15.0,2.7,10.5,20.5,14.3,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,2.4,9.5,10.5,33.17,0.0
2016,4,30,5,30,127.0,16.0,2.6,10.0,21.0,89.95,0.0
2016,4,30,5,45,258.5,29.5,2.8,10.5,59.5,192.27,146.66
2016,4,30,6,0,390.0,43.0,3.0,11.0,98.0,290.4,238.36
2016,4,30,6,15,474.5,52.0,3.25,11.5,147.0,367.99,307.66
2016,4,30,6,30,559.0,61.0,3.5,12.0,196.0,452.08,380.02
2016,4,30,6,45,615.5,67.5,3.75,12.5,249.0,520.18,436.92
2016,4,30,7,0,672.0,74.0,4.0,13.0,302.0,591.31,493.94
2016,4,30,7,15,710.0,79.0,4.15,13.5,356.0,649.26,537.33
2016,4,30,7,30,748.0,84.0,4.3,14.0,410.0,704.21,577.43
2016,4,30,7,45,777.0,88.0,4.5,14.5,463.0,755.03,613.77
2016,4,30,8,0,806.0,92.0,4.7,15.0,516.0,805.2,649.01
2016,4,30,8,15,826.0,95.5,4.7,15.5,565.5,845.98,675.57
2016,4,30,8,30,846.0,99.0,4.7,16.0,615.0,885.03,700.48
2016,4,30,8,45,862.0,101.5,4.7,16.5,661.0,917.27,720.17
2016,4,30,9,0,878.0,104.0,4.7,17.0,707.0,939.33,732.47
2016,4,30,9,15,889.5,106.0,4.7,17.0,747.5,961.85,746.59
2016,4,30,9,30,901.0,108.0,4.7,17.0,788.0,981.56,758.76
2016,4,30,9,45,916.0,106.0,4.75,17.5,824.0,997.27,767.16
2016,4,30,10,0,931.0,104.0,4.8,18.0,860.0,1009.99,773.58
2016,4,30,10,15,936.5,105.5,4.8,18.0,888.0,1014.22,775.35
2016,4,30,10,30,942.0,107.0,4.8,18.0,916.0,1015.14,775.03
2016,4,30,10,45,946.5,107.5,4.8,18.5,936.5,1010.71,769.7
2016,4,30,11,0,951.0,108.0,4.8,19.0,957.0,1002.98,762.27
2016,4,30,11,15,953.0,108.5,4.75,19.0,969.5,989.63,752.24
2016,4,30,11,30,955.0,109.0,4.7,19.0,982.0,973.1,740.17
2016,4,30,11,45,955.5,109.0,4.7,19.5,987.0,951.65,723.79
2016,4,30,12,0,956.0,109.0,4.7,20.0,992.0,927.26,705.52
2016,4,30,12,15,955.0,109.0,4.65,20.0,989.0,898.8,685.52
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,867.7,663.7
2016,4,30,12,45,950.5,109.0,4.55,20.0,974.5,832.2,638.77
2016,4,30,13,0,947.0,109.0,4.5,20.0,963.0,794.52,612.23
2016,4,30,13,15,943.0,108.5,4.45,20.0,944.5,754.02,583.54
2016,4,30,13,30,939.0,108.0,4.4,20.0,926.0,711.72,551.26
2016,4,30,13,45,934.0,106.0,4.35,20.5,900.5,665.89,514.79
2016,4,30,14,0,929.0,104.0,4.3,21.0,875.0,618.72,476.74
2016,4,30,14,15,921.0,102.5,4.2,21.0,842.5,569.26,436.99
2016,4,30,14,30,913.0,101.0,4.1,21.0,810.0,519.12,395.76
2016,4,30,14,45,903.5,98.5,4.05,21.0,771.5,467.04,352.14
2016,4,30,15,0,894.0,96.0,4.0,21.0,733.0,414.87,307.36
2016,4,30,15,15,880.5,93.5,3.9,21.0,689.0,361.52,260.82
2016,4,30,15,30,867.0,91.0,3.8,21.0,645.0,308.89,214.36
2016,4,30,15,45,850.5,88.0,3.7,21.0,597.0,256.15,168.2
2016,4,30,16,0,834.0,85.0,3.6,21.0,549.0,197.81,119.24
2016,4,30,16,15,810.5,81.5,3.4,20.5,498.0,146.88,80.44
2016,4,30,16,30,787.0,78.0,3.2,20.0,447.0,98.6,51.07
2016,4,30,16,45,756.0,73.5,3.0,19.5,394.0,52.32,40.07
2016,4,30,17,0,725.0,69.0,2.8,19.0,341.0,49.04,37.45
2016,4,30,17,15,679.5,64.0,2.6,18.0,287.5,47.06,35.96
2016,4,30,17,30,634.0,59.0,2.4,17.0,234.0,40.99,30.75
2016,4,30,17,45,566.5,51.5,2.2,16.5,183.5,36.99,27.16
2016,4,30,18,0,499.0,44.0,2.0,16.0,133.0,32.77,23.22
2016,4,30,18,15,387.0,34.5,1.95,15.5,89.5,26.48,17.23
2016,4,30,18,30,275.0,25.0,1.9,15.0,46.0,19.87,9.46
2016,4,30,18,45,137.5,12.5,1.85,14.5,23.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.55,10.5,12.0,38.24,0.0
2016,5,1,5,30,149.0,17.0,0.4,11.0,24.0,104.64,0.0
2016,5,1,5,45,280.5,29.0,0.3,11.5,62.5,203.2,154.73
2016,5,1,6,0,412.0,41.0,0.2,12.0,101.0,301.06,241.78
2016,5,1,6,15,493.5,49.5,0.3,12.5,149.5,377.22,306.61
2016,5,1,6,30,575.0,58.0,0.4,13.0,198.0,459.69,373.88
2016,5,1,6,45,627.5,64.0,0.5,13.5,250.5,525.1,425.32
2016,5,1,7,0,680.0,70.0,0.6,14.0,303.0,593.25,476.29
2016,5,1,7,15,716.5,75.0,0.65,14.5,356.5,646.79,513.23
2016,5,1,7,30,753.0,80.0,0.7,15.0,410.0,704.88,552.33
2016,5,1,7,45,779.5,84.0,0.8,16.0,462.0,753.8,583.44
2016,5,1,8,0,806.0,88.0,0.9,17.0,514.0,801.93,613.34
2016,5,1,8,15,825.5,91.0,0.85,17.5,563.5,841.67,635.73
2016,5,1,8,30,845.0,94.0,0.8,18.0,613.0,879.68,656.5
2016,5,1,8,45,860.0,97.0,0.8,19.0,658.0,903.95,667.54
2016,5,1,9,0,875.0,100.0,0.8,20.0,703.0,933.46,682.0
2016,5,1,9,15,886.0,102.0,0.75,20.5,743.5,955.52,691.75
2016,5,1,9,30,897.0,104.0,0.7,21.0,784.0,974.78,699.74
2016,5,1,9,45,905.0,106.0,0.7,21.5,818.0,988.21,705.19
2016,5,1,10,0,913.0,108.0,0.7,22.0,852.0,998.51,708.88
2016,5,1,10,15,919.0,109.5,0.8,22.0,879.5,1003.16,712.77
2016,5,1,10,30,925.0,111.0,0.9,22.0,907.0,1004.54,714.8
2016,5,1,10,45,928.5,112.5,1.0,22.5,927.5,1000.26,712.04
2016,5,1,11,0,932.0,114.0,1.1,23.0,948.0,992.71,707.35
2016,5,1,11,15,934.5,114.5,1.25,23.0,961.0,980.0,701.66
2016,5,1,11,30,937.0,115.0,1.4,23.0,974.0,964.16,693.87
2016,5,1,11,45,937.0,116.0,1.55,23.0,978.5,943.52,682.84
2016,5,1,12,0,937.0,117.0,1.7,23.0,983.0,919.99,669.74
2016,5,1,12,15,936.0,116.5,1.8,23.0,980.5,891.47,652.59
2016,5,1,12,30,935.0,116.0,1.9,23.0,978.0,860.41,633.58
2016,5,1,12,45,932.5,115.5,2.05,23.5,967.0,825.78,611.19
2016,5,1,13,0,930.0,115.0,2.2,24.0,956.0,788.97,587.01
2016,5,1,13,15,926.0,114.5,2.3,23.5,938.0,749.08,562.09
2016,5,1,13,30,922.0,114.0,2.4,23.0,920.0,707.44,533.58
2016,5,1,13,45,915.0,113.5,2.55,23.0,894.0,662.37,500.96
2016,5,1,14,0,908.0,113.0,2.7,23.0,868.0,616.14,466.46
2016,5,1,14,15,900.0,111.0,2.75,23.0,835.5,567.19,428.56
2016,5,1,14,30,892.0,109.0,2.8,23.0,803.0,517.6,389.1
2016,5,1,14,45,879.0,108.0,2.85,23.0,764.5,466.26,347.21
2016,5,1,15,0,866.0,107.0,2.9,23.0,726.0,415.16,304.39
2016,5,1,15,15,852.0,104.5,2.9,22.5,682.5,357.0,255.8
2016,5,1,15,30,838.0,102.0,2.9,22.0,639.0,305.3,211.28
2016,5,1,15,45,816.5,99.5,2.95,21.5,590.5,253.06,166.6
2016,5,1,16,0,795.0,97.0,3.0,21.0,542.0,202.91,124.87
2016,5,1,16,15,770.5,93.0,2.9,20.5,491.0,153.51,87.23
2016,5,1,16,30,746.0,89.0,2.8,20.0,440.0,106.9,58.48
2016,5,1,16,45,708.0,85.0,2.75,20.0,387.0,57.28,44.27
2016,5,1,17,0,670.0,81.0,2.7,20.0,334.0,53.01,40.74
2016,5,1,17,15,622.5,74.5,2.45,19.0,281.5,50.59,38.89
2016,5,1,17,30,575.0,68.0,2.2,18.0,229.0,47.99,36.78
2016,5,1,17,45,500.5,60.0,1.95,17.0,179.0,43.91,33.22
2016,5,1,18,0,426.0,52.0,1.7,16.0,129.0,39.64,29.26
2016,5,1,18,15,318.0,40.0,1.6,15.0,87.0,31.34,21.52
2016,5,1,18,30,210.0,28.0,1.5,14.0,45.0,21.91,11.43
2016,5,1,18,45,105.0,14.0,1.45,13.5,22.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.05,9.5,12.0,11.44,0.0
2016,5,2,5,30,0.0,24.0,1.2,10.0,24.0,27.19,0.0
2016,5,2,5,45,162.5,36.5,1.35,10.5,60.5,153.25,118.28
2016,5,2,6,0,325.0,49.0,1.5,11.0,97.0,262.06,214.81
2016,5,2,6,15,406.0,60.0,1.5,11.5,144.5,338.75,281.48
2016,5,2,6,30,487.0,71.0,1.5,12.0,192.0,420.62,350.05
2016,5,2,6,45,539.5,80.0,1.55,12.5,243.0,486.59,403.34
2016,5,2,7,0,592.0,89.0,1.6,13.0,294.0,555.3,456.66
2016,5,2,7,15,632.0,95.5,1.5,13.5,346.0,613.96,499.03
2016,5,2,7,30,672.0,102.0,1.4,14.0,398.0,673.59,539.61
2016,5,2,7,45,700.0,107.5,1.35,14.5,449.0,722.79,571.52
2016,5,2,8,0,728.0,113.0,1.3,15.0,500.0,771.49,602.16
2016,5,2,8,15,750.0,117.5,1.25,15.5,548.5,812.92,626.89
2016,5,2,8,30,772.0,122.0,1.2,16.0,597.0,848.42,647.03
2016,5,2,8,45,789.0,125.5,1.2,16.5,642.0,881.19,665.73
2016,5,2,9,0,806.0,129.0,1.2,17.0,687.0,911.78,682.77
2016,5,2,9,15,819.0,131.5,1.2,17.5,726.5,935.1,694.89
2016,5,2,9,30,832.0,134.0,1.2,18.0,766.0,955.75,705.32
2016,5,2,9,45,852.0,130.5,1.25,18.5,802.5,973.69,714.86
2016,5,2,10,0,872.0,127.0,1.3,19.0,839.0,980.8,717.55
2016,5,2,10,15,878.5,128.5,1.25,19.0,866.5,985.64,718.73
2016,5,2,10,30,885.0,130.0,1.2,19.0,894.0,987.35,718.04
2016,5,2,10,45,888.5,132.0,1.15,19.5,914.0,983.55,712.66
2016,5,2,11,0,892.0,134.0,1.1,20.0,934.0,976.6,705.5
2016,5,2,11,15,894.5,134.5,1.1,20.0,946.5,964.14,697.26
2016,5,2,11,30,897.0,135.0,1.1,20.0,959.0,948.68,687.28
2016,5,2,11,45,895.0,137.5,1.1,20.5,963.0,928.19,672.92
2016,5,2,12,0,893.0,140.0,1.1,21.0,967.0,905.01,656.97
2016,5,2,12,15,892.0,139.5,1.2,21.0,964.5,877.37,640.93
2016,5,2,12,30,891.0,139.0,1.3,21.0,962.0,847.34,623.1
2016,5,2,12,45,884.0,141.5,1.4,21.5,950.0,813.07,601.01
2016,5,2,13,0,877.0,144.0,1.5,22.0,938.0,776.98,577.45
2016,5,2,13,15,872.5,142.5,1.6,22.0,919.5,737.6,551.32
2016,5,2,13,30,868.0,141.0,1.7,22.0,901.0,696.66,522.89
2016,5,2,13,45,855.5,142.5,1.85,22.0,874.5,650.39,490.09
2016,5,2,14,0,843.0,144.0,2.0,22.0,848.0,604.37,456.38
2016,5,2,14,15,833.5,142.0,2.1,21.5,816.0,556.65,420.94
2016,5,2,14,30,824.0,140.0,2.2,21.0,784.0,508.63,383.98
2016,5,2,14,45,803.5,141.5,2.35,21.0,744.0,458.75,343.85
2016,5,2,15,0,783.0,143.0,2.5,21.0,704.0,410.07,303.53
2016,5,2,15,15,766.5,139.5,2.55,20.5,661.5,354.75,257.62
2016,5,2,15,30,750.0,136.0,2.6,20.0,619.0,305.4,215.49
2016,5,2,15,45,717.0,136.5,2.7,19.5,570.0,256.99,174.65
2016,5,2,16,0,684.0,137.0,2.8,19.0,521.0,211.97,137.74
2016,5,2,16,15,613.0,135.0,2.8,18.5,455.0,164.21,103.09
2016,5,2,16,30,542.0,133.0,2.8,18.0,389.0,125.32,80.24
2016,5,2,16,45,411.0,137.5,2.85,17.5,318.5,95.83,78.24
2016,5,2,17,0,280.0,142.0,2.9,17.0,248.0,104.09,85.86
2016,5,2,17,15,238.0,128.0,2.85,16.0,208.5,95.24,78.63
2016,5,2,17,30,196.0,114.0,2.8,15.0,169.0,85.99,70.83
2016,5,2,17,45,159.5,93.0,2.75,14.5,132.0,74.64,60.75
2016,5,2,18,0,123.0,72.0,2.7,14.0,95.0,58.76,46.37
2016,5,2,18,15,79.0,50.5,2.55,13.5,63.5,42.13,31.06
2016,5,2,18,30,35.0,29.0,2.4,13.0,32.0,25.02,14.25
2016,5,2,18,45,17.5,14.5,2.25,12.5,16.0,13.82,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.55,10.0,8.0,7.63,0.0
2016,5,3,5,30,0.0,16.0,0.6,10.0,16.0,14.85,0.0
2016,5,3,5,45,32.0,36.0,0.65,10.5,41.0,58.61,42.48
2016,5,3,6,0,64.0,56.0,0.7,11.0,66.0,109.06,87.16
2016,5,3,6,15,90.5,78.5,0.6,11.0,98.0,153.71,126.32
2016,5,3,6,30,117.0,101.0,0.5,11.0,130.0,199.5,165.57
2016,5,3,6,45,147.0,119.5,0.45,11.5,164.5,243.55,202.08
2016,5,3,7,0,177.0,138.0,0.4,12.0,199.0,289.65,239.0
2016,5,3,7,15,196.5,160.0,0.4,12.0,238.5,334.12,273.77
2016,5,3,7,30,216.0,182.0,0.4,12.0,278.0,379.16,308.08
2016,5,3,7,45,332.5,183.5,0.45,12.5,351.5,492.41,395.21
2016,5,3,8,0,449.0,185.0,0.5,13.0,425.0,613.98,483.77
2016,5,3,8,15,422.0,213.0,0.6,13.5,455.0,631.61,492.69
2016,5,3,8,30,395.0,241.0,0.7,14.0,485.0,632.16,491.05
2016,5,3,8,45,441.5,243.0,0.85,14.5,534.5,695.66,536.17
2016,5,3,9,0,488.0,245.0,1.0,15.0,584.0,745.45,570.59
2016,5,3,9,15,436.5,285.0,1.05,15.0,601.0,743.43,565.98
2016,5,3,9,30,385.0,325.0,1.1,15.0,618.0,725.77,551.57
2016,5,3,9,45,369.0,346.0,1.2,15.5,637.0,731.49,554.05
2016,5,3,10,0,353.0,367.0,1.3,16.0,656.0,735.17,554.88
2016,5,3,10,15,304.0,394.5,1.25,16.5,649.5,712.08,534.93
2016,5,3,10,30,255.0,422.0,1.2,17.0,643.0,687.27,514.22
2016,5,3,10,45,222.0,438.0,1.2,17.5,633.5,655.03,489.77
2016,5,3,11,0,189.0,454.0,1.2,18.0,624.0,632.77,472.15
2016,5,3,11,15,248.0,449.0,1.15,18.0,675.5,681.61,506.81
2016,5,3,11,30,307.0,444.0,1.1,18.0,727.0,719.28,532.64
2016,5,3,11,45,367.5,420.0,1.1,18.0,760.5,736.88,545.59
2016,5,3,12,0,428.0,396.0,1.1,18.0,794.0,754.13,558.31
2016,5,3,12,15,238.5,405.5,1.1,18.0,627.0,584.71,437.62
2016,5,3,12,30,49.0,415.0,1.1,18.0,460.0,425.73,320.64
2016,5,3,12,45,200.5,417.5,1.1,18.0,600.0,539.84,407.63
2016,5,3,13,0,352.0,420.0,1.1,18.0,740.0,639.88,479.32
2016,5,3,13,15,368.5,403.0,1.2,18.0,732.0,617.49,463.64
2016,5,3,13,30,385.0,386.0,1.3,18.0,724.0,593.55,447.67
2016,5,3,13,45,370.5,381.0,1.4,18.0,699.0,558.92,423.12
2016,5,3,14,0,356.0,376.0,1.5,18.0,674.0,525.0,398.65
2016,5,3,14,15,423.5,332.5,1.6,18.0,673.5,499.2,380.3
2016,5,3,14,30,491.0,289.0,1.7,18.0,673.0,471.54,359.22
2016,5,3,14,45,499.0,269.5,1.8,18.0,643.5,431.2,327.52
