Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,507.0,250.0,1.9,18.0,614.0,389.96,294.21
2016,5,3,15,15,432.5,258.0,2.0,17.5,555.0,342.19,257.07
2016,5,3,15,30,358.0,266.0,2.1,17.0,496.0,307.97,230.78
2016,5,3,15,45,290.0,256.0,2.25,17.0,433.5,262.58,196.07
2016,5,3,16,0,222.0,246.0,2.4,17.0,371.0,231.95,174.03
2016,5,3,16,15,364.0,195.0,2.45,16.5,378.0,189.58,134.9
2016,5,3,16,30,506.0,144.0,2.5,16.0,385.0,132.29,87.34
2016,5,3,16,45,282.0,147.0,2.55,15.5,278.5,110.23,84.74
2016,5,3,17,0,58.0,150.0,2.6,15.0,172.0,121.62,101.77
2016,5,3,17,15,46.0,129.0,2.5,14.5,145.0,105.88,88.39
2016,5,3,17,30,34.0,108.0,2.4,14.0,118.0,89.8,74.45
2016,5,3,17,45,23.0,86.0,2.3,14.0,92.5,72.72,59.18
2016,5,3,18,0,12.0,64.0,2.2,14.0,67.0,56.76,44.65
2016,5,3,18,15,6.0,43.5,2.0,13.5,45.0,39.24,28.62
2016,5,3,18,30,0.0,23.0,1.8,13.0,23.0,21.36,11.59
2016,5,3,18,45,0.0,11.5,1.6,13.0,11.5,10.67,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,12.05,0.0
2016,5,4,5,45,4.5,33.0,2.1,11.0,33.5,35.43,23.45
2016,5,4,6,0,9.0,53.0,2.2,11.0,54.0,59.87,45.33
2016,5,4,6,15,23.5,75.0,2.2,11.0,80.5,99.02,79.68
2016,5,4,6,30,38.0,97.0,2.2,11.0,107.0,133.2,109.57
2016,5,4,6,45,56.0,118.0,2.2,11.5,136.0,168.95,140.14
2016,5,4,7,0,74.0,139.0,2.2,12.0,165.0,205.71,170.86
2016,5,4,7,15,114.5,163.5,2.15,12.0,211.0,276.75,229.86
2016,5,4,7,30,155.0,188.0,2.1,12.0,257.0,338.68,280.0
2016,5,4,7,45,165.5,211.5,2.1,12.5,293.5,376.58,308.64
2016,5,4,8,0,176.0,235.0,2.1,13.0,330.0,414.29,336.64
2016,5,4,8,15,165.0,259.0,2.0,13.0,355.0,433.51,349.51
2016,5,4,8,30,154.0,283.0,1.9,13.0,380.0,451.33,361.22
2016,5,4,8,45,260.0,287.5,1.8,13.0,464.0,566.67,449.74
2016,5,4,9,0,366.0,292.0,1.7,13.0,548.0,670.99,526.31
2016,5,4,9,15,303.0,327.0,1.6,13.0,547.0,651.46,507.13
2016,5,4,9,30,240.0,362.0,1.5,13.0,546.0,615.14,477.32
2016,5,4,9,45,260.0,375.5,1.4,13.5,582.5,659.23,506.91
2016,5,4,10,0,280.0,389.0,1.3,14.0,619.0,688.81,525.08
2016,5,4,10,15,296.0,399.0,1.3,14.0,649.5,709.48,538.75
2016,5,4,10,30,312.0,409.0,1.3,14.0,680.0,728.69,551.45
2016,5,4,10,45,321.5,419.5,1.3,14.5,704.0,740.57,557.88
2016,5,4,11,0,331.0,430.0,1.3,15.0,728.0,750.72,563.2
2016,5,4,11,15,320.0,437.5,1.4,15.0,729.0,737.13,553.95
2016,5,4,11,30,309.0,445.0,1.5,15.0,730.0,722.48,544.15
2016,5,4,11,45,321.0,445.0,1.65,15.5,742.5,720.11,542.89
2016,5,4,12,0,333.0,445.0,1.8,16.0,755.0,716.13,540.29
2016,5,4,12,15,335.0,442.5,1.85,16.0,753.5,699.86,529.16
2016,5,4,12,30,337.0,440.0,1.9,16.0,752.0,682.62,517.36
2016,5,4,12,45,358.0,423.0,2.0,16.5,751.5,666.23,506.01
2016,5,4,13,0,379.0,406.0,2.1,17.0,751.0,648.08,493.19
2016,5,4,13,15,353.5,409.0,2.15,17.0,726.0,612.79,467.5
2016,5,4,13,30,328.0,412.0,2.2,17.0,701.0,578.65,442.48
2016,5,4,13,45,409.5,367.0,2.3,17.5,717.0,568.35,435.72
2016,5,4,14,0,491.0,322.0,2.4,18.0,733.0,554.49,425.32
2016,5,4,14,15,475.5,311.5,2.5,17.5,697.5,510.38,392.58
2016,5,4,14,30,460.0,301.0,2.6,17.0,662.0,467.33,359.98
2016,5,4,14,45,472.5,280.0,2.75,17.0,635.0,429.2,329.64
2016,5,4,15,0,485.0,259.0,2.9,17.0,608.0,389.78,297.31
2016,5,4,15,15,492.5,239.0,2.95,16.5,575.0,348.24,262.87
2016,5,4,15,30,500.0,219.0,3.0,16.0,542.0,306.0,227.09
2016,5,4,15,45,373.0,231.5,3.05,16.0,462.5,264.39,195.86
2016,5,4,16,0,246.0,244.0,3.1,16.0,383.0,227.66,170.58
2016,5,4,16,15,242.5,220.5,3.15,15.5,347.0,193.56,144.01
2016,5,4,16,30,239.0,197.0,3.2,15.0,311.0,160.23,119.77
2016,5,4,16,45,263.5,170.0,3.3,15.0,282.5,125.94,97.62
2016,5,4,17,0,288.0,143.0,3.4,15.0,254.0,104.7,87.03
2016,5,4,17,15,245.5,129.5,3.3,14.5,214.0,96.22,79.96
2016,5,4,17,30,203.0,116.0,3.2,14.0,174.0,87.35,72.33
2016,5,4,17,45,170.0,95.0,3.15,13.5,136.5,72.93,59.52
2016,5,4,18,0,137.0,74.0,3.1,13.0,99.0,60.33,48.01
2016,5,4,18,15,91.0,53.0,2.9,12.5,67.5,44.08,33.01
2016,5,4,18,30,45.0,32.0,2.7,12.0,36.0,27.41,16.8
2016,5,4,18,45,22.5,16.0,2.55,12.0,18.0,14.12,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,34.5,11.0,1.4,10.5,13.0,24.74,0.0
2016,5,5,5,30,69.0,22.0,1.6,11.0,26.0,68.92,29.47
2016,5,5,5,45,159.5,40.5,1.85,11.5,62.5,146.83,115.0
2016,5,5,6,0,250.0,59.0,2.1,12.0,99.0,235.79,193.5
2016,5,5,6,15,322.0,73.5,2.15,12.0,144.0,305.75,255.01
2016,5,5,6,30,394.0,88.0,2.2,12.0,189.0,381.62,319.77
2016,5,5,6,45,484.0,86.0,2.3,12.5,238.5,458.9,383.68
2016,5,5,7,0,574.0,84.0,2.4,13.0,288.0,539.76,448.29
2016,5,5,7,15,355.0,136.5,2.4,13.0,269.5,451.19,373.4
2016,5,5,7,30,136.0,189.0,2.4,13.0,251.0,324.9,266.97
2016,5,5,7,45,157.5,213.0,2.45,13.5,292.0,371.88,304.15
2016,5,5,8,0,179.0,237.0,2.5,14.0,333.0,419.33,340.18
2016,5,5,8,15,119.0,251.0,2.5,14.0,317.5,383.74,309.24
2016,5,5,8,30,59.0,265.0,2.5,14.0,302.0,331.19,265.27
2016,5,5,8,45,33.0,232.5,2.55,14.5,254.0,268.68,214.34
2016,5,5,9,0,7.0,200.0,2.6,15.0,206.0,198.59,156.94
2016,5,5,9,15,75.5,285.0,2.6,15.0,343.5,362.61,288.25
2016,5,5,9,30,144.0,370.0,2.6,15.0,481.0,532.41,417.1
2016,5,5,9,45,119.5,382.0,2.6,15.5,477.0,518.46,403.27
2016,5,5,10,0,95.0,394.0,2.6,16.0,473.0,491.28,380.95
2016,5,5,10,15,68.0,382.5,2.6,16.0,440.0,449.4,348.48
2016,5,5,10,30,41.0,371.0,2.6,16.0,407.0,408.08,316.29
2016,5,5,10,45,36.0,368.0,2.6,16.0,400.0,397.03,307.65
2016,5,5,11,0,31.0,365.0,2.6,16.0,393.0,386.11,299.02
2016,5,5,11,15,25.0,341.5,2.6,16.0,364.5,354.17,274.55
2016,5,5,11,30,19.0,318.0,2.6,16.0,336.0,317.32,246.3
2016,5,5,11,45,20.0,319.5,2.6,16.5,338.5,318.21,246.6
2016,5,5,12,0,21.0,321.0,2.6,17.0,341.0,318.97,246.68
2016,5,5,12,15,13.0,242.5,2.6,17.0,255.0,237.46,183.89
2016,5,5,12,30,5.0,164.0,2.6,17.0,169.0,157.14,121.0
2016,5,5,12,45,6.0,174.0,2.65,17.0,180.0,166.8,128.85
2016,5,5,13,0,7.0,184.0,2.7,17.0,191.0,176.28,136.41
2016,5,5,13,15,8.5,202.5,2.7,17.0,210.5,193.7,150.21
2016,5,5,13,30,10.0,221.0,2.7,17.0,230.0,210.74,163.67
2016,5,5,13,45,5.0,173.0,2.7,17.0,177.5,163.27,126.27
2016,5,5,14,0,0.0,125.0,2.7,17.0,125.0,116.22,88.88
2016,5,5,14,15,5.0,173.5,2.65,16.5,177.5,162.66,126.5
2016,5,5,14,30,10.0,222.0,2.6,16.0,230.0,207.35,162.34
2016,5,5,14,45,11.5,228.0,2.6,16.0,237.0,211.86,166.03
2016,5,5,15,0,13.0,234.0,2.6,16.0,244.0,215.89,169.45
2016,5,5,15,15,189.5,249.5,2.6,16.0,373.5,271.39,210.01
2016,5,5,15,30,366.0,265.0,2.6,16.0,503.0,311.32,235.0
2016,5,5,15,45,224.0,255.5,2.65,16.0,398.0,256.71,194.97
2016,5,5,16,0,82.0,246.0,2.7,16.0,293.0,216.47,168.39
2016,5,5,16,15,64.0,218.0,2.6,15.5,253.0,186.18,145.59
2016,5,5,16,30,46.0,190.0,2.5,15.0,213.0,158.21,124.73
2016,5,5,16,45,188.0,164.0,2.45,15.0,239.5,129.61,100.98
2016,5,5,17,0,330.0,138.0,2.4,15.0,266.0,101.51,84.16
2016,5,5,17,15,291.0,124.5,2.15,14.5,225.0,92.98,77.06
2016,5,5,17,30,252.0,111.0,1.9,14.0,184.0,84.06,69.39
2016,5,5,17,45,217.5,91.5,1.65,13.5,145.5,70.6,57.45
2016,5,5,18,0,183.0,72.0,1.4,13.0,107.0,56.6,44.76
2016,5,5,18,15,131.0,52.5,1.25,12.5,73.5,42.07,31.33
2016,5,5,18,30,79.0,33.0,1.1,12.0,40.0,27.05,16.76
2016,5,5,18,45,39.5,16.5,1.0,12.0,20.0,13.87,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.0,10.5,1.35,9.5,10.5,11.25,0.0
2016,5,6,5,30,6.0,21.0,1.5,10.0,21.0,23.32,7.77
2016,5,6,5,45,46.5,41.5,1.65,10.5,49.0,81.61,62.14
2016,5,6,6,0,87.0,62.0,1.8,11.0,77.0,130.03,105.43
2016,5,6,6,15,120.5,84.0,1.75,11.0,111.5,178.92,148.62
2016,5,6,6,30,154.0,106.0,1.7,11.0,146.0,229.73,192.61
2016,5,6,6,45,193.0,121.5,1.7,11.0,183.0,288.84,242.46
2016,5,6,7,0,232.0,137.0,1.7,11.0,220.0,340.22,284.86
2016,5,6,7,15,116.5,140.0,1.7,11.0,182.0,248.43,206.81
2016,5,6,7,30,1.0,143.0,1.7,11.0,144.0,140.84,113.84
2016,5,6,7,45,0.5,144.0,1.7,11.5,144.5,139.83,112.63
2016,5,6,8,0,0.0,145.0,1.7,12.0,145.0,139.28,111.55
2016,5,6,8,15,0.0,109.5,1.75,12.0,109.5,102.9,81.08
2016,5,6,8,30,0.0,74.0,1.8,12.0,74.0,68.94,52.59
2016,5,6,8,45,0.0,98.5,1.85,12.5,98.5,92.0,71.54
2016,5,6,9,0,0.0,123.0,1.9,13.0,123.0,115.66,90.65
2016,5,6,9,15,0.0,132.0,1.95,13.0,132.0,124.3,97.46
2016,5,6,9,30,0.0,141.0,2.0,13.0,141.0,132.91,104.26
2016,5,6,9,45,5.5,187.5,2.05,13.5,192.0,183.28,144.68
2016,5,6,10,0,11.0,234.0,2.1,14.0,243.0,233.81,184.33
2016,5,6,10,15,10.5,230.5,2.1,14.0,239.5,229.31,180.35
2016,5,6,10,30,10.0,227.0,2.1,14.0,236.0,224.88,176.65
2016,5,6,10,45,11.0,232.0,2.15,14.0,242.0,230.13,180.67
2016,5,6,11,0,12.0,237.0,2.2,14.0,248.0,235.28,184.61
2016,5,6,11,15,13.0,256.0,2.15,14.0,268.0,253.69,198.84
2016,5,6,11,30,14.0,275.0,2.1,14.0,288.0,271.83,212.75
2016,5,6,11,45,14.0,273.0,2.1,14.5,286.0,268.93,209.96
2016,5,6,12,0,14.0,271.0,2.1,15.0,284.0,266.0,207.26
2016,5,6,12,15,15.0,281.0,2.05,15.0,295.0,275.06,214.23
2016,5,6,12,30,16.0,291.0,2.0,15.0,306.0,283.88,220.97
2016,5,6,12,45,8.0,182.0,2.0,15.0,189.5,175.77,136.53
2016,5,6,13,0,0.0,73.0,2.0,15.0,73.0,68.27,50.35
2016,5,6,13,15,0.0,73.0,1.95,15.0,73.0,68.25,50.48
2016,5,6,13,30,0.0,73.0,1.9,15.0,73.0,68.23,50.51
2016,5,6,13,45,3.0,126.0,1.85,15.0,128.5,119.09,91.9
2016,5,6,14,0,6.0,179.0,1.8,15.0,184.0,168.77,131.74
2016,5,6,14,15,5.5,178.0,1.8,15.0,182.5,166.99,130.34
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,165.21,129.11
2016,5,6,14,45,2.5,114.0,1.8,15.0,116.0,107.03,82.46
2016,5,6,15,0,0.0,51.0,1.8,15.0,51.0,47.52,33.9
2016,5,6,15,15,0.0,63.5,1.7,14.5,63.5,59.17,43.79
2016,5,6,15,30,0.0,76.0,1.6,14.0,76.0,70.83,53.68
2016,5,6,15,45,0.0,62.0,1.55,14.0,62.0,57.73,42.91
2016,5,6,16,0,0.0,48.0,1.5,14.0,48.0,44.65,32.1
2016,5,6,16,15,0.0,55.5,1.35,14.0,55.5,51.63,38.12
2016,5,6,16,30,0.0,63.0,1.2,14.0,63.0,58.61,44.15
2016,5,6,16,45,0.0,73.5,1.1,14.0,73.5,68.4,52.57
2016,5,6,17,0,0.0,84.0,1.0,14.0,84.0,77.35,63.27
2016,5,6,17,15,0.0,71.0,0.85,13.5,71.0,65.79,53.29
2016,5,6,17,30,0.0,58.0,0.7,13.0,58.0,53.93,42.9
2016,5,6,17,45,0.0,45.5,0.55,13.0,45.5,42.27,32.41
2016,5,6,18,0,0.0,33.0,0.4,13.0,33.0,30.63,21.8
2016,5,6,18,15,0.0,22.5,0.45,12.5,22.5,20.87,12.81
2016,5,6,18,30,0.0,12.0,0.5,12.0,12.0,11.11,3.67
2016,5,6,18,45,0.0,6.0,0.55,11.5,6.0,5.55,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.15,9.5,7.5,7.15,0.0
2016,5,7,5,30,0.0,15.0,1.4,10.0,15.0,13.91,3.04
2016,5,7,5,45,0.0,34.0,1.65,10.5,34.0,33.48,22.21
2016,5,7,6,0,0.0,53.0,1.9,11.0,53.0,53.78,40.21
2016,5,7,6,15,8.5,74.0,1.95,11.0,76.0,80.94,64.12
2016,5,7,6,30,17.0,95.0,2.0,11.0,99.0,108.21,87.92
2016,5,7,6,45,28.5,115.5,2.1,11.5,125.0,145.96,120.08
2016,5,7,7,0,40.0,136.0,2.2,12.0,151.0,176.61,145.65
2016,5,7,7,15,129.5,161.5,2.25,12.0,219.0,285.35,237.48
2016,5,7,7,30,219.0,187.0,2.3,12.0,287.0,388.28,321.65
2016,5,7,7,45,190.5,213.5,2.35,12.5,307.5,399.77,327.76
2016,5,7,8,0,162.0,240.0,2.4,13.0,328.0,408.56,332.01
2016,5,7,8,15,144.5,263.0,2.4,13.0,347.0,420.39,339.45
2016,5,7,8,30,127.0,286.0,2.4,13.0,366.0,430.61,345.55
2016,5,7,8,45,132.0,308.5,2.4,13.5,397.0,459.5,366.06
2016,5,7,9,0,137.0,331.0,2.4,14.0,428.0,487.76,385.71
2016,5,7,9,15,84.5,319.5,2.35,14.0,380.5,409.07,323.31
2016,5,7,9,30,32.0,308.0,2.3,14.0,333.0,343.92,270.94
2016,5,7,9,45,18.0,236.0,2.3,14.5,250.0,243.17,191.58
2016,5,7,10,0,4.0,164.0,2.3,15.0,167.0,158.75,123.82
2016,5,7,10,15,5.5,176.5,2.25,15.0,181.5,172.07,134.5
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,185.3,144.86
2016,5,7,10,45,3.5,150.5,2.2,15.5,154.0,144.88,112.17
2016,5,7,11,0,0.0,112.0,2.2,16.0,112.0,104.99,79.85
2016,5,7,11,15,11.0,226.0,2.15,16.0,236.5,223.22,174.0
2016,5,7,11,30,22.0,340.0,2.1,16.0,361.0,341.1,264.38
2016,5,7,11,45,14.5,259.0,2.05,16.5,273.0,256.18,198.31
2016,5,7,12,0,7.0,178.0,2.0,17.0,185.0,172.73,133.09
2016,5,7,12,15,3.5,140.0,1.95,17.0,143.5,133.85,102.46
2016,5,7,12,30,0.0,102.0,1.9,17.0,102.0,95.35,71.71
2016,5,7,12,45,1.0,125.0,1.9,17.0,126.5,117.47,89.52
2016,5,7,13,0,2.0,148.0,1.9,17.0,151.0,139.37,106.98
2016,5,7,13,15,2.0,148.0,1.9,17.0,151.0,139.13,106.81
2016,5,7,13,30,2.0,148.0,1.9,17.0,151.0,138.89,106.7
2016,5,7,13,45,1.0,141.5,1.95,17.0,143.0,132.07,101.37
2016,5,7,14,0,0.0,135.0,2.0,17.0,135.0,125.36,96.15
2016,5,7,14,15,3.0,160.5,2.0,17.0,163.0,149.93,115.94
2016,5,7,14,30,6.0,186.0,2.0,17.0,191.0,173.73,134.97
2016,5,7,14,45,21.0,240.5,2.05,17.0,256.5,226.9,176.97
2016,5,7,15,0,36.0,295.0,2.1,17.0,322.0,267.56,208.55
2016,5,7,15,15,19.5,235.0,2.1,16.5,250.0,217.04,169.77
2016,5,7,15,30,3.0,175.0,2.1,16.0,178.0,159.62,125.16
2016,5,7,15,45,1.5,134.0,2.1,16.0,135.5,123.22,96.19
2016,5,7,16,0,0.0,93.0,2.1,16.0,93.0,86.58,66.54
2016,5,7,16,15,0.5,121.0,2.05,15.5,121.0,110.63,86.81
2016,5,7,16,30,1.0,149.0,2.0,15.0,149.0,132.44,105.22
2016,5,7,16,45,34.5,152.5,1.95,15.0,166.0,126.96,100.49
2016,5,7,17,0,68.0,156.0,1.9,15.0,183.0,125.87,105.29
2016,5,7,17,15,57.0,134.5,1.8,14.5,155.0,109.9,91.81
2016,5,7,17,30,46.0,113.0,1.7,14.0,127.0,93.59,77.76
2016,5,7,17,45,192.5,90.0,1.65,14.0,130.0,69.48,56.36
2016,5,7,18,0,339.0,67.0,1.6,14.0,133.0,50.3,39.07
2016,5,7,18,15,249.0,52.0,1.45,13.5,92.5,39.82,29.33
2016,5,7,18,30,159.0,37.0,1.3,13.0,52.0,28.87,18.54
2016,5,7,18,45,79.5,18.5,1.2,12.5,26.0,15.51,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,10.5,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.0,11.0,11.0,10.19,1.08
2016,5,8,5,45,0.0,24.0,1.15,11.5,24.0,22.27,12.91
2016,5,8,6,0,0.0,37.0,1.3,12.0,37.0,34.37,23.67
2016,5,8,6,15,0.0,53.0,1.35,12.0,53.0,50.18,37.54
2016,5,8,6,30,0.0,69.0,1.4,12.0,69.0,66.2,51.44
2016,5,8,6,45,0.0,86.0,1.45,12.5,86.0,83.17,65.8
2016,5,8,7,0,0.0,103.0,1.5,13.0,103.0,99.99,79.73
2016,5,8,7,15,7.5,132.0,1.45,13.5,135.5,135.63,109.32
2016,5,8,7,30,15.0,161.0,1.4,14.0,168.0,171.59,138.49
2016,5,8,7,45,27.0,188.5,1.4,14.5,203.0,221.4,178.36
2016,5,8,8,0,39.0,216.0,1.4,15.0,238.0,261.3,209.38
2016,5,8,8,15,65.5,248.5,1.4,15.0,288.5,319.99,255.41
2016,5,8,8,30,92.0,281.0,1.4,15.0,339.0,379.28,300.79
2016,5,8,8,45,68.5,288.0,1.45,15.0,333.0,363.48,286.82
2016,5,8,9,0,45.0,295.0,1.5,15.0,327.0,346.97,272.76
2016,5,8,9,15,47.5,315.0,1.55,15.0,350.5,368.9,289.07
2016,5,8,9,30,50.0,335.0,1.6,15.0,374.0,390.47,304.8
2016,5,8,9,45,33.5,307.5,1.7,15.5,334.0,342.43,266.94
2016,5,8,10,0,17.0,280.0,1.8,16.0,294.0,285.18,222.09
2016,5,8,10,15,14.0,258.0,1.9,16.0,270.5,259.64,202.33
2016,5,8,10,30,11.0,236.0,2.0,16.0,247.0,234.59,182.73
2016,5,8,10,45,10.0,222.5,2.1,16.5,232.5,220.04,170.99
2016,5,8,11,0,9.0,209.0,2.2,17.0,218.0,205.66,159.37
2016,5,8,11,15,35.5,321.5,2.3,17.0,355.0,344.3,266.89
2016,5,8,11,30,62.0,434.0,2.4,17.0,492.0,475.39,364.48
2016,5,8,11,45,111.5,456.5,2.5,17.5,561.5,541.34,412.74
2016,5,8,12,0,161.0,479.0,2.6,18.0,631.0,597.35,453.31
2016,5,8,12,15,172.5,477.5,2.65,18.0,639.5,595.47,451.97
2016,5,8,12,30,184.0,476.0,2.7,18.0,648.0,592.48,450.19
2016,5,8,12,45,195.0,462.0,2.8,18.0,642.5,576.83,439.56
2016,5,8,13,0,206.0,448.0,2.9,18.0,637.0,560.39,428.3
2016,5,8,13,15,224.5,442.5,2.9,17.5,645.0,555.68,425.99
2016,5,8,13,30,243.0,437.0,2.9,17.0,653.0,549.16,422.14
2016,5,8,13,45,238.0,424.5,2.95,17.0,631.0,520.29,400.78
2016,5,8,14,0,233.0,412.0,3.0,17.0,609.0,491.7,379.47
2016,5,8,14,15,349.5,356.5,3.0,17.0,639.5,488.02,377.48
2016,5,8,14,30,466.0,301.0,3.0,17.0,670.0,473.99,366.21
2016,5,8,14,45,641.0,213.0,3.0,17.0,694.5,451.76,346.94
2016,5,8,15,0,816.0,125.0,3.0,17.0,719.0,417.63,315.69
2016,5,8,15,15,802.0,121.5,2.95,16.5,676.5,366.91,272.1
2016,5,8,15,30,788.0,118.0,2.9,16.0,634.0,317.15,228.55
2016,5,8,15,45,769.5,114.5,2.9,16.0,588.0,267.48,184.72
2016,5,8,16,0,751.0,111.0,2.9,16.0,542.0,219.63,143.32
2016,5,8,16,15,726.5,106.5,2.85,15.5,492.5,166.33,100.53
2016,5,8,16,30,702.0,102.0,2.8,15.0,443.0,121.26,69.45
2016,5,8,16,45,674.0,95.0,2.8,15.0,392.5,77.15,47.96
2016,5,8,17,0,646.0,88.0,2.8,15.0,342.0,57.24,45.29
2016,5,8,17,15,601.0,81.5,2.75,14.5,291.0,55.05,43.57
2016,5,8,17,30,556.0,75.0,2.7,14.0,240.0,52.71,41.62
2016,5,8,17,45,500.0,65.5,2.65,14.0,192.0,47.6,36.99
2016,5,8,18,0,444.0,56.0,2.6,14.0,144.0,42.17,31.9
2016,5,8,18,15,348.0,44.5,2.45,13.5,101.5,34.49,24.69
2016,5,8,18,30,252.0,33.0,2.3,13.0,59.0,25.65,15.96
2016,5,8,18,45,126.0,16.5,2.2,12.5,29.5,12.92,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,14.0,1.9,9.0,18.5,39.47,0.0
2016,5,9,5,30,124.0,28.0,2.0,9.0,37.0,116.33,74.85
2016,5,9,5,45,232.5,43.0,2.1,9.5,76.5,198.27,159.9
2016,5,9,6,0,341.0,58.0,2.2,10.0,116.0,286.37,238.21
2016,5,9,6,15,170.5,48.5,2.2,10.0,77.5,180.85,151.97
2016,5,9,6,30,0.0,39.0,2.2,10.0,39.0,36.21,25.84
2016,5,9,6,45,0.0,48.5,2.25,10.5,48.5,45.06,33.54
2016,5,9,7,0,0.0,58.0,2.3,11.0,58.0,53.92,41.03
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,76.72,60.4
2016,5,9,7,30,0.0,106.0,2.3,11.0,106.0,100.62,80.42
2016,5,9,7,45,4.5,143.5,2.3,11.5,146.0,142.41,115.08
2016,5,9,8,0,9.0,181.0,2.3,12.0,186.0,184.65,149.35
2016,5,9,8,15,18.5,211.0,2.3,12.0,222.5,223.44,180.69
2016,5,9,8,30,28.0,241.0,2.3,12.0,259.0,275.36,222.04
2016,5,9,8,45,31.0,261.5,2.35,12.5,283.0,298.85,239.56
2016,5,9,9,0,34.0,282.0,2.4,13.0,307.0,322.11,256.8
2016,5,9,9,15,61.5,322.0,2.4,13.5,369.0,389.91,309.1
2016,5,9,9,30,89.0,362.0,2.4,14.0,431.0,457.51,359.77
2016,5,9,9,45,68.0,361.5,2.45,14.5,415.5,433.59,339.4
2016,5,9,10,0,47.0,361.0,2.5,15.0,400.0,409.63,319.54
2016,5,9,10,15,65.5,390.5,2.55,15.0,446.5,455.43,354.33
2016,5,9,10,30,84.0,420.0,2.6,15.0,493.0,500.31,387.67
2016,5,9,10,45,81.0,428.0,2.65,15.5,500.5,501.34,387.01
2016,5,9,11,0,78.0,436.0,2.7,16.0,508.0,502.0,386.38
2016,5,9,11,15,80.5,439.5,2.75,16.0,515.0,502.94,386.99
2016,5,9,11,30,83.0,443.0,2.8,16.0,522.0,503.46,387.32
2016,5,9,11,45,501.0,284.5,2.85,16.5,756.0,734.2,567.09
2016,5,9,12,0,919.0,126.0,2.9,17.0,990.0,923.13,700.5
2016,5,9,12,15,918.5,126.0,2.95,17.0,987.0,896.06,680.63
2016,5,9,12,30,918.0,126.0,3.0,17.0,984.0,866.51,660.92
2016,5,9,12,45,915.0,126.0,3.05,17.5,973.5,832.64,636.91
2016,5,9,13,0,912.0,126.0,3.1,18.0,963.0,796.71,611.39
2016,5,9,13,15,908.5,125.0,3.15,18.0,945.0,757.63,584.63
2016,5,9,13,30,905.0,124.0,3.2,18.0,927.0,716.84,554.53
2016,5,9,13,45,898.5,123.0,3.25,18.0,902.0,672.62,521.16
2016,5,9,14,0,892.0,122.0,3.3,18.0,877.0,627.27,486.14
2016,5,9,14,15,884.5,120.5,3.3,17.5,845.5,580.02,449.51
2016,5,9,14,30,877.0,119.0,3.3,17.0,814.0,532.12,411.25
2016,5,9,14,45,867.0,116.5,3.35,17.0,776.5,481.85,369.42
2016,5,9,15,0,857.0,114.0,3.4,17.0,739.0,431.57,326.48
2016,5,9,15,15,843.5,111.0,3.35,16.5,696.0,374.09,277.49
2016,5,9,15,30,830.0,108.0,3.3,16.0,653.0,322.83,232.42
2016,5,9,15,45,813.0,104.5,3.3,16.0,606.5,271.39,186.73
2016,5,9,16,0,796.0,101.0,3.3,16.0,560.0,221.58,143.29
2016,5,9,16,15,772.5,97.0,3.2,15.5,509.5,172.31,103.42
2016,5,9,16,30,749.0,93.0,3.1,15.0,459.0,125.71,70.97
2016,5,9,16,45,716.5,88.5,3.05,15.0,407.0,75.41,44.7
2016,5,9,17,0,684.0,84.0,3.0,15.0,355.0,54.25,42.63
2016,5,9,17,15,639.5,78.0,2.85,14.5,303.0,52.29,41.11
2016,5,9,17,30,595.0,72.0,2.7,14.0,251.0,50.2,39.38
2016,5,9,17,45,525.5,65.0,2.55,13.5,200.0,47.08,36.61
2016,5,9,18,0,456.0,58.0,2.4,13.0,149.0,43.84,33.55
2016,5,9,18,15,357.0,46.5,2.1,12.5,105.5,36.22,26.36
2016,5,9,18,30,258.0,35.0,1.8,12.0,62.0,27.22,17.5
2016,5,9,18,45,129.0,17.5,1.55,11.5,31.0,13.7,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.0,1.8,9.5,19.5,45.29,0.0
2016,5,10,5,30,151.0,28.0,1.9,10.0,39.0,129.9,86.94
2016,5,10,5,45,265.5,41.0,2.0,10.5,79.5,212.39,171.31
2016,5,10,6,0,380.0,54.0,2.1,11.0,120.0,305.23,253.15
2016,5,10,6,15,190.0,59.5,2.05,11.0,92.5,195.64,164.01
2016,5,10,6,30,0.0,65.0,2.0,11.0,65.0,61.58,47.54
2016,5,10,6,45,0.0,80.0,1.95,11.5,80.0,76.4,60.28
2016,5,10,7,0,0.0,95.0,1.9,12.0,95.0,91.12,72.54
2016,5,10,7,15,31.5,141.5,1.85,12.5,156.0,173.61,142.28
2016,5,10,7,30,63.0,188.0,1.8,13.0,217.0,252.59,206.78
2016,5,10,7,45,48.0,200.5,1.75,13.5,224.0,252.87,205.06
2016,5,10,8,0,33.0,213.0,1.7,14.0,231.0,252.38,202.98
2016,5,10,8,15,48.0,242.5,1.55,14.5,272.0,297.33,237.76
2016,5,10,8,30,63.0,272.0,1.4,15.0,313.0,342.44,271.56
2016,5,10,8,45,59.5,289.5,1.3,16.0,330.0,356.74,280.02
2016,5,10,9,0,56.0,307.0,1.2,17.0,347.0,370.61,288.15
2016,5,10,9,15,111.0,341.0,1.2,17.5,425.5,471.92,363.57
2016,5,10,9,30,166.0,375.0,1.2,18.0,504.0,559.42,425.86
2016,5,10,9,45,505.5,261.0,1.25,18.5,677.0,788.06,593.26
2016,5,10,10,0,845.0,147.0,1.3,19.0,850.0,993.44,727.53
2016,5,10,10,15,852.0,149.0,1.35,19.0,877.5,998.82,728.06
2016,5,10,10,30,859.0,151.0,1.4,19.0,905.0,1001.09,729.44
2016,5,10,10,45,866.5,150.5,1.45,19.5,926.0,989.95,721.02
2016,5,10,11,0,874.0,150.0,1.5,20.0,947.0,984.34,716.41
2016,5,10,11,15,877.0,150.5,1.55,20.5,959.5,972.43,707.79
2016,5,10,11,30,880.0,151.0,1.6,21.0,972.0,957.6,697.44
2016,5,10,11,45,884.5,149.5,1.7,21.5,978.0,939.41,685.65
2016,5,10,12,0,889.0,148.0,1.8,22.0,984.0,918.43,672.04
2016,5,10,12,15,888.5,147.5,1.9,22.0,981.5,891.43,655.68
2016,5,10,12,30,888.0,147.0,2.0,22.0,979.0,862.07,637.62
2016,5,10,12,45,893.5,141.5,2.15,22.0,970.5,830.78,618.48
2016,5,10,13,0,899.0,136.0,2.3,22.0,962.0,797.04,597.32
2016,5,10,13,15,895.0,135.0,2.4,22.0,944.5,758.04,571.65
2016,5,10,13,30,891.0,134.0,2.5,22.0,927.0,717.4,542.86
2016,5,10,13,45,887.0,131.5,2.6,22.0,902.5,674.03,511.38
2016,5,10,14,0,883.0,129.0,2.7,22.0,878.0,629.36,478.07
2016,5,10,14,15,875.0,127.5,2.75,22.0,846.5,582.24,441.8
2016,5,10,14,30,867.0,126.0,2.8,22.0,815.0,534.52,404.08
2016,5,10,14,45,859.0,122.0,2.9,22.0,778.0,479.72,360.23
2016,5,10,15,0,851.0,118.0,3.0,22.0,741.0,428.87,318.01
2016,5,10,15,15,837.5,115.5,3.05,21.5,698.0,377.48,274.83
2016,5,10,15,30,824.0,113.0,3.1,21.0,655.0,326.95,231.41
2016,5,10,15,45,809.0,108.0,3.2,21.0,608.5,275.1,186.36
2016,5,10,16,0,794.0,103.0,3.3,21.0,562.0,224.67,143.2
2016,5,10,16,15,770.5,99.0,3.35,20.5,512.0,175.52,104.05
2016,5,10,16,30,747.0,95.0,3.4,20.0,462.0,129.03,71.97
2016,5,10,16,45,718.5,89.5,3.45,19.5,410.0,78.08,45.04
2016,5,10,17,0,690.0,84.0,3.5,19.0,358.0,54.14,41.83
2016,5,10,17,15,646.5,78.0,3.45,18.0,306.0,52.19,40.42
2016,5,10,17,30,603.0,72.0,3.4,17.0,254.0,50.08,38.79
2016,5,10,17,45,542.0,64.0,3.35,16.5,204.0,46.12,35.3
2016,5,10,18,0,481.0,56.0,3.3,16.0,154.0,41.94,31.45
2016,5,10,18,15,384.5,45.5,3.1,15.0,109.5,35.17,25.17
2016,5,10,18,30,288.0,35.0,2.9,14.0,65.0,28.03,18.1
2016,5,10,18,45,144.0,17.5,2.7,13.5,32.5,13.64,0.51
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,1.65,9.5,22.0,61.26,0.0
2016,5,11,5,30,230.0,26.0,1.9,10.0,44.0,166.77,116.05
2016,5,11,5,45,338.5,37.5,2.15,10.5,85.5,248.23,201.02
2016,5,11,6,0,447.0,49.0,2.4,11.0,127.0,338.34,281.02
2016,5,11,6,15,226.0,71.0,2.35,11.5,111.0,233.79,195.96
2016,5,11,6,30,5.0,93.0,2.3,12.0,95.0,97.03,77.63
2016,5,11,6,45,11.5,112.5,2.25,12.5,117.0,121.13,98.27
2016,5,11,7,0,18.0,132.0,2.2,13.0,139.0,145.53,118.52
2016,5,11,7,15,30.0,156.5,2.1,13.5,170.0,190.67,155.62
2016,5,11,7,30,42.0,181.0,2.0,14.0,201.0,227.04,184.69
2016,5,11,7,45,58.0,208.0,1.95,14.5,239.0,270.09,218.65
2016,5,11,8,0,74.0,235.0,1.9,15.0,277.0,313.55,252.15
2016,5,11,8,15,77.5,258.0,1.85,15.0,305.0,341.49,272.95
2016,5,11,8,30,81.0,281.0,1.8,15.0,333.0,369.12,293.29
2016,5,11,8,45,334.0,249.0,1.75,15.5,484.0,592.87,467.81
2016,5,11,9,0,587.0,217.0,1.7,16.0,635.0,817.36,629.0
2016,5,11,9,15,512.0,261.5,1.65,16.5,640.5,794.49,605.42
2016,5,11,9,30,437.0,306.0,1.6,17.0,646.0,771.23,584.31
2016,5,11,9,45,502.5,299.0,1.6,17.5,706.0,826.18,621.55
2016,5,11,10,0,568.0,292.0,1.6,18.0,766.0,879.78,656.28
2016,5,11,10,15,551.0,313.5,1.6,18.0,785.5,880.87,654.68
2016,5,11,10,30,534.0,335.0,1.6,18.0,805.0,879.33,652.03
2016,5,11,10,45,718.0,236.0,1.6,18.5,882.5,949.02,700.87
2016,5,11,11,0,902.0,137.0,1.6,19.0,960.0,999.18,730.62
2016,5,11,11,15,904.5,137.5,1.65,19.0,973.0,986.63,722.19
2016,5,11,11,30,907.0,138.0,1.7,19.0,986.0,971.08,712.66
2016,5,11,11,45,909.5,137.5,1.8,19.5,991.0,951.69,699.98
2016,5,11,12,0,912.0,137.0,1.9,20.0,996.0,929.5,685.44
2016,5,11,12,15,911.0,136.5,1.95,20.0,993.0,901.64,667.86
2016,5,11,12,30,910.0,136.0,2.0,20.0,990.0,871.39,648.62
2016,5,11,12,45,915.5,130.0,2.05,20.5,981.5,839.09,626.67
2016,5,11,13,0,921.0,124.0,2.1,21.0,973.0,804.29,602.92
2016,5,11,13,15,917.0,123.0,2.15,21.0,954.5,764.64,576.82
2016,5,11,13,30,913.0,122.0,2.2,21.0,936.0,723.3,547.67
2016,5,11,13,45,908.5,120.0,2.3,21.0,911.0,679.27,515.89
2016,5,11,14,0,904.0,118.0,2.4,21.0,886.0,633.95,482.23
2016,5,11,14,15,896.5,116.0,2.45,20.5,854.0,585.88,446.19
2016,5,11,14,30,889.0,114.0,2.5,20.0,822.0,537.15,408.44
2016,5,11,14,45,878.0,112.0,2.55,20.0,784.0,486.4,367.21
2016,5,11,15,0,867.0,110.0,2.6,20.0,746.0,435.72,324.88
2016,5,11,15,15,853.5,107.5,2.6,19.5,703.0,384.06,281.26
2016,5,11,15,30,840.0,105.0,2.6,19.0,660.0,326.91,232.52
2016,5,11,15,45,822.0,102.0,2.6,19.0,612.5,275.19,187.29
2016,5,11,16,0,804.0,99.0,2.6,19.0,565.0,225.18,144.21
2016,5,11,16,15,781.0,95.0,2.55,18.5,514.5,175.58,104.28
2016,5,11,16,30,758.0,91.0,2.5,18.0,464.0,128.58,71.3
2016,5,11,16,45,727.5,86.0,2.45,18.0,412.0,83.28,48.47
2016,5,11,17,0,697.0,81.0,2.4,18.0,360.0,51.84,39.98
2016,5,11,17,15,654.0,75.5,2.25,17.0,308.0,50.16,38.81
2016,5,11,17,30,611.0,70.0,2.1,16.0,256.0,48.36,37.43
2016,5,11,17,45,550.5,62.0,1.95,15.5,205.5,44.32,33.88
2016,5,11,18,0,490.0,54.0,1.8,15.0,155.0,40.04,29.95
2016,5,11,18,15,395.5,44.0,1.6,14.5,110.5,33.66,23.96
2016,5,11,18,30,301.0,34.0,1.4,14.0,66.0,26.93,17.29
2016,5,11,18,45,150.5,17.0,1.25,13.5,33.0,13.1,1.18
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.5,14.5,1.4,9.5,21.0,48.17,0.0
2016,5,12,5,30,161.0,29.0,1.7,10.0,42.0,138.06,97.55
2016,5,12,5,45,257.0,44.0,2.0,10.5,81.5,212.67,172.23
2016,5,12,6,0,353.0,59.0,2.3,11.0,121.0,295.59,245.74
2016,5,12,6,15,176.5,73.0,2.3,11.0,104.0,206.46,172.96
2016,5,12,6,30,0.0,87.0,2.3,11.0,87.0,86.39,68.77
2016,5,12,6,45,2.5,106.5,2.35,11.5,107.5,107.68,86.98
2016,5,12,7,0,5.0,126.0,2.4,12.0,128.0,128.96,104.64
2016,5,12,7,15,32.0,157.0,2.4,12.5,172.0,192.65,158.04
2016,5,12,7,30,59.0,188.0,2.4,13.0,216.0,249.11,204.13
2016,5,12,7,45,124.0,216.0,2.4,13.5,282.5,347.72,283.93
2016,5,12,8,0,189.0,244.0,2.4,14.0,349.0,436.74,353.54
2016,5,12,8,15,476.0,187.0,2.35,14.0,483.0,654.72,525.16
2016,5,12,8,30,763.0,130.0,2.3,14.0,617.0,865.05,676.17
2016,5,12,8,45,782.5,132.0,2.3,14.5,661.5,893.33,690.78
2016,5,12,9,0,802.0,134.0,2.3,15.0,706.0,924.46,709.03
2016,5,12,9,15,814.0,136.5,2.25,15.5,745.0,946.68,720.5
2016,5,12,9,30,826.0,139.0,2.2,16.0,784.0,966.27,730.21
2016,5,12,9,45,840.0,138.5,2.2,16.5,818.0,981.74,737.72
2016,5,12,10,0,854.0,138.0,2.2,17.0,852.0,994.35,743.42
2016,5,12,10,15,861.0,139.5,2.15,17.0,879.0,990.91,739.45
2016,5,12,10,30,868.0,141.0,2.1,17.0,906.0,993.05,739.48
2016,5,12,10,45,871.5,143.0,2.1,17.5,925.5,989.23,734.86
2016,5,12,11,0,875.0,145.0,2.1,18.0,945.0,982.36,728.43
2016,5,12,11,15,877.5,145.5,2.1,18.0,957.5,970.09,719.99
2016,5,12,11,30,880.0,146.0,2.1,18.0,970.0,954.91,709.78
2016,5,12,11,45,879.5,147.5,2.1,18.5,974.5,935.15,695.32
2016,5,12,12,0,879.0,149.0,2.1,19.0,979.0,912.76,679.24
2016,5,12,12,15,878.5,148.5,2.1,19.0,976.0,886.08,661.65
2016,5,12,12,30,878.0,148.0,2.1,19.0,973.0,857.08,642.49
2016,5,12,12,45,858.0,159.0,2.15,19.5,958.0,823.36,619.31
2016,5,12,13,0,838.0,170.0,2.2,20.0,943.0,785.36,593.1
2016,5,12,13,15,834.0,168.5,2.25,20.0,925.5,746.98,566.23
2016,5,12,13,30,830.0,167.0,2.3,20.0,908.0,707.18,537.73
2016,5,12,13,45,825.5,164.0,2.4,20.0,883.5,664.51,506.79
2016,5,12,14,0,821.0,161.0,2.5,20.0,859.0,620.8,474.24
2016,5,12,14,15,812.0,158.5,2.55,19.5,828.0,574.21,439.28
2016,5,12,14,30,803.0,156.0,2.6,19.0,797.0,527.34,403.0
2016,5,12,14,45,795.5,150.5,2.7,19.0,761.0,478.54,363.55
2016,5,12,15,0,788.0,145.0,2.8,19.0,725.0,429.72,322.94
2016,5,12,15,15,773.0,141.5,2.8,18.5,682.5,380.13,281.22
2016,5,12,15,30,758.0,138.0,2.8,18.0,640.0,326.1,235.28
2016,5,12,15,45,744.5,131.5,2.85,18.0,595.0,276.43,191.94
2016,5,12,16,0,731.0,125.0,2.9,18.0,550.0,228.1,150.26
2016,5,12,16,15,705.5,119.5,2.9,17.5,500.5,180.37,111.86
2016,5,12,16,30,680.0,114.0,2.9,17.0,451.0,135.52,80.02
2016,5,12,16,45,652.0,106.5,2.95,16.5,400.5,92.08,56.86
2016,5,12,17,0,624.0,99.0,3.0,16.0,350.0,65.02,51.9
2016,5,12,17,15,578.5,91.5,3.0,15.5,298.5,62.4,49.87
2016,5,12,17,30,533.0,84.0,3.0,15.0,247.0,59.59,47.54
2016,5,12,17,45,472.0,74.0,3.05,14.5,198.5,54.33,42.92
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,47.71,36.88
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,39.17,28.98
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,30.26,20.36
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,15.22,3.2
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,2.3,9.0,22.5,53.07,0.0
2016,5,13,5,30,181.0,30.0,2.4,9.0,45.0,149.79,108.64
2016,5,13,5,45,290.0,43.5,2.55,9.5,87.0,229.27,187.17
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,321.19,268.52
2016,5,13,6,15,199.5,70.0,2.75,10.0,106.0,216.36,182.56
2016,5,13,6,30,0.0,83.0,2.8,10.0,83.0,81.55,64.92
2016,5,13,6,45,0.0,102.0,2.9,10.5,102.0,100.61,81.23
2016,5,13,7,0,0.0,121.0,3.0,11.0,121.0,119.48,96.9
2016,5,13,7,15,0.0,130.0,3.0,11.5,130.0,127.15,102.86
2016,5,13,7,30,0.0,139.0,3.0,12.0,139.0,135.08,108.93
2016,5,13,7,45,4.5,161.0,3.0,12.5,163.5,160.73,129.78
2016,5,13,8,0,9.0,183.0,3.0,13.0,188.0,186.52,150.38
2016,5,13,8,15,15.0,208.0,3.0,13.0,217.5,216.9,174.78
2016,5,13,8,30,21.0,233.0,3.0,13.0,247.0,247.36,198.94
2016,5,13,8,45,56.5,280.5,3.0,13.5,320.5,343.57,275.43
2016,5,13,9,0,92.0,328.0,3.0,14.0,394.0,428.06,340.39
2016,5,13,9,15,69.5,331.5,3.0,14.5,383.0,407.92,322.35
2016,5,13,9,30,47.0,335.0,3.0,15.0,372.0,387.38,304.57
2016,5,13,9,45,69.5,367.0,3.05,15.5,424.5,440.94,345.04
2016,5,13,10,0,92.0,399.0,3.1,16.0,477.0,493.88,384.01
2016,5,13,10,15,95.5,414.5,3.15,16.0,497.5,509.95,395.28
2016,5,13,10,30,99.0,430.0,3.2,16.0,518.0,525.4,406.27
2016,5,13,10,45,320.0,393.0,3.3,16.0,685.0,715.26,551.62
2016,5,13,11,0,541.0,356.0,3.4,16.0,852.0,887.46,677.35
2016,5,13,11,15,729.5,242.0,3.5,16.0,920.0,939.69,717.78
2016,5,13,11,30,918.0,128.0,3.6,16.0,988.0,973.69,741.09
2016,5,13,11,45,922.0,126.0,3.75,16.5,993.5,954.21,726.81
2016,5,13,12,0,926.0,124.0,3.9,17.0,999.0,931.87,711.0
2016,5,13,12,15,925.5,124.0,3.95,17.0,996.5,904.78,692.63
2016,5,13,12,30,925.0,124.0,4.0,17.0,994.0,875.21,672.51
2016,5,13,12,45,922.5,123.5,4.1,17.0,983.5,841.26,649.44
2016,5,13,13,0,920.0,123.0,4.2,17.0,973.0,805.21,624.71
2016,5,13,13,15,916.5,122.0,4.25,16.5,955.0,766.07,598.43
2016,5,13,13,30,913.0,121.0,4.3,16.0,937.0,725.21,569.3
2016,5,13,13,45,909.5,118.5,4.4,16.0,913.0,681.51,536.01
2016,5,13,14,0,906.0,116.0,4.5,16.0,889.0,636.43,500.8
2016,5,13,14,15,899.0,114.5,4.5,15.5,857.5,589.08,463.42
2016,5,13,14,30,892.0,113.0,4.5,15.0,826.0,541.01,424.38
2016,5,13,14,45,885.5,109.5,4.5,15.0,789.5,491.02,381.96
2016,5,13,15,0,879.0,106.0,4.5,15.0,753.0,440.68,338.17
2016,5,13,15,15,866.5,103.5,4.4,14.5,710.5,388.89,292.76
2016,5,13,15,30,854.0,101.0,4.3,14.0,668.0,337.73,247.03
2016,5,13,15,45,842.5,96.0,4.25,14.0,622.0,279.03,194.61
2016,5,13,16,0,831.0,91.0,4.2,14.0,576.0,227.71,148.78
2016,5,13,16,15,810.0,88.0,4.1,13.5,526.0,177.83,107.12
2016,5,13,16,30,789.0,85.0,4.0,13.0,476.0,130.32,72.32
2016,5,13,16,45,767.0,79.0,3.95,13.0,425.0,82.92,46.38
