Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,745.0,73.0,3.9,13.0,374.0,50.91,39.97
2016,5,13,17,15,705.5,68.0,3.75,12.5,321.5,49.02,38.5
2016,5,13,17,30,666.0,63.0,3.6,12.0,269.0,42.78,33.03
2016,5,13,17,45,613.5,56.5,3.45,12.0,218.5,39.72,30.24
2016,5,13,18,0,561.0,50.0,3.3,12.0,168.0,36.49,27.16
2016,5,13,18,15,470.0,41.5,3.0,11.5,122.0,31.27,22.2
2016,5,13,18,30,379.0,33.0,2.7,11.0,76.0,25.8,16.7
2016,5,13,18,45,189.5,16.5,2.45,10.5,38.0,12.53,2.25
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.0,1.4,10.5,13.0,12.06,0.0
2016,5,14,5,30,0.0,26.0,1.6,11.0,26.0,25.5,14.07
2016,5,14,5,45,19.5,45.5,1.85,11.5,49.0,62.18,46.76
2016,5,14,6,0,39.0,65.0,2.1,12.0,72.0,95.87,76.53
2016,5,14,6,15,51.0,86.0,2.15,12.0,98.5,127.91,104.7
2016,5,14,6,30,63.0,107.0,2.2,12.0,125.0,160.26,132.68
2016,5,14,6,45,71.0,128.5,2.25,12.5,152.5,190.95,158.32
2016,5,14,7,0,79.0,150.0,2.3,13.0,180.0,221.8,183.46
2016,5,14,7,15,177.5,168.5,2.3,13.5,248.5,330.93,273.95
2016,5,14,7,30,276.0,187.0,2.3,14.0,317.0,448.11,367.08
2016,5,14,7,45,324.5,200.5,2.3,14.5,370.0,510.06,413.59
2016,5,14,8,0,373.0,214.0,2.3,15.0,423.0,573.9,460.61
2016,5,14,8,15,326.0,247.0,2.25,15.0,441.0,577.1,459.37
2016,5,14,8,30,279.0,280.0,2.2,15.0,459.0,576.31,455.56
2016,5,14,8,45,283.0,301.0,2.15,15.5,493.5,605.64,474.76
2016,5,14,9,0,287.0,322.0,2.1,16.0,528.0,633.75,492.56
2016,5,14,9,15,165.0,326.0,2.15,16.5,445.5,507.04,394.69
2016,5,14,9,30,43.0,330.0,2.2,17.0,363.0,378.04,293.35
2016,5,14,9,45,118.0,371.0,2.25,17.5,469.0,505.51,390.44
2016,5,14,10,0,193.0,412.0,2.3,18.0,575.0,618.83,472.53
2016,5,14,10,15,229.0,420.5,2.35,18.0,619.5,658.21,500.34
2016,5,14,10,30,265.0,429.0,2.4,18.0,664.0,707.09,534.9
2016,5,14,10,45,378.0,402.0,2.5,18.5,745.5,780.62,588.14
2016,5,14,11,0,491.0,375.0,2.6,19.0,827.0,859.1,643.17
2016,5,14,11,15,506.0,367.0,2.65,19.0,837.5,852.33,638.26
2016,5,14,11,30,521.0,359.0,2.7,19.0,848.0,843.4,632.64
2016,5,14,11,45,533.0,366.5,2.8,19.0,869.5,844.21,633.58
2016,5,14,12,0,545.0,374.0,2.9,19.0,891.0,842.52,632.72
2016,5,14,12,15,734.5,248.0,2.95,19.0,942.0,865.25,654.24
2016,5,14,12,30,924.0,122.0,3.0,19.0,993.0,873.73,660.95
2016,5,14,12,45,911.5,128.0,3.1,19.0,979.5,837.8,636.91
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,800.28,611.87
2016,5,14,13,15,895.0,133.0,3.25,19.0,948.0,761.5,585.41
2016,5,14,13,30,891.0,132.0,3.3,19.0,930.0,721.09,555.81
2016,5,14,13,45,885.0,131.0,3.4,19.0,905.0,677.94,523.62
2016,5,14,14,0,879.0,130.0,3.5,19.0,880.0,633.66,489.78
2016,5,14,14,15,871.0,128.0,3.55,19.0,848.5,586.5,452.77
2016,5,14,14,30,863.0,126.0,3.6,19.0,817.0,538.77,414.35
2016,5,14,14,45,850.0,125.0,3.7,19.0,779.0,484.66,370.26
2016,5,14,15,0,837.0,124.0,3.8,19.0,741.0,434.92,328.3
2016,5,14,15,15,822.5,121.0,3.8,18.5,698.5,383.6,284.61
2016,5,14,15,30,808.0,118.0,3.8,18.0,656.0,333.25,240.84
2016,5,14,15,45,787.5,115.5,3.85,17.5,609.0,283.02,197.01
2016,5,14,16,0,767.0,113.0,3.9,17.0,562.0,234.78,155.35
2016,5,14,16,15,511.0,159.0,3.8,16.5,447.0,187.72,126.86
2016,5,14,16,30,255.0,205.0,3.7,16.0,332.0,174.95,129.29
2016,5,14,16,45,452.0,150.0,3.65,16.0,345.5,120.6,84.08
2016,5,14,17,0,649.0,95.0,3.6,16.0,359.0,61.72,48.97
2016,5,14,17,15,605.0,88.5,3.4,15.5,307.5,59.76,47.52
2016,5,14,17,30,561.0,82.0,3.2,15.0,256.0,57.65,45.82
2016,5,14,17,45,501.0,73.0,3.05,14.5,207.0,53.19,41.91
2016,5,14,18,0,441.0,64.0,2.9,14.0,158.0,48.46,37.58
2016,5,14,18,15,348.5,52.0,2.6,13.5,114.0,39.48,29.26
2016,5,14,18,30,256.0,40.0,2.3,13.0,70.0,30.98,21.05
2016,5,14,18,45,128.0,25.0,2.05,12.5,40.0,19.63,7.38
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.5,16.0,2.0,10.5,24.0,71.17,0.0
2016,5,15,5,30,181.0,32.0,2.2,11.0,48.0,152.64,112.88
2016,5,15,5,45,289.5,44.5,2.4,11.5,89.0,230.77,187.58
2016,5,15,6,0,398.0,57.0,2.6,12.0,130.0,321.93,267.49
2016,5,15,6,15,468.0,66.0,2.55,12.5,178.5,393.46,329.01
2016,5,15,6,30,538.0,75.0,2.5,13.0,227.0,469.87,392.12
2016,5,15,6,45,308.5,113.0,2.45,13.5,204.0,358.85,299.48
2016,5,15,7,0,79.0,151.0,2.4,14.0,181.0,222.94,183.25
2016,5,15,7,15,140.5,174.0,2.35,14.5,237.0,309.31,254.49
2016,5,15,7,30,202.0,197.0,2.3,15.0,293.0,387.72,316.66
2016,5,15,7,45,274.0,209.0,2.25,15.5,354.5,478.31,386.53
2016,5,15,8,0,346.0,221.0,2.2,16.0,416.0,559.17,446.85
2016,5,15,8,15,345.0,243.5,2.15,16.5,452.0,590.14,466.64
2016,5,15,8,30,344.0,266.0,2.1,17.0,488.0,619.57,485.26
2016,5,15,8,45,370.0,280.0,2.1,17.5,533.5,662.85,514.65
2016,5,15,9,0,396.0,294.0,2.1,18.0,579.0,705.61,543.01
2016,5,15,9,15,322.0,332.5,2.1,18.0,572.5,678.82,519.97
2016,5,15,9,30,248.0,371.0,2.1,18.0,566.0,648.3,494.84
2016,5,15,9,45,580.5,238.5,2.15,18.5,719.5,843.9,640.59
2016,5,15,10,0,913.0,106.0,2.2,19.0,873.0,1012.03,750.77
2016,5,15,10,15,919.0,107.5,2.3,19.0,900.5,1016.73,752.16
2016,5,15,10,30,925.0,109.0,2.4,19.0,928.0,1018.23,753.36
2016,5,15,10,45,928.5,110.5,2.5,19.5,948.0,1014.08,749.56
2016,5,15,11,0,932.0,112.0,2.6,20.0,968.0,1006.71,743.79
2016,5,15,11,15,934.5,112.5,2.75,20.0,980.5,994.23,736.63
2016,5,15,11,30,937.0,113.0,2.9,20.0,993.0,978.68,727.44
2016,5,15,11,45,936.5,114.5,3.1,20.5,998.0,958.39,714.07
2016,5,15,12,0,936.0,116.0,3.3,21.0,1003.0,935.28,698.71
2016,5,15,12,15,935.5,115.5,3.45,21.0,1000.5,907.66,681.17
2016,5,15,12,30,935.0,115.0,3.6,21.0,998.0,877.54,661.77
2016,5,15,12,45,938.0,111.5,3.75,21.0,989.0,845.11,640.58
2016,5,15,13,0,941.0,108.0,3.9,21.0,980.0,810.24,617.47
2016,5,15,13,15,937.5,107.5,4.0,20.5,962.5,771.02,591.94
2016,5,15,13,30,934.0,107.0,4.1,20.0,945.0,730.02,563.95
2016,5,15,13,45,928.5,106.0,4.2,20.0,920.0,685.7,530.6
2016,5,15,14,0,923.0,105.0,4.3,20.0,895.0,640.11,495.48
2016,5,15,14,15,916.0,104.0,4.3,19.5,863.5,592.62,458.72
2016,5,15,14,30,909.0,103.0,4.3,19.0,832.0,544.38,420.28
2016,5,15,14,45,900.0,101.0,4.3,19.0,795.0,493.86,378.2
2016,5,15,15,0,891.0,99.0,4.3,19.0,758.0,443.2,334.94
2016,5,15,15,15,878.5,96.5,4.3,18.5,715.0,390.97,290.08
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,339.36,244.78
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,287.44,198.61
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,230.04,148.73
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,180.08,107.33
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,132.52,72.41
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.5,87.05,47.69
2016,5,15,17,0,724.0,77.0,4.2,16.0,373.0,53.81,42.03
2016,5,15,17,15,684.0,72.0,4.0,15.5,320.5,47.18,36.38
2016,5,15,17,30,644.0,67.0,3.8,15.0,268.0,45.61,35.13
2016,5,15,17,45,579.5,61.0,3.65,14.5,217.0,43.07,32.91
2016,5,15,18,0,515.0,55.0,3.5,14.0,166.0,40.44,30.46
2016,5,15,18,15,424.5,45.5,3.2,13.5,121.0,34.52,24.91
2016,5,15,18,30,334.0,36.0,2.9,13.0,76.0,28.3,18.81
2016,5,15,18,45,193.0,23.0,2.65,12.5,43.5,18.29,7.06
2016,5,15,19,0,52.0,10.0,2.4,12.0,11.0,9.53,0.0
2016,5,15,19,15,26.0,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,75.29,0.0
2016,5,16,5,30,202.0,31.0,1.8,11.0,49.0,160.88,120.35
2016,5,16,5,45,298.0,43.5,1.95,11.5,89.5,233.9,190.19
2016,5,16,6,0,394.0,56.0,2.1,12.0,130.0,319.17,264.86
2016,5,16,6,15,246.5,84.0,2.05,12.5,135.0,265.08,221.33
2016,5,16,6,30,99.0,112.0,2.0,13.0,140.0,200.64,166.17
2016,5,16,6,45,114.0,133.0,2.0,13.5,171.5,237.55,196.98
2016,5,16,7,0,129.0,154.0,2.0,14.0,203.0,275.12,227.18
2016,5,16,7,15,413.5,126.5,2.05,14.5,316.5,488.91,402.58
2016,5,16,7,30,698.0,99.0,2.1,15.0,430.0,704.42,565.35
2016,5,16,7,45,727.5,102.5,2.15,16.0,481.0,753.33,595.41
2016,5,16,8,0,757.0,106.0,2.2,17.0,532.0,797.85,623.03
2016,5,16,8,15,776.5,109.5,2.25,17.0,579.5,836.85,648.62
2016,5,16,8,30,796.0,113.0,2.3,17.0,627.0,874.23,672.9
2016,5,16,8,45,814.0,114.5,2.4,17.5,671.0,906.06,692.33
2016,5,16,9,0,832.0,116.0,2.5,18.0,715.0,935.76,710.24
2016,5,16,9,15,843.5,118.0,2.55,18.5,754.0,957.45,722.21
2016,5,16,9,30,855.0,120.0,2.6,19.0,793.0,968.15,726.9
2016,5,16,9,45,874.0,116.5,2.65,19.5,828.5,985.85,736.45
2016,5,16,10,0,893.0,113.0,2.7,20.0,864.0,1000.82,744.17
2016,5,16,10,15,899.5,114.0,2.75,20.5,891.0,1005.4,745.12
2016,5,16,10,30,906.0,115.0,2.8,21.0,918.0,1006.86,744.24
2016,5,16,10,45,910.5,116.0,2.9,21.5,938.5,1003.22,740.61
2016,5,16,11,0,915.0,117.0,3.0,22.0,959.0,996.43,735.05
2016,5,16,11,15,918.0,117.5,3.05,22.0,972.0,984.61,727.28
2016,5,16,11,30,921.0,118.0,3.1,22.0,985.0,969.75,717.62
2016,5,16,11,45,923.0,118.0,3.2,22.5,990.5,950.56,704.15
2016,5,16,12,0,925.0,118.0,3.3,23.0,996.0,928.54,688.85
2016,5,16,12,15,925.0,117.5,3.4,23.0,993.5,901.65,671.58
2016,5,16,12,30,925.0,117.0,3.5,23.0,991.0,872.27,652.54
2016,5,16,12,45,924.0,116.0,3.6,23.0,981.5,839.28,630.9
2016,5,16,13,0,923.0,115.0,3.7,23.0,972.0,804.12,607.57
2016,5,16,13,15,920.0,114.0,3.75,23.0,954.5,765.46,581.37
2016,5,16,13,30,917.0,113.0,3.8,23.0,937.0,725.04,552.76
2016,5,16,13,45,914.0,110.5,3.85,23.0,913.0,681.73,520.56
2016,5,16,14,0,911.0,108.0,3.9,23.0,889.0,637.0,486.55
2016,5,16,14,15,904.0,106.5,3.9,22.5,858.0,589.66,450.49
2016,5,16,14,30,897.0,105.0,3.9,22.0,827.0,541.59,412.79
2016,5,16,14,45,886.0,104.0,3.95,22.0,789.0,491.6,371.86
2016,5,16,15,0,875.0,103.0,4.0,22.0,751.0,441.66,329.91
2016,5,16,15,15,862.0,100.5,3.95,21.5,709.0,390.05,286.21
2016,5,16,15,30,849.0,98.0,3.9,21.0,667.0,339.13,242.16
2016,5,16,15,45,828.5,97.0,3.9,21.0,619.5,281.74,192.54
2016,5,16,16,0,808.0,96.0,3.9,21.0,572.0,232.63,150.0
2016,5,16,16,15,786.0,92.5,3.8,20.5,522.0,183.43,109.73
2016,5,16,16,30,764.0,89.0,3.7,20.0,472.0,136.7,75.63
2016,5,16,16,45,731.5,85.5,3.65,19.5,420.5,92.11,51.14
2016,5,16,17,0,699.0,82.0,3.6,19.0,369.0,52.0,39.92
2016,5,16,17,15,658.0,76.5,3.45,18.5,317.0,50.35,38.7
2016,5,16,17,30,617.0,71.0,3.3,18.0,265.0,48.56,37.28
2016,5,16,17,45,556.0,64.0,3.2,17.5,215.0,45.37,34.52
2016,5,16,18,0,495.0,57.0,3.1,17.0,165.0,42.0,31.46
2016,5,16,18,15,405.0,47.5,2.9,16.0,120.5,36.17,26.1
2016,5,16,18,30,315.0,38.0,2.7,15.0,76.0,30.04,20.18
2016,5,16,18,45,181.0,24.5,2.5,14.5,44.0,19.18,8.07
2016,5,16,19,0,47.0,11.0,2.3,14.0,12.0,10.48,0.0
2016,5,16,19,15,23.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,14.5,1.2,11.5,27.5,93.33,0.0
2016,5,17,5,30,277.0,29.0,1.4,12.0,55.0,196.28,148.02
2016,5,17,5,45,383.0,39.0,1.65,13.0,98.5,276.32,223.47
2016,5,17,6,0,489.0,49.0,1.9,14.0,142.0,366.18,300.97
2016,5,17,6,15,554.5,56.0,1.95,14.5,192.0,436.07,360.16
2016,5,17,6,30,620.0,63.0,2.0,15.0,242.0,510.54,420.55
2016,5,17,6,45,669.0,68.0,2.1,16.0,295.0,574.94,469.87
2016,5,17,7,0,718.0,73.0,2.2,17.0,348.0,638.16,514.99
2016,5,17,7,15,750.0,77.0,2.35,17.5,401.0,692.62,553.32
2016,5,17,7,30,782.0,81.0,2.5,18.0,454.0,747.23,590.85
2016,5,17,7,45,807.5,84.0,2.7,19.0,505.5,795.0,621.78
2016,5,17,8,0,833.0,87.0,2.9,20.0,557.0,841.88,651.47
2016,5,17,8,15,851.0,89.5,2.95,20.5,606.0,872.72,669.74
2016,5,17,8,30,869.0,92.0,3.0,21.0,655.0,909.21,691.84
2016,5,17,8,45,883.0,94.5,3.1,21.5,699.5,939.96,710.11
2016,5,17,9,0,897.0,97.0,3.2,22.0,744.0,968.31,726.7
2016,5,17,9,15,907.5,99.0,3.25,22.5,783.5,990.15,738.5
2016,5,17,9,30,918.0,101.0,3.3,23.0,823.0,1009.14,748.48
2016,5,17,9,45,925.5,102.5,3.35,23.5,857.0,1021.68,754.26
2016,5,17,10,0,933.0,104.0,3.4,24.0,891.0,1031.1,758.14
2016,5,17,10,15,938.5,105.0,3.35,24.0,918.0,1034.83,759.12
2016,5,17,10,30,944.0,106.0,3.3,24.0,945.0,1035.32,758.16
2016,5,17,10,45,947.5,107.5,3.25,24.5,964.5,1031.11,752.83
2016,5,17,11,0,951.0,109.0,3.2,25.0,984.0,1023.64,745.57
2016,5,17,11,15,953.0,109.5,3.15,25.0,996.5,1010.53,736.26
2016,5,17,11,30,955.0,110.0,3.1,25.0,1009.0,994.31,725.09
2016,5,17,11,45,955.0,110.5,3.05,25.5,1013.5,973.25,709.49
2016,5,17,12,0,955.0,111.0,3.0,26.0,1018.0,949.35,692.18
2016,5,17,12,15,954.0,110.5,2.95,26.0,1015.0,920.95,673.37
2016,5,17,12,30,953.0,110.0,2.9,26.0,1012.0,890.03,652.92
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.5,855.83,630.25
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,819.38,606.01
2016,5,17,13,15,947.0,106.5,2.75,26.0,973.0,779.55,579.35
2016,5,17,13,30,943.0,106.0,2.7,26.0,955.0,737.95,550.74
2016,5,17,13,45,937.0,105.5,2.7,26.0,929.0,693.49,518.51
2016,5,17,14,0,931.0,105.0,2.7,26.0,903.0,647.77,484.64
2016,5,17,14,15,923.5,103.5,2.7,26.0,871.5,599.34,447.98
2016,5,17,14,30,916.0,102.0,2.7,26.0,840.0,550.19,409.82
2016,5,17,14,45,906.0,100.0,2.7,26.0,802.0,499.0,369.12
2016,5,17,15,0,896.0,98.0,2.7,26.0,764.0,447.75,327.27
2016,5,17,15,15,883.5,96.0,2.7,25.5,721.0,395.77,284.43
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,344.39,241.04
2016,5,17,15,45,855.5,91.0,2.7,25.0,631.0,292.27,196.27
2016,5,17,16,0,840.0,88.0,2.7,25.0,584.0,234.52,147.63
2016,5,17,16,15,818.5,84.5,2.65,24.5,534.0,183.79,106.72
2016,5,17,16,30,797.0,81.0,2.6,24.0,484.0,135.45,71.74
2016,5,17,16,45,768.5,77.5,2.55,24.0,431.5,89.33,46.17
2016,5,17,17,0,740.0,74.0,2.5,24.0,379.0,51.28,38.44
2016,5,17,17,15,701.0,69.0,2.35,23.0,326.5,49.42,37.16
2016,5,17,17,30,662.0,64.0,2.2,22.0,274.0,43.14,31.95
2016,5,17,17,45,602.5,58.5,2.1,21.0,223.0,40.89,30.12
2016,5,17,18,0,543.0,53.0,2.0,20.0,172.0,38.54,28.07
2016,5,17,18,15,456.5,44.0,1.85,19.0,126.5,33.0,23.05
2016,5,17,18,30,370.0,35.0,1.7,18.0,81.0,27.16,17.51
2016,5,17,18,45,230.0,23.0,1.6,17.5,47.5,18.1,7.55
2016,5,17,19,0,90.0,11.0,1.5,17.0,14.0,10.48,0.0
2016,5,17,19,15,45.0,5.5,1.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,12.5,27.5,85.67,0.0
2016,5,18,5,30,242.0,32.0,2.2,13.0,55.0,181.57,137.46
2016,5,18,5,45,342.5,43.0,2.45,13.5,97.0,259.86,210.67
2016,5,18,6,0,443.0,54.0,2.7,14.0,139.0,346.18,286.0
2016,5,18,6,15,508.5,62.0,2.6,14.5,187.5,415.6,345.06
2016,5,18,6,30,574.0,70.0,2.5,15.0,236.0,489.56,405.28
2016,5,18,6,45,620.5,76.0,2.45,15.5,287.5,551.81,453.89
2016,5,18,7,0,667.0,82.0,2.4,16.0,339.0,616.18,501.35
2016,5,18,7,15,699.5,87.0,2.3,16.5,390.5,670.17,538.53
2016,5,18,7,30,732.0,92.0,2.2,17.0,442.0,724.52,574.72
2016,5,18,7,45,757.0,96.0,2.1,18.0,492.5,767.72,600.58
2016,5,18,8,0,782.0,100.0,2.0,19.0,543.0,813.96,627.74
2016,5,18,8,15,800.5,103.0,1.95,19.5,590.0,852.09,650.1
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,888.53,670.93
2016,5,18,8,45,833.0,109.0,1.9,21.0,680.5,918.83,686.53
2016,5,18,9,0,847.0,112.0,1.9,22.0,724.0,946.82,700.43
2016,5,18,9,15,858.0,114.0,1.95,22.5,762.5,960.05,706.51
2016,5,18,9,30,869.0,116.0,2.0,23.0,801.0,978.84,716.45
2016,5,18,9,45,880.5,115.5,2.1,23.5,834.5,992.62,723.71
2016,5,18,10,0,892.0,115.0,2.2,24.0,868.0,1003.52,729.23
2016,5,18,10,15,898.0,116.5,2.3,24.0,894.5,1008.14,732.25
2016,5,18,10,30,904.0,118.0,2.4,24.0,921.0,1009.63,733.42
2016,5,18,10,45,905.5,120.0,2.5,24.5,940.0,1004.11,728.77
2016,5,18,11,0,907.0,122.0,2.6,25.0,959.0,995.49,722.27
2016,5,18,11,15,909.5,122.5,2.65,25.0,971.0,983.29,714.5
2016,5,18,11,30,912.0,123.0,2.7,25.0,983.0,968.1,704.89
2016,5,18,11,45,910.5,125.0,2.8,25.5,987.5,947.8,691.06
2016,5,18,12,0,909.0,127.0,2.9,26.0,992.0,924.84,675.51
2016,5,18,12,15,908.5,126.5,2.95,26.0,989.0,897.9,658.29
2016,5,18,12,30,908.0,126.0,3.0,26.0,986.0,868.57,639.43
2016,5,18,12,45,905.5,125.5,3.05,26.0,976.0,835.37,617.88
2016,5,18,13,0,903.0,125.0,3.1,26.0,966.0,800.15,594.81
2016,5,18,13,15,899.5,124.5,3.15,26.0,948.5,762.32,569.75
2016,5,18,13,30,896.0,124.0,3.2,26.0,931.0,722.8,542.14
2016,5,18,13,45,893.0,121.0,3.25,26.0,907.0,679.96,511.01
2016,5,18,14,0,890.0,118.0,3.3,26.0,883.0,635.75,478.15
2016,5,18,14,15,882.5,116.5,3.3,25.5,852.0,589.09,443.37
2016,5,18,14,30,875.0,115.0,3.3,25.0,821.0,541.8,407.06
2016,5,18,14,45,864.5,113.0,3.35,25.0,784.0,492.27,367.37
2016,5,18,15,0,854.0,111.0,3.4,25.0,747.0,442.79,326.66
2016,5,18,15,15,841.0,109.0,3.4,24.0,705.0,386.84,281.25
2016,5,18,15,30,828.0,107.0,3.4,23.0,663.0,337.02,239.28
2016,5,18,15,45,808.5,104.5,3.4,22.5,616.5,286.12,195.62
2016,5,18,16,0,789.0,102.0,3.4,22.0,570.0,237.07,153.78
2016,5,18,16,15,767.0,98.5,3.3,21.5,521.0,188.86,114.39
2016,5,18,16,30,745.0,95.0,3.2,21.0,472.0,143.13,80.78
2016,5,18,16,45,718.5,89.5,3.1,20.5,421.5,92.57,50.22
2016,5,18,17,0,692.0,84.0,3.0,20.0,371.0,53.2,40.77
2016,5,18,17,15,652.0,78.0,2.9,19.0,319.5,51.23,39.38
2016,5,18,17,30,612.0,72.0,2.8,18.0,268.0,49.1,37.75
2016,5,18,17,45,560.5,64.0,2.75,17.5,219.0,45.14,34.33
2016,5,18,18,0,509.0,56.0,2.7,17.0,170.0,40.91,30.53
2016,5,18,18,15,423.0,47.0,2.65,16.0,125.0,35.49,25.55
2016,5,18,18,30,337.0,38.0,2.6,15.0,80.0,29.78,20.06
2016,5,18,18,45,206.5,25.0,2.6,14.5,47.0,19.86,9.34
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,11.44,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,18.0,4.25,10.0,28.5,82.73,4.54
2016,5,19,5,30,211.0,36.0,4.4,10.0,57.0,172.86,133.3
2016,5,19,5,45,316.0,48.0,4.55,10.5,99.5,250.46,206.44
2016,5,19,6,0,421.0,60.0,4.7,11.0,142.0,340.49,286.36
2016,5,19,6,15,396.0,79.5,4.75,11.0,174.5,364.15,308.92
2016,5,19,6,30,371.0,99.0,4.8,11.0,207.0,386.71,328.85
2016,5,19,6,45,424.5,105.5,4.9,11.5,252.0,445.24,377.96
2016,5,19,7,0,478.0,112.0,5.0,12.0,297.0,507.08,428.28
2016,5,19,7,15,571.0,105.5,4.85,12.5,357.5,593.59,496.94
2016,5,19,7,30,664.0,99.0,4.7,13.0,418.0,678.81,560.35
2016,5,19,7,45,671.5,111.5,4.55,13.5,463.5,719.23,587.37
2016,5,19,8,0,679.0,124.0,4.4,14.0,509.0,757.86,612.56
2016,5,19,8,15,611.5,162.5,4.35,14.5,532.0,757.13,608.48
2016,5,19,8,30,544.0,201.0,4.3,15.0,555.0,744.18,594.47
2016,5,19,8,45,706.5,157.0,4.3,15.5,648.5,861.0,678.64
2016,5,19,9,0,869.0,113.0,4.3,16.0,742.0,961.28,746.22
2016,5,19,9,15,881.0,115.5,4.3,16.0,782.5,984.52,760.12
2016,5,19,9,30,893.0,118.0,4.3,16.0,823.0,1005.04,772.82
2016,5,19,9,45,895.5,123.5,4.3,16.5,856.0,1016.58,777.88
2016,5,19,10,0,898.0,129.0,4.3,17.0,889.0,1024.92,780.89
2016,5,19,10,15,904.5,130.5,4.25,17.0,916.0,1029.82,782.86
2016,5,19,10,30,911.0,132.0,4.2,17.0,943.0,1031.56,782.82
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,1028.59,778.58
2016,5,19,11,0,925.0,131.0,4.2,18.0,986.0,1022.45,772.38
2016,5,19,11,15,927.5,131.5,4.2,18.0,998.0,1009.87,763.41
2016,5,19,11,30,930.0,132.0,4.2,18.0,1010.0,994.25,752.52
2016,5,19,11,45,930.5,132.5,4.25,18.5,1015.0,973.87,737.36
2016,5,19,12,0,931.0,133.0,4.3,19.0,1020.0,950.71,720.41
2016,5,19,12,15,930.5,133.0,4.3,19.0,1017.5,923.61,701.89
2016,5,19,12,30,930.0,133.0,4.3,19.0,1015.0,894.04,681.66
2016,5,19,12,45,720.0,257.0,4.35,19.0,935.5,811.05,621.75
2016,5,19,13,0,510.0,381.0,4.4,19.0,856.0,732.7,560.59
2016,5,19,13,15,428.5,398.5,4.45,18.5,792.5,663.77,510.55
2016,5,19,13,30,347.0,416.0,4.5,18.0,729.0,603.34,465.78
2016,5,19,13,45,444.0,367.5,4.55,18.0,757.5,601.43,466.13
2016,5,19,14,0,541.0,319.0,4.6,18.0,786.0,594.95,461.95
2016,5,19,14,15,725.0,216.5,4.7,17.5,817.5,581.19,453.48
2016,5,19,14,30,909.0,114.0,4.8,17.0,849.0,559.67,436.81
2016,5,19,14,45,895.5,114.0,4.9,17.0,810.5,508.82,394.28
2016,5,19,15,0,882.0,114.0,5.0,17.0,772.0,458.23,350.95
2016,5,19,15,15,736.0,155.5,4.9,16.5,683.5,383.79,290.5
2016,5,19,15,30,590.0,197.0,4.8,16.0,595.0,332.7,249.25
2016,5,19,15,45,621.5,169.5,4.75,15.5,562.5,286.14,207.83
2016,5,19,16,0,653.0,142.0,4.7,15.0,530.0,236.74,163.64
2016,5,19,16,15,615.5,137.5,4.7,14.5,478.5,191.91,126.94
2016,5,19,16,30,578.0,133.0,4.7,14.0,427.0,151.21,96.72
2016,5,19,16,45,502.0,133.5,4.75,13.5,369.5,117.45,78.52
2016,5,19,17,0,426.0,134.0,4.8,13.0,312.0,90.15,74.75
2016,5,19,17,15,383.5,125.0,4.7,12.5,269.0,86.33,71.74
2016,5,19,17,30,341.0,116.0,4.6,12.0,226.0,82.25,68.38
2016,5,19,17,45,303.5,99.0,4.6,11.5,184.0,75.98,62.89
2016,5,19,18,0,266.0,82.0,4.6,11.0,142.0,63.99,52.03
2016,5,19,18,15,214.0,64.5,4.55,11.0,105.0,51.18,40.09
2016,5,19,18,30,162.0,47.0,4.5,11.0,68.0,37.94,27.58
2016,5,19,18,45,81.0,30.0,4.45,11.0,40.5,24.66,13.56
2016,5,19,19,0,0.0,13.0,4.4,11.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,4.45,10.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,18.0,4.2,8.5,29.5,86.86,13.51
2016,5,20,5,30,228.0,36.0,4.3,9.0,59.0,181.02,141.02
2016,5,20,5,45,339.5,46.5,4.4,9.5,102.5,262.75,217.63
2016,5,20,6,0,451.0,57.0,4.5,10.0,146.0,355.15,299.75
2016,5,20,6,15,518.0,65.0,4.5,10.0,195.5,426.12,362.52
2016,5,20,6,30,585.0,73.0,4.5,10.0,245.0,501.64,427.03
2016,5,20,6,45,409.0,112.0,4.5,10.5,243.5,442.72,375.77
2016,5,20,7,0,233.0,151.0,4.5,11.0,242.0,360.51,303.98
2016,5,20,7,15,208.5,177.0,4.5,11.5,267.0,365.79,306.69
2016,5,20,7,30,184.0,203.0,4.5,12.0,292.0,380.71,316.48
2016,5,20,7,45,495.5,151.0,4.5,12.5,425.0,611.28,505.99
2016,5,20,8,0,807.0,99.0,4.5,13.0,558.0,835.8,674.51
2016,5,20,8,15,825.0,102.0,4.5,13.0,606.0,874.11,699.23
2016,5,20,8,30,843.0,105.0,4.5,13.0,654.0,910.64,723.64
2016,5,20,8,45,856.0,108.5,4.5,13.5,698.0,941.06,742.04
2016,5,20,9,0,869.0,112.0,4.5,14.0,742.0,960.81,752.74
2016,5,20,9,15,584.5,237.5,4.55,14.0,671.0,842.12,664.76
2016,5,20,9,30,300.0,363.0,4.6,14.0,600.0,690.88,544.29
2016,5,20,9,45,218.5,390.0,4.7,14.0,566.5,624.68,492.64
2016,5,20,10,0,137.0,417.0,4.8,14.0,533.0,569.94,448.31
2016,5,20,10,15,104.0,417.5,4.8,14.0,507.5,521.71,410.44
2016,5,20,10,30,71.0,418.0,4.8,14.0,482.0,485.99,381.75
2016,5,20,10,45,244.5,405.5,4.85,14.5,631.0,656.98,515.27
2016,5,20,11,0,418.0,393.0,4.9,15.0,780.0,809.68,629.54
2016,5,20,11,15,340.5,431.0,4.9,15.0,749.0,755.76,586.64
2016,5,20,11,30,263.0,469.0,4.9,15.0,718.0,708.91,549.66
2016,5,20,11,45,159.5,454.0,4.95,15.0,605.0,584.1,454.92
2016,5,20,12,0,56.0,439.0,5.0,15.0,492.0,465.67,362.96
2016,5,20,12,15,90.5,459.5,4.95,15.0,545.5,509.12,397.07
2016,5,20,12,30,125.0,480.0,4.9,15.0,599.0,550.57,428.75
2016,5,20,12,45,84.0,443.5,4.9,15.0,523.5,475.8,371.35
2016,5,20,13,0,43.0,407.0,4.9,15.0,448.0,405.37,316.94
2016,5,20,13,15,118.0,430.0,4.9,15.0,538.0,472.49,370.32
2016,5,20,13,30,193.0,453.0,4.9,15.0,628.0,533.65,417.71
2016,5,20,13,45,119.0,413.0,4.9,15.0,520.0,439.72,344.97
2016,5,20,14,0,45.0,373.0,4.9,15.0,412.0,357.37,280.72
2016,5,20,14,15,63.5,375.5,4.9,14.5,428.0,364.34,287.26
2016,5,20,14,30,82.0,378.0,4.9,14.0,444.0,369.17,291.73
2016,5,20,14,45,108.5,366.5,4.9,14.0,450.0,364.45,288.05
2016,5,20,15,0,135.0,355.0,4.9,14.0,456.0,349.82,276.24
2016,5,20,15,15,129.5,333.5,4.85,13.5,426.0,320.38,253.19
2016,5,20,15,30,124.0,312.0,4.8,13.0,396.0,291.72,230.58
2016,5,20,15,45,98.0,284.0,4.75,13.0,348.0,261.61,206.9
2016,5,20,16,0,72.0,256.0,4.7,13.0,300.0,226.91,179.79
2016,5,20,16,15,85.5,236.5,4.6,12.5,284.0,207.35,163.84
2016,5,20,16,30,99.0,217.0,4.5,12.0,268.0,186.54,147.08
2016,5,20,16,45,202.0,186.5,4.4,12.0,276.0,154.93,119.26
2016,5,20,17,0,305.0,156.0,4.3,12.0,284.0,113.16,95.33
2016,5,20,17,15,276.0,141.0,4.15,11.5,245.0,103.54,87.29
2016,5,20,17,30,247.0,126.0,4.0,11.0,206.0,93.99,79.11
2016,5,20,17,45,361.5,96.0,3.85,11.0,190.0,69.58,57.25
2016,5,20,18,0,476.0,66.0,3.7,11.0,174.0,49.38,38.94
2016,5,20,18,15,386.5,55.5,3.45,10.5,129.0,42.95,32.88
2016,5,20,18,30,297.0,45.0,3.2,10.0,84.0,34.71,24.94
2016,5,20,18,45,172.0,30.0,3.0,10.0,50.5,23.49,13.03
2016,5,20,19,0,47.0,15.0,2.8,10.0,17.0,14.3,0.0
2016,5,20,19,15,23.5,7.5,2.8,10.0,8.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,6.94,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,13.9,5.69
2016,5,21,5,45,0.0,25.5,2.0,10.0,25.5,23.66,14.54
2016,5,21,6,0,0.0,36.0,2.2,10.0,36.0,33.43,23.27
2016,5,21,6,15,0.0,48.5,2.25,10.0,48.5,45.07,33.55
2016,5,21,6,30,0.0,61.0,2.3,10.0,61.0,56.76,43.73
2016,5,21,6,45,0.0,74.0,2.4,10.5,74.0,69.49,54.55
2016,5,21,7,0,0.0,87.0,2.5,11.0,87.0,82.17,65.14
2016,5,21,7,15,15.5,134.5,2.55,11.5,142.0,143.53,117.12
2016,5,21,7,30,31.0,182.0,2.6,12.0,197.0,218.16,178.62
2016,5,21,7,45,55.0,213.5,2.7,12.5,243.5,273.16,223.01
2016,5,21,8,0,79.0,245.0,2.8,13.0,290.0,328.97,267.14
2016,5,21,8,15,39.5,187.0,2.85,13.0,209.5,226.32,182.96
2016,5,21,8,30,0.0,129.0,2.9,13.0,129.0,121.77,95.9
2016,5,21,8,45,4.5,171.0,3.0,13.0,174.0,167.35,133.27
2016,5,21,9,0,9.0,213.0,3.1,13.0,219.0,213.29,170.17
2016,5,21,9,15,4.5,158.5,3.15,13.0,161.5,154.4,122.03
2016,5,21,9,30,0.0,104.0,3.2,13.0,104.0,97.36,75.13
2016,5,21,9,45,41.0,251.5,3.25,13.0,286.5,290.91,232.51
2016,5,21,10,0,82.0,399.0,3.3,13.0,469.0,484.24,381.57
2016,5,21,10,15,130.0,422.5,3.3,13.0,537.5,564.35,441.69
2016,5,21,10,30,178.0,446.0,3.3,13.0,606.0,630.59,491.02
2016,5,21,10,45,173.5,457.0,3.3,13.0,615.0,631.28,490.35
2016,5,21,11,0,169.0,468.0,3.3,13.0,624.0,631.11,489.52
2016,5,21,11,15,94.0,397.0,3.25,13.0,484.5,474.47,371.13
2016,5,21,11,30,19.0,326.0,3.2,13.0,345.0,325.33,255.17
2016,5,21,11,45,136.0,401.0,3.2,13.0,531.5,512.18,401.83
2016,5,21,12,0,253.0,476.0,3.2,13.0,718.0,681.63,527.89
2016,5,21,12,15,159.5,462.0,3.2,13.0,615.0,573.13,444.93
2016,5,21,12,30,66.0,448.0,3.2,13.0,512.0,471.7,367.15
2016,5,21,12,45,207.5,439.5,3.2,13.0,634.5,570.6,445.54
2016,5,21,13,0,349.0,431.0,3.2,13.0,757.0,656.77,511.36
2016,5,21,13,15,336.5,427.5,3.2,13.0,737.0,625.9,487.64
2016,5,21,13,30,324.0,424.0,3.2,13.0,717.0,595.44,464.78
2016,5,21,13,45,396.5,381.5,3.2,13.0,730.5,587.73,460.24
2016,5,21,14,0,469.0,339.0,3.2,13.0,744.0,569.95,447.45
2016,5,21,14,15,443.5,334.0,3.15,13.0,706.5,525.82,412.87
2016,5,21,14,30,418.0,329.0,3.1,13.0,669.0,483.58,379.47
2016,5,21,14,45,353.5,334.0,3.1,13.0,612.5,438.94,343.94
2016,5,21,15,0,289.0,339.0,3.1,13.0,556.0,394.49,308.72
2016,5,21,15,15,412.5,277.5,3.05,13.0,567.5,367.37,284.59
2016,5,21,15,30,536.0,216.0,3.0,13.0,579.0,334.11,253.21
2016,5,21,15,45,445.0,227.0,2.95,13.0,514.0,288.22,216.15
2016,5,21,16,0,354.0,238.0,2.9,13.0,449.0,258.18,193.21
2016,5,21,16,15,336.5,219.0,2.85,13.0,406.0,219.9,162.17
2016,5,21,16,30,319.0,200.0,2.8,13.0,363.0,183.72,134.35
2016,5,21,16,45,483.0,149.0,2.75,13.0,366.5,129.89,88.63
2016,5,21,17,0,647.0,98.0,2.7,13.0,370.0,65.64,52.98
2016,5,21,17,15,606.0,91.5,2.55,12.5,319.5,61.14,49.29
2016,5,21,17,30,565.0,85.0,2.4,12.0,269.0,59.11,47.68
2016,5,21,17,45,515.0,75.0,2.3,12.0,220.5,53.89,43.01
2016,5,21,18,0,465.0,65.0,2.2,12.0,172.0,48.31,37.86
2016,5,21,18,15,382.0,54.5,1.95,11.5,128.0,41.86,31.81
2016,5,21,18,30,299.0,44.0,1.7,11.0,84.0,33.85,24.15
2016,5,21,18,45,184.5,29.5,1.45,10.5,50.5,23.04,12.92
2016,5,21,19,0,70.0,15.0,1.2,10.0,17.0,11.82,0.0
2016,5,21,19,15,35.0,7.5,1.15,9.5,8.5,7.15,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,18.5,1.35,9.5,30.5,89.56,26.79
2016,5,22,5,30,233.0,37.0,1.6,10.0,61.0,184.86,144.13
2016,5,22,5,45,329.5,49.0,1.85,10.5,103.5,259.5,213.04
2016,5,22,6,0,426.0,61.0,2.1,11.0,146.0,345.83,288.47
2016,5,22,6,15,222.5,83.5,2.1,11.0,129.0,249.75,209.85
2016,5,22,6,30,19.0,106.0,2.1,11.0,112.0,120.23,97.99
2016,5,22,6,45,25.5,126.0,2.1,11.5,135.5,154.44,127.02
2016,5,22,7,0,32.0,146.0,2.1,12.0,159.0,180.85,148.64
2016,5,22,7,15,35.0,166.5,2.05,12.0,182.0,205.35,168.44
2016,5,22,7,30,38.0,187.0,2.0,12.0,205.0,229.78,187.85
2016,5,22,7,45,19.0,170.0,1.95,12.5,179.0,182.07,147.28
2016,5,22,8,0,0.0,153.0,1.9,13.0,153.0,146.93,117.11
2016,5,22,8,15,50.5,224.0,1.9,13.5,257.0,277.53,223.82
2016,5,22,8,30,101.0,295.0,1.9,14.0,361.0,403.08,321.44
2016,5,22,8,45,52.0,232.5,1.95,14.5,266.5,285.84,227.43
2016,5,22,9,0,3.0,170.0,2.0,15.0,172.0,164.53,128.99
2016,5,22,9,15,10.5,223.5,2.05,15.0,232.0,224.63,177.14
2016,5,22,9,30,18.0,277.0,2.1,15.0,292.0,285.04,224.16
2016,5,22,9,45,9.0,208.5,2.15,15.0,216.5,207.26,162.45
2016,5,22,10,0,0.0,140.0,2.2,15.0,141.0,131.78,101.93
2016,5,22,10,15,156.0,280.5,2.25,15.0,420.5,441.42,349.03
2016,5,22,10,30,312.0,421.0,2.3,15.0,700.0,746.5,571.3
2016,5,22,10,45,360.0,408.5,2.4,15.5,737.0,772.5,587.4
2016,5,22,11,0,408.0,396.0,2.5,16.0,774.0,803.77,609.24
2016,5,22,11,15,362.5,424.5,2.6,16.0,764.0,770.77,584.69
2016,5,22,11,30,317.0,453.0,2.7,16.0,754.0,744.04,564.79
2016,5,22,11,45,606.0,297.5,2.85,16.0,876.0,848.8,648.07
2016,5,22,12,0,895.0,142.0,3.0,16.0,998.0,929.92,706.96
2016,5,22,12,15,687.5,272.5,3.1,16.0,929.0,854.13,652.86
2016,5,22,12,30,480.0,403.0,3.2,16.0,860.0,776.12,592.57
2016,5,22,12,45,683.0,273.0,3.3,16.0,915.5,798.42,615.05
2016,5,22,13,0,886.0,143.0,3.4,16.0,971.0,807.27,624.86
2016,5,22,13,15,665.0,257.5,3.5,16.0,872.5,713.47,553.75
2016,5,22,13,30,444.0,372.0,3.6,16.0,774.0,631.13,489.02
2016,5,22,13,45,475.0,352.0,3.7,16.0,771.5,610.64,474.59
2016,5,22,14,0,506.0,332.0,3.8,16.0,769.0,587.23,457.12
2016,5,22,14,15,401.5,353.5,3.85,15.5,693.0,518.99,404.92
2016,5,22,14,30,297.0,375.0,3.9,15.0,617.0,464.44,362.89
2016,5,22,14,45,239.0,366.0,3.95,15.0,555.0,418.4,327.02
2016,5,22,15,0,181.0,357.0,4.0,15.0,493.0,371.17,290.33
2016,5,22,15,15,204.5,333.0,3.95,14.5,478.5,348.18,272.05
2016,5,22,15,30,228.0,309.0,3.9,14.0,464.0,323.08,251.4
2016,5,22,15,45,316.5,267.5,3.9,14.0,466.0,292.53,223.41
2016,5,22,16,0,405.0,226.0,3.9,14.0,468.0,253.97,187.67
2016,5,22,16,15,498.5,178.0,3.8,13.5,451.0,209.42,146.67
2016,5,22,16,30,592.0,130.0,3.7,13.0,434.0,154.32,98.48
2016,5,22,16,45,630.0,112.0,3.6,13.0,405.0,110.89,67.64
2016,5,22,17,0,668.0,94.0,3.5,13.0,376.0,64.36,51.87
2016,5,22,17,15,627.5,87.5,3.35,12.5,325.0,57.95,46.44
2016,5,22,17,30,587.0,81.0,3.2,12.0,274.0,55.75,44.66
2016,5,22,17,45,536.0,72.5,3.1,12.0,225.0,51.67,41.01
2016,5,22,18,0,485.0,64.0,3.0,12.0,176.0,47.32,36.97
2016,5,22,18,15,403.5,53.5,2.65,11.5,131.5,40.82,30.9
2016,5,22,18,30,322.0,43.0,2.3,11.0,87.0,33.96,24.27
2016,5,22,18,45,161.0,31.0,2.0,10.5,53.0,24.2,14.07
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,17.09,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,9.5,19.0,24.28,4.5
2016,5,23,5,30,29.0,35.0,2.3,10.0,38.0,54.48,39.15
2016,5,23,5,45,54.0,55.0,2.5,10.5,64.5,100.76,80.29
2016,5,23,6,0,79.0,75.0,2.7,11.0,91.0,140.31,115.39
2016,5,23,6,15,95.5,96.5,2.75,11.5,121.0,178.09,148.31
2016,5,23,6,30,112.0,118.0,2.8,12.0,151.0,216.53,181.0
2016,5,23,6,45,128.0,138.5,2.85,12.5,183.5,254.03,212.08
2016,5,23,7,0,144.0,159.0,2.9,13.0,216.0,292.27,243.0
2016,5,23,7,15,193.0,179.0,2.9,13.0,266.0,356.26,295.32
2016,5,23,7,30,242.0,199.0,2.9,13.0,316.0,436.3,358.87
2016,5,23,7,45,314.0,208.0,2.9,13.5,377.0,511.87,417.55
2016,5,23,8,0,386.0,217.0,2.9,14.0,438.0,590.89,477.21
2016,5,23,8,15,379.0,240.5,2.9,14.5,473.0,618.7,494.86
2016,5,23,8,30,372.0,264.0,2.9,15.0,508.0,644.58,511.13
2016,5,23,8,45,411.0,268.5,2.95,15.5,554.5,703.85,553.05
2016,5,23,9,0,450.0,273.0,3.0,16.0,601.0,749.59,584.52
2016,5,23,9,15,637.5,205.0,3.0,16.0,697.0,864.51,669.59
2016,5,23,9,30,825.0,137.0,3.0,16.0,793.0,970.74,740.99
2016,5,23,9,45,841.5,135.0,3.05,16.5,827.0,987.21,748.99
2016,5,23,10,0,858.0,133.0,3.1,17.0,861.0,992.39,750.25
2016,5,23,10,15,864.0,134.5,3.15,17.0,887.5,996.85,752.67
2016,5,23,10,30,870.0,136.0,3.2,17.0,914.0,998.32,753.2
2016,5,23,10,45,875.0,136.5,3.25,17.0,933.5,994.77,750.49
2016,5,23,11,0,880.0,137.0,3.3,17.0,953.0,988.21,745.91
2016,5,23,11,15,882.5,137.5,3.3,17.0,965.5,976.3,737.45
2016,5,23,11,30,885.0,138.0,3.3,17.0,978.0,961.5,727.18
2016,5,23,11,45,888.0,137.0,3.35,17.0,983.0,942.96,714.81
2016,5,23,12,0,891.0,136.0,3.4,17.0,988.0,921.74,700.64
2016,5,23,12,15,890.5,136.0,3.45,17.0,985.5,895.83,683.24
2016,5,23,12,30,890.0,136.0,3.5,17.0,983.0,867.58,664.2
2016,5,23,12,45,862.5,152.5,3.55,17.0,967.0,829.96,638.48
2016,5,23,13,0,835.0,169.0,3.6,17.0,951.0,794.12,613.88
2016,5,23,13,15,830.5,168.0,3.55,16.5,933.5,756.47,587.68
2016,5,23,13,30,826.0,167.0,3.5,16.0,916.0,717.45,559.4
2016,5,23,13,45,823.0,163.0,3.5,16.0,892.5,675.6,527.7
