Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,820.0,159.0,3.5,16.0,869.0,632.62,494.48
2016,5,23,14,15,811.5,157.0,3.45,16.0,838.5,587.28,458.54
2016,5,23,14,30,803.0,155.0,3.4,16.0,808.0,541.61,421.54
2016,5,23,14,45,642.5,213.5,3.35,16.0,721.0,470.74,364.67
2016,5,23,15,0,482.0,272.0,3.3,16.0,634.0,417.88,322.21
2016,5,23,15,15,425.5,275.5,3.2,16.0,582.0,372.26,285.27
2016,5,23,15,30,369.0,279.0,3.1,16.0,530.0,338.41,257.68
2016,5,23,15,45,341.0,264.0,3.05,16.0,483.5,297.22,224.19
2016,5,23,16,0,313.0,249.0,3.0,16.0,437.0,258.97,193.37
2016,5,23,16,15,501.0,181.5,2.95,15.5,453.0,213.55,148.56
2016,5,23,16,30,689.0,114.0,2.9,15.0,469.0,154.1,93.16
2016,5,23,16,45,448.5,142.5,2.9,15.0,364.0,125.45,84.72
2016,5,23,17,0,208.0,171.0,2.9,15.0,259.0,132.12,110.61
2016,5,23,17,15,190.0,151.5,2.8,14.5,224.0,116.61,97.61
2016,5,23,17,30,172.0,132.0,2.7,14.0,189.0,103.01,86.07
2016,5,23,17,45,315.0,99.5,2.6,13.5,181.5,71.82,58.68
2016,5,23,18,0,458.0,67.0,2.5,13.0,174.0,49.79,39.03
2016,5,23,18,15,377.0,56.0,2.35,12.5,130.0,42.12,31.94
2016,5,23,18,30,296.0,45.0,2.2,12.0,86.0,34.54,24.71
2016,5,23,18,45,189.0,30.5,2.1,12.0,53.0,23.78,13.81
2016,5,23,19,0,82.0,16.0,2.0,12.0,20.0,12.59,0.0
2016,5,23,19,15,41.0,8.0,2.0,11.5,10.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.5,2.35,10.0,31.0,91.99,36.66
2016,5,24,5,30,241.0,37.0,2.5,10.0,62.0,188.65,148.4
2016,5,24,5,45,339.0,48.0,2.7,10.5,104.5,263.38,217.25
2016,5,24,6,0,437.0,59.0,2.9,11.0,147.0,350.87,293.95
2016,5,24,6,15,218.5,53.0,2.9,11.0,97.0,218.28,184.6
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,43.66,32.16
2016,5,24,6,45,0.0,57.0,2.95,11.5,57.0,52.99,40.18
2016,5,24,7,0,0.0,67.0,3.0,12.0,67.0,62.33,47.97
2016,5,24,7,15,0.0,73.0,3.0,12.0,73.0,67.94,52.58
2016,5,24,7,30,0.0,79.0,3.0,12.0,79.0,73.55,57.14
2016,5,24,7,45,0.0,100.0,3.05,12.5,100.0,93.81,73.84
2016,5,24,8,0,0.0,121.0,3.1,13.0,121.0,114.41,90.57
2016,5,24,8,15,1.0,144.0,3.1,13.5,145.0,137.93,109.51
2016,5,24,8,30,2.0,167.0,3.1,14.0,169.0,161.48,128.19
2016,5,24,8,45,2.5,167.0,3.15,14.5,169.0,161.45,127.57
2016,5,24,9,0,3.0,167.0,3.2,15.0,169.0,161.55,127.14
2016,5,24,9,15,5.5,185.0,3.2,15.0,189.0,181.42,142.94
2016,5,24,9,30,8.0,203.0,3.2,15.0,209.0,201.26,158.57
2016,5,24,9,45,8.0,203.5,3.25,15.5,210.0,201.37,158.06
2016,5,24,10,0,8.0,204.0,3.3,16.0,211.0,201.51,157.64
2016,5,24,10,15,16.0,270.0,3.35,16.0,284.5,273.45,214.16
2016,5,24,10,30,24.0,336.0,3.4,16.0,358.0,345.26,269.37
2016,5,24,10,45,43.0,383.0,3.45,16.0,423.0,419.34,325.8
2016,5,24,11,0,62.0,430.0,3.5,16.0,488.0,481.5,372.37
2016,5,24,11,15,54.5,426.0,3.5,16.0,477.0,466.07,360.07
2016,5,24,11,30,47.0,422.0,3.5,16.0,466.0,450.81,348.28
2016,5,24,11,45,188.5,439.0,3.55,16.5,619.0,596.85,460.16
2016,5,24,12,0,330.0,456.0,3.6,17.0,772.0,731.99,559.13
2016,5,24,12,15,303.0,462.5,3.6,17.0,752.5,699.38,534.03
2016,5,24,12,30,276.0,469.0,3.6,17.0,733.0,667.25,510.24
2016,5,24,12,45,207.0,471.0,3.65,17.0,667.5,599.18,459.46
2016,5,24,13,0,138.0,473.0,3.7,17.0,602.0,535.5,411.45
2016,5,24,13,15,230.0,450.0,3.7,16.5,660.5,572.15,441.76
2016,5,24,13,30,322.0,427.0,3.7,16.0,719.0,598.11,463.19
2016,5,24,13,45,329.0,408.5,3.7,16.0,700.5,568.41,440.98
2016,5,24,14,0,336.0,390.0,3.7,16.0,682.0,538.06,418.24
2016,5,24,14,15,321.0,382.0,3.7,16.0,653.0,503.2,391.43
2016,5,24,14,30,306.0,374.0,3.7,16.0,624.0,469.42,365.17
2016,5,24,14,45,266.5,363.5,3.7,16.0,574.5,423.42,329.38
2016,5,24,15,0,227.0,353.0,3.7,16.0,525.0,388.3,301.84
2016,5,24,15,15,165.5,332.0,3.65,15.5,453.5,334.08,260.42
2016,5,24,15,30,104.0,311.0,3.6,15.0,382.0,293.78,230.15
2016,5,24,15,45,90.0,285.5,3.6,15.0,344.0,261.93,205.27
2016,5,24,16,0,76.0,260.0,3.6,15.0,306.0,231.83,181.79
2016,5,24,16,15,55.0,229.0,3.55,14.5,261.0,198.5,156.37
2016,5,24,16,30,34.0,198.0,3.5,14.0,216.0,167.76,133.04
2016,5,24,16,45,21.5,171.0,3.45,14.0,182.0,150.09,119.73
2016,5,24,17,0,9.0,144.0,3.4,14.0,148.0,125.9,100.7
2016,5,24,17,15,4.5,126.0,3.3,13.5,128.0,110.51,92.66
2016,5,24,17,30,0.0,108.0,3.2,13.0,108.0,95.31,79.62
2016,5,24,17,45,0.0,89.0,3.15,13.0,89.0,79.22,65.39
2016,5,24,18,0,0.0,70.0,3.1,13.0,70.0,62.99,50.79
2016,5,24,18,15,163.0,57.5,2.95,12.5,80.0,45.98,35.38
2016,5,24,18,30,326.0,45.0,2.8,12.0,90.0,34.53,24.73
2016,5,24,18,45,206.0,31.0,2.65,11.5,55.5,24.16,14.31
2016,5,24,19,0,86.0,17.0,2.5,11.0,21.0,13.39,0.0
2016,5,24,19,15,43.0,8.5,2.45,11.0,10.5,8.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.5,2.25,10.0,32.0,94.29,41.26
2016,5,25,5,30,250.0,37.0,2.4,10.0,64.0,193.02,152.27
2016,5,25,5,45,344.5,47.5,2.55,10.5,106.0,268.16,221.22
2016,5,25,6,0,439.0,58.0,2.7,11.0,148.0,351.26,294.17
2016,5,25,6,15,219.5,47.5,2.7,11.5,92.5,211.09,178.29
2016,5,25,6,30,0.0,37.0,2.7,12.0,37.0,34.35,24.02
2016,5,25,6,45,0.0,45.0,2.7,12.5,45.0,41.8,30.42
2016,5,25,7,0,0.0,53.0,2.7,13.0,53.0,49.26,36.64
2016,5,25,7,15,0.0,67.5,2.7,13.0,67.5,62.8,48.02
2016,5,25,7,30,0.0,82.0,2.7,13.0,82.0,76.36,59.28
2016,5,25,7,45,0.0,93.5,2.75,13.5,93.5,87.38,68.16
2016,5,25,8,0,0.0,105.0,2.8,14.0,105.0,98.52,77.04
2016,5,25,8,15,4.0,151.5,2.9,14.0,154.0,148.18,117.83
2016,5,25,8,30,8.0,198.0,3.0,14.0,203.0,198.58,158.46
2016,5,25,8,45,6.5,194.0,3.1,14.5,198.5,192.33,152.58
2016,5,25,9,0,5.0,190.0,3.2,15.0,194.0,186.32,147.08
2016,5,25,9,15,11.0,230.5,3.25,15.0,239.5,232.13,183.54
2016,5,25,9,30,17.0,271.0,3.3,15.0,285.0,277.97,219.42
2016,5,25,9,45,19.0,289.0,3.35,15.5,305.0,297.07,233.47
2016,5,25,10,0,21.0,307.0,3.4,16.0,325.0,315.99,247.35
2016,5,25,10,15,41.0,358.5,3.45,16.0,395.0,398.22,310.63
2016,5,25,10,30,61.0,410.0,3.5,16.0,465.0,468.08,363.19
2016,5,25,10,45,255.5,398.5,3.55,16.0,635.0,661.51,511.92
2016,5,25,11,0,450.0,387.0,3.6,16.0,805.0,836.47,640.33
2016,5,25,11,15,468.5,375.0,3.6,16.0,815.5,829.98,634.73
2016,5,25,11,30,487.0,363.0,3.6,16.0,826.0,821.43,629.03
2016,5,25,11,45,263.0,387.0,3.6,16.0,638.0,619.54,478.56
2016,5,25,12,0,39.0,411.0,3.6,16.0,450.0,424.44,327.56
2016,5,25,12,15,200.5,422.5,3.6,16.0,615.0,572.68,443.71
2016,5,25,12,30,362.0,434.0,3.6,16.0,780.0,707.41,544.37
2016,5,25,12,45,331.0,443.0,3.65,16.5,756.5,672.95,516.83
2016,5,25,13,0,300.0,452.0,3.7,17.0,733.0,639.52,491.02
2016,5,25,13,15,598.5,287.5,3.75,17.0,836.0,693.54,537.87
2016,5,25,13,30,897.0,123.0,3.8,17.0,939.0,731.01,570.29
2016,5,25,13,45,894.5,120.0,3.85,17.0,915.5,688.85,537.94
2016,5,25,14,0,892.0,117.0,3.9,17.0,892.0,645.29,504.29
2016,5,25,14,15,885.0,115.5,3.95,17.0,861.5,599.2,467.87
2016,5,25,14,30,878.0,114.0,4.0,17.0,831.0,552.42,429.99
2016,5,25,14,45,681.5,192.5,4.05,17.0,734.0,473.88,367.06
2016,5,25,15,0,485.0,271.0,4.1,17.0,637.0,420.15,323.88
2016,5,25,15,15,426.5,275.5,4.1,16.5,584.5,374.31,287.36
2016,5,25,15,30,368.0,280.0,4.1,16.0,532.0,340.41,260.22
2016,5,25,15,45,396.5,251.0,4.1,16.0,505.5,304.14,228.78
2016,5,25,16,0,425.0,222.0,4.1,16.0,479.0,258.02,189.03
2016,5,25,16,15,391.0,209.0,4.05,15.5,430.0,217.81,157.07
2016,5,25,16,30,357.0,196.0,4.0,15.0,381.0,188.65,135.69
2016,5,25,16,45,342.5,178.5,3.95,15.0,341.5,153.94,111.37
2016,5,25,17,0,328.0,161.0,3.9,15.0,302.0,121.06,93.09
2016,5,25,17,15,485.0,116.0,3.8,14.5,293.5,79.61,65.17
2016,5,25,17,30,642.0,71.0,3.7,14.0,285.0,47.66,37.07
2016,5,25,17,45,584.0,65.5,3.6,13.5,235.0,45.65,35.38
2016,5,25,18,0,526.0,60.0,3.5,13.0,185.0,43.56,33.48
2016,5,25,18,15,445.0,51.0,3.35,12.5,139.5,38.25,28.53
2016,5,25,18,30,364.0,42.0,3.2,12.0,94.0,32.67,23.12
2016,5,25,18,45,182.0,32.5,3.05,11.5,58.5,25.31,15.41
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,20.37,0.0
2016,5,25,19,15,0.0,11.5,2.9,11.0,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,20.0,2.75,11.0,31.5,88.54,41.05
2016,5,26,5,30,211.0,40.0,2.8,11.0,63.0,178.36,140.29
2016,5,26,5,45,304.5,52.5,2.9,11.5,104.5,251.43,206.84
2016,5,26,6,0,398.0,65.0,3.0,12.0,146.0,333.27,278.5
2016,5,26,6,15,223.5,90.0,3.0,12.0,138.0,259.38,217.82
2016,5,26,6,30,49.0,115.0,3.0,12.0,130.0,159.66,131.78
2016,5,26,6,45,59.0,136.0,3.0,12.5,157.5,190.59,157.82
2016,5,26,7,0,69.0,157.0,3.0,13.0,185.0,221.9,183.37
2016,5,26,7,15,222.5,167.0,2.95,13.5,272.5,377.3,312.79
2016,5,26,7,30,376.0,177.0,2.9,14.0,360.0,532.84,436.04
2016,5,26,7,45,558.5,147.0,2.9,14.5,451.5,667.82,540.03
2016,5,26,8,0,741.0,117.0,2.9,15.0,543.0,806.59,638.97
2016,5,26,8,15,760.5,120.5,2.85,15.5,590.0,840.54,658.74
2016,5,26,8,30,780.0,124.0,2.8,16.0,637.0,877.62,681.25
2016,5,26,8,45,797.0,126.5,2.8,16.5,680.5,909.42,700.08
2016,5,26,9,0,814.0,129.0,2.8,17.0,724.0,939.11,717.3
2016,5,26,9,15,825.5,131.5,2.75,17.0,762.5,961.16,730.15
2016,5,26,9,30,837.0,134.0,2.7,17.0,801.0,980.59,741.27
2016,5,26,9,45,838.5,141.0,2.7,17.5,832.0,992.35,746.34
2016,5,26,10,0,840.0,148.0,2.7,18.0,863.0,1001.02,749.51
2016,5,26,10,15,847.0,149.5,2.7,18.5,890.0,1006.16,750.47
2016,5,26,10,30,854.0,151.0,2.7,19.0,917.0,1008.29,749.58
2016,5,26,10,45,859.5,152.0,2.7,19.5,937.0,996.87,739.9
2016,5,26,11,0,865.0,153.0,2.7,20.0,957.0,991.3,734.37
2016,5,26,11,15,868.0,153.5,2.7,20.0,969.5,979.91,726.47
2016,5,26,11,30,871.0,154.0,2.7,20.0,982.0,965.69,716.83
2016,5,26,11,45,873.5,153.5,2.75,20.5,987.5,947.33,703.62
2016,5,26,12,0,876.0,153.0,2.8,21.0,993.0,926.35,688.76
2016,5,26,12,15,875.5,153.0,2.85,21.0,991.0,900.72,672.13
2016,5,26,12,30,875.0,153.0,2.9,21.0,989.0,872.84,653.94
2016,5,26,12,45,884.0,145.0,2.95,21.0,982.0,843.48,634.66
2016,5,26,13,0,893.0,137.0,3.0,21.0,975.0,811.56,613.5
2016,5,26,13,15,889.5,136.0,3.05,21.0,958.0,773.96,588.23
2016,5,26,13,30,886.0,135.0,3.1,21.0,941.0,734.74,560.6
2016,5,26,13,45,881.0,133.5,3.15,21.0,917.0,692.63,529.63
2016,5,26,14,0,876.0,132.0,3.2,21.0,893.0,649.33,497.08
2016,5,26,14,15,868.5,130.5,3.25,21.0,862.5,603.59,461.91
2016,5,26,14,30,861.0,129.0,3.3,21.0,832.0,557.22,425.36
2016,5,26,14,45,849.5,127.0,3.4,21.0,795.5,503.77,382.74
2016,5,26,15,0,838.0,125.0,3.5,21.0,759.0,454.29,341.92
2016,5,26,15,15,825.0,122.5,3.5,20.5,717.5,404.29,300.12
2016,5,26,15,30,812.0,120.0,3.5,20.0,676.0,355.09,257.97
2016,5,26,15,45,794.5,117.0,3.55,19.5,630.0,305.25,214.89
2016,5,26,16,0,777.0,114.0,3.6,19.0,584.0,257.05,173.17
2016,5,26,16,15,754.5,110.0,3.55,18.5,535.5,209.04,132.93
2016,5,26,16,30,732.0,106.0,3.5,18.0,487.0,157.54,92.77
2016,5,26,16,45,702.0,101.0,3.5,17.5,436.0,113.01,63.99
2016,5,26,17,0,672.0,96.0,3.5,17.0,385.0,72.0,47.2
2016,5,26,17,15,632.5,90.0,3.4,16.5,334.0,59.41,46.95
2016,5,26,17,30,593.0,84.0,3.3,16.0,283.0,57.7,45.65
2016,5,26,17,45,534.0,76.5,3.25,15.5,233.0,54.54,42.97
2016,5,26,18,0,475.0,69.0,3.2,15.0,183.0,51.2,39.98
2016,5,26,18,15,393.0,58.5,3.05,14.0,138.0,44.87,34.22
2016,5,26,18,30,311.0,48.0,2.9,13.0,93.0,36.8,26.67
2016,5,26,18,45,194.5,33.5,2.75,12.5,58.0,26.09,16.12
2016,5,26,19,0,78.0,19.0,2.6,12.0,23.0,15.9,0.0
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,107.5,20.0,2.2,10.0,32.0,89.7,44.26
2016,5,27,5,30,215.0,40.0,2.2,10.0,64.0,180.26,142.51
2016,5,27,5,45,312.0,52.5,2.25,10.5,106.5,255.52,210.75
2016,5,27,6,0,409.0,65.0,2.3,11.0,149.0,339.83,284.26
2016,5,27,6,15,473.0,74.0,2.25,11.5,197.5,410.81,344.44
2016,5,27,6,30,537.0,83.0,2.2,12.0,246.0,484.11,404.19
2016,5,27,6,45,588.0,89.0,2.15,13.0,297.5,548.58,453.78
2016,5,27,7,0,639.0,95.0,2.1,14.0,349.0,615.42,502.75
2016,5,27,7,15,672.0,100.5,2.0,14.5,400.0,669.59,539.96
2016,5,27,7,30,705.0,106.0,1.9,15.0,451.0,724.15,576.19
2016,5,27,7,45,734.0,109.0,1.8,15.5,501.5,772.35,606.62
2016,5,27,8,0,763.0,112.0,1.7,16.0,552.0,815.79,632.79
2016,5,27,8,15,782.0,115.5,1.6,16.5,599.0,854.54,655.0
2016,5,27,8,30,801.0,119.0,1.5,17.0,646.0,891.65,675.52
2016,5,27,8,45,818.5,120.5,1.4,18.0,690.0,923.19,690.5
2016,5,27,9,0,836.0,122.0,1.3,19.0,734.0,952.61,703.66
2016,5,27,9,15,847.0,124.0,1.25,19.5,772.0,973.96,713.44
2016,5,27,9,30,858.0,126.0,1.2,20.0,810.0,984.0,716.04
2016,5,27,9,45,873.0,124.0,1.2,20.5,844.5,999.62,723.24
2016,5,27,10,0,888.0,122.0,1.2,21.0,879.0,1012.48,728.68
2016,5,27,10,15,893.5,123.0,1.2,21.5,905.5,1016.2,728.51
2016,5,27,10,30,899.0,124.0,1.2,22.0,932.0,1016.85,726.68
2016,5,27,10,45,905.5,124.0,1.3,23.0,952.0,1014.38,723.42
2016,5,27,11,0,912.0,124.0,1.4,24.0,972.0,1008.79,718.3
2016,5,27,11,15,914.0,124.5,1.55,24.0,984.5,996.32,712.45
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,980.89,704.66
2016,5,27,11,45,918.5,124.5,1.85,24.5,1002.5,962.11,693.24
2016,5,27,12,0,921.0,124.0,2.0,25.0,1008.0,940.57,679.91
2016,5,27,12,15,920.5,124.0,2.15,25.0,1006.0,914.22,664.63
2016,5,27,12,30,920.0,124.0,2.3,25.0,1004.0,885.47,647.55
2016,5,27,12,45,916.5,124.5,2.45,25.0,993.5,852.47,627.36
2016,5,27,13,0,913.0,125.0,2.6,25.0,983.0,817.47,605.52
2016,5,27,13,15,909.0,124.0,2.7,25.0,965.5,778.95,580.63
2016,5,27,13,30,905.0,123.0,2.8,25.0,948.0,738.79,553.75
2016,5,27,13,45,899.0,122.5,2.95,25.0,923.5,696.26,523.56
2016,5,27,14,0,893.0,122.0,3.1,25.0,899.0,652.56,491.68
2016,5,27,14,15,885.5,120.5,3.15,25.0,868.5,606.2,456.66
2016,5,27,14,30,878.0,119.0,3.2,25.0,838.0,559.18,420.22
2016,5,27,14,45,867.0,117.5,3.3,25.0,801.0,510.06,381.35
2016,5,27,15,0,856.0,116.0,3.4,25.0,764.0,460.99,341.43
2016,5,27,15,15,844.0,113.5,3.4,24.5,723.0,405.41,296.16
2016,5,27,15,30,832.0,111.0,3.4,24.0,682.0,355.65,254.14
2016,5,27,15,45,814.0,108.5,3.45,24.0,636.0,305.11,210.66
2016,5,27,16,0,796.0,106.0,3.5,24.0,590.0,256.24,168.65
2016,5,27,16,15,775.0,102.5,3.45,23.5,541.0,207.9,128.68
2016,5,27,16,30,754.0,99.0,3.4,23.0,492.0,161.91,93.42
2016,5,27,16,45,722.5,95.5,3.35,22.5,441.0,111.84,60.63
2016,5,27,17,0,691.0,92.0,3.3,22.0,390.0,70.85,44.05
2016,5,27,17,15,652.0,86.0,3.15,21.0,339.0,56.29,43.38
2016,5,27,17,30,613.0,80.0,3.0,20.0,288.0,54.42,42.04
2016,5,27,17,45,556.5,73.5,2.85,19.5,237.5,51.94,40.0
2016,5,27,18,0,500.0,67.0,2.7,19.0,187.0,49.34,37.71
2016,5,27,18,15,420.0,57.0,2.35,18.0,141.5,43.39,32.38
2016,5,27,18,30,340.0,47.0,2.0,17.0,96.0,37.12,26.52
2016,5,27,18,45,224.0,33.5,1.7,16.5,60.5,26.08,15.92
2016,5,27,19,0,108.0,20.0,1.4,16.0,25.0,15.78,0.0
2016,5,27,19,15,54.0,10.0,1.3,15.5,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,8.58,0.0
2016,5,28,5,15,134.0,23.0,0.8,12.5,38.0,106.9,55.49
2016,5,28,5,30,268.0,37.0,0.9,13.0,67.0,201.75,157.68
2016,5,28,5,45,358.5,48.0,1.05,14.0,109.5,276.93,224.2
2016,5,28,6,0,449.0,59.0,1.2,15.0,152.0,359.01,293.59
2016,5,28,6,15,510.5,67.0,1.3,15.5,200.5,426.68,349.66
2016,5,28,6,30,572.0,75.0,1.4,16.0,249.0,498.46,406.83
2016,5,28,6,45,616.5,81.0,1.55,16.5,300.0,559.45,453.86
2016,5,28,7,0,661.0,87.0,1.7,17.0,351.0,622.38,500.05
2016,5,28,7,15,693.0,92.0,1.75,17.5,402.0,675.86,536.82
2016,5,28,7,30,725.0,97.0,1.8,18.0,453.0,729.67,572.89
2016,5,28,7,45,750.0,101.0,1.85,18.5,503.0,772.44,600.24
2016,5,28,8,0,775.0,105.0,1.9,19.0,553.0,818.55,629.5
2016,5,28,8,15,793.5,108.5,1.9,19.5,600.5,857.14,652.54
2016,5,28,8,30,812.0,112.0,1.9,20.0,648.0,894.07,674.14
2016,5,28,8,45,826.5,115.0,1.9,21.0,691.5,924.76,689.97
2016,5,28,9,0,841.0,118.0,1.9,22.0,735.0,953.19,704.12
2016,5,28,9,15,852.5,120.5,1.9,22.5,773.5,967.18,710.1
2016,5,28,9,30,864.0,123.0,1.9,23.0,812.0,987.04,720.08
2016,5,28,9,45,872.0,125.5,1.95,23.5,845.0,1000.68,726.64
2016,5,28,10,0,880.0,128.0,2.0,24.0,878.0,1011.38,731.47
2016,5,28,10,15,886.0,129.5,2.0,24.0,905.0,1016.05,733.39
2016,5,28,10,30,892.0,131.0,2.0,24.0,932.0,1017.66,733.56
2016,5,28,10,45,896.0,132.5,2.05,24.5,952.0,1014.23,729.88
2016,5,28,11,0,900.0,134.0,2.1,25.0,972.0,1007.72,724.41
2016,5,28,11,15,903.0,134.5,2.1,25.0,985.0,996.24,716.76
2016,5,28,11,30,906.0,135.0,2.1,25.0,998.0,981.81,707.37
2016,5,28,11,45,906.5,135.5,2.15,25.5,1003.0,962.22,693.96
2016,5,28,12,0,907.0,136.0,2.2,26.0,1008.0,939.98,678.93
2016,5,28,12,15,906.5,136.0,2.25,26.0,1006.0,913.87,662.74
2016,5,28,12,30,906.0,136.0,2.3,26.0,1004.0,885.42,644.96
2016,5,28,12,45,893.5,142.5,2.4,26.0,991.5,850.77,623.37
2016,5,28,13,0,881.0,149.0,2.5,26.0,979.0,814.62,600.55
2016,5,28,13,15,877.0,148.0,2.55,26.0,961.5,777.08,576.18
2016,5,28,13,30,873.0,147.0,2.6,26.0,944.0,737.99,549.24
2016,5,28,13,45,867.0,146.0,2.7,26.0,919.5,696.17,519.68
2016,5,28,14,0,861.0,145.0,2.8,26.0,895.0,653.26,488.58
2016,5,28,14,15,853.0,143.0,2.85,26.0,864.5,604.88,452.64
2016,5,28,14,30,845.0,141.0,2.9,26.0,834.0,557.86,416.68
2016,5,28,14,45,834.5,138.5,3.0,26.0,797.0,508.96,378.49
2016,5,28,15,0,824.0,136.0,3.1,26.0,760.0,460.24,339.34
2016,5,28,15,15,810.0,133.0,3.15,25.5,718.5,410.15,298.73
2016,5,28,15,30,796.0,130.0,3.2,25.0,677.0,360.99,257.82
2016,5,28,15,45,736.0,134.0,3.25,24.5,613.5,300.47,208.94
2016,5,28,16,0,676.0,138.0,3.3,24.0,550.0,250.73,168.72
2016,5,28,16,15,566.5,156.5,3.3,23.5,482.0,210.28,139.12
2016,5,28,16,30,457.0,175.0,3.3,23.0,414.0,180.53,120.6
2016,5,28,16,45,558.5,138.0,3.3,22.5,400.5,135.3,84.92
2016,5,28,17,0,660.0,101.0,3.3,22.0,387.0,78.39,49.68
2016,5,28,17,15,620.0,94.5,3.05,21.0,336.0,62.64,48.85
2016,5,28,17,30,580.0,88.0,2.8,20.0,285.0,60.68,47.48
2016,5,28,17,45,526.5,79.5,2.6,19.5,235.5,56.82,44.25
2016,5,28,18,0,473.0,71.0,2.4,19.0,186.0,52.71,40.66
2016,5,28,18,15,393.5,60.0,2.1,18.0,141.0,44.97,33.78
2016,5,28,18,30,314.0,49.0,1.8,17.0,96.0,37.5,26.88
2016,5,28,18,45,206.0,34.5,1.55,16.0,60.5,26.83,16.69
2016,5,28,19,0,98.0,20.0,1.3,15.0,25.0,15.74,0.0
2016,5,28,19,15,49.0,10.0,1.3,14.5,12.5,9.53,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,10.0,9.0,20.18,0.0
2016,5,29,5,15,147.5,23.5,2.25,10.5,38.5,114.04,62.27
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,202.27,160.26
2016,5,29,5,45,359.5,49.0,2.4,12.0,111.0,278.71,229.0
2016,5,29,6,0,453.0,60.0,2.5,13.0,154.0,362.67,301.33
2016,5,29,6,15,515.5,68.0,2.45,13.5,203.0,431.21,359.13
2016,5,29,6,30,578.0,76.0,2.4,14.0,252.0,503.91,417.9
2016,5,29,6,45,622.5,82.0,2.35,14.5,303.5,565.17,465.32
2016,5,29,7,0,667.0,88.0,2.3,15.0,355.0,628.35,511.52
2016,5,29,7,15,699.5,93.0,2.25,15.5,406.5,682.44,548.84
2016,5,29,7,30,732.0,98.0,2.2,16.0,458.0,736.89,585.28
2016,5,29,7,45,756.5,102.0,2.15,16.5,508.0,779.38,612.05
2016,5,29,8,0,781.0,106.0,2.1,17.0,558.0,825.24,640.65
2016,5,29,8,15,799.5,109.5,2.1,17.5,605.5,863.99,664.07
2016,5,29,8,30,818.0,113.0,2.1,18.0,653.0,901.06,686.02
2016,5,29,8,45,832.5,115.5,2.1,18.5,696.5,931.3,703.06
2016,5,29,9,0,847.0,118.0,2.1,19.0,740.0,959.28,718.49
2016,5,29,9,15,858.0,120.5,2.15,19.5,778.5,972.87,724.89
2016,5,29,9,30,869.0,123.0,2.2,20.0,817.0,992.32,735.37
2016,5,29,9,45,877.0,125.0,2.3,20.5,850.0,1005.48,742.26
2016,5,29,10,0,885.0,127.0,2.4,21.0,883.0,1015.71,747.38
2016,5,29,10,15,891.0,128.5,2.45,21.0,909.5,1020.43,749.93
2016,5,29,10,30,897.0,130.0,2.5,21.0,936.0,1022.07,750.66
2016,5,29,10,45,899.5,132.0,2.65,21.5,955.5,1017.69,747.19
2016,5,29,11,0,902.0,134.0,2.8,22.0,975.0,1010.24,741.8
2016,5,29,11,15,904.5,134.5,2.85,22.0,987.5,998.29,734.06
2016,5,29,11,30,907.0,135.0,2.9,22.0,1000.0,983.41,724.51
2016,5,29,11,45,906.0,137.0,2.95,22.5,1004.5,963.88,710.58
2016,5,29,12,0,905.0,139.0,3.0,23.0,1009.0,941.71,694.99
2016,5,29,12,15,904.5,139.0,3.0,23.0,1007.0,915.66,677.84
2016,5,29,12,30,904.0,139.0,3.0,23.0,1005.0,887.27,659.13
2016,5,29,12,45,894.0,143.5,3.05,23.0,993.0,852.95,636.66
2016,5,29,13,0,884.0,148.0,3.1,23.0,981.0,817.02,612.96
2016,5,29,13,15,880.5,147.0,3.15,23.0,964.0,779.8,588.17
2016,5,29,13,30,877.0,146.0,3.2,23.0,947.0,740.98,560.85
2016,5,29,13,45,872.5,144.0,3.25,23.0,923.0,699.21,530.43
2016,5,29,14,0,868.0,142.0,3.3,23.0,899.0,656.23,498.44
2016,5,29,14,15,860.0,140.0,3.3,23.0,868.5,610.21,463.29
2016,5,29,14,30,852.0,138.0,3.3,23.0,838.0,560.23,424.48
2016,5,29,14,45,844.0,135.0,3.3,23.0,802.0,511.83,385.8
2016,5,29,15,0,836.0,132.0,3.3,23.0,766.0,463.35,346.04
2016,5,29,15,15,822.5,129.0,3.25,22.5,724.5,412.9,304.43
2016,5,29,15,30,809.0,126.0,3.2,22.0,683.0,363.31,262.53
2016,5,29,15,45,794.0,121.5,3.15,22.0,637.5,313.12,219.16
2016,5,29,16,0,779.0,117.0,3.1,22.0,592.0,264.33,176.99
2016,5,29,16,15,655.0,135.0,3.05,21.5,512.0,209.72,136.09
2016,5,29,16,30,531.0,153.0,3.0,21.0,432.0,174.59,113.57
2016,5,29,16,45,605.5,125.0,2.95,20.5,412.5,128.75,78.29
2016,5,29,17,0,680.0,97.0,2.9,20.0,393.0,77.22,48.01
2016,5,29,17,15,640.0,91.0,2.75,19.5,341.5,59.86,46.74
2016,5,29,17,30,600.0,85.0,2.6,19.0,290.0,58.16,45.49
2016,5,29,17,45,546.5,77.0,2.5,18.5,240.5,54.61,42.51
2016,5,29,18,0,493.0,69.0,2.4,18.0,191.0,50.84,39.2
2016,5,29,18,15,412.5,59.0,2.25,17.0,145.0,44.96,33.92
2016,5,29,18,30,332.0,49.0,2.1,16.0,99.0,37.47,27.0
2016,5,29,18,45,218.0,35.0,2.0,15.0,63.0,27.2,17.17
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,16.54,0.69
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,11.0,25.55,0.0
2016,5,30,5,15,167.5,23.5,1.65,10.5,41.0,123.24,69.66
2016,5,30,5,30,295.0,37.0,1.8,11.0,71.0,216.45,171.64
2016,5,30,5,45,388.5,47.0,1.95,11.5,114.5,292.4,240.34
2016,5,30,6,0,482.0,57.0,2.1,12.0,158.0,376.45,313.2
2016,5,30,6,15,543.5,64.5,2.05,12.5,207.5,444.85,370.67
2016,5,30,6,30,605.0,72.0,2.0,13.0,257.0,517.36,428.96
2016,5,30,6,45,649.5,77.0,2.0,14.0,308.5,578.36,475.19
2016,5,30,7,0,694.0,82.0,2.0,15.0,360.0,641.26,519.58
2016,5,30,7,15,725.0,86.5,2.0,15.5,411.5,694.48,556.08
2016,5,30,7,30,756.0,91.0,2.0,16.0,463.0,744.36,589.15
2016,5,30,7,45,780.5,94.5,2.0,17.0,513.5,791.18,618.02
2016,5,30,8,0,805.0,98.0,2.0,18.0,564.0,837.11,645.5
2016,5,30,8,15,822.5,101.0,2.0,18.5,611.5,874.99,668.03
2016,5,30,8,30,840.0,104.0,2.0,19.0,659.0,911.11,689.07
2016,5,30,8,45,853.5,106.5,2.05,19.5,702.5,932.76,700.71
2016,5,30,9,0,867.0,109.0,2.1,20.0,746.0,960.16,716.31
2016,5,30,9,15,877.5,111.5,2.1,20.5,784.5,982.18,727.66
2016,5,30,9,30,888.0,114.0,2.1,21.0,823.0,1001.49,737.27
2016,5,30,9,45,896.0,115.0,2.15,22.0,856.0,1013.86,741.6
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,1023.27,744.16
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,1027.7,746.52
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,1029.0,747.07
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,1025.17,743.03
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,1018.22,737.17
2016,5,30,11,15,925.5,121.5,2.4,24.5,994.5,1006.25,727.7
2016,5,30,11,30,928.0,122.0,2.4,25.0,1007.0,991.27,716.49
2016,5,30,11,45,928.5,122.5,2.45,25.5,1011.5,971.55,702.84
2016,5,30,12,0,929.0,123.0,2.5,26.0,1016.0,949.1,687.53
2016,5,30,12,15,928.0,123.0,2.5,26.0,1014.0,922.27,670.31
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,893.06,651.52
2016,5,30,12,45,922.0,124.5,2.55,26.5,1001.0,859.67,629.07
2016,5,30,13,0,917.0,126.0,2.6,27.0,990.0,824.36,605.26
2016,5,30,13,15,913.0,125.0,2.65,27.0,972.5,785.85,580.33
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,745.69,553.65
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,703.27,523.76
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,659.57,492.17
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,612.92,458.33
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,565.57,422.9
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,516.58,384.48
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,467.41,344.8
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,416.76,303.52
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,360.63,257.1
2016,5,30,15,45,829.0,103.5,3.4,24.5,644.5,309.58,213.77
2016,5,30,16,0,814.0,100.0,3.5,24.0,599.0,259.88,171.31
2016,5,30,16,15,793.5,96.5,3.45,23.5,550.0,210.74,130.39
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,163.86,93.92
2016,5,30,16,45,746.5,88.5,3.4,22.5,450.0,118.15,63.77
2016,5,30,17,0,720.0,84.0,3.4,22.0,399.0,70.1,40.34
2016,5,30,17,15,683.5,79.0,3.15,21.0,347.5,50.88,38.68
2016,5,30,17,30,647.0,74.0,2.9,20.0,296.0,49.52,37.77
2016,5,30,17,45,595.0,68.0,2.7,19.5,246.0,47.2,35.86
2016,5,30,18,0,543.0,62.0,2.5,19.0,196.0,44.76,33.73
2016,5,30,18,15,466.0,53.5,2.2,18.0,150.0,39.96,29.43
2016,5,30,18,30,389.0,45.0,1.9,17.0,104.0,34.91,24.7
2016,5,30,18,45,270.5,33.0,1.6,16.5,67.0,26.19,16.3
2016,5,30,19,0,152.0,21.0,1.3,16.0,30.0,16.53,1.66
2016,5,30,19,15,76.0,10.5,1.3,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,45.0,10.0,1.6,11.0,11.0,27.57,0.0
2016,5,31,5,15,176.0,23.5,1.7,11.5,41.5,127.28,73.56
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,222.51,176.04
2016,5,31,5,45,398.5,46.5,1.95,12.5,116.0,297.39,243.59
2016,5,31,6,0,490.0,56.0,2.1,13.0,160.0,380.12,315.1
2016,5,31,6,15,551.0,63.0,2.0,13.5,209.0,447.9,371.7
2016,5,31,6,30,612.0,70.0,1.9,14.0,258.0,519.74,428.97
2016,5,31,6,45,655.0,75.5,1.85,15.0,309.5,580.54,474.36
2016,5,31,7,0,698.0,81.0,1.8,16.0,361.0,643.16,517.84
2016,5,31,7,15,729.0,85.5,1.75,16.5,413.0,692.83,551.01
2016,5,31,7,30,760.0,90.0,1.7,17.0,465.0,746.65,586.17
2016,5,31,7,45,784.0,93.5,1.7,18.0,515.0,793.17,614.38
2016,5,31,8,0,808.0,97.0,1.7,19.0,565.0,838.78,641.23
2016,5,31,8,15,825.5,100.0,1.7,19.5,612.5,876.74,663.47
2016,5,31,8,30,843.0,103.0,1.7,20.0,660.0,912.95,684.25
2016,5,31,8,45,857.0,105.5,1.75,20.5,704.0,935.18,696.15
2016,5,31,9,0,871.0,108.0,1.8,21.0,748.0,963.16,711.96
2016,5,31,9,15,881.5,110.0,1.85,21.5,786.5,984.71,723.45
2016,5,31,9,30,892.0,112.0,1.9,22.0,825.0,1003.56,733.27
2016,5,31,9,45,901.5,112.5,1.95,23.0,859.0,1016.95,738.22
2016,5,31,10,0,911.0,113.0,2.0,24.0,893.0,1027.4,741.41
2016,5,31,10,15,917.0,114.5,2.1,24.5,920.0,1032.4,743.32
2016,5,31,10,30,923.0,116.0,2.2,25.0,947.0,1034.26,743.38
2016,5,31,10,45,927.5,117.0,2.3,25.5,967.0,1030.95,740.29
2016,5,31,11,0,932.0,118.0,2.4,26.0,987.0,1024.49,735.32
2016,5,31,11,15,934.5,118.5,2.4,26.0,1000.0,1012.49,727.32
2016,5,31,11,30,937.0,119.0,2.4,26.0,1013.0,997.46,717.55
2016,5,31,11,45,938.5,119.0,2.45,26.5,1018.5,978.09,704.2
2016,5,31,12,0,940.0,119.0,2.5,27.0,1024.0,955.94,689.15
2016,5,31,12,15,939.5,119.0,2.5,27.0,1022.0,929.37,672.19
2016,5,31,12,30,939.0,119.0,2.5,27.0,1020.0,900.35,653.65
2016,5,31,12,45,941.0,116.5,2.5,27.5,1011.5,868.77,632.12
2016,5,31,13,0,943.0,114.0,2.5,28.0,1003.0,834.84,609.05
2016,5,31,13,15,940.0,113.0,2.55,28.0,986.0,796.29,584.34
2016,5,31,13,30,937.0,112.0,2.6,28.0,969.0,755.95,558.17
2016,5,31,13,45,932.0,111.0,2.7,28.5,945.0,712.66,526.97
2016,5,31,14,0,927.0,110.0,2.8,29.0,921.0,668.05,494.05
2016,5,31,14,15,921.0,108.5,2.8,28.5,890.5,621.33,460.33
2016,5,31,14,30,915.0,107.0,2.8,28.0,860.0,573.77,424.96
2016,5,31,14,45,906.0,105.5,2.85,28.0,823.5,524.11,386.32
2016,5,31,15,0,897.0,104.0,2.9,28.0,787.0,474.29,346.45
2016,5,31,15,15,885.5,102.0,2.9,27.5,745.5,423.14,305.08
2016,5,31,15,30,874.0,100.0,2.9,27.0,704.0,372.47,262.99
2016,5,31,15,45,859.0,97.5,2.95,27.0,658.0,321.09,219.32
2016,5,31,16,0,844.0,95.0,3.0,27.0,612.0,264.19,171.44
2016,5,31,16,15,824.5,91.5,2.9,26.0,563.0,213.72,130.09
2016,5,31,16,30,805.0,88.0,2.8,25.0,514.0,165.4,92.88
2016,5,31,16,45,779.0,84.5,2.75,24.5,462.5,118.9,62.29
2016,5,31,17,0,753.0,81.0,2.7,24.0,411.0,75.5,43.02
2016,5,31,17,15,717.5,76.0,2.45,23.0,359.0,53.89,40.93
2016,5,31,17,30,682.0,71.0,2.2,22.0,307.0,47.25,35.48
2016,5,31,17,45,631.0,65.5,1.95,21.5,255.5,45.21,33.83
2016,5,31,18,0,580.0,60.0,1.7,21.0,204.0,43.06,31.98
2016,5,31,18,15,503.5,52.0,1.5,20.0,156.5,38.61,28.02
2016,5,31,18,30,427.0,44.0,1.3,19.0,109.0,33.93,23.67
2016,5,31,18,45,305.0,33.0,1.15,18.0,70.5,26.12,16.2
2016,5,31,19,0,183.0,22.0,1.0,17.0,32.0,17.86,3.14
2016,5,31,19,15,91.5,11.0,1.05,16.5,16.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,2.8,11.0,12.0,32.96,0.0
2016,6,1,5,15,195.0,24.0,2.9,11.5,44.0,138.32,82.03
2016,6,1,5,30,334.0,37.0,3.0,12.0,76.0,235.99,187.54
2016,6,1,5,45,425.0,46.5,3.2,12.5,121.0,311.85,256.58
2016,6,1,6,0,516.0,56.0,3.4,13.0,166.0,395.49,329.55
2016,6,1,6,15,577.0,63.0,3.4,13.5,216.0,464.41,388.04
2016,6,1,6,30,638.0,70.0,3.4,14.0,266.0,537.34,447.42
2016,6,1,6,45,680.5,75.5,3.4,15.0,319.0,598.83,494.28
2016,6,1,7,0,723.0,81.0,3.4,16.0,372.0,662.04,539.43
2016,6,1,7,15,754.0,85.0,3.35,16.5,424.5,712.02,573.85
2016,6,1,7,30,785.0,89.0,3.3,17.0,477.0,766.08,610.35
2016,6,1,7,45,808.0,92.5,3.3,17.5,528.0,812.51,640.57
2016,6,1,8,0,831.0,96.0,3.3,18.0,579.0,857.92,669.47
2016,6,1,8,15,848.5,99.0,3.25,18.5,627.0,896.48,692.7
2016,6,1,8,30,866.0,102.0,3.2,19.0,675.0,933.21,714.31
2016,6,1,8,45,879.5,104.5,3.2,19.5,719.5,955.47,726.09
2016,6,1,9,0,893.0,107.0,3.2,20.0,764.0,983.36,741.76
2016,6,1,9,15,903.5,109.0,3.2,20.5,803.5,1005.23,753.25
2016,6,1,9,30,914.0,111.0,3.2,21.0,843.0,1024.33,762.92
2016,6,1,9,45,923.5,111.5,3.2,21.5,877.0,1037.9,768.98
2016,6,1,10,0,933.0,112.0,3.2,22.0,911.0,1048.47,773.19
2016,6,1,10,15,939.0,113.5,3.2,22.5,938.0,1053.51,773.91
2016,6,1,10,30,945.0,115.0,3.2,23.0,965.0,1055.33,772.71
2016,6,1,10,45,947.5,116.5,3.25,23.5,985.0,1050.49,767.76
2016,6,1,11,0,950.0,118.0,3.3,24.0,1005.0,1042.43,760.93
2016,6,1,11,15,952.5,118.5,3.35,24.0,1018.0,1030.23,753.01
2016,6,1,11,30,955.0,119.0,3.4,24.0,1031.0,1014.95,743.18
2016,6,1,11,45,954.5,120.5,3.5,24.0,1036.0,994.86,730.64
2016,6,1,12,0,954.0,122.0,3.6,24.0,1041.0,971.97,716.25
2016,6,1,12,15,953.5,122.0,3.65,24.0,1039.0,945.05,698.83
2016,6,1,12,30,953.0,122.0,3.7,24.0,1037.0,915.64,679.7
2016,6,1,12,45,939.5,129.0,3.75,24.5,1023.5,879.57,654.69
2016,6,1,13,0,926.0,136.0,3.8,25.0,1010.0,841.91,628.56
2016,6,1,13,15,922.5,135.0,3.8,25.0,992.5,803.44,602.73
2016,6,1,13,30,919.0,134.0,3.8,25.0,975.0,763.27,575.01
2016,6,1,13,45,911.5,134.0,3.8,25.0,950.0,719.75,543.19
2016,6,1,14,0,904.0,134.0,3.8,25.0,925.0,675.15,509.94
2016,6,1,14,15,896.5,132.5,3.75,24.5,894.0,628.44,475.24
2016,6,1,14,30,889.0,131.0,3.7,24.0,863.0,581.04,439.06
2016,6,1,14,45,878.0,129.0,3.7,24.0,826.0,531.09,399.29
2016,6,1,15,0,867.0,127.0,3.7,24.0,789.0,476.42,355.11
2016,6,1,15,15,854.0,124.5,3.65,23.5,747.0,425.16,312.94
2016,6,1,15,30,841.0,122.0,3.6,23.0,705.0,374.66,270.33
2016,6,1,15,45,825.0,118.0,3.55,23.0,658.5,323.05,225.83
2016,6,1,16,0,809.0,114.0,3.5,23.0,612.0,272.91,182.53
2016,6,1,16,15,787.5,110.5,3.35,22.5,562.0,223.85,141.59
2016,6,1,16,30,766.0,107.0,3.2,22.0,512.0,171.28,100.35
2016,6,1,16,45,740.0,101.5,3.1,21.5,461.0,124.86,69.03
2016,6,1,17,0,714.0,96.0,3.0,21.0,410.0,81.54,48.46
2016,6,1,17,15,675.5,90.0,2.8,20.0,357.5,58.9,45.79
2016,6,1,17,30,637.0,84.0,2.6,19.0,305.0,57.14,44.58
2016,6,1,17,45,586.0,76.5,2.45,18.5,254.0,53.96,41.94
2016,6,1,18,0,535.0,69.0,2.3,18.0,203.0,50.57,38.98
2016,6,1,18,15,455.5,59.5,2.05,17.0,156.0,45.12,34.11
2016,6,1,18,30,376.0,50.0,1.8,16.0,109.0,39.39,28.75
2016,6,1,18,45,260.0,37.0,1.6,15.0,71.0,28.74,18.71
2016,6,1,19,0,144.0,24.0,1.4,14.0,33.0,18.94,4.62
2016,6,1,19,15,72.0,12.0,1.4,13.5,16.5,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.5,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,13.0,34.58,0.0
2016,6,2,5,15,199.5,24.5,1.75,10.5,45.0,141.18,85.48
2016,6,2,5,30,339.0,38.0,1.9,11.0,77.0,239.54,190.68
2016,6,2,5,45,433.0,47.0,2.1,11.5,122.5,316.84,260.6
2016,6,2,6,0,527.0,56.0,2.3,12.0,168.0,402.05,334.48
2016,6,2,6,15,587.5,62.5,2.2,12.5,218.5,470.51,391.78
2016,6,2,6,30,648.0,69.0,2.1,13.0,269.0,542.91,449.59
2016,6,2,6,45,691.0,74.5,2.05,14.0,322.0,605.14,495.8
2016,6,2,7,0,734.0,80.0,2.0,15.0,375.0,665.22,537.29
2016,6,2,7,15,764.0,84.0,1.95,15.5,427.5,718.82,573.36
2016,6,2,7,30,794.0,88.0,1.9,16.0,480.0,772.39,608.26
2016,6,2,7,45,817.0,91.5,1.9,17.0,531.5,819.1,636.53
2016,6,2,8,0,840.0,95.0,1.9,18.0,583.0,864.77,663.35
2016,6,2,8,15,856.5,98.0,1.85,18.5,631.0,902.67,684.96
2016,6,2,8,30,873.0,101.0,1.8,19.0,679.0,930.73,699.63
2016,6,2,8,45,886.0,103.5,1.8,19.5,723.0,960.67,716.07
2016,6,2,9,0,899.0,106.0,1.8,20.0,767.0,988.22,730.76
2016,6,2,9,15,908.5,108.0,1.8,20.5,806.0,1009.24,741.14
2016,6,2,9,30,918.0,110.0,1.8,21.0,845.0,1027.46,749.79
2016,6,2,9,45,919.0,115.0,1.8,22.0,876.5,1037.58,751.9
2016,6,2,10,0,920.0,120.0,1.8,23.0,908.0,1044.49,752.15
2016,6,2,10,15,925.5,121.5,1.85,23.5,935.0,1048.95,753.16
