Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,30,931.0,123.0,1.9,24.0,962.0,1050.24,752.33
2016,6,2,10,45,934.5,124.0,1.95,24.5,982.0,1045.87,748.1
2016,6,2,11,0,938.0,125.0,2.0,25.0,1002.0,1038.33,742.06
2016,6,2,11,15,940.0,125.5,2.0,25.5,1014.5,1025.74,732.36
2016,6,2,11,30,942.0,126.0,2.0,26.0,1027.0,1010.13,720.94
2016,6,2,11,45,942.5,126.5,2.05,26.5,1031.5,990.2,707.52
2016,6,2,12,0,943.0,127.0,2.1,27.0,1036.0,967.51,692.43
2016,6,2,12,15,942.0,127.0,2.15,27.0,1033.5,940.41,675.89
2016,6,2,12,30,941.0,127.0,2.2,27.0,1031.0,910.9,657.74
2016,6,2,12,45,945.0,122.0,2.3,27.5,1022.5,878.68,636.88
2016,6,2,13,0,949.0,117.0,2.4,28.0,1014.0,844.03,614.27
2016,6,2,13,15,945.5,116.5,2.4,28.0,996.5,805.41,589.31
2016,6,2,13,30,942.0,116.0,2.4,28.0,979.0,765.01,562.98
2016,6,2,13,45,936.5,115.0,2.45,28.0,954.5,721.25,532.51
2016,6,2,14,0,931.0,114.0,2.5,28.0,930.0,676.21,500.28
2016,6,2,14,15,924.0,112.5,2.5,28.0,898.5,628.8,465.31
2016,6,2,14,30,917.0,111.0,2.5,28.0,867.0,580.63,428.88
2016,6,2,14,45,907.5,109.0,2.55,28.0,830.0,530.28,390.04
2016,6,2,15,0,898.0,107.0,2.6,28.0,793.0,479.81,349.98
2016,6,2,15,15,886.0,105.0,2.6,27.5,751.0,428.46,308.72
2016,6,2,15,30,874.0,103.0,2.6,27.0,709.0,377.62,266.75
2016,6,2,15,45,858.0,100.0,2.65,27.0,662.5,325.59,222.8
2016,6,2,16,0,842.0,97.0,2.7,27.0,616.0,268.19,174.7
2016,6,2,16,15,822.0,94.0,2.7,26.5,566.5,218.14,133.46
2016,6,2,16,30,802.0,91.0,2.7,26.0,517.0,170.28,96.34
2016,6,2,16,45,775.0,87.0,2.7,25.5,465.0,123.42,65.16
2016,6,2,17,0,748.0,83.0,2.7,25.0,413.0,79.77,44.87
2016,6,2,17,15,712.0,78.0,2.55,24.0,361.0,50.0,37.41
2016,6,2,17,30,676.0,73.0,2.4,23.0,309.0,48.58,36.47
2016,6,2,17,45,625.5,67.0,2.3,22.0,258.0,46.22,34.63
2016,6,2,18,0,575.0,61.0,2.2,21.0,207.0,43.71,32.54
2016,6,2,18,15,499.0,53.0,1.9,20.0,159.5,39.28,28.62
2016,6,2,18,30,423.0,45.0,1.6,19.0,112.0,34.64,24.32
2016,6,2,18,45,306.0,34.0,1.35,18.0,73.0,26.88,16.95
2016,6,2,19,0,189.0,23.0,1.1,17.0,34.0,18.66,5.04
2016,6,2,19,15,94.5,11.5,1.05,16.5,17.0,10.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.8,13.0,13.0,40.62,0.0
2016,6,3,5,15,211.5,23.5,0.9,13.5,45.0,145.85,88.43
2016,6,3,5,30,348.0,36.0,1.0,14.0,77.0,242.05,189.87
2016,6,3,5,45,437.0,45.0,1.1,15.0,121.5,316.77,255.64
2016,6,3,6,0,526.0,54.0,1.2,16.0,166.0,399.13,324.56
2016,6,3,6,15,584.0,60.5,1.15,16.5,215.5,465.87,378.61
2016,6,3,6,30,642.0,67.0,1.1,17.0,265.0,536.41,433.0
2016,6,3,6,45,682.0,72.0,1.1,17.5,316.5,595.6,476.27
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,652.8,515.46
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,705.14,549.24
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,757.45,581.81
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,802.88,607.45
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,847.28,631.56
2016,6,3,8,15,840.5,95.0,0.85,22.0,618.0,884.81,650.4
2016,6,3,8,30,857.0,98.0,0.8,23.0,665.0,912.65,662.58
2016,6,3,8,45,869.5,100.5,0.8,24.0,708.5,941.88,676.43
2016,6,3,9,0,882.0,103.0,0.8,25.0,752.0,968.76,688.57
2016,6,3,9,15,749.0,175.5,0.85,26.0,746.5,943.5,669.42
2016,6,3,9,30,616.0,248.0,0.9,27.0,741.0,894.86,635.51
2016,6,3,9,45,772.5,174.5,0.95,28.0,819.0,965.91,678.45
2016,6,3,10,0,929.0,101.0,1.0,29.0,897.0,1033.43,715.58
2016,6,3,10,15,934.0,102.5,0.95,29.5,923.5,1037.75,713.89
2016,6,3,10,30,939.0,104.0,0.9,30.0,950.0,1038.88,711.27
2016,6,3,10,45,735.0,236.5,0.9,30.5,907.5,979.43,673.83
2016,6,3,11,0,531.0,369.0,0.9,31.0,865.0,900.24,619.65
2016,6,3,11,15,523.0,380.5,1.0,31.0,874.5,890.66,615.54
2016,6,3,11,30,515.0,392.0,1.1,31.0,884.0,879.08,609.24
2016,6,3,11,45,731.0,251.0,1.2,31.5,953.5,926.09,644.51
2016,6,3,12,0,947.0,110.0,1.3,32.0,1023.0,955.93,662.26
2016,6,3,12,15,946.0,110.0,1.4,32.0,1021.0,929.03,646.85
2016,6,3,12,30,945.0,110.0,1.5,32.0,1019.0,899.68,630.35
2016,6,3,12,45,930.5,118.0,1.6,32.0,1005.5,864.24,609.76
2016,6,3,13,0,916.0,126.0,1.7,32.0,992.0,827.26,587.88
2016,6,3,13,15,912.5,125.0,1.8,32.0,975.0,789.36,565.03
2016,6,3,13,30,909.0,124.0,1.9,32.0,958.0,749.77,540.5
2016,6,3,13,45,903.0,123.0,2.0,32.0,933.5,706.99,511.71
2016,6,3,14,0,897.0,122.0,2.1,32.0,909.0,663.04,481.3
2016,6,3,14,15,889.5,120.5,2.15,31.5,878.5,616.82,449.08
2016,6,3,14,30,882.0,119.0,2.2,31.0,848.0,569.93,415.32
2016,6,3,14,45,872.5,117.0,2.3,31.0,812.0,521.2,378.49
2016,6,3,15,0,863.0,115.0,2.4,31.0,776.0,472.37,340.45
2016,6,3,15,15,850.5,112.5,2.4,30.5,734.5,422.1,300.72
2016,6,3,15,30,838.0,110.0,2.4,30.0,693.0,366.47,256.06
2016,6,3,15,45,749.5,128.0,2.4,30.0,623.5,312.45,213.2
2016,6,3,16,0,661.0,146.0,2.4,30.0,554.0,260.73,173.0
2016,6,3,16,15,582.0,155.5,2.35,29.5,493.0,218.55,141.5
2016,6,3,16,30,503.0,165.0,2.3,29.0,432.0,184.78,118.6
2016,6,3,16,45,607.0,126.5,2.3,28.5,417.5,135.8,79.9
2016,6,3,17,0,711.0,88.0,2.3,28.0,403.0,78.18,43.04
2016,6,3,17,15,674.5,83.0,2.05,27.0,352.0,53.45,39.82
2016,6,3,17,30,638.0,78.0,1.8,26.0,301.0,52.22,39.08
2016,6,3,17,45,587.0,71.5,1.6,25.5,251.0,49.64,37.02
2016,6,3,18,0,536.0,65.0,1.4,25.0,201.0,46.9,34.7
2016,6,3,18,15,461.5,56.0,1.3,23.5,155.0,41.76,30.31
2016,6,3,18,30,387.0,47.0,1.2,22.0,109.0,36.34,25.45
2016,6,3,18,45,277.0,35.0,1.1,21.0,71.5,27.7,17.43
2016,6,3,19,0,167.0,23.0,1.0,20.0,34.0,18.07,5.15
2016,6,3,19,15,83.5,11.5,0.95,19.5,17.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,8.58,0.0
2016,6,4,5,15,49.5,25.0,0.85,16.0,31.0,57.07,31.68
2016,6,4,5,30,99.0,41.0,0.8,16.0,53.0,113.14,86.54
2016,6,4,5,45,132.0,60.0,0.75,16.5,84.0,158.02,126.0
2016,6,4,6,0,165.0,79.0,0.7,17.0,115.0,204.92,166.0
2016,6,4,6,15,188.0,99.0,0.95,17.5,150.0,249.13,203.05
2016,6,4,6,30,211.0,119.0,1.2,18.0,185.0,294.59,240.11
2016,6,4,6,45,232.5,137.0,1.45,18.5,221.5,337.56,274.26
2016,6,4,7,0,254.0,155.0,1.7,19.0,258.0,381.55,308.37
2016,6,4,7,15,177.5,182.0,1.7,19.5,258.5,347.68,278.71
2016,6,4,7,30,101.0,209.0,1.7,20.0,259.0,307.23,243.94
2016,6,4,7,45,69.0,218.5,1.7,20.5,254.5,290.27,228.74
2016,6,4,8,0,37.0,228.0,1.7,21.0,250.0,271.67,212.12
2016,6,4,8,15,74.5,264.5,1.7,21.0,312.5,345.27,269.03
2016,6,4,8,30,112.0,301.0,1.7,21.0,375.0,419.93,324.92
2016,6,4,8,45,214.0,312.5,1.7,21.5,466.0,541.6,414.91
2016,6,4,9,0,316.0,324.0,1.7,22.0,557.0,666.28,502.83
2016,6,4,9,15,337.0,337.0,1.75,22.0,597.0,701.34,525.68
2016,6,4,9,30,358.0,350.0,1.8,22.0,637.0,735.46,548.49
2016,6,4,9,45,260.5,386.0,1.9,22.5,600.0,676.32,503.24
2016,6,4,10,0,163.0,422.0,2.0,23.0,563.0,601.96,447.76
2016,6,4,10,15,127.5,429.0,2.05,23.0,541.0,569.75,424.14
2016,6,4,10,30,92.0,436.0,2.1,23.0,519.0,525.99,391.99
2016,6,4,10,45,70.0,425.5,2.15,23.0,489.5,489.45,365.35
2016,6,4,11,0,48.0,415.0,2.2,23.0,460.0,453.48,338.85
2016,6,4,11,15,45.0,415.5,2.25,23.0,458.5,447.26,334.34
2016,6,4,11,30,42.0,416.0,2.3,23.0,457.0,440.95,329.65
2016,6,4,11,45,155.5,446.5,2.4,23.5,597.0,575.92,428.81
2016,6,4,12,0,269.0,477.0,2.5,24.0,737.0,700.84,516.52
2016,6,4,12,15,300.0,466.5,2.5,24.5,755.5,704.18,517.6
2016,6,4,12,30,331.0,456.0,2.5,25.0,774.0,705.39,518.04
2016,6,4,12,45,295.5,461.5,2.5,25.5,743.5,664.7,488.18
2016,6,4,13,0,260.0,467.0,2.5,26.0,713.0,625.53,459.56
2016,6,4,13,15,155.0,438.0,2.45,26.0,584.0,509.96,376.87
2016,6,4,13,30,50.0,409.0,2.4,26.0,455.0,403.7,299.3
2016,6,4,13,45,154.5,416.5,2.4,26.5,553.5,469.72,348.63
2016,6,4,14,0,259.0,424.0,2.4,27.0,652.0,524.06,387.31
2016,6,4,14,15,314.0,392.0,2.35,27.0,659.0,513.12,379.41
2016,6,4,14,30,369.0,360.0,2.3,27.0,666.0,497.55,367.96
2016,6,4,14,45,599.5,243.0,2.3,27.5,713.5,486.51,359.02
2016,6,4,15,0,830.0,126.0,2.3,28.0,761.0,463.26,338.29
2016,6,4,15,15,817.5,123.0,2.3,27.5,720.5,413.67,298.61
2016,6,4,15,30,805.0,120.0,2.3,27.0,680.0,364.81,258.58
2016,6,4,15,45,587.0,182.0,2.3,27.0,576.5,304.91,214.37
2016,6,4,16,0,369.0,244.0,2.3,27.0,473.0,276.69,196.92
2016,6,4,16,15,554.0,173.0,2.3,26.5,485.0,229.07,152.4
2016,6,4,16,30,739.0,102.0,2.3,26.0,497.0,173.4,101.25
2016,6,4,16,45,714.5,96.5,2.3,25.5,447.5,122.95,66.46
2016,6,4,17,0,690.0,91.0,2.3,25.0,398.0,80.9,45.63
2016,6,4,17,15,654.0,85.5,2.25,24.0,347.5,55.14,41.79
2016,6,4,17,30,618.0,80.0,2.2,23.0,297.0,53.62,40.8
2016,6,4,17,45,571.0,72.5,2.15,22.5,248.0,50.32,38.09
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,46.78,35.06
2016,6,4,18,15,451.5,56.0,2.0,21.0,153.5,41.64,30.55
2016,6,4,18,30,379.0,47.0,1.9,20.0,108.0,36.22,25.59
2016,6,4,18,45,275.5,35.0,1.85,19.0,71.0,27.6,17.56
2016,6,4,19,0,172.0,23.0,1.8,18.0,34.0,18.05,5.7
2016,6,4,19,15,86.0,11.5,1.95,17.0,17.0,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,6,5,5,0,74.0,11.0,1.6,12.0,13.0,40.24,0.0
2016,6,5,5,15,199.0,24.0,1.7,12.5,44.0,141.23,87.8
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,231.26,183.0
2016,6,5,5,45,411.5,46.5,1.95,13.5,119.0,304.75,248.94
2016,6,5,6,0,499.0,56.0,2.1,14.0,163.0,385.76,318.65
2016,6,5,6,15,557.0,63.0,2.1,14.5,212.0,452.04,373.98
2016,6,5,6,30,615.0,70.0,2.1,15.0,261.0,522.13,430.02
2016,6,5,6,45,656.5,75.5,2.1,15.5,312.0,582.0,475.73
2016,6,5,7,0,698.0,81.0,2.1,16.0,363.0,643.58,519.83
2016,6,5,7,15,535.0,130.5,2.05,16.5,364.0,592.62,477.28
2016,6,5,7,30,372.0,180.0,2.0,17.0,365.0,519.77,417.03
2016,6,5,7,45,588.0,139.0,2.0,17.5,465.5,685.27,542.58
2016,6,5,8,0,804.0,98.0,2.0,18.0,566.0,837.11,646.48
2016,6,5,8,15,821.5,101.0,2.0,18.5,613.0,875.05,667.96
2016,6,5,8,30,839.0,104.0,2.0,19.0,660.0,911.26,689.07
2016,6,5,8,45,852.0,106.5,2.05,20.0,703.5,932.54,699.13
2016,6,5,9,0,865.0,109.0,2.1,21.0,747.0,959.58,713.1
2016,6,5,9,15,875.5,111.0,2.2,21.5,785.0,981.19,725.26
2016,6,5,9,30,886.0,113.0,2.3,22.0,823.0,1000.12,735.74
2016,6,5,9,45,900.5,111.0,2.45,22.5,858.0,1015.87,744.74
2016,6,5,10,0,915.0,109.0,2.6,23.0,893.0,1028.8,751.97
2016,6,5,10,15,920.5,110.0,2.7,23.0,919.5,1033.04,754.63
2016,6,5,10,30,926.0,111.0,2.8,23.0,946.0,1034.15,755.46
2016,6,5,10,45,929.0,112.5,2.9,23.5,965.5,1030.17,751.64
2016,6,5,11,0,932.0,114.0,3.0,24.0,985.0,1023.04,745.92
2016,6,5,11,15,934.0,114.5,3.05,24.0,998.0,1010.86,738.05
2016,6,5,11,30,936.0,115.0,3.1,24.0,1011.0,995.67,728.34
2016,6,5,11,45,936.5,115.5,3.15,24.0,1016.0,976.19,715.87
2016,6,5,12,0,937.0,116.0,3.2,24.0,1021.0,953.95,701.64
2016,6,5,12,15,937.0,116.0,3.25,24.0,1019.5,928.19,685.06
2016,6,5,12,30,937.0,116.0,3.3,24.0,1018.0,899.95,666.8
2016,6,5,12,45,928.0,120.5,3.35,24.5,1006.5,866.08,643.39
2016,6,5,13,0,919.0,125.0,3.4,25.0,995.0,830.43,618.74
2016,6,5,13,15,916.0,124.5,3.4,25.0,979.0,793.33,593.92
2016,6,5,13,30,913.0,124.0,3.4,25.0,963.0,754.49,567.65
2016,6,5,13,45,909.5,122.0,3.4,25.0,939.5,712.45,537.08
2016,6,5,14,0,906.0,120.0,3.4,25.0,916.0,669.04,504.88
2016,6,5,14,15,899.5,118.5,3.4,24.5,886.0,623.1,471.02
2016,6,5,14,30,893.0,117.0,3.4,24.0,856.0,576.38,435.58
2016,6,5,14,45,885.0,114.5,3.4,24.0,820.5,527.54,396.74
2016,6,5,15,0,877.0,112.0,3.4,24.0,785.0,478.45,356.69
2016,6,5,15,15,865.5,109.5,3.35,23.5,744.0,427.96,315.17
2016,6,5,15,30,854.0,107.0,3.3,23.0,703.0,377.96,272.98
2016,6,5,15,45,840.0,103.5,3.3,23.0,658.0,320.77,224.24
2016,6,5,16,0,826.0,100.0,3.3,23.0,613.0,270.83,180.89
2016,6,5,16,15,806.5,97.0,3.25,22.5,564.0,221.68,139.47
2016,6,5,16,30,787.0,94.0,3.2,22.0,515.0,174.67,102.03
2016,6,5,16,45,762.0,89.5,3.15,21.5,464.5,128.28,69.9
2016,6,5,17,0,737.0,85.0,3.1,21.0,414.0,84.89,48.09
2016,6,5,17,15,702.0,80.0,2.95,20.5,362.0,51.19,38.99
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,49.84,38.03
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,47.15,35.81
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,44.27,33.33
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,39.89,29.43
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,35.28,25.13
2016,6,5,18,45,314.5,35.0,2.3,16.0,76.0,27.55,17.81
2016,6,5,19,0,204.0,24.0,2.2,15.0,37.0,19.38,7.13
2016,6,5,19,15,102.0,12.0,2.3,14.5,18.5,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,41.45,0.0
2016,6,6,5,15,199.5,23.5,2.95,12.5,43.5,141.08,88.48
2016,6,6,5,30,322.0,36.0,3.0,13.0,74.0,229.21,182.05
2016,6,6,5,45,406.0,45.0,3.05,13.5,116.5,300.02,246.21
2016,6,6,6,0,490.0,54.0,3.1,14.0,159.0,378.05,314.03
2016,6,6,6,15,337.0,86.5,3.05,14.5,167.5,338.18,281.75
2016,6,6,6,30,184.0,119.0,3.0,15.0,176.0,276.36,229.25
2016,6,6,6,45,195.0,139.5,3.0,15.5,210.0,302.23,250.42
2016,6,6,7,0,206.0,160.0,3.0,16.0,244.0,339.45,279.63
2016,6,6,7,15,127.5,178.5,2.95,16.5,232.5,304.01,247.79
2016,6,6,7,30,49.0,197.0,2.9,17.0,221.0,250.01,201.01
2016,6,6,7,45,140.0,224.5,2.9,17.5,304.0,370.91,298.41
2016,6,6,8,0,231.0,252.0,2.9,18.0,387.0,483.51,385.43
2016,6,6,8,15,520.0,177.0,2.95,18.5,513.0,688.84,544.05
2016,6,6,8,30,809.0,102.0,3.0,19.0,639.0,881.27,678.61
2016,6,6,8,45,823.0,104.0,3.05,19.5,681.0,902.46,688.97
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,929.5,704.8
2016,6,6,9,15,847.5,108.5,3.1,20.0,760.5,951.38,717.99
2016,6,6,9,30,858.0,111.0,3.1,20.0,798.0,970.67,729.5
2016,6,6,9,45,866.0,112.5,3.15,20.5,830.5,983.67,735.84
2016,6,6,10,0,874.0,114.0,3.2,21.0,863.0,993.82,740.41
2016,6,6,10,15,880.0,115.0,3.25,21.0,889.5,998.53,742.91
2016,6,6,10,30,886.0,116.0,3.3,21.0,916.0,1000.24,743.58
2016,6,6,10,45,890.5,117.0,3.35,21.5,935.5,997.45,739.98
2016,6,6,11,0,895.0,118.0,3.4,22.0,955.0,991.64,734.53
2016,6,6,11,15,897.5,118.5,3.4,22.0,968.0,980.41,726.67
2016,6,6,11,30,900.0,119.0,3.4,22.0,981.0,966.27,717.02
2016,6,6,11,45,901.5,119.0,3.45,22.5,986.5,947.92,703.62
2016,6,6,12,0,903.0,119.0,3.5,23.0,992.0,926.9,688.53
2016,6,6,12,15,903.0,119.0,3.5,23.0,990.5,902.01,671.9
2016,6,6,12,30,903.0,119.0,3.5,23.0,989.0,874.75,653.69
2016,6,6,12,45,895.0,123.0,3.55,23.0,978.0,842.29,632.15
2016,6,6,13,0,887.0,127.0,3.6,23.0,967.0,808.1,609.3
2016,6,6,13,15,883.5,126.0,3.6,23.0,951.0,771.38,584.3
2016,6,6,13,30,880.0,125.0,3.6,23.0,935.0,733.03,557.81
2016,6,6,13,45,875.0,124.0,3.65,23.0,912.0,692.21,527.82
2016,6,6,14,0,870.0,123.0,3.7,23.0,889.0,650.18,496.3
2016,6,6,14,15,863.0,121.5,3.7,22.5,859.5,605.55,462.91
2016,6,6,14,30,856.0,120.0,3.7,22.0,830.0,560.24,428.06
2016,6,6,14,45,846.5,118.0,3.75,22.0,795.0,512.82,389.96
2016,6,6,15,0,837.0,116.0,3.8,22.0,760.0,465.33,350.82
2016,6,6,15,15,825.5,113.5,3.8,21.5,720.0,411.27,306.37
2016,6,6,15,30,814.0,111.0,3.8,21.0,680.0,362.84,265.09
2016,6,6,15,45,798.0,108.5,3.8,21.0,635.5,313.91,222.36
2016,6,6,16,0,782.0,106.0,3.8,21.0,591.0,266.42,180.74
2016,6,6,16,15,762.0,102.5,3.75,20.5,544.0,218.98,140.46
2016,6,6,16,30,742.0,99.0,3.7,20.0,497.0,173.74,104.09
2016,6,6,16,45,716.0,94.5,3.65,19.5,448.0,124.0,68.56
2016,6,6,17,0,690.0,90.0,3.6,19.0,399.0,82.52,47.03
2016,6,6,17,15,654.5,84.5,3.55,18.0,349.0,54.23,42.07
2016,6,6,17,30,619.0,79.0,3.5,17.0,299.0,52.67,41.01
2016,6,6,17,45,572.0,72.5,3.45,16.5,250.5,50.14,38.92
2016,6,6,18,0,525.0,66.0,3.4,16.0,202.0,47.45,36.57
2016,6,6,18,15,453.5,57.0,3.3,15.5,156.5,42.35,31.93
2016,6,6,18,30,382.0,48.0,3.2,15.0,111.0,36.96,26.84
2016,6,6,18,45,280.0,36.0,3.1,14.5,74.0,28.37,18.67
2016,6,6,19,0,178.0,24.0,3.0,14.0,37.0,18.82,7.17
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.5,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,30.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,61.0,11.0,2.3,12.0,13.0,35.02,0.0
2016,6,7,5,15,178.0,24.5,2.35,12.0,43.5,130.78,82.32
2016,6,7,5,30,295.0,38.0,2.4,12.0,74.0,217.87,173.41
2016,6,7,5,45,384.5,47.5,2.45,12.5,116.5,291.22,239.42
2016,6,7,6,0,474.0,57.0,2.5,13.0,159.0,372.22,309.55
2016,6,7,6,15,237.0,63.0,2.45,13.5,114.0,244.01,204.2
2016,6,7,6,30,0.0,69.0,2.4,14.0,69.0,64.89,49.77
2016,6,7,6,45,0.0,83.0,2.4,14.5,83.0,78.64,61.39
2016,6,7,7,0,0.0,97.0,2.4,15.0,97.0,92.33,72.58
2016,6,7,7,15,0.0,113.5,2.4,15.5,113.5,108.6,85.71
2016,6,7,7,30,0.0,130.0,2.4,16.0,130.0,124.8,98.58
2016,6,7,7,45,3.5,155.5,2.4,16.5,158.0,153.3,121.42
2016,6,7,8,0,7.0,181.0,2.4,17.0,186.0,181.92,143.94
2016,6,7,8,15,13.5,209.0,2.4,17.5,218.0,215.93,170.5
2016,6,7,8,30,20.0,237.0,2.4,18.0,250.0,250.06,196.69
2016,6,7,8,45,25.5,263.0,2.4,18.5,281.0,281.2,220.08
2016,6,7,9,0,31.0,289.0,2.4,19.0,312.0,326.1,253.62
2016,6,7,9,15,97.0,338.5,2.45,19.5,415.5,442.16,342.17
2016,6,7,9,30,163.0,388.0,2.5,20.0,519.0,572.44,437.28
2016,6,7,9,45,217.0,398.0,2.6,20.5,580.0,633.49,480.52
2016,6,7,10,0,271.0,408.0,2.7,21.0,641.0,706.66,531.63
2016,6,7,10,15,586.0,262.5,2.8,21.0,786.0,875.84,657.85
2016,6,7,10,30,901.0,117.0,2.9,21.0,931.0,1016.4,752.1
2016,6,7,10,45,903.0,119.5,3.0,21.5,950.0,1012.6,747.02
2016,6,7,11,0,905.0,122.0,3.1,22.0,969.0,1005.73,741.38
2016,6,7,11,15,907.5,122.5,3.2,22.0,982.0,994.35,734.29
2016,6,7,11,30,910.0,123.0,3.3,22.0,995.0,980.03,725.33
2016,6,7,11,45,911.5,123.5,3.4,22.5,1001.0,961.93,712.52
2016,6,7,12,0,913.0,124.0,3.5,23.0,1007.0,941.12,697.95
2016,6,7,12,15,913.5,123.5,3.55,22.5,1005.0,915.93,682.81
2016,6,7,12,30,914.0,123.0,3.6,22.0,1003.0,888.34,665.95
2016,6,7,12,45,916.0,120.0,3.65,22.0,995.5,857.43,645.43
2016,6,7,13,0,918.0,117.0,3.7,22.0,988.0,824.25,623.24
2016,6,7,13,15,915.5,116.5,3.75,22.0,972.0,787.74,598.57
2016,6,7,13,30,913.0,116.0,3.8,22.0,956.0,749.44,572.45
2016,6,7,13,45,907.0,116.0,3.85,22.0,932.5,707.6,541.82
2016,6,7,14,0,901.0,116.0,3.9,22.0,909.0,664.56,509.4
2016,6,7,14,15,894.5,114.5,3.9,21.5,879.5,618.95,475.14
2016,6,7,14,30,888.0,113.0,3.9,21.0,850.0,572.57,439.32
2016,6,7,14,45,755.5,170.5,3.95,21.0,778.5,505.04,385.77
2016,6,7,15,0,623.0,228.0,4.0,21.0,707.0,455.28,345.58
2016,6,7,15,15,732.0,168.0,3.95,20.5,701.5,415.76,312.11
2016,6,7,15,30,841.0,108.0,3.9,20.0,696.0,370.72,271.85
2016,6,7,15,45,823.0,106.0,3.9,19.5,650.5,320.28,228.12
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,271.47,185.49
2016,6,7,16,15,785.5,100.5,3.8,18.5,557.0,222.96,143.87
2016,6,7,16,30,766.0,97.0,3.7,18.0,509.0,176.6,106.16
2016,6,7,16,45,736.5,94.0,3.65,17.5,458.5,132.05,74.73
2016,6,7,17,0,707.0,91.0,3.6,17.0,408.0,85.03,48.58
2016,6,7,17,15,671.0,85.5,3.5,16.5,357.0,54.95,42.97
2016,6,7,17,30,635.0,80.0,3.4,16.0,306.0,53.42,41.84
2016,6,7,17,45,581.0,74.0,3.3,15.5,256.0,51.3,40.11
2016,6,7,18,0,527.0,68.0,3.2,15.0,206.0,49.07,38.17
2016,6,7,18,15,454.0,59.5,3.05,14.5,160.0,44.48,33.97
2016,6,7,18,30,381.0,51.0,2.9,14.0,114.0,39.67,29.36
2016,6,7,18,45,271.0,38.5,2.75,14.0,76.0,29.75,19.94
2016,6,7,19,0,161.0,26.0,2.6,14.0,38.0,20.42,8.62
2016,6,7,19,15,80.5,13.0,2.55,13.5,19.0,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,51.0,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,102.0,12.0,2.6,11.0,15.0,52.46,0.0
2016,6,8,5,15,235.0,24.0,2.65,11.5,47.5,157.76,100.8
2016,6,8,5,30,368.0,36.0,2.7,12.0,80.0,251.96,200.92
2016,6,8,5,45,455.0,44.0,2.75,12.5,124.0,325.29,267.52
2016,6,8,6,0,542.0,52.0,2.8,13.0,168.0,405.99,337.58
2016,6,8,6,15,271.0,49.0,2.8,13.0,107.0,245.79,207.02
2016,6,8,6,30,0.0,46.0,2.8,13.0,46.0,42.73,31.07
2016,6,8,6,45,0.0,55.0,2.85,13.5,55.0,51.12,38.24
2016,6,8,7,0,0.0,64.0,2.9,14.0,64.0,59.53,45.18
2016,6,8,7,15,0.0,103.5,2.95,14.0,103.5,98.21,77.59
2016,6,8,7,30,0.0,143.0,3.0,14.0,143.0,138.46,110.73
2016,6,8,7,45,100.5,199.0,3.05,14.5,258.0,306.88,250.43
2016,6,8,8,0,201.0,255.0,3.1,15.0,373.0,460.77,372.02
2016,6,8,8,15,258.5,268.0,3.15,15.0,432.0,543.35,434.85
2016,6,8,8,30,316.0,281.0,3.2,15.0,491.0,613.74,487.74
2016,6,8,8,45,310.0,304.0,3.3,15.5,521.0,636.88,502.19
2016,6,8,9,0,304.0,327.0,3.4,16.0,551.0,658.34,515.58
2016,6,8,9,15,436.0,298.0,3.45,16.5,638.0,768.01,596.86
2016,6,8,9,30,568.0,269.0,3.5,17.0,725.0,867.33,668.03
2016,6,8,9,45,492.0,310.5,3.55,17.5,717.0,836.59,641.12
2016,6,8,10,0,416.0,352.0,3.6,18.0,709.0,801.89,612.47
2016,6,8,10,15,442.0,358.5,3.65,18.0,748.5,829.67,632.15
2016,6,8,10,30,468.0,365.0,3.7,18.0,788.0,855.46,649.92
2016,6,8,10,45,685.5,247.0,3.8,18.5,881.0,943.3,715.92
2016,6,8,11,0,903.0,129.0,3.9,19.0,974.0,1011.13,760.1
2016,6,8,11,15,719.0,255.5,3.95,19.0,934.5,958.2,723.46
2016,6,8,11,30,535.0,382.0,4.0,19.0,895.0,890.22,670.99
2016,6,8,11,45,720.0,258.0,4.1,19.0,952.0,925.2,702.02
2016,6,8,12,0,905.0,134.0,4.2,19.0,1009.0,943.77,714.99
2016,6,8,12,15,729.0,255.0,4.25,19.0,959.0,885.05,674.04
2016,6,8,12,30,553.0,376.0,4.3,19.0,909.0,822.31,624.72
2016,6,8,12,45,549.0,373.0,4.35,19.0,898.0,792.91,604.28
2016,6,8,13,0,545.0,370.0,4.4,19.0,887.0,762.65,582.87
2016,6,8,13,15,531.0,367.5,4.4,18.5,864.0,724.65,556.31
2016,6,8,13,30,517.0,365.0,4.4,18.0,841.0,686.76,529.44
2016,6,8,13,45,564.5,328.5,4.4,18.0,836.5,661.62,511.71
2016,6,8,14,0,612.0,292.0,4.4,18.0,832.0,630.28,488.78
2016,6,8,14,15,567.5,297.5,4.35,17.5,784.5,580.01,450.56
2016,6,8,14,30,523.0,303.0,4.3,17.0,737.0,530.78,412.68
2016,6,8,14,45,669.5,221.0,4.25,17.0,752.5,505.61,392.47
2016,6,8,15,0,816.0,139.0,4.2,17.0,768.0,472.3,363.66
2016,6,8,15,15,803.0,136.0,4.1,16.5,727.5,423.22,322.12
2016,6,8,15,30,790.0,133.0,4.0,16.0,687.0,374.94,280.36
2016,6,8,15,45,667.5,160.0,3.95,16.0,606.5,314.16,230.56
2016,6,8,16,0,545.0,187.0,3.9,16.0,526.0,271.61,196.71
2016,6,8,16,15,487.0,187.5,3.85,15.5,473.0,230.67,163.95
2016,6,8,16,30,429.0,188.0,3.8,15.0,420.0,195.59,137.62
2016,6,8,16,45,538.5,140.5,3.75,15.0,402.0,146.71,95.33
2016,6,8,17,0,648.0,93.0,3.7,15.0,384.0,85.17,50.05
2016,6,8,17,15,583.5,98.0,3.6,14.5,336.0,64.02,51.34
2016,6,8,17,30,519.0,103.0,3.5,14.0,288.0,71.63,58.35
2016,6,8,17,45,485.0,90.5,3.45,14.0,242.0,64.41,52.02
2016,6,8,18,0,451.0,78.0,3.4,14.0,196.0,56.78,45.18
2016,6,8,18,15,389.0,66.0,3.3,13.5,152.5,49.06,38.18
2016,6,8,18,30,327.0,54.0,3.2,13.0,109.0,40.98,30.65
2016,6,8,18,45,240.5,40.0,3.1,13.0,73.5,30.89,21.05
2016,6,8,19,0,154.0,26.0,3.0,13.0,38.0,20.39,8.95
2016,6,8,19,15,77.0,13.0,2.95,12.5,19.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,12.0,14.0,35.16,0.0
2016,6,9,5,15,178.5,26.0,3.2,12.0,45.0,133.55,84.83
2016,6,9,5,30,298.0,40.0,3.3,12.0,76.0,220.53,175.91
2016,6,9,5,45,387.5,49.5,3.45,12.5,119.0,294.92,243.14
2016,6,9,6,0,477.0,59.0,3.6,13.0,162.0,376.16,314.04
2016,6,9,6,15,238.5,64.0,3.6,13.0,115.5,246.23,207.1
2016,6,9,6,30,0.0,69.0,3.6,13.0,69.0,64.89,50.01
2016,6,9,6,45,0.0,82.5,3.6,13.5,82.5,78.11,61.2
2016,6,9,7,0,0.0,96.0,3.6,14.0,96.0,91.28,72.01
2016,6,9,7,15,4.0,129.5,3.55,14.0,131.5,128.67,103.2
2016,6,9,7,30,8.0,163.0,3.5,14.0,167.0,166.45,134.18
2016,6,9,7,45,5.5,167.0,3.5,14.5,170.0,167.12,133.86
2016,6,9,8,0,3.0,171.0,3.5,15.0,173.0,167.96,133.74
2016,6,9,8,15,10.0,200.5,3.45,15.5,207.5,203.86,162.36
2016,6,9,8,30,17.0,230.0,3.4,16.0,242.0,239.95,190.58
2016,6,9,8,45,14.5,232.0,3.4,16.5,242.5,238.61,188.48
2016,6,9,9,0,12.0,234.0,3.4,17.0,243.0,237.37,186.59
2016,6,9,9,15,13.0,245.0,3.4,17.0,255.5,248.67,195.1
2016,6,9,9,30,14.0,256.0,3.4,17.0,268.0,259.94,203.54
2016,6,9,9,45,47.0,329.5,3.4,17.5,370.0,378.98,295.62
2016,6,9,10,0,80.0,403.0,3.4,18.0,472.0,487.1,376.12
2016,6,9,10,15,58.5,390.0,3.4,18.0,441.0,448.78,345.91
2016,6,9,10,30,37.0,377.0,3.4,18.0,410.0,410.95,316.59
2016,6,9,10,45,45.5,400.0,3.45,18.5,442.0,439.7,337.57
2016,6,9,11,0,54.0,423.0,3.5,19.0,474.0,467.63,357.49
2016,6,9,11,15,65.0,441.5,3.5,19.0,503.5,492.53,375.75
2016,6,9,11,30,76.0,460.0,3.5,19.0,533.0,516.38,393.16
2016,6,9,11,45,79.5,459.5,3.55,19.5,536.5,513.75,390.45
2016,6,9,12,0,83.0,459.0,3.6,20.0,540.0,510.71,387.59
2016,6,9,12,15,505.0,289.5,3.65,20.0,776.5,722.98,553.87
2016,6,9,12,30,927.0,120.0,3.7,20.0,1013.0,897.96,679.7
2016,6,9,12,45,930.0,116.0,3.8,20.0,1005.0,866.69,657.51
2016,6,9,13,0,933.0,112.0,3.9,20.0,997.0,833.08,635.07
2016,6,9,13,15,929.5,111.5,3.95,19.5,980.5,795.43,610.54
2016,6,9,13,30,926.0,111.0,4.0,19.0,964.0,756.03,584.47
2016,6,9,13,45,922.5,109.0,4.1,19.0,941.0,713.75,553.63
2016,6,9,14,0,919.0,107.0,4.2,19.0,918.0,670.06,520.48
2016,6,9,14,15,912.5,105.5,4.2,19.0,888.0,623.81,484.33
2016,6,9,14,30,906.0,104.0,4.2,19.0,858.0,576.76,446.71
2016,6,9,14,45,897.5,102.0,4.25,19.0,822.0,527.71,406.74
2016,6,9,15,0,889.0,100.0,4.3,19.0,786.0,478.43,365.58
2016,6,9,15,15,878.0,98.0,4.3,18.5,745.0,428.16,323.15
2016,6,9,15,30,867.0,96.0,4.3,18.0,704.0,378.29,279.96
2016,6,9,15,45,851.0,94.0,4.3,18.0,659.0,327.57,234.97
2016,6,9,16,0,835.0,92.0,4.3,18.0,614.0,271.36,185.58
2016,6,9,16,15,816.5,89.0,4.2,17.5,565.5,221.97,142.68
2016,6,9,16,30,798.0,86.0,4.1,17.0,517.0,174.58,103.58
2016,6,9,16,45,772.0,83.0,4.1,16.5,466.5,128.67,70.45
2016,6,9,17,0,746.0,80.0,4.1,16.0,416.0,85.82,47.48
2016,6,9,17,15,713.0,75.5,4.0,15.5,365.5,52.79,41.22
2016,6,9,17,30,680.0,71.0,3.9,15.0,315.0,46.6,35.95
2016,6,9,17,45,631.0,66.0,3.85,14.5,264.5,44.93,34.6
2016,6,9,18,0,582.0,61.0,3.8,14.0,214.0,43.17,33.07
2016,6,9,18,15,513.0,53.5,3.65,13.5,167.5,39.18,29.4
2016,6,9,18,30,444.0,46.0,3.5,13.0,121.0,34.98,25.37
2016,6,9,18,45,336.5,35.5,3.4,12.5,82.0,27.73,18.39
2016,6,9,19,0,229.0,25.0,3.3,12.0,43.0,20.06,9.03
2016,6,9,19,15,114.5,12.5,3.25,12.0,21.5,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,120.0,12.0,2.8,11.0,15.0,59.67,0.0
2016,6,10,5,15,251.5,22.5,3.05,11.5,47.5,163.47,105.12
2016,6,10,5,30,383.0,33.0,3.3,12.0,80.0,255.77,204.34
2016,6,10,5,45,464.5,41.0,3.55,12.5,123.5,326.5,269.28
2016,6,10,6,0,546.0,49.0,3.8,13.0,167.0,404.28,337.63
2016,6,10,6,15,600.0,55.0,3.85,13.5,215.5,468.53,392.56
2016,6,10,6,30,654.0,61.0,3.9,14.0,264.0,532.85,445.5
2016,6,10,6,45,473.5,105.5,4.0,14.5,266.5,482.36,401.92
2016,6,10,7,0,293.0,150.0,4.1,15.0,269.0,404.25,335.16
2016,6,10,7,15,535.5,114.0,4.1,15.5,367.0,579.48,477.51
2016,6,10,7,30,778.0,78.0,4.1,16.0,465.0,747.13,602.67
2016,6,10,7,45,796.5,82.0,4.15,16.5,513.0,790.25,630.68
2016,6,10,8,0,815.0,86.0,4.2,17.0,561.0,832.18,658.1
2016,6,10,8,15,831.5,89.0,4.2,17.5,607.5,862.1,676.22
2016,6,10,8,30,848.0,92.0,4.2,18.0,654.0,897.73,698.28
2016,6,10,8,45,858.0,95.5,4.2,18.5,696.5,925.85,714.76
2016,6,10,9,0,868.0,99.0,4.2,19.0,739.0,951.58,729.5
2016,6,10,9,15,878.0,101.0,4.2,19.0,777.0,973.05,742.65
2016,6,10,9,30,888.0,103.0,4.2,19.0,815.0,991.85,754.04
2016,6,10,9,45,897.0,104.0,4.2,19.5,848.5,1005.76,760.71
2016,6,10,10,0,906.0,105.0,4.2,20.0,882.0,1016.76,765.49
2016,6,10,10,15,912.5,106.0,4.2,20.0,909.0,1022.26,768.16
2016,6,10,10,30,919.0,107.0,4.2,20.0,936.0,1024.68,768.9
2016,6,10,10,45,923.0,108.0,4.25,20.0,956.5,1021.51,766.34
2016,6,10,11,0,927.0,109.0,4.3,20.0,977.0,1015.22,761.84
2016,6,10,11,15,930.5,109.5,4.3,20.0,991.0,1004.86,754.42
2016,6,10,11,30,934.0,110.0,4.3,20.0,1005.0,991.47,745.08
2016,6,10,11,45,936.0,110.0,4.35,20.0,1011.5,973.25,732.84
2016,6,10,12,0,938.0,110.0,4.4,20.0,1018.0,952.23,718.74
2016,6,10,12,15,938.5,110.0,4.4,20.0,1017.0,927.2,701.7
2016,6,10,12,30,939.0,110.0,4.4,20.0,1016.0,899.67,682.96
2016,6,10,12,45,920.5,121.5,4.45,20.0,1002.5,864.56,659.24
2016,6,10,13,0,902.0,133.0,4.5,20.0,989.0,828.04,634.4
2016,6,10,13,15,899.5,132.0,4.5,20.0,973.5,791.64,609.16
2016,6,10,13,30,897.0,131.0,4.5,20.0,958.0,753.5,582.39
2016,6,10,13,45,895.0,128.5,4.55,20.0,936.0,712.85,552.09
2016,6,10,14,0,893.0,126.0,4.6,20.0,914.0,670.72,520.02
2016,6,10,14,15,886.5,124.5,4.6,19.5,884.5,625.49,485.61
2016,6,10,14,30,880.0,123.0,4.6,19.0,855.0,579.49,449.67
2016,6,10,14,45,872.5,120.0,4.6,19.0,820.0,531.2,410.17
2016,6,10,15,0,865.0,117.0,4.6,19.0,785.0,482.64,369.47
2016,6,10,15,15,853.5,114.5,4.55,18.5,744.5,432.8,327.4
2016,6,10,15,30,842.0,112.0,4.5,18.0,704.0,377.59,280.22
2016,6,10,15,45,828.0,108.5,4.45,18.0,659.5,327.06,235.43
2016,6,10,16,0,814.0,105.0,4.4,18.0,615.0,277.75,191.51
2016,6,10,16,15,794.0,102.0,4.3,17.5,566.5,229.08,149.4
2016,6,10,16,30,774.0,99.0,4.2,17.0,518.0,182.6,111.15
2016,6,10,16,45,747.5,94.5,4.15,17.0,467.5,136.64,77.69
2016,6,10,17,0,721.0,90.0,4.1,17.0,417.0,88.05,49.32
2016,6,10,17,15,685.5,85.0,3.95,16.5,365.5,54.42,42.49
2016,6,10,17,30,650.0,80.0,3.8,16.0,314.0,53.25,41.68
2016,6,10,17,45,599.5,74.0,3.65,15.5,264.0,51.12,39.95
2016,6,10,18,0,549.0,68.0,3.5,15.0,214.0,48.88,38.0
2016,6,10,18,15,477.0,59.5,3.3,14.5,167.0,44.27,33.8
2016,6,10,18,30,405.0,51.0,3.1,14.0,120.0,39.43,29.19
2016,6,10,18,45,294.5,39.5,2.9,13.5,81.0,31.4,21.51
2016,6,10,19,0,184.0,28.0,2.7,13.0,42.0,22.0,10.64
2016,6,10,19,15,92.0,14.0,2.7,12.5,21.0,13.34,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,10.0,14.0,34.34,0.0
2016,6,11,5,15,177.5,26.0,0.75,10.5,45.0,133.03,84.95
2016,6,11,5,30,298.0,40.0,0.8,11.0,76.0,220.36,174.97
2016,6,11,5,45,392.0,49.5,0.9,12.0,120.0,297.17,242.45
2016,6,11,6,0,486.0,59.0,1.0,13.0,164.0,381.2,313.21
2016,6,11,6,15,545.0,66.5,1.05,13.5,212.5,448.27,368.37
2016,6,11,6,30,604.0,74.0,1.1,14.0,261.0,519.2,424.32
2016,6,11,6,45,649.5,78.5,1.15,15.0,313.0,580.31,469.72
2016,6,11,7,0,695.0,83.0,1.2,16.0,365.0,643.4,513.48
2016,6,11,7,15,725.0,87.5,1.35,16.5,416.0,695.95,549.88
2016,6,11,7,30,755.0,92.0,1.5,17.0,467.0,745.09,583.11
2016,6,11,7,45,779.0,95.5,1.65,18.0,517.0,791.6,612.72
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,837.24,641.13
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,874.84,663.22
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,910.69,683.87
2016,6,11,8,45,850.5,107.5,1.85,21.0,704.0,932.52,694.22
2016,6,11,9,0,864.0,110.0,1.9,22.0,747.0,960.19,708.47
2016,6,11,9,15,874.0,112.0,1.85,22.5,785.5,981.48,718.54
2016,6,11,9,30,884.0,114.0,1.8,23.0,824.0,1000.1,726.88
2016,6,11,9,45,888.0,118.0,1.8,23.5,855.5,1012.15,731.73
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,1021.17,734.8
2016,6,11,10,15,897.5,123.5,1.75,24.5,913.5,1025.98,734.66
2016,6,11,10,30,903.0,125.0,1.7,25.0,940.0,1027.73,732.75
2016,6,11,10,45,906.0,126.5,1.65,25.5,959.5,1023.93,727.53
2016,6,11,11,0,909.0,128.0,1.6,26.0,979.0,1017.06,720.6
2016,6,11,11,15,911.0,128.5,1.65,26.0,992.0,1005.23,713.6
2016,6,11,11,30,913.0,129.0,1.7,26.0,1005.0,990.46,704.88
2016,6,11,11,45,913.0,130.0,1.8,26.5,1010.0,971.48,692.82
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,949.83,679.06
2016,6,11,12,15,913.0,131.0,2.05,27.0,1013.5,924.74,664.88
2016,6,11,12,30,913.0,131.0,2.2,27.0,1012.0,897.27,648.93
2016,6,11,12,45,919.0,125.5,2.35,27.0,1005.0,867.55,631.24
2016,6,11,13,0,925.0,120.0,2.5,27.0,998.0,835.35,611.63
2016,6,11,13,15,922.0,119.0,2.55,27.0,981.5,797.93,587.55
2016,6,11,13,30,919.0,118.0,2.6,27.0,965.0,758.75,562.07
2016,6,11,13,45,911.5,118.5,2.7,27.0,941.0,716.23,532.69
2016,6,11,14,0,904.0,119.0,2.8,27.0,917.0,672.6,501.41
2016,6,11,14,15,897.5,117.5,2.8,26.5,887.5,626.98,468.44
2016,6,11,14,30,891.0,116.0,2.8,26.0,858.0,580.57,433.93
2016,6,11,14,45,777.5,163.0,2.85,26.0,791.0,517.17,385.17
2016,6,11,15,0,664.0,210.0,2.9,26.0,724.0,461.71,342.07
2016,6,11,15,15,674.5,190.5,2.95,25.5,688.5,415.0,305.21
2016,6,11,15,30,685.0,171.0,3.0,25.0,653.0,367.15,266.22
2016,6,11,15,45,747.0,139.0,3.15,25.0,633.0,323.62,227.74
2016,6,11,16,0,809.0,107.0,3.3,25.0,613.0,279.15,187.2
2016,6,11,16,15,789.0,103.0,3.35,24.5,565.0,229.92,146.01
2016,6,11,16,30,769.0,99.0,3.4,24.0,517.0,182.87,108.42
2016,6,11,16,45,756.0,85.0,3.5,23.5,462.5,130.79,70.46
2016,6,11,17,0,743.0,71.0,3.6,23.0,408.0,80.68,41.13
2016,6,11,17,15,693.5,76.0,3.6,22.0,361.0,53.0,40.29
2016,6,11,17,30,644.0,81.0,3.6,21.0,314.0,53.93,41.4
2016,6,11,17,45,595.5,74.5,3.6,20.5,264.0,51.45,39.39
2016,6,11,18,0,547.0,68.0,3.6,20.0,214.0,48.8,37.14
2016,6,11,18,15,478.0,59.5,3.5,19.0,167.5,44.2,33.1
2016,6,11,18,30,409.0,51.0,3.4,18.0,121.0,39.35,28.64
2016,6,11,18,45,307.0,39.0,3.3,17.0,82.0,30.86,20.72
2016,6,11,19,0,205.0,27.0,3.2,16.0,43.0,21.17,10.06
2016,6,11,19,15,102.5,13.5,3.1,15.5,21.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,3.35,11.5,7.0,0.0,0.0
2016,6,12,5,0,46.0,12.0,3.5,12.0,14.0,29.9,0.0
2016,6,12,5,15,161.5,26.5,3.65,12.0,44.5,126.6,80.32
2016,6,12,5,30,277.0,41.0,3.8,12.0,75.0,211.36,168.59
2016,6,12,5,45,372.0,51.0,3.95,12.5,118.5,287.79,237.48
2016,6,12,6,0,467.0,61.0,4.1,13.0,162.0,372.16,311.15
2016,6,12,6,15,527.0,69.0,4.05,13.5,210.5,439.73,368.71
2016,6,12,6,30,587.0,77.0,4.0,14.0,259.0,511.24,427.35
2016,6,12,6,45,636.5,81.0,4.0,14.5,311.0,574.0,477.06
2016,6,12,7,0,686.0,85.0,4.0,15.0,363.0,639.0,525.66
2016,6,12,7,15,716.5,89.5,3.9,15.5,414.0,691.65,562.72
2016,6,12,7,30,747.0,94.0,3.8,16.0,465.0,740.74,596.07
2016,6,12,7,45,773.5,96.5,3.7,16.5,515.0,787.98,627.17
2016,6,12,8,0,800.0,99.0,3.6,17.0,565.0,834.49,656.98
2016,6,12,8,15,817.0,102.0,3.5,17.5,612.0,872.04,679.72
2016,6,12,8,30,834.0,105.0,3.4,18.0,659.0,907.86,700.87
2016,6,12,8,45,848.5,107.0,3.3,18.5,702.0,930.03,712.22
2016,6,12,9,0,863.0,109.0,3.2,19.0,745.0,958.1,727.58
