Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,873.0,111.0,3.2,19.5,783.5,979.43,738.91
2016,6,12,9,30,883.0,113.0,3.2,20.0,822.0,998.1,748.49
2016,6,12,9,45,896.5,111.5,3.2,20.5,856.0,1013.65,756.03
2016,6,12,10,0,910.0,110.0,3.2,21.0,890.0,1026.4,761.78
2016,6,12,10,15,915.5,111.0,3.25,21.5,917.0,1030.92,762.62
2016,6,12,10,30,921.0,112.0,3.3,22.0,944.0,1032.35,761.62
2016,6,12,10,45,925.0,112.5,3.35,22.5,964.0,1028.66,757.41
2016,6,12,11,0,929.0,113.0,3.4,23.0,984.0,1021.87,751.33
2016,6,12,11,15,931.0,113.5,3.5,23.0,996.5,1010.07,743.92
2016,6,12,11,30,933.0,114.0,3.6,23.0,1009.0,995.28,734.61
2016,6,12,11,45,933.0,115.0,3.7,23.0,1014.0,976.21,722.5
2016,6,12,12,0,933.0,116.0,3.8,23.0,1019.0,954.41,708.58
2016,6,12,12,15,932.5,116.0,3.85,23.0,1017.0,928.64,691.67
2016,6,12,12,30,932.0,116.0,3.9,23.0,1015.0,900.44,673.1
2016,6,12,12,45,924.0,119.5,4.0,23.5,1004.0,866.94,649.8
2016,6,12,13,0,916.0,123.0,4.1,24.0,993.0,831.63,625.2
2016,6,12,13,15,912.5,122.0,4.1,23.5,976.5,794.16,600.92
2016,6,12,13,30,909.0,121.0,4.1,23.0,960.0,755.0,575.18
2016,6,12,13,45,903.5,120.0,4.15,23.0,936.5,712.95,544.55
2016,6,12,14,0,898.0,119.0,4.2,23.0,913.0,669.67,512.08
2016,6,12,14,15,891.0,117.5,4.2,23.0,883.0,624.05,477.03
2016,6,12,14,30,884.0,116.0,4.2,23.0,853.0,577.69,440.62
2016,6,12,14,45,875.0,114.0,4.2,23.0,817.5,529.4,401.87
2016,6,12,15,0,866.0,112.0,4.2,23.0,782.0,480.95,362.04
2016,6,12,15,15,854.0,110.0,4.15,22.5,741.5,431.34,320.97
2016,6,12,15,30,842.0,108.0,4.1,22.0,701.0,376.3,274.8
2016,6,12,15,45,827.0,105.0,4.05,22.0,656.0,325.91,230.95
2016,6,12,16,0,812.0,102.0,4.0,22.0,611.0,276.82,187.97
2016,6,12,16,15,792.5,98.5,3.95,21.5,563.0,227.94,146.32
2016,6,12,16,30,773.0,95.0,3.9,21.0,515.0,181.18,108.29
2016,6,12,16,45,747.0,91.0,3.85,20.5,465.0,135.67,75.53
2016,6,12,17,0,721.0,87.0,3.8,20.0,415.0,87.75,47.67
2016,6,12,17,15,686.5,82.0,3.65,19.5,364.0,52.11,39.94
2016,6,12,17,30,652.0,77.0,3.5,19.0,313.0,50.83,39.04
2016,6,12,17,45,602.5,71.0,3.4,18.5,263.0,48.6,37.23
2016,6,12,18,0,553.0,65.0,3.3,18.0,213.0,46.22,35.2
2016,6,12,18,15,484.5,57.0,3.1,17.0,167.0,41.94,31.41
2016,6,12,18,30,416.0,49.0,2.9,16.0,121.0,37.44,27.24
2016,6,12,18,45,313.0,38.0,2.7,15.5,82.0,29.84,20.03
2016,6,12,19,0,210.0,27.0,2.5,15.0,43.0,21.16,10.29
2016,6,12,19,15,105.0,13.5,2.55,14.5,21.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.0,11.0,14.0,39.92,0.0
2016,6,13,5,15,188.5,25.0,3.0,11.0,44.5,136.11,86.83
2016,6,13,5,30,306.0,38.0,3.0,11.0,75.0,222.85,178.31
2016,6,13,5,45,397.0,47.0,3.05,11.5,118.5,296.84,245.37
2016,6,13,6,0,488.0,56.0,3.1,12.0,162.0,378.55,316.67
2016,6,13,6,15,244.0,63.5,3.05,12.5,116.5,248.74,209.34
2016,6,13,6,30,0.0,71.0,3.0,13.0,71.0,67.02,51.8
2016,6,13,6,45,0.0,85.0,3.0,13.5,85.0,80.76,63.44
2016,6,13,7,0,0.0,99.0,3.0,14.0,99.0,94.44,74.66
2016,6,13,7,15,21.5,146.0,3.0,14.5,157.0,160.31,129.84
2016,6,13,7,30,43.0,193.0,3.0,15.0,215.0,240.25,194.9
2016,6,13,7,45,37.0,207.5,3.05,15.5,227.5,250.04,201.34
2016,6,13,8,0,31.0,222.0,3.1,16.0,240.0,259.43,207.56
2016,6,13,8,15,92.5,262.5,3.2,16.5,323.0,359.16,287.2
2016,6,13,8,30,154.0,303.0,3.3,17.0,406.0,475.18,376.36
2016,6,13,8,45,249.0,309.0,3.4,17.5,487.5,585.12,459.56
2016,6,13,9,0,344.0,315.0,3.5,18.0,569.0,683.34,531.91
2016,6,13,9,15,350.5,332.0,3.6,18.0,602.0,709.39,549.31
2016,6,13,9,30,357.0,349.0,3.7,18.0,635.0,734.05,566.1
2016,6,13,9,45,637.0,226.0,3.8,18.0,762.0,894.99,688.02
2016,6,13,10,0,917.0,103.0,3.9,18.0,889.0,1025.96,776.58
2016,6,13,10,15,923.0,104.0,4.0,18.0,917.0,1031.13,778.69
2016,6,13,10,30,929.0,105.0,4.1,18.0,945.0,1033.19,779.85
2016,6,13,10,45,933.5,106.5,4.25,18.5,965.5,1031.13,777.2
2016,6,13,11,0,938.0,108.0,4.4,19.0,986.0,1025.9,772.51
2016,6,13,11,15,941.0,108.5,4.55,18.5,1000.0,1015.07,767.66
2016,6,13,11,30,944.0,109.0,4.7,18.0,1014.0,1001.2,760.73
2016,6,13,11,45,944.0,110.5,4.85,18.0,1020.0,982.52,748.96
2016,6,13,12,0,944.0,112.0,5.0,18.0,1026.0,961.06,735.21
2016,6,13,12,15,944.0,112.0,5.05,18.0,1024.5,935.56,717.84
2016,6,13,12,30,944.0,112.0,5.1,18.0,1023.0,907.56,698.7
2016,6,13,12,45,939.0,113.5,5.15,18.0,1013.0,874.44,675.85
2016,6,13,13,0,934.0,115.0,5.2,18.0,1003.0,839.35,651.48
2016,6,13,13,15,930.5,114.5,5.15,18.0,986.5,801.79,624.66
2016,6,13,13,30,927.0,114.0,5.1,18.0,970.0,762.49,596.46
2016,6,13,13,45,921.5,113.5,5.05,18.0,946.5,720.24,564.57
2016,6,13,14,0,916.0,113.0,5.0,18.0,923.0,676.72,530.53
2016,6,13,14,15,909.0,111.5,4.95,17.5,893.0,630.39,494.67
2016,6,13,14,30,902.0,110.0,4.9,17.0,863.0,583.29,457.29
2016,6,13,14,45,890.0,110.0,4.9,17.0,826.5,534.4,416.81
2016,6,13,15,0,878.0,110.0,4.9,17.0,790.0,485.57,375.42
2016,6,13,15,15,866.5,108.0,4.85,16.5,749.0,435.61,332.79
2016,6,13,15,30,855.0,106.0,4.8,16.0,708.0,386.11,289.5
2016,6,13,15,45,771.5,122.5,4.8,16.0,639.5,324.59,237.39
2016,6,13,16,0,688.0,139.0,4.8,16.0,571.0,271.24,192.57
2016,6,13,16,15,737.5,116.0,4.7,15.5,546.5,226.65,151.24
2016,6,13,16,30,787.0,93.0,4.6,15.0,522.0,182.54,111.49
2016,6,13,16,45,769.0,87.0,4.6,15.0,472.5,135.49,76.06
2016,6,13,17,0,751.0,81.0,4.6,15.0,423.0,90.7,49.95
2016,6,13,17,15,717.5,76.5,4.55,14.5,372.0,53.38,41.9
2016,6,13,17,30,684.0,72.0,4.5,14.0,321.0,47.13,36.56
2016,6,13,17,45,637.5,66.5,4.45,13.5,270.5,45.11,34.89
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,42.96,33.02
2016,6,13,18,15,523.5,54.0,4.25,12.5,173.0,39.38,29.72
2016,6,13,18,30,456.0,47.0,4.1,12.0,126.0,35.63,26.1
2016,6,13,18,45,342.5,37.5,3.95,12.0,86.0,29.34,19.93
2016,6,13,19,0,229.0,28.0,3.8,12.0,46.0,22.73,11.82
2016,6,13,19,15,114.5,14.0,3.8,12.0,23.0,13.34,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.5,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,62.0,13.0,3.5,10.0,14.0,37.24,0.0
2016,6,14,5,15,184.5,26.0,3.55,10.5,45.0,135.86,86.59
2016,6,14,5,30,307.0,39.0,3.6,11.0,76.0,224.17,179.5
2016,6,14,5,45,410.0,46.5,3.65,11.5,120.5,303.13,250.92
2016,6,14,6,0,513.0,54.0,3.7,12.0,165.0,390.58,327.28
2016,6,14,6,15,384.0,84.5,3.7,12.5,179.5,364.51,306.55
2016,6,14,6,30,255.0,115.0,3.7,13.0,194.0,318.29,267.28
2016,6,14,6,45,280.0,131.5,3.75,13.5,232.5,363.73,304.68
2016,6,14,7,0,305.0,148.0,3.8,14.0,271.0,410.43,341.78
2016,6,14,7,15,542.0,114.5,3.85,14.5,368.5,584.61,482.79
2016,6,14,7,30,779.0,81.0,3.9,15.0,466.0,750.96,607.09
2016,6,14,7,45,763.0,92.0,3.95,15.5,502.0,773.39,619.76
2016,6,14,8,0,747.0,103.0,4.0,16.0,538.0,792.48,630.78
2016,6,14,8,15,802.0,96.5,4.0,16.0,598.0,851.72,671.92
2016,6,14,8,30,857.0,90.0,4.0,16.0,658.0,903.37,706.68
2016,6,14,8,45,685.5,170.0,4.05,16.5,643.0,861.22,673.38
2016,6,14,9,0,514.0,250.0,4.1,17.0,628.0,788.25,615.73
2016,6,14,9,15,707.0,174.5,4.1,17.0,724.0,902.58,699.6
2016,6,14,9,30,900.0,99.0,4.1,17.0,820.0,999.42,764.99
2016,6,14,9,45,903.5,102.5,4.15,17.5,852.0,1010.93,769.72
2016,6,14,10,0,907.0,106.0,4.2,18.0,884.0,1019.38,773.12
2016,6,14,10,15,912.5,107.0,4.25,18.0,911.0,1024.05,775.56
2016,6,14,10,30,918.0,108.0,4.3,18.0,938.0,1025.65,776.07
2016,6,14,10,45,922.0,109.0,4.35,18.5,958.0,1022.65,772.13
2016,6,14,11,0,926.0,110.0,4.4,19.0,978.0,1016.54,766.24
2016,6,14,11,15,928.5,110.5,4.45,19.0,991.0,1005.41,758.73
2016,6,14,11,30,931.0,111.0,4.5,19.0,1004.0,991.27,749.28
2016,6,14,11,45,932.0,111.5,4.6,19.0,1009.5,972.83,737.38
2016,6,14,12,0,933.0,112.0,4.7,19.0,1015.0,951.63,723.57
2016,6,14,12,15,932.5,112.0,4.75,19.0,1013.5,926.0,706.29
2016,6,14,12,30,932.0,112.0,4.8,19.0,1012.0,897.94,687.28
2016,6,14,12,45,931.0,111.0,4.85,19.0,1003.0,866.26,665.64
2016,6,14,13,0,930.0,110.0,4.9,19.0,994.0,832.41,642.36
2016,6,14,13,15,927.0,109.0,4.95,18.5,978.0,795.02,617.57
2016,6,14,13,30,924.0,108.0,5.0,18.0,962.0,755.86,591.18
2016,6,14,13,45,918.0,108.0,5.05,18.0,938.5,713.92,560.12
2016,6,14,14,0,912.0,108.0,5.1,18.0,915.0,670.73,526.64
2016,6,14,14,15,905.5,107.0,5.05,17.5,885.5,625.36,491.4
2016,6,14,14,30,899.0,106.0,5.0,17.0,856.0,579.17,454.62
2016,6,14,14,45,892.0,103.0,5.0,16.5,821.5,530.47,415.04
2016,6,14,15,0,885.0,100.0,5.0,16.0,787.0,481.41,374.02
2016,6,14,15,15,713.5,162.5,4.9,15.5,697.5,410.08,315.95
2016,6,14,15,30,542.0,225.0,4.8,15.0,608.0,364.29,278.94
2016,6,14,15,45,692.0,157.0,4.75,15.0,613.5,324.0,239.92
2016,6,14,16,0,842.0,89.0,4.7,15.0,619.0,282.49,197.26
2016,6,14,16,15,824.0,86.0,4.65,15.0,571.0,226.05,147.63
2016,6,14,16,30,806.0,83.0,4.6,15.0,523.0,178.32,107.21
2016,6,14,16,45,782.5,80.0,4.6,15.0,473.0,132.15,72.61
2016,6,14,17,0,759.0,77.0,4.6,15.0,423.0,88.77,47.76
2016,6,14,17,15,526.5,104.0,4.55,14.5,330.5,67.98,54.82
2016,6,14,17,30,294.0,131.0,4.5,14.0,238.0,97.06,80.84
2016,6,14,17,45,269.0,114.0,4.5,13.5,200.5,85.99,71.29
2016,6,14,18,0,244.0,97.0,4.5,13.0,163.0,74.45,61.14
2016,6,14,18,15,216.0,79.0,4.35,12.5,128.5,61.75,49.69
2016,6,14,18,30,188.0,61.0,4.2,12.0,94.0,48.57,37.59
2016,6,14,18,45,136.5,44.5,4.05,11.5,64.5,36.04,25.83
2016,6,14,19,0,85.0,28.0,3.9,11.0,35.0,23.13,12.34
2016,6,14,19,15,42.5,14.0,3.85,10.5,17.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,11.44,0.0
2016,6,15,5,15,92.0,26.5,3.55,10.5,37.5,85.92,52.73
2016,6,15,5,30,184.0,41.0,3.7,11.0,63.0,165.15,131.33
2016,6,15,5,45,241.5,56.5,3.9,11.5,99.5,222.22,183.42
2016,6,15,6,0,299.0,72.0,4.1,12.0,136.0,284.27,238.42
2016,6,15,6,15,331.5,87.5,4.15,12.0,176.0,335.19,283.07
2016,6,15,6,30,364.0,103.0,4.2,12.0,216.0,388.21,328.17
2016,6,15,6,45,398.5,114.5,4.3,12.5,258.5,439.55,370.21
2016,6,15,7,0,433.0,126.0,4.4,13.0,301.0,492.69,412.51
2016,6,15,7,15,605.5,103.5,4.45,13.5,383.5,621.25,515.18
2016,6,15,7,30,778.0,81.0,4.5,14.0,466.0,749.91,611.09
2016,6,15,7,45,668.0,123.0,4.6,14.5,477.5,733.8,595.5
2016,6,15,8,0,558.0,165.0,4.7,15.0,489.0,696.61,564.59
2016,6,15,8,15,707.5,127.5,4.75,15.0,574.0,807.15,646.66
2016,6,15,8,30,857.0,90.0,4.8,15.0,659.0,903.23,714.93
2016,6,15,8,45,871.5,91.5,4.9,15.5,702.0,933.64,733.74
2016,6,15,9,0,886.0,93.0,5.0,16.0,745.0,961.84,751.3
2016,6,15,9,15,895.0,94.5,5.0,16.0,783.0,982.28,764.05
2016,6,15,9,30,904.0,96.0,5.0,16.0,821.0,1000.01,774.98
2016,6,15,9,45,909.0,99.0,5.05,16.5,853.0,1012.58,781.28
2016,6,15,10,0,914.0,102.0,5.1,17.0,885.0,1022.1,785.58
2016,6,15,10,15,919.5,103.0,5.1,17.0,912.0,1026.89,787.84
2016,6,15,10,30,925.0,104.0,5.1,17.0,939.0,1028.57,788.1
2016,6,15,10,45,928.5,105.0,5.2,17.0,959.5,1025.15,785.79
2016,6,15,11,0,932.0,106.0,5.3,17.0,980.0,1018.61,781.44
2016,6,15,11,15,935.0,107.0,5.3,17.0,993.5,1008.49,773.95
2016,6,15,11,30,938.0,108.0,5.3,17.0,1007.0,995.32,764.45
2016,6,15,11,45,939.0,108.0,5.3,17.0,1013.0,976.35,751.01
2016,6,15,12,0,940.0,108.0,5.3,17.0,1019.0,954.62,735.71
2016,6,15,12,15,940.0,108.0,5.3,17.0,1018.0,929.36,717.96
2016,6,15,12,30,940.0,108.0,5.3,17.0,1017.0,901.61,698.46
2016,6,15,12,45,929.5,114.0,5.3,17.0,1005.5,868.3,674.96
2016,6,15,13,0,919.0,120.0,5.3,17.0,994.0,833.24,650.13
2016,6,15,13,15,916.0,119.0,5.25,17.0,978.0,796.18,623.49
2016,6,15,13,30,913.0,118.0,5.2,17.0,962.0,757.37,595.47
2016,6,15,13,45,912.0,115.0,5.2,17.0,940.0,716.6,564.67
2016,6,15,14,0,911.0,112.0,5.2,17.0,918.0,674.24,531.55
2016,6,15,14,15,904.5,110.5,5.15,17.0,888.5,628.48,494.95
2016,6,15,14,30,898.0,109.0,5.1,17.0,859.0,581.92,456.95
2016,6,15,14,45,894.0,105.0,5.05,17.0,825.0,533.92,417.01
2016,6,15,15,0,890.0,101.0,5.0,17.0,791.0,485.29,375.61
2016,6,15,15,15,879.0,98.5,4.9,16.5,750.5,434.65,332.26
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,384.41,288.23
2016,6,15,15,45,858.5,92.0,4.75,16.0,666.0,334.03,242.86
2016,6,15,16,0,849.0,88.0,4.7,16.0,622.0,284.31,197.82
2016,6,15,16,15,831.0,85.0,4.6,15.5,574.0,234.5,153.97
2016,6,15,16,30,813.0,82.0,4.5,15.0,526.0,179.42,107.79
2016,6,15,16,45,793.5,77.5,4.4,15.0,476.5,132.12,71.99
2016,6,15,17,0,774.0,73.0,4.3,15.0,427.0,87.21,45.69
2016,6,15,17,15,742.5,69.0,4.1,14.5,376.0,47.47,36.66
2016,6,15,17,30,711.0,65.0,3.9,14.0,325.0,46.25,35.78
2016,6,15,17,45,670.0,60.0,3.75,13.5,275.0,44.09,33.99
2016,6,15,18,0,629.0,55.0,3.6,13.0,225.0,41.83,32.01
2016,6,15,18,15,565.0,48.5,3.2,12.5,177.5,34.77,25.62
2016,6,15,18,30,501.0,42.0,2.8,12.0,130.0,31.2,22.2
2016,6,15,18,45,402.5,33.5,2.4,11.5,90.0,25.64,16.81
2016,6,15,19,0,304.0,25.0,2.0,11.0,50.0,19.79,9.88
2016,6,15,19,15,152.0,12.5,1.8,10.5,25.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,13.34,0.0
2016,6,16,5,15,165.0,25.0,0.6,11.5,45.0,125.16,78.11
2016,6,16,5,30,330.0,36.0,0.6,12.0,76.0,232.17,183.2
2016,6,16,5,45,416.5,44.5,0.6,12.5,118.5,303.9,246.43
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,383.04,312.96
2016,6,16,6,15,559.0,59.5,0.55,13.5,209.0,447.38,364.89
2016,6,16,6,30,615.0,66.0,0.5,14.0,257.0,515.45,417.14
2016,6,16,6,45,652.5,71.5,0.45,14.5,306.5,572.43,458.27
2016,6,16,7,0,690.0,77.0,0.4,15.0,356.0,630.89,497.6
2016,6,16,7,15,719.5,81.5,0.4,15.5,406.0,679.63,529.09
2016,6,16,7,30,749.0,86.0,0.4,16.0,456.0,732.05,562.26
2016,6,16,7,45,769.5,90.0,0.4,16.5,504.5,776.07,588.69
2016,6,16,8,0,790.0,94.0,0.4,17.0,553.0,819.08,613.92
2016,6,16,8,15,601.0,174.5,0.5,17.0,540.5,764.65,576.68
2016,6,16,8,30,412.0,255.0,0.6,17.0,528.0,686.27,518.92
2016,6,16,8,45,404.5,276.5,0.75,17.5,559.0,708.26,534.25
2016,6,16,9,0,397.0,298.0,0.9,18.0,590.0,715.06,538.09
2016,6,16,9,15,635.5,202.5,1.05,18.5,699.0,863.81,643.99
2016,6,16,9,30,874.0,107.0,1.2,19.0,808.0,982.75,719.34
2016,6,16,9,45,607.0,249.0,1.35,19.5,745.0,889.38,656.02
2016,6,16,10,0,340.0,391.0,1.5,20.0,682.0,757.77,560.55
2016,6,16,10,15,629.0,246.5,1.65,20.0,806.0,903.68,669.43
2016,6,16,10,30,918.0,102.0,1.8,20.0,930.0,1019.72,744.83
2016,6,16,10,45,922.0,102.5,1.95,20.5,950.5,1016.4,741.2
2016,6,16,11,0,926.0,103.0,2.1,21.0,971.0,1009.99,737.0
2016,6,16,11,15,928.5,103.5,2.25,21.0,983.5,999.07,731.29
2016,6,16,11,30,931.0,104.0,2.4,21.0,996.0,985.14,723.6
2016,6,16,11,45,933.0,103.5,2.55,21.5,1002.0,966.87,711.62
2016,6,16,12,0,935.0,103.0,2.7,22.0,1008.0,945.81,697.77
2016,6,16,12,15,934.5,103.0,2.85,22.0,1006.5,920.35,682.23
2016,6,16,12,30,934.0,103.0,3.0,22.0,1005.0,892.44,664.88
2016,6,16,12,45,933.0,102.0,3.15,22.0,996.5,860.88,644.85
2016,6,16,13,0,932.0,101.0,3.3,22.0,988.0,827.14,623.08
2016,6,16,13,15,929.0,100.5,3.35,22.0,972.0,790.28,598.38
2016,6,16,13,30,926.0,100.0,3.4,22.0,956.0,751.62,572.21
2016,6,16,13,45,923.0,98.0,3.5,22.0,933.5,710.02,543.1
2016,6,16,14,0,920.0,96.0,3.6,22.0,911.0,666.95,511.09
2016,6,16,14,15,914.0,94.5,3.65,21.5,881.5,621.24,477.07
2016,6,16,14,30,908.0,93.0,3.7,21.0,852.0,574.68,441.38
2016,6,16,14,45,901.5,91.0,3.8,21.0,817.5,526.77,402.89
2016,6,16,15,0,895.0,89.0,3.9,21.0,783.0,478.43,362.97
2016,6,16,15,15,884.5,87.0,3.9,20.5,743.5,428.26,321.09
2016,6,16,15,30,874.0,85.0,3.9,20.0,704.0,378.44,278.38
2016,6,16,15,45,863.0,82.0,3.95,20.0,660.0,328.21,234.07
2016,6,16,16,0,852.0,79.0,4.0,20.0,616.0,278.77,190.11
2016,6,16,16,15,835.0,76.5,4.0,19.5,568.5,229.5,147.37
2016,6,16,16,30,818.0,74.0,4.0,19.0,521.0,181.95,107.89
2016,6,16,16,45,797.0,70.5,4.0,19.0,472.0,127.87,67.1
2016,6,16,17,0,776.0,67.0,4.0,19.0,423.0,83.49,41.5
2016,6,16,17,15,746.0,63.5,3.85,18.5,372.5,43.25,32.35
2016,6,16,17,30,716.0,60.0,3.7,18.0,322.0,42.24,31.65
2016,6,16,17,45,676.0,55.5,3.6,17.5,273.0,40.32,30.09
2016,6,16,18,0,636.0,51.0,3.5,17.0,224.0,38.31,28.37
2016,6,16,18,15,574.5,45.5,3.15,16.5,177.0,35.29,25.64
2016,6,16,18,30,513.0,40.0,2.8,16.0,130.0,29.47,20.29
2016,6,16,18,45,416.5,32.0,2.45,15.5,90.0,24.28,15.33
2016,6,16,19,0,320.0,24.0,2.1,15.0,50.0,18.83,9.01
2016,6,16,19,15,160.0,12.0,1.9,14.5,25.0,11.44,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,68.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,136.0,11.0,0.9,13.0,15.0,64.79,0.0
2016,6,17,5,15,264.5,21.0,1.1,13.5,46.5,166.13,103.24
2016,6,17,5,30,393.0,31.0,1.3,14.0,78.0,257.1,202.05
2016,6,17,5,45,472.5,38.0,1.5,14.5,120.5,325.56,263.99
2016,6,17,6,0,552.0,45.0,1.7,15.0,163.0,400.98,328.94
2016,6,17,6,15,603.5,50.0,1.7,15.0,210.5,459.28,378.34
2016,6,17,6,30,655.0,55.0,1.7,15.0,258.0,524.52,431.06
2016,6,17,6,45,398.5,109.0,1.75,15.5,239.0,432.44,354.86
2016,6,17,7,0,142.0,163.0,1.8,16.0,220.0,295.04,240.43
2016,6,17,7,15,276.0,166.5,1.85,16.5,296.5,418.07,340.25
2016,6,17,7,30,410.0,170.0,1.9,17.0,373.0,552.31,443.14
2016,6,17,7,45,612.5,123.5,1.95,17.5,462.0,686.98,543.31
2016,6,17,8,0,815.0,77.0,2.0,18.0,551.0,812.69,629.46
2016,6,17,8,15,830.5,79.5,2.05,18.5,596.5,848.84,650.72
2016,6,17,8,30,846.0,82.0,2.1,19.0,642.0,883.28,671.42
2016,6,17,8,45,858.0,84.0,2.2,19.5,684.0,911.89,688.47
2016,6,17,9,0,870.0,86.0,2.3,20.0,726.0,938.24,703.97
2016,6,17,9,15,879.5,87.5,2.4,20.0,763.5,959.14,717.18
2016,6,17,9,30,889.0,89.0,2.5,20.0,801.0,977.4,728.75
2016,6,17,9,45,635.5,228.0,2.65,20.5,747.5,895.81,672.63
2016,6,17,10,0,382.0,367.0,2.8,21.0,694.0,773.87,580.66
2016,6,17,10,15,290.5,407.5,2.9,21.0,660.5,721.53,541.91
2016,6,17,10,30,199.0,448.0,3.0,21.0,627.0,656.31,493.2
2016,6,17,10,45,108.0,378.0,3.15,21.5,476.0,489.38,371.07
2016,6,17,11,0,17.0,308.0,3.3,22.0,325.0,309.08,234.64
2016,6,17,11,15,17.5,312.0,3.4,22.0,329.0,312.34,237.55
2016,6,17,11,30,18.0,316.0,3.5,22.0,333.0,315.47,239.85
2016,6,17,11,45,17.0,305.0,3.65,22.5,321.5,302.86,229.89
2016,6,17,12,0,16.0,294.0,3.8,23.0,310.0,290.37,220.09
2016,6,17,12,15,33.5,364.5,3.9,23.0,397.5,373.24,282.57
2016,6,17,12,30,51.0,435.0,4.0,23.0,485.0,449.82,339.05
2016,6,17,12,45,94.0,457.0,4.1,23.0,547.5,499.89,376.6
2016,6,17,13,0,137.0,479.0,4.2,23.0,610.0,544.94,410.14
2016,6,17,13,15,208.5,462.5,4.25,22.5,657.5,574.0,433.6
2016,6,17,13,30,280.0,446.0,4.3,22.0,705.0,594.12,450.38
2016,6,17,13,45,340.0,409.5,4.35,22.0,716.5,587.03,446.33
2016,6,17,14,0,400.0,373.0,4.4,22.0,728.0,571.06,435.57
2016,6,17,14,15,323.5,386.0,4.4,21.5,666.5,518.97,396.49
2016,6,17,14,30,247.0,399.0,4.4,21.0,605.0,468.42,358.55
2016,6,17,14,45,172.5,380.5,4.4,21.0,521.5,407.27,312.16
2016,6,17,15,0,98.0,362.0,4.4,21.0,438.0,353.89,271.74
2016,6,17,15,15,74.0,330.0,4.35,20.5,386.0,311.03,239.74
2016,6,17,15,30,50.0,298.0,4.3,20.0,334.0,270.97,209.68
2016,6,17,15,45,127.0,290.0,4.3,20.0,372.5,274.59,210.84
2016,6,17,16,0,204.0,282.0,4.3,20.0,411.0,277.49,210.2
2016,6,17,16,15,158.0,259.5,4.2,19.5,354.5,237.73,180.36
2016,6,17,16,30,112.0,237.0,4.1,19.0,298.0,202.88,155.0
2016,6,17,16,45,179.5,210.0,4.05,18.5,297.0,181.45,136.1
2016,6,17,17,0,247.0,183.0,4.0,18.0,296.0,145.98,108.23
2016,6,17,17,15,123.5,149.0,3.9,17.5,205.5,115.45,95.33
2016,6,17,17,30,0.0,115.0,3.8,17.0,115.0,101.73,83.89
2016,6,17,17,45,0.0,97.5,3.7,16.5,97.5,86.85,71.19
2016,6,17,18,0,0.0,80.0,3.6,16.0,80.0,71.85,58.12
2016,6,17,18,15,0.0,63.0,3.4,15.5,63.0,57.11,45.03
2016,6,17,18,30,0.0,46.0,3.2,15.0,46.0,42.24,31.61
2016,6,17,18,45,0.0,32.0,3.05,14.5,32.0,29.71,20.1
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,16.7,7.46
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,8.58,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.3,11.0,15.0,59.53,0.0
2016,6,18,5,15,256.0,21.5,1.45,11.5,46.5,162.67,101.04
2016,6,18,5,30,389.0,32.0,1.6,12.0,78.0,256.2,203.03
2016,6,18,5,45,473.0,39.0,1.75,12.5,121.5,326.93,267.38
2016,6,18,6,0,557.0,46.0,1.9,13.0,165.0,404.96,334.98
2016,6,18,6,15,611.5,51.5,1.95,13.5,214.0,465.8,386.35
2016,6,18,6,30,666.0,57.0,2.0,14.0,263.0,534.03,441.25
2016,6,18,6,45,704.5,61.5,2.1,15.0,314.0,592.74,484.81
2016,6,18,7,0,743.0,66.0,2.2,16.0,365.0,652.85,527.33
2016,6,18,7,15,771.5,69.0,2.2,16.5,416.0,704.32,562.42
2016,6,18,7,30,800.0,72.0,2.2,17.0,467.0,755.8,596.57
2016,6,18,7,45,821.0,75.5,2.25,17.5,517.0,794.21,620.9
2016,6,18,8,0,842.0,79.0,2.3,18.0,567.0,838.49,649.03
2016,6,18,8,15,858.5,81.5,2.3,18.0,614.5,876.22,672.93
2016,6,18,8,30,875.0,84.0,2.3,18.0,662.0,912.2,695.43
2016,6,18,8,45,888.0,86.0,2.3,18.5,706.0,942.32,712.41
2016,6,18,9,0,901.0,88.0,2.3,19.0,750.0,970.12,727.74
2016,6,18,9,15,911.0,89.5,2.25,19.5,789.5,991.93,738.45
2016,6,18,9,30,921.0,91.0,2.2,20.0,829.0,1011.0,747.36
2016,6,18,9,45,925.5,95.0,2.2,20.5,862.0,1024.51,753.26
2016,6,18,10,0,930.0,99.0,2.2,21.0,895.0,1034.88,757.25
2016,6,18,10,15,936.0,100.0,2.15,21.5,923.0,1040.35,757.61
2016,6,18,10,30,942.0,101.0,2.1,22.0,951.0,1042.66,756.1
2016,6,18,10,45,947.5,101.0,2.1,22.5,972.5,1040.26,752.37
2016,6,18,11,0,953.0,101.0,2.1,23.0,994.0,1034.67,746.82
2016,6,18,11,15,956.0,101.5,2.1,23.0,1008.0,1024.0,739.63
2016,6,18,11,30,959.0,102.0,2.1,23.0,1022.0,1010.24,730.63
2016,6,18,11,45,961.0,102.0,2.15,23.5,1028.5,992.03,718.07
2016,6,18,12,0,963.0,102.0,2.2,24.0,1035.0,970.93,703.75
2016,6,18,12,15,963.5,101.5,2.25,24.0,1034.0,945.28,687.87
2016,6,18,12,30,964.0,101.0,2.3,24.0,1033.0,917.05,670.26
2016,6,18,12,45,965.0,99.5,2.4,24.0,1025.0,885.85,651.03
2016,6,18,13,0,966.0,98.0,2.5,24.0,1017.0,852.27,630.0
2016,6,18,13,15,963.5,97.0,2.55,24.0,1001.0,814.24,605.37
2016,6,18,13,30,961.0,96.0,2.6,24.0,985.0,774.29,579.19
2016,6,18,13,45,956.5,95.5,2.65,24.5,962.5,731.68,549.25
2016,6,18,14,0,952.0,95.0,2.7,25.0,940.0,687.63,516.28
2016,6,18,14,15,946.5,94.0,2.7,24.5,910.5,641.3,482.68
2016,6,18,14,30,941.0,93.0,2.7,24.0,881.0,594.01,447.33
2016,6,18,14,45,933.0,92.0,2.7,24.0,845.5,544.69,408.59
2016,6,18,15,0,925.0,91.0,2.7,24.0,810.0,495.03,368.52
2016,6,18,15,15,915.0,89.5,2.7,24.0,769.5,444.01,326.37
2016,6,18,15,30,905.0,88.0,2.7,24.0,729.0,393.25,283.39
2016,6,18,15,45,890.0,86.5,2.7,24.0,683.5,341.44,238.94
2016,6,18,16,0,875.0,85.0,2.7,24.0,638.0,290.77,195.07
2016,6,18,16,15,858.0,82.5,2.7,23.5,589.5,240.25,152.24
2016,6,18,16,30,841.0,80.0,2.7,23.0,541.0,191.45,112.5
2016,6,18,16,45,816.5,77.0,2.7,23.0,490.0,136.22,71.65
2016,6,18,17,0,792.0,74.0,2.7,23.0,439.0,91.01,45.91
2016,6,18,17,15,761.0,70.0,2.55,22.0,387.0,48.21,36.13
2016,6,18,17,30,730.0,66.0,2.4,21.0,335.0,47.01,35.4
2016,6,18,17,45,686.5,61.5,2.3,20.5,283.5,45.3,34.04
2016,6,18,18,0,643.0,57.0,2.2,20.0,232.0,39.67,29.19
2016,6,18,18,15,578.5,50.5,1.95,19.0,184.0,36.34,26.28
2016,6,18,18,30,514.0,44.0,1.7,18.0,136.0,32.84,23.07
2016,6,18,18,45,415.0,35.0,1.5,17.0,94.5,26.89,17.49
2016,6,18,19,0,316.0,26.0,1.3,16.0,53.0,20.63,10.52
2016,6,18,19,15,158.0,13.0,1.25,15.5,26.5,10.14,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,12.0,0.8,13.0,15.0,65.58,0.0
2016,6,19,5,15,274.0,22.0,0.9,13.5,48.0,170.92,104.15
2016,6,19,5,30,412.0,32.0,1.0,14.0,81.0,267.27,209.22
2016,6,19,5,45,495.0,39.5,1.1,15.0,125.5,339.14,273.08
2016,6,19,6,0,578.0,47.0,1.2,16.0,170.0,418.22,339.45
2016,6,19,6,15,631.5,52.5,1.3,16.5,219.5,479.17,389.86
2016,6,19,6,30,685.0,58.0,1.4,17.0,269.0,547.59,443.77
2016,6,19,6,45,721.5,62.0,1.5,17.5,320.0,605.03,486.14
2016,6,19,7,0,758.0,66.0,1.6,18.0,371.0,663.68,527.54
2016,6,19,7,15,784.5,69.5,1.7,18.5,422.0,714.76,562.22
2016,6,19,7,30,811.0,73.0,1.8,19.0,473.0,765.69,595.98
2016,6,19,7,45,830.0,76.0,1.9,20.0,522.5,802.13,617.7
2016,6,19,8,0,849.0,79.0,2.0,21.0,572.0,844.32,643.07
2016,6,19,8,15,864.0,81.5,1.95,21.5,619.0,880.9,663.9
2016,6,19,8,30,879.0,84.0,1.9,22.0,666.0,915.66,683.15
2016,6,19,8,45,731.5,154.5,1.9,22.5,660.0,886.43,660.28
2016,6,19,9,0,584.0,225.0,1.9,23.0,654.0,832.01,620.3
2016,6,19,9,15,751.5,159.0,1.8,23.5,741.5,922.61,678.46
2016,6,19,9,30,919.0,93.0,1.7,24.0,829.0,1011.2,730.56
2016,6,19,9,45,932.5,90.5,1.6,24.5,863.5,1026.42,734.97
2016,6,19,10,0,946.0,88.0,1.5,25.0,898.0,1038.78,738.4
2016,6,19,10,15,951.5,89.0,1.4,25.5,925.5,1043.98,737.41
2016,6,19,10,30,957.0,90.0,1.3,26.0,953.0,1045.99,734.58
2016,6,19,10,45,959.0,91.5,1.25,26.5,973.0,1041.85,729.01
2016,6,19,11,0,961.0,93.0,1.2,27.0,993.0,1034.49,721.7
2016,6,19,11,15,963.5,93.5,1.2,27.0,1006.5,1023.42,714.64
2016,6,19,11,30,966.0,94.0,1.2,27.0,1020.0,1009.25,705.82
2016,6,19,11,45,963.0,97.0,1.3,27.5,1025.5,989.37,693.91
2016,6,19,12,0,960.0,100.0,1.4,28.0,1031.0,966.69,680.23
2016,6,19,12,15,960.0,100.0,1.55,28.0,1029.5,941.2,666.68
2016,6,19,12,30,960.0,100.0,1.7,28.0,1028.0,913.16,651.2
2016,6,19,12,45,947.0,107.5,1.9,28.0,1016.0,878.81,631.83
2016,6,19,13,0,934.0,115.0,2.1,28.0,1004.0,842.76,610.82
2016,6,19,13,15,931.0,114.5,2.2,28.0,988.5,805.78,587.9
2016,6,19,13,30,928.0,114.0,2.3,28.0,973.0,767.0,563.43
2016,6,19,13,45,928.5,109.5,2.45,28.0,951.0,725.5,536.06
2016,6,19,14,0,929.0,105.0,2.6,28.0,929.0,682.27,505.83
2016,6,19,14,15,923.0,104.0,2.7,27.5,900.0,636.58,473.56
2016,6,19,14,30,917.0,103.0,2.8,27.0,871.0,590.0,439.52
2016,6,19,14,45,912.0,99.5,2.9,27.0,836.5,541.14,401.88
2016,6,19,15,0,907.0,96.0,3.0,27.0,802.0,491.72,362.65
2016,6,19,15,15,896.5,94.5,3.05,26.5,761.5,441.33,322.12
2016,6,19,15,30,886.0,93.0,3.1,26.0,721.0,391.26,280.65
2016,6,19,15,45,874.0,90.0,3.2,26.0,676.5,340.06,236.99
2016,6,19,16,0,862.0,87.0,3.3,26.0,632.0,289.73,193.63
2016,6,19,16,15,845.0,84.5,3.3,25.5,584.0,239.83,151.51
2016,6,19,16,30,828.0,82.0,3.3,25.0,536.0,184.54,106.86
2016,6,19,16,45,803.5,79.0,3.3,24.5,485.5,137.07,72.4
2016,6,19,17,0,779.0,76.0,3.3,24.0,435.0,92.48,47.07
2016,6,19,17,15,748.0,72.0,3.15,23.0,384.0,50.09,37.59
2016,6,19,17,30,717.0,68.0,3.0,22.0,333.0,48.57,36.58
2016,6,19,17,45,672.0,63.5,2.95,21.5,282.0,46.92,35.3
2016,6,19,18,0,627.0,59.0,2.9,21.0,231.0,41.18,30.37
2016,6,19,18,15,563.0,52.5,2.6,20.0,183.0,37.94,27.55
2016,6,19,18,30,499.0,46.0,2.3,19.0,135.0,34.54,24.42
2016,6,19,18,45,402.0,36.5,2.0,18.5,94.0,28.21,18.49
2016,6,19,19,0,305.0,27.0,1.7,18.0,53.0,21.54,11.17
2016,6,19,19,15,152.5,13.5,1.6,17.5,26.5,10.58,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,141.0,12.0,1.5,11.0,16.0,67.48,0.0
2016,6,20,5,15,285.5,22.5,1.65,11.5,49.5,176.2,107.19
2016,6,20,5,30,430.0,33.0,1.8,12.0,83.0,277.07,219.24
2016,6,20,5,45,518.5,39.5,2.0,12.5,129.0,351.46,287.18
2016,6,20,6,0,607.0,46.0,2.2,13.0,175.0,429.39,355.14
2016,6,20,6,15,661.0,51.0,2.2,13.5,225.5,495.44,410.53
2016,6,20,6,30,715.0,56.0,2.2,14.0,276.0,564.75,465.99
2016,6,20,6,45,753.5,59.5,2.2,15.0,328.5,624.14,509.06
2016,6,20,7,0,792.0,63.0,2.2,16.0,381.0,684.83,551.02
2016,6,20,7,15,818.5,66.5,2.25,17.0,433.5,737.13,585.51
2016,6,20,7,30,845.0,70.0,2.3,18.0,486.0,782.41,613.92
2016,6,20,7,45,865.5,72.0,2.4,19.0,537.0,826.86,641.41
2016,6,20,8,0,886.0,74.0,2.5,20.0,588.0,870.22,667.53
2016,6,20,8,15,900.5,76.5,2.5,20.5,635.5,907.41,689.4
2016,6,20,8,30,915.0,79.0,2.5,21.0,683.0,942.64,709.67
2016,6,20,8,45,927.0,80.5,2.55,21.5,727.0,972.16,726.37
2016,6,20,9,0,939.0,82.0,2.6,22.0,771.0,999.23,741.38
2016,6,20,9,15,947.0,83.5,2.6,22.5,810.0,1019.78,751.59
2016,6,20,9,30,955.0,85.0,2.6,23.0,849.0,1037.43,759.98
2016,6,20,9,45,950.5,93.0,2.65,23.5,879.5,1046.92,763.69
2016,6,20,10,0,946.0,101.0,2.7,24.0,910.0,1052.92,765.35
2016,6,20,10,15,950.5,102.0,2.7,24.5,937.0,1056.96,765.39
2016,6,20,10,30,955.0,103.0,2.7,25.0,964.0,1057.8,763.53
2016,6,20,10,45,958.0,104.0,2.75,25.5,984.5,1053.95,759.36
2016,6,20,11,0,961.0,105.0,2.8,26.0,1005.0,1046.88,753.3
2016,6,20,11,15,963.0,105.5,2.8,26.0,1018.0,1035.17,745.44
2016,6,20,11,30,965.0,106.0,2.8,26.0,1031.0,1020.36,735.73
2016,6,20,11,45,966.5,105.5,2.85,26.5,1037.0,1001.11,722.29
2016,6,20,12,0,968.0,105.0,2.9,27.0,1043.0,979.0,707.1
2016,6,20,12,15,967.0,105.0,2.95,27.0,1041.0,952.4,690.43
2016,6,20,12,30,966.0,105.0,3.0,27.0,1039.0,923.28,672.07
2016,6,20,12,45,968.0,102.5,3.15,27.0,1031.0,891.96,652.83
2016,6,20,13,0,970.0,100.0,3.3,27.0,1023.0,858.21,631.73
2016,6,20,13,15,967.0,99.0,3.4,27.0,1007.0,819.69,606.86
2016,6,20,13,30,964.0,98.0,3.5,27.0,991.0,779.3,580.44
2016,6,20,13,45,959.5,97.5,3.6,27.0,967.5,736.59,551.57
2016,6,20,14,0,955.0,97.0,3.7,27.0,944.0,692.44,519.52
2016,6,20,14,15,949.5,95.5,3.75,26.5,915.0,645.58,485.52
2016,6,20,14,30,944.0,94.0,3.8,26.0,886.0,597.75,449.76
2016,6,20,14,45,934.5,94.0,3.85,26.0,850.0,548.39,410.91
2016,6,20,15,0,925.0,94.0,3.9,26.0,814.0,498.81,370.83
2016,6,20,15,15,915.5,92.0,3.9,25.5,773.5,447.56,329.06
2016,6,20,15,30,906.0,90.0,3.9,25.0,733.0,396.53,286.29
2016,6,20,15,45,891.5,88.5,3.9,24.5,687.5,344.79,242.17
2016,6,20,16,0,877.0,87.0,3.9,24.0,642.0,294.14,198.46
2016,6,20,16,15,676.5,133.0,3.8,23.5,541.5,232.11,153.3
2016,6,20,16,30,476.0,179.0,3.7,23.0,441.0,202.14,136.56
2016,6,20,16,45,463.0,165.0,3.6,22.5,400.0,164.06,108.45
2016,6,20,17,0,450.0,151.0,3.5,22.0,359.0,127.69,85.56
2016,6,20,17,15,314.5,148.0,3.35,21.0,285.0,108.02,87.67
2016,6,20,17,30,179.0,145.0,3.2,20.0,211.0,112.27,91.92
2016,6,20,17,45,165.5,125.0,3.05,19.5,179.0,98.26,80.18
2016,6,20,18,0,152.0,105.0,2.9,19.0,147.0,83.84,67.83
2016,6,20,18,15,134.5,85.0,2.6,18.0,116.5,69.0,54.94
2016,6,20,18,30,117.0,65.0,2.3,17.0,86.0,53.77,41.4
2016,6,20,18,45,90.0,47.0,2.0,16.5,60.0,39.57,28.42
2016,6,20,19,0,63.0,29.0,1.7,16.0,34.0,25.06,14.12
2016,6,20,19,15,31.5,14.5,1.7,15.5,17.0,12.9,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,1.6,12.0,15.0,58.26,0.0
2016,6,21,5,15,257.5,22.5,1.75,12.5,47.5,163.31,97.26
2016,6,21,5,30,397.0,33.0,1.9,13.0,80.0,260.59,205.42
2016,6,21,5,45,489.0,39.5,2.05,13.5,125.0,335.3,273.22
2016,6,21,6,0,581.0,46.0,2.2,14.0,170.0,413.85,341.41
2016,6,21,6,15,635.5,51.5,2.2,14.5,219.5,479.68,396.54
2016,6,21,6,30,690.0,57.0,2.2,15.0,269.0,548.88,451.88
2016,6,21,6,45,731.5,60.0,2.2,16.0,321.0,608.78,495.64
2016,6,21,7,0,773.0,63.0,2.2,17.0,373.0,670.25,538.27
2016,6,21,7,15,799.5,66.0,2.2,17.5,424.5,721.24,572.64
2016,6,21,7,30,826.0,69.0,2.2,18.0,476.0,765.28,601.08
2016,6,21,7,45,847.5,71.5,2.25,19.0,526.0,810.65,629.02
2016,6,21,8,0,869.0,74.0,2.3,20.0,576.0,855.02,655.55
2016,6,21,8,15,883.5,76.0,2.3,20.5,623.0,891.21,676.76
2016,6,21,8,30,898.0,78.0,2.3,21.0,670.0,925.5,696.44
2016,6,21,8,45,909.5,79.5,2.35,22.0,713.5,954.27,711.34
2016,6,21,9,0,921.0,81.0,2.4,23.0,757.0,980.63,724.52
2016,6,21,9,15,929.5,82.5,2.4,23.5,795.5,1001.48,734.94
2016,6,21,9,30,938.0,84.0,2.4,24.0,834.0,1019.5,743.57
2016,6,21,9,45,940.0,88.0,2.45,25.0,866.0,1030.93,747.1
2016,6,21,10,0,942.0,92.0,2.5,26.0,898.0,1039.15,748.71
2016,6,21,10,15,947.0,93.0,2.5,26.5,925.0,1043.88,749.18
2016,6,21,10,30,952.0,94.0,2.5,27.0,952.0,1045.42,747.79
2016,6,21,10,45,954.0,95.5,2.5,27.5,972.0,1041.33,743.0
2016,6,21,11,0,956.0,97.0,2.5,28.0,992.0,1034.03,736.4
2016,6,21,11,15,958.5,97.5,2.5,28.5,1005.5,1023.05,727.64
2016,6,21,11,30,961.0,98.0,2.5,29.0,1019.0,1008.96,717.1
2016,6,21,11,45,960.5,99.0,2.55,29.5,1025.0,989.56,703.81
2016,6,21,12,0,960.0,100.0,2.6,30.0,1031.0,967.34,688.83
2016,6,21,12,15,960.0,100.0,2.65,30.0,1029.5,941.92,673.22
2016,6,21,12,30,960.0,100.0,2.7,30.0,1028.0,913.95,655.93
2016,6,21,12,45,954.0,102.5,2.8,30.0,1018.0,880.88,635.58
2016,6,21,13,0,948.0,105.0,2.9,30.0,1008.0,845.79,613.72
2016,6,21,13,15,944.5,104.5,2.95,30.0,991.5,808.1,589.59
2016,6,21,13,30,941.0,104.0,3.0,30.0,975.0,768.6,564.02
2016,6,21,13,45,936.5,103.0,3.15,30.0,952.0,726.34,536.04
2016,6,21,14,0,932.0,102.0,3.3,30.0,929.0,682.69,505.13
2016,6,21,14,15,926.0,100.5,3.4,29.5,899.5,636.51,472.34
2016,6,21,14,30,920.0,99.0,3.5,29.0,870.0,589.43,437.83
2016,6,21,14,45,911.5,97.5,3.6,29.0,835.0,540.4,399.95
2016,6,21,15,0,903.0,96.0,3.7,29.0,800.0,491.09,360.79
2016,6,21,15,15,893.0,94.0,3.75,28.5,759.5,440.7,320.32
2016,6,21,15,30,883.0,92.0,3.8,28.0,719.0,390.58,278.92
2016,6,21,15,45,869.5,89.5,3.9,27.5,674.5,339.46,235.95
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,289.36,193.28
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.5,239.74,151.68
2016,6,21,16,30,822.0,82.0,3.9,25.0,535.0,184.72,107.38
2016,6,21,16,45,800.0,78.5,3.9,24.5,485.0,137.37,72.71
2016,6,21,17,0,778.0,75.0,3.9,24.0,435.0,92.65,46.89
2016,6,21,17,15,747.5,71.0,3.8,23.0,384.0,50.25,37.72
2016,6,21,17,30,717.0,67.0,3.7,22.0,333.0,47.69,35.82
2016,6,21,17,45,675.0,62.5,3.6,21.0,282.5,46.02,34.59
2016,6,21,18,0,633.0,58.0,3.5,20.0,232.0,40.35,29.78
2016,6,21,18,15,570.0,51.5,3.35,19.0,184.5,37.06,26.91
2016,6,21,18,30,507.0,45.0,3.2,18.0,137.0,33.61,23.73
2016,6,21,18,45,408.0,36.0,3.05,17.0,95.5,27.7,18.19
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,21.48,11.34
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,10.55,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
