Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,64.11,0.0
2016,6,22,5,15,278.0,22.0,3.6,11.5,48.5,171.34,101.08
2016,6,22,5,30,423.0,32.0,3.7,12.0,82.0,271.84,215.9
2016,6,22,5,45,506.0,39.5,3.85,12.5,126.5,344.07,283.03
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,423.51,353.0
2016,6,22,6,15,643.5,52.5,4.0,13.5,221.0,485.43,406.34
2016,6,22,6,30,698.0,58.0,4.0,14.0,271.0,554.98,463.37
2016,6,22,6,45,734.5,62.0,4.0,14.5,323.0,612.96,507.85
2016,6,22,7,0,771.0,66.0,4.0,15.0,375.0,672.12,551.18
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.5,724.1,587.68
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,775.94,623.11
2016,6,22,7,45,845.5,75.5,4.0,16.5,528.5,813.54,647.25
2016,6,22,8,0,866.0,78.0,4.0,17.0,579.0,856.94,675.23
2016,6,22,8,15,881.0,80.5,4.0,17.5,626.0,894.07,698.19
2016,6,22,8,30,896.0,83.0,4.0,18.0,673.0,929.32,719.56
2016,6,22,8,45,909.0,84.0,4.05,18.5,717.0,958.84,736.98
2016,6,22,9,0,922.0,85.0,4.1,19.0,761.0,986.01,752.71
2016,6,22,9,15,930.5,86.5,4.1,19.0,800.0,1006.85,765.21
2016,6,22,9,30,939.0,88.0,4.1,19.0,839.0,1024.86,775.87
2016,6,22,9,45,946.5,89.0,4.1,19.5,872.5,1038.37,782.08
2016,6,22,10,0,954.0,90.0,4.1,20.0,906.0,1048.81,786.34
2016,6,22,10,15,959.0,91.0,4.05,20.0,933.5,1053.63,788.11
2016,6,22,10,30,964.0,92.0,4.0,20.0,961.0,1055.22,787.91
2016,6,22,10,45,968.0,92.5,4.0,20.5,981.5,1052.05,783.53
2016,6,22,11,0,972.0,93.0,4.0,21.0,1002.0,1045.64,777.17
2016,6,22,11,15,974.0,93.5,4.0,21.0,1015.5,1034.09,769.04
2016,6,22,11,30,976.0,94.0,4.0,21.0,1029.0,1019.4,758.96
2016,6,22,11,45,977.0,94.0,4.0,21.5,1035.5,1000.24,744.56
2016,6,22,12,0,978.0,94.0,4.0,22.0,1042.0,978.18,728.34
2016,6,22,12,15,978.0,94.0,4.0,22.0,1041.0,952.44,711.13
2016,6,22,12,30,978.0,94.0,4.0,22.0,1040.0,924.09,692.17
2016,6,22,12,45,969.5,98.5,4.0,22.0,1029.5,890.35,669.49
2016,6,22,13,0,961.0,103.0,4.0,22.0,1019.0,854.66,645.39
2016,6,22,13,15,958.5,102.5,4.0,21.5,1003.0,817.31,621.2
2016,6,22,13,30,956.0,102.0,4.0,21.0,987.0,778.04,595.39
2016,6,22,13,45,951.0,101.5,4.0,21.0,964.0,735.32,565.09
2016,6,22,14,0,946.0,101.0,4.0,21.0,941.0,691.2,531.8
2016,6,22,14,15,940.5,100.0,4.0,20.5,912.0,645.16,497.3
2016,6,22,14,30,935.0,99.0,4.0,20.0,883.0,598.14,461.07
2016,6,22,14,45,926.5,97.5,4.0,20.0,847.5,548.42,420.94
2016,6,22,15,0,918.0,96.0,4.0,20.0,812.0,498.4,379.53
2016,6,22,15,15,908.0,94.5,4.0,19.5,771.5,447.68,337.19
2016,6,22,15,30,898.0,93.0,4.0,19.0,731.0,397.22,293.89
2016,6,22,15,45,885.0,90.5,4.0,19.0,686.0,345.5,248.29
2016,6,22,16,0,872.0,88.0,4.0,19.0,641.0,294.72,203.14
2016,6,22,16,15,854.5,85.0,4.0,18.5,592.0,243.78,158.86
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,187.5,112.01
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.5,139.33,75.74
2016,6,22,17,0,792.0,75.0,4.0,17.0,442.0,93.84,48.69
2016,6,22,17,15,761.0,71.5,3.95,16.5,390.0,51.11,39.54
2016,6,22,17,30,730.0,68.0,3.9,16.0,338.0,48.53,37.48
2016,6,22,17,45,685.0,63.0,3.85,15.5,286.5,46.45,35.79
2016,6,22,18,0,640.0,58.0,3.8,15.0,235.0,40.34,30.43
2016,6,22,18,15,576.0,52.0,3.7,14.5,186.5,37.47,27.81
2016,6,22,18,30,512.0,46.0,3.6,14.0,138.0,34.47,24.92
2016,6,22,18,45,407.5,37.0,3.5,13.5,96.5,28.59,19.27
2016,6,22,19,0,303.0,28.0,3.4,13.0,55.0,22.41,12.31
2016,6,22,19,15,151.5,14.0,3.35,12.5,27.5,10.99,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,10.0,14.0,63.45,0.0
2016,6,23,5,15,279.0,21.5,3.2,10.5,47.5,170.69,98.96
2016,6,23,5,30,424.0,32.0,3.3,11.0,81.0,272.02,216.38
2016,6,23,5,45,514.0,38.5,3.45,12.0,126.5,346.67,285.24
2016,6,23,6,0,604.0,45.0,3.6,13.0,172.0,425.18,353.97
2016,6,23,6,15,658.0,50.0,3.65,13.5,222.0,491.0,410.31
2016,6,23,6,30,712.0,55.0,3.7,14.0,272.0,560.12,466.92
2016,6,23,6,45,751.0,58.5,3.75,14.5,324.5,619.72,512.45
2016,6,23,7,0,790.0,62.0,3.8,15.0,377.0,680.7,557.12
2016,6,23,7,15,816.5,65.0,3.75,15.5,429.0,732.33,592.94
2016,6,23,7,30,843.0,68.0,3.7,16.0,481.0,777.0,622.62
2016,6,23,7,45,864.0,70.0,3.7,16.5,532.0,821.91,652.01
2016,6,23,8,0,885.0,72.0,3.7,17.0,583.0,865.78,680.04
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.5,902.46,702.18
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,937.22,722.67
2016,6,23,8,45,925.5,77.5,3.6,19.0,722.0,966.41,737.97
2016,6,23,9,0,937.0,79.0,3.6,20.0,766.0,993.14,751.43
2016,6,23,9,15,945.0,80.5,3.6,20.5,805.0,1013.84,762.16
2016,6,23,9,30,953.0,82.0,3.6,21.0,844.0,1031.65,771.0
2016,6,23,9,45,954.5,86.0,3.6,21.5,876.0,1042.82,775.49
2016,6,23,10,0,956.0,90.0,3.6,22.0,908.0,1050.73,777.97
2016,6,23,10,15,960.0,91.0,3.6,22.5,934.5,1054.59,777.93
2016,6,23,10,30,964.0,92.0,3.6,23.0,961.0,1055.24,775.93
2016,6,23,10,45,965.5,93.5,3.65,23.5,980.0,1050.7,771.09
2016,6,23,11,0,967.0,95.0,3.7,24.0,999.0,1042.93,764.31
2016,6,23,11,15,968.0,95.5,3.75,24.0,1011.5,1030.48,756.09
2016,6,23,11,30,969.0,96.0,3.8,24.0,1024.0,1014.95,745.96
2016,6,23,11,45,968.5,95.5,3.9,24.0,1028.5,994.05,732.67
2016,6,23,12,0,968.0,95.0,4.0,24.0,1033.0,970.35,717.53
2016,6,23,12,15,967.0,95.0,4.05,24.0,1031.0,944.0,700.3
2016,6,23,12,30,966.0,95.0,4.1,24.0,1029.0,915.11,681.33
2016,6,23,12,45,963.0,95.5,4.2,24.0,1019.5,882.62,660.07
2016,6,23,13,0,960.0,96.0,4.3,24.0,1010.0,847.96,637.17
2016,6,23,13,15,957.0,95.0,4.35,24.0,994.0,809.91,611.53
2016,6,23,13,30,954.0,94.0,4.4,24.0,978.0,769.99,584.38
2016,6,23,13,45,950.0,93.0,4.45,24.0,955.0,727.68,554.97
2016,6,23,14,0,946.0,92.0,4.5,24.0,932.0,683.9,522.32
2016,6,23,14,15,940.5,91.0,4.5,23.5,903.0,637.94,488.06
2016,6,23,14,30,935.0,90.0,4.5,23.0,874.0,591.0,452.08
2016,6,23,14,45,930.0,87.5,4.55,23.0,840.0,542.27,413.02
2016,6,23,15,0,925.0,85.0,4.6,23.0,806.0,492.93,372.39
2016,6,23,15,15,915.0,83.0,4.6,22.5,765.5,441.56,329.73
2016,6,23,15,30,905.0,81.0,4.6,22.0,725.0,390.44,286.12
2016,6,23,15,45,895.0,78.0,4.65,21.5,681.0,338.99,241.36
2016,6,23,16,0,885.0,75.0,4.7,21.0,637.0,288.2,196.6
2016,6,23,16,15,868.0,73.0,4.65,20.5,588.5,237.62,152.56
2016,6,23,16,30,851.0,71.0,4.6,20.0,540.0,188.75,111.7
2016,6,23,16,45,830.0,68.0,4.55,19.5,489.5,140.56,75.52
2016,6,23,17,0,809.0,65.0,4.5,19.0,439.0,94.79,48.46
2016,6,23,17,15,779.5,61.5,4.35,18.5,387.5,43.95,32.95
2016,6,23,17,30,750.0,58.0,4.2,18.0,336.0,40.63,30.23
2016,6,23,17,45,707.0,54.5,4.1,17.5,285.0,39.43,29.3
2016,6,23,18,0,664.0,51.0,4.0,17.0,234.0,38.21,28.28
2016,6,23,18,15,603.5,45.5,3.8,16.0,186.5,35.17,25.6
2016,6,23,18,30,543.0,40.0,3.6,15.0,139.0,32.03,22.67
2016,6,23,18,45,440.0,32.5,3.45,14.5,97.0,24.58,15.71
2016,6,23,19,0,337.0,25.0,3.3,14.0,55.0,19.59,10.03
2016,6,23,19,15,168.5,12.5,3.25,13.5,27.5,9.63,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,2.7,11.0,14.0,61.76,0.0
2016,6,24,5,15,276.5,21.0,2.8,11.5,47.0,168.43,94.81
2016,6,24,5,30,423.0,31.0,2.9,12.0,80.0,269.97,213.48
2016,6,24,5,45,507.5,38.5,3.05,12.5,125.0,342.81,281.08
2016,6,24,6,0,592.0,46.0,3.2,13.0,170.0,418.89,348.19
2016,6,24,6,15,647.0,51.0,3.15,13.5,220.0,484.87,404.33
2016,6,24,6,30,702.0,56.0,3.1,14.0,270.0,554.21,460.66
2016,6,24,6,45,738.0,60.5,3.1,14.5,322.0,612.58,504.96
2016,6,24,7,0,774.0,65.0,3.1,15.0,374.0,672.13,548.09
2016,6,24,7,15,614.5,111.5,3.05,15.5,377.5,635.07,516.66
2016,6,24,7,30,455.0,158.0,3.0,16.0,381.0,573.58,464.74
2016,6,24,7,45,661.5,118.5,2.95,16.5,480.0,720.58,575.57
2016,6,24,8,0,868.0,79.0,2.9,17.0,579.0,859.12,671.38
2016,6,24,8,15,883.0,81.5,2.85,17.5,627.0,896.35,692.68
2016,6,24,8,30,898.0,84.0,2.8,18.0,675.0,931.7,713.18
2016,6,24,8,45,909.0,86.5,2.8,19.0,718.5,961.19,728.42
2016,6,24,9,0,920.0,89.0,2.8,20.0,762.0,988.22,741.85
2016,6,24,9,15,929.0,90.5,2.8,20.5,801.5,1009.54,752.79
2016,6,24,9,30,938.0,92.0,2.8,21.0,841.0,1028.04,761.92
2016,6,24,9,45,946.0,93.0,2.85,21.5,874.5,1042.06,768.64
2016,6,24,10,0,954.0,94.0,2.9,22.0,908.0,1053.02,773.49
2016,6,24,10,15,959.0,95.0,2.9,22.5,935.5,1057.85,774.01
2016,6,24,10,30,964.0,96.0,2.9,23.0,963.0,1059.46,772.63
2016,6,24,10,45,967.0,97.0,2.95,23.5,983.5,1055.85,768.53
2016,6,24,11,0,970.0,98.0,3.0,24.0,1004.0,1049.0,762.51
2016,6,24,11,15,972.0,98.5,3.05,24.5,1017.5,1037.46,753.62
2016,6,24,11,30,974.0,99.0,3.1,25.0,1031.0,1022.8,742.85
2016,6,24,11,45,974.5,99.0,3.15,25.5,1037.0,1003.2,729.0
2016,6,24,12,0,975.0,99.0,3.2,26.0,1043.0,980.73,713.39
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.0,954.62,697.17
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,925.93,679.17
2016,6,24,12,45,965.0,104.0,3.5,26.5,1030.0,892.33,656.47
2016,6,24,13,0,956.0,109.0,3.6,27.0,1019.0,856.79,632.39
2016,6,24,13,15,953.0,108.0,3.7,27.0,1003.0,818.78,607.69
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,778.91,581.45
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,736.32,552.3
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,692.31,520.25
2016,6,24,14,15,935.0,104.0,4.0,26.5,912.0,646.16,486.54
2016,6,24,14,30,929.0,103.0,4.0,26.0,883.0,599.1,451.18
2016,6,24,14,45,921.0,101.5,4.05,26.0,847.5,549.88,412.47
2016,6,24,15,0,913.0,100.0,4.1,26.0,812.0,500.31,372.46
2016,6,24,15,15,903.0,98.0,4.1,25.5,771.5,449.39,330.98
2016,6,24,15,30,893.0,96.0,4.1,25.0,731.0,398.73,288.57
2016,6,24,15,45,879.0,94.0,4.1,25.0,686.0,347.29,244.26
2016,6,24,16,0,865.0,92.0,4.1,25.0,641.0,296.89,200.48
2016,6,24,16,15,847.5,89.0,4.05,24.5,592.5,239.3,152.05
2016,6,24,16,30,830.0,86.0,4.0,24.0,544.0,190.3,111.92
2016,6,24,16,45,806.5,82.5,3.95,23.5,493.0,142.31,76.57
2016,6,24,17,0,783.0,79.0,3.9,23.0,442.0,97.11,50.18
2016,6,24,17,15,751.5,75.0,3.75,22.0,390.5,54.38,41.44
2016,6,24,17,30,720.0,71.0,3.6,21.0,339.0,50.92,38.77
2016,6,24,17,45,675.5,66.0,3.45,20.5,287.5,44.47,33.31
2016,6,24,18,0,631.0,61.0,3.3,20.0,236.0,42.68,31.82
2016,6,24,18,15,565.5,54.5,3.0,19.0,187.5,39.5,29.05
2016,6,24,18,30,500.0,48.0,2.7,18.0,139.0,36.18,25.98
2016,6,24,18,45,397.5,38.5,2.45,17.0,97.0,29.92,20.13
2016,6,24,19,0,295.0,29.0,2.2,16.0,55.0,23.34,12.92
2016,6,24,19,15,147.5,14.5,2.1,15.5,27.5,11.43,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,11.0,1.3,12.0,13.0,51.02,0.0
2016,6,25,5,15,247.5,22.0,1.5,12.5,45.0,156.2,84.62
2016,6,25,5,30,392.0,33.0,1.7,13.0,77.0,256.91,201.3
2016,6,25,5,45,482.0,40.5,1.9,14.0,122.0,331.4,268.82
2016,6,25,6,0,572.0,48.0,2.1,15.0,167.0,413.67,339.22
2016,6,25,6,15,628.5,53.5,2.05,15.5,217.0,475.8,391.23
2016,6,25,6,30,685.0,59.0,2.0,16.0,267.0,546.06,447.03
2016,6,25,6,45,725.0,63.0,2.0,17.0,319.0,606.02,490.81
2016,6,25,7,0,765.0,67.0,2.0,18.0,371.0,667.45,533.15
2016,6,25,7,15,793.0,71.0,2.05,18.5,423.5,720.67,569.24
2016,6,25,7,30,821.0,75.0,2.1,19.0,476.0,773.84,604.34
2016,6,25,7,45,843.0,77.5,2.15,20.0,527.0,812.61,627.29
2016,6,25,8,0,865.0,80.0,2.2,21.0,578.0,857.3,653.9
2016,6,25,8,15,880.5,82.5,2.3,21.5,626.0,894.91,676.81
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,930.69,698.29
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,960.87,714.49
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,988.7,729.01
2016,6,25,9,15,931.0,90.0,2.65,24.5,801.5,1010.67,740.58
2016,6,25,9,30,940.0,92.0,2.7,25.0,841.0,1029.81,750.38
2016,6,25,9,45,942.5,96.0,2.75,26.0,874.0,1041.77,754.14
2016,6,25,10,0,945.0,100.0,2.8,27.0,907.0,1050.51,755.98
2016,6,25,10,15,950.5,101.0,2.85,27.5,934.5,1055.78,757.23
2016,6,25,10,30,956.0,102.0,2.9,28.0,962.0,1057.85,756.6
2016,6,25,10,45,960.0,103.0,2.95,28.5,983.5,1055.2,753.14
2016,6,25,11,0,964.0,104.0,3.0,29.0,1005.0,1049.33,747.81
2016,6,25,11,15,966.0,104.5,3.05,29.0,1018.5,1037.8,740.54
2016,6,25,11,30,968.0,105.0,3.1,29.0,1032.0,1023.16,731.41
2016,6,25,11,45,969.0,105.5,3.15,29.0,1038.5,1004.56,719.83
2016,6,25,12,0,970.0,106.0,3.2,29.0,1045.0,983.06,706.44
2016,6,25,12,15,969.5,106.0,3.25,29.0,1043.5,957.0,690.11
2016,6,25,12,30,969.0,106.0,3.3,29.0,1042.0,928.37,672.09
2016,6,25,12,45,969.0,104.5,3.4,29.0,1034.0,896.35,652.06
2016,6,25,13,0,969.0,103.0,3.5,29.0,1026.0,862.0,630.32
2016,6,25,13,15,966.0,102.5,3.55,29.0,1010.0,824.05,605.7
2016,6,25,13,30,963.0,102.0,3.6,29.0,994.0,784.2,579.59
2016,6,25,13,45,958.5,101.5,3.7,29.0,971.0,741.58,550.99
2016,6,25,14,0,954.0,101.0,3.8,29.0,948.0,697.51,519.26
2016,6,25,14,15,948.0,99.5,3.85,28.5,918.5,650.42,485.41
2016,6,25,14,30,942.0,98.0,3.9,28.0,889.0,602.39,449.85
2016,6,25,14,45,934.0,96.5,3.95,28.0,853.5,552.61,411.06
2016,6,25,15,0,926.0,95.0,4.0,28.0,818.0,502.47,370.94
2016,6,25,15,15,915.5,93.0,3.95,27.5,777.0,450.75,329.13
2016,6,25,15,30,905.0,91.0,3.9,27.0,736.0,399.32,286.43
2016,6,25,15,45,892.0,89.0,3.9,26.5,690.5,347.63,242.7
2016,6,25,16,0,879.0,87.0,3.9,26.0,645.0,296.88,199.2
2016,6,25,16,15,862.0,84.0,3.85,25.5,596.5,245.64,155.79
2016,6,25,16,30,845.0,81.0,3.8,25.0,548.0,196.12,115.4
2016,6,25,16,45,822.5,78.0,3.75,24.5,497.0,140.74,74.3
2016,6,25,17,0,800.0,75.0,3.7,24.0,446.0,95.16,47.79
2016,6,25,17,15,769.5,71.0,3.5,23.0,394.0,51.57,38.85
2016,6,25,17,30,739.0,67.0,3.3,22.0,342.0,47.7,35.82
2016,6,25,17,45,697.0,62.0,3.15,21.5,290.5,45.59,34.14
2016,6,25,18,0,655.0,57.0,3.0,21.0,239.0,43.38,32.29
2016,6,25,18,15,591.5,51.0,2.7,20.0,190.0,36.63,26.42
2016,6,25,18,30,528.0,45.0,2.4,19.0,141.0,33.58,23.61
2016,6,25,18,45,427.5,36.0,2.15,18.0,98.5,27.66,18.1
2016,6,25,19,0,327.0,27.0,1.9,17.0,56.0,21.44,11.37
2016,6,25,19,15,163.5,13.5,1.95,16.5,28.0,10.52,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,106.0,10.0,2.0,12.0,12.0,51.15,0.0
2016,6,26,5,15,246.0,21.0,2.1,12.5,44.0,153.83,80.51
2016,6,26,5,30,386.0,32.0,2.2,13.0,76.0,252.5,197.9
2016,6,26,5,45,473.5,39.5,2.3,13.5,120.0,325.2,264.78
2016,6,26,6,0,561.0,47.0,2.4,14.0,164.0,405.55,334.54
2016,6,26,6,15,616.0,53.0,2.3,14.5,213.0,470.77,389.28
2016,6,26,6,30,671.0,59.0,2.2,15.0,262.0,536.24,441.79
2016,6,26,6,45,710.0,63.0,2.15,16.0,313.0,594.94,485.03
2016,6,26,7,0,749.0,67.0,2.1,17.0,364.0,655.06,526.64
2016,6,26,7,15,776.5,70.5,2.1,17.5,415.0,706.7,561.67
2016,6,26,7,30,804.0,74.0,2.1,18.0,466.0,758.3,595.66
2016,6,26,7,45,825.5,77.0,2.1,19.0,516.0,803.87,623.3
2016,6,26,8,0,847.0,80.0,2.1,20.0,566.0,841.19,644.5
2016,6,26,8,15,862.5,82.0,2.1,20.5,613.0,877.77,666.06
2016,6,26,8,30,878.0,84.0,2.1,21.0,660.0,912.58,686.09
2016,6,26,8,45,890.0,86.0,2.15,22.0,703.5,942.1,701.52
2016,6,26,9,0,902.0,88.0,2.2,23.0,747.0,969.28,715.28
2016,6,26,9,15,911.0,90.0,2.2,23.5,786.0,991.02,726.25
2016,6,26,9,30,920.0,92.0,2.2,24.0,825.0,1009.99,735.47
2016,6,26,9,45,928.5,92.0,2.25,25.0,858.5,1023.35,740.26
2016,6,26,10,0,937.0,92.0,2.3,26.0,892.0,1033.75,743.28
2016,6,26,10,15,942.0,93.0,2.35,26.5,919.0,1038.69,744.41
2016,6,26,10,30,947.0,94.0,2.4,27.0,946.0,1040.47,743.72
2016,6,26,10,45,949.5,95.5,2.45,27.5,966.0,1037.11,739.94
2016,6,26,11,0,952.0,97.0,2.5,28.0,986.0,1030.55,734.31
2016,6,26,11,15,954.0,97.5,2.55,28.0,999.5,1019.33,727.34
2016,6,26,11,30,956.0,98.0,2.6,28.0,1013.0,1005.04,718.53
2016,6,26,11,45,955.0,99.0,2.65,28.5,1018.5,985.45,705.0
2016,6,26,12,0,954.0,100.0,2.7,29.0,1024.0,963.06,689.79
2016,6,26,12,15,953.5,100.0,2.75,29.0,1022.5,937.51,673.95
2016,6,26,12,30,953.0,100.0,2.8,29.0,1021.0,909.43,656.43
2016,6,26,12,45,940.0,107.0,2.9,29.5,1009.0,875.01,633.73
2016,6,26,13,0,927.0,114.0,3.0,30.0,997.0,838.91,609.82
2016,6,26,13,15,923.5,113.5,3.1,30.0,981.0,801.96,586.35
2016,6,26,13,30,920.0,113.0,3.2,30.0,965.0,763.24,561.4
2016,6,26,13,45,915.0,112.0,3.3,30.0,942.0,721.47,533.14
2016,6,26,14,0,910.0,111.0,3.4,30.0,919.0,678.38,502.35
2016,6,26,14,15,903.5,109.5,3.5,30.0,890.0,632.82,469.05
2016,6,26,14,30,897.0,108.0,3.6,30.0,861.0,586.43,434.24
2016,6,26,14,45,888.0,106.5,3.7,30.0,826.0,538.15,397.09
2016,6,26,15,0,879.0,105.0,3.8,30.0,791.0,489.65,358.74
2016,6,26,15,15,868.0,103.0,3.85,29.5,751.0,439.91,319.05
2016,6,26,15,30,857.0,101.0,3.9,29.0,711.0,390.55,278.53
2016,6,26,15,45,842.0,98.5,3.95,28.5,666.5,340.13,236.43
2016,6,26,16,0,827.0,96.0,4.0,28.0,622.0,284.21,189.72
2016,6,26,16,15,808.5,93.0,3.95,27.0,574.5,234.99,148.73
2016,6,26,16,30,790.0,90.0,3.9,26.0,527.0,187.74,110.69
2016,6,26,16,45,766.0,86.5,3.9,25.5,477.5,141.64,77.0
2016,6,26,17,0,742.0,83.0,3.9,25.0,428.0,98.37,51.86
2016,6,26,17,15,710.0,78.5,3.75,24.0,377.5,57.2,43.49
2016,6,26,17,30,678.0,74.0,3.6,23.0,327.0,48.19,36.08
2016,6,26,17,45,634.5,68.5,3.45,22.5,277.0,46.24,34.56
2016,6,26,18,0,591.0,63.0,3.3,22.0,227.0,44.17,32.83
2016,6,26,18,15,527.0,56.0,3.1,21.0,180.0,40.66,29.8
2016,6,26,18,30,463.0,49.0,2.9,20.0,133.0,36.99,26.45
2016,6,26,18,45,368.5,39.0,2.7,19.0,93.0,30.33,20.29
2016,6,26,19,0,274.0,29.0,2.5,18.0,53.0,23.3,12.78
2016,6,26,19,15,137.0,14.5,2.5,17.5,26.5,11.42,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,49.88,0.0
2016,6,27,5,15,241.5,20.5,1.7,12.5,43.0,150.67,75.52
2016,6,27,5,30,380.0,31.0,1.7,13.0,74.0,248.06,193.72
2016,6,27,5,45,465.0,39.0,1.75,13.5,117.5,319.64,259.45
2016,6,27,6,0,550.0,47.0,1.8,14.0,161.0,398.75,327.74
2016,6,27,6,15,606.0,53.0,1.75,14.5,209.5,464.07,382.26
2016,6,27,6,30,662.0,59.0,1.7,15.0,258.0,529.73,434.65
2016,6,27,6,45,700.0,63.5,1.7,16.0,308.5,587.99,477.52
2016,6,27,7,0,738.0,68.0,1.7,17.0,359.0,647.62,518.74
2016,6,27,7,15,765.5,71.5,1.7,18.0,410.0,698.89,552.2
2016,6,27,7,30,793.0,75.0,1.7,19.0,461.0,750.14,584.52
2016,6,27,7,45,813.5,78.0,1.7,20.0,510.5,794.54,611.01
2016,6,27,8,0,834.0,81.0,1.7,21.0,560.0,830.64,631.14
2016,6,27,8,15,850.0,83.5,1.8,22.0,607.0,867.95,652.77
2016,6,27,8,30,866.0,86.0,1.9,23.0,654.0,903.54,672.87
2016,6,27,8,45,878.0,88.5,2.05,24.0,697.5,933.42,689.48
2016,6,27,9,0,890.0,91.0,2.2,25.0,741.0,960.97,704.44
2016,6,27,9,15,900.0,92.5,2.3,25.5,780.0,982.94,716.57
2016,6,27,9,30,910.0,94.0,2.4,26.0,819.0,1002.21,727.02
2016,6,27,9,45,907.0,101.5,2.5,27.0,849.5,1012.42,730.28
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,1019.33,731.57
2016,6,27,10,15,910.0,110.5,2.65,28.5,907.5,1025.53,733.5
2016,6,27,10,30,916.0,112.0,2.7,29.0,935.0,1028.65,733.59
2016,6,27,10,45,920.0,113.0,2.8,30.0,956.0,1026.15,729.28
2016,6,27,11,0,924.0,114.0,2.9,31.0,977.0,1020.54,723.15
2016,6,27,11,15,926.5,114.5,2.9,31.0,991.0,1009.9,716.03
2016,6,27,11,30,929.0,115.0,2.9,31.0,1005.0,996.25,707.15
2016,6,27,11,45,930.5,115.5,2.95,31.5,1011.5,978.74,694.92
2016,6,27,12,0,932.0,116.0,3.0,32.0,1018.0,958.42,681.01
2016,6,27,12,15,932.0,115.5,3.05,32.0,1017.5,933.18,665.36
2016,6,27,12,30,932.0,115.0,3.1,32.0,1017.0,905.47,648.11
2016,6,27,12,45,934.0,113.0,3.2,32.0,1009.5,875.7,629.75
2016,6,27,13,0,936.0,111.0,3.3,32.0,1002.0,843.58,609.69
2016,6,27,13,15,933.5,110.0,3.4,32.0,987.0,806.67,586.26
2016,6,27,13,30,931.0,109.0,3.5,32.0,972.0,767.91,561.35
2016,6,27,13,45,927.0,108.0,3.6,32.0,949.5,726.42,533.53
2016,6,27,14,0,923.0,107.0,3.7,32.0,927.0,683.5,502.98
2016,6,27,14,15,917.0,105.5,3.75,31.5,898.5,637.72,470.44
2016,6,27,14,30,911.0,104.0,3.8,31.0,870.0,591.03,436.28
2016,6,27,14,45,904.0,102.0,3.85,31.0,835.0,542.71,399.06
2016,6,27,15,0,897.0,100.0,3.9,31.0,800.0,493.98,360.52
2016,6,27,15,15,886.5,98.0,3.9,30.5,760.0,443.61,320.37
2016,6,27,15,30,876.0,96.0,3.9,30.0,720.0,393.55,279.34
2016,6,27,15,45,863.5,93.0,3.95,29.5,676.0,342.58,236.84
2016,6,27,16,0,851.0,90.0,4.0,29.0,632.0,292.52,194.52
2016,6,27,16,15,833.5,87.5,3.95,28.5,584.0,235.96,147.65
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,187.99,108.91
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,140.5,74.28
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,95.53,48.16
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,53.14,39.68
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,49.21,36.64
2016,6,27,17,45,671.5,63.5,3.35,24.0,284.0,46.77,34.78
2016,6,27,18,0,631.0,58.0,3.2,23.0,234.0,40.26,29.3
2016,6,27,18,15,568.5,51.5,2.9,22.0,186.0,36.97,26.48
2016,6,27,18,30,506.0,45.0,2.6,21.0,138.0,33.53,23.35
2016,6,27,18,45,410.5,36.0,2.3,20.0,96.5,27.63,17.9
2016,6,27,19,0,315.0,27.0,2.0,19.0,55.0,21.42,11.24
2016,6,27,19,15,157.5,13.5,2.0,18.5,27.5,10.51,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.2,12.0,11.0,36.32,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,133.19,63.05
2016,6,28,5,30,330.0,34.0,2.2,13.0,70.0,226.86,177.04
2016,6,28,5,45,418.0,42.5,2.25,13.5,112.5,298.62,242.99
2016,6,28,6,0,506.0,51.0,2.3,14.0,155.0,378.03,311.92
2016,6,28,6,15,563.5,58.0,2.25,14.5,203.0,443.76,367.33
2016,6,28,6,30,621.0,65.0,2.2,15.0,251.0,513.41,423.45
2016,6,28,6,45,663.5,69.5,2.15,16.0,302.0,572.8,468.28
2016,6,28,7,0,706.0,74.0,2.1,17.0,353.0,630.69,508.64
2016,6,28,7,15,735.5,78.0,2.05,17.5,403.5,683.07,544.28
2016,6,28,7,30,765.0,82.0,2.0,18.0,454.0,735.58,578.88
2016,6,28,7,45,789.0,85.0,2.0,19.0,504.0,782.09,607.42
2016,6,28,8,0,813.0,88.0,2.0,20.0,554.0,827.81,634.65
2016,6,28,8,15,830.0,91.0,2.0,20.5,601.0,866.17,657.41
2016,6,28,8,30,847.0,94.0,2.0,21.0,648.0,895.12,673.52
2016,6,28,8,45,861.0,95.5,2.05,22.0,691.5,925.25,689.53
2016,6,28,9,0,875.0,97.0,2.1,23.0,735.0,953.21,703.9
2016,6,28,9,15,885.0,99.0,2.1,23.5,774.0,975.48,715.28
2016,6,28,9,30,895.0,101.0,2.1,24.0,813.0,995.09,724.95
2016,6,28,9,45,905.0,101.5,2.15,25.0,847.5,1010.25,730.96
2016,6,28,10,0,915.0,102.0,2.2,26.0,882.0,1022.52,735.2
2016,6,28,10,15,921.0,103.0,2.3,26.0,909.5,1028.35,738.93
2016,6,28,10,30,927.0,104.0,2.4,26.0,937.0,1031.08,740.86
2016,6,28,10,45,931.0,105.0,2.5,26.5,958.0,1028.7,738.2
2016,6,28,11,0,935.0,106.0,2.6,27.0,979.0,1023.16,733.68
2016,6,28,11,15,937.5,106.5,2.7,27.0,993.0,1012.55,727.46
2016,6,28,11,30,940.0,107.0,2.8,27.0,1007.0,998.9,719.38
2016,6,28,11,45,941.0,107.5,2.9,27.5,1013.5,980.89,707.12
2016,6,28,12,0,942.0,108.0,3.0,28.0,1020.0,960.05,693.09
2016,6,28,12,15,942.0,108.0,3.1,28.0,1019.0,935.17,677.78
2016,6,28,12,30,942.0,108.0,3.2,28.0,1018.0,907.76,660.76
2016,6,28,12,45,932.5,113.0,3.3,28.0,1008.0,874.65,639.82
2016,6,28,13,0,923.0,118.0,3.4,28.0,998.0,839.71,617.5
2016,6,28,13,15,920.5,117.5,3.45,28.0,982.5,803.64,593.95
2016,6,28,13,30,918.0,117.0,3.5,28.0,967.0,765.74,568.95
2016,6,28,13,45,914.0,115.5,3.55,28.0,945.0,724.27,540.24
2016,6,28,14,0,910.0,114.0,3.6,28.0,923.0,681.4,509.11
2016,6,28,14,15,904.0,112.5,3.55,27.5,894.5,636.12,476.17
2016,6,28,14,30,898.0,111.0,3.5,27.0,866.0,589.96,441.67
2016,6,28,14,45,891.0,109.0,3.5,27.0,831.5,542.18,404.32
2016,6,28,15,0,884.0,107.0,3.5,27.0,797.0,494.0,365.67
2016,6,28,15,15,873.5,104.5,3.45,26.5,757.0,443.78,325.13
2016,6,28,15,30,863.0,102.0,3.4,26.0,717.0,393.89,283.76
2016,6,28,15,45,851.0,99.0,3.35,25.5,673.5,343.65,241.28
2016,6,28,16,0,839.0,96.0,3.3,25.0,630.0,287.62,193.91
2016,6,28,16,15,821.0,93.0,3.25,24.5,582.0,237.85,151.76
2016,6,28,16,30,803.0,90.0,3.2,24.0,534.0,190.0,112.69
2016,6,28,16,45,782.0,85.5,3.15,23.5,484.5,142.73,77.76
2016,6,28,17,0,761.0,81.0,3.1,23.0,435.0,97.98,51.33
2016,6,28,17,15,729.5,76.5,3.0,22.0,383.5,55.82,42.68
2016,6,28,17,30,698.0,72.0,2.9,21.0,332.0,51.63,39.38
2016,6,28,17,45,656.5,66.5,2.85,20.0,282.0,44.76,33.64
2016,6,28,18,0,615.0,61.0,2.8,19.0,232.0,42.6,31.89
2016,6,28,18,15,551.5,54.0,2.75,18.0,184.5,39.02,28.76
2016,6,28,18,30,488.0,47.0,2.7,17.0,137.0,35.25,25.29
2016,6,28,18,45,390.5,37.5,2.65,16.5,95.5,28.97,19.36
2016,6,28,19,0,293.0,28.0,2.6,16.0,54.0,22.35,12.16
2016,6,28,19,15,146.5,14.0,2.6,15.5,27.0,10.96,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,16.0,3.35,11.5,37.0,121.13,53.8
2016,6,29,5,30,381.0,32.0,3.4,12.0,74.0,249.01,195.31
2016,6,29,5,45,472.0,40.0,3.45,12.5,118.0,323.78,265.15
2016,6,29,6,0,563.0,48.0,3.5,13.0,162.0,406.55,337.84
2016,6,29,6,15,301.0,79.5,3.5,13.5,142.0,303.43,253.83
2016,6,29,6,30,39.0,111.0,3.5,14.0,122.0,147.75,120.57
2016,6,29,6,45,44.5,131.0,3.55,14.5,146.5,173.92,142.54
2016,6,29,7,0,50.0,151.0,3.6,15.0,171.0,200.2,163.85
2016,6,29,7,15,69.0,176.0,3.6,15.5,207.5,243.29,198.82
2016,6,29,7,30,88.0,201.0,3.6,16.0,244.0,287.17,233.69
2016,6,29,7,45,245.5,205.5,3.6,16.5,342.5,450.24,365.73
2016,6,29,8,0,403.0,210.0,3.6,17.0,441.0,610.76,489.55
2016,6,29,8,15,646.5,147.5,3.6,17.5,554.0,772.27,610.49
2016,6,29,8,30,890.0,85.0,3.6,18.0,667.0,923.57,714.44
2016,6,29,8,45,902.0,87.0,3.65,18.5,711.0,953.43,731.08
2016,6,29,9,0,914.0,89.0,3.7,19.0,755.0,980.91,746.95
2016,6,29,9,15,923.5,91.0,3.7,19.5,795.0,1003.4,759.03
2016,6,29,9,30,933.0,93.0,3.7,20.0,835.0,1023.1,769.23
2016,6,29,9,45,937.0,96.5,3.75,20.5,868.0,1036.09,775.35
2016,6,29,10,0,941.0,100.0,3.8,21.0,901.0,1045.92,779.49
2016,6,29,10,15,946.5,101.0,3.8,21.0,929.0,1051.35,781.99
2016,6,29,10,30,952.0,102.0,3.8,21.0,957.0,1053.59,782.53
2016,6,29,10,45,956.0,103.0,3.85,21.5,978.0,1051.13,778.98
2016,6,29,11,0,960.0,104.0,3.9,22.0,999.0,1045.44,773.46
2016,6,29,11,15,962.5,104.5,3.9,22.0,1013.5,1034.59,765.82
2016,6,29,11,30,965.0,105.0,3.9,22.0,1028.0,1020.62,756.26
2016,6,29,11,45,966.0,105.5,3.95,22.0,1034.5,1002.2,744.17
2016,6,29,12,0,967.0,106.0,4.0,22.0,1041.0,980.88,730.2
2016,6,29,12,15,967.0,106.0,4.05,22.0,1040.5,955.43,713.46
2016,6,29,12,30,967.0,106.0,4.1,22.0,1040.0,927.39,694.96
2016,6,29,12,45,961.5,108.5,4.15,22.0,1030.5,894.6,673.15
2016,6,29,13,0,956.0,111.0,4.2,22.0,1021.0,859.74,649.81
2016,6,29,13,15,953.5,110.0,4.2,21.5,1005.5,822.15,625.41
2016,6,29,13,30,951.0,109.0,4.2,21.0,990.0,782.66,599.4
2016,6,29,13,45,946.5,108.0,4.25,21.0,967.5,740.05,569.22
2016,6,29,14,0,942.0,107.0,4.3,21.0,945.0,696.0,536.11
2016,6,29,14,15,936.5,106.0,4.25,20.5,916.0,650.11,501.56
2016,6,29,14,30,931.0,105.0,4.2,20.0,887.0,603.23,465.32
2016,6,29,14,45,923.0,103.0,4.2,19.5,851.5,553.46,425.98
2016,6,29,15,0,915.0,101.0,4.2,19.0,816.0,503.35,385.18
2016,6,29,15,15,905.0,99.0,4.15,18.5,775.5,452.27,342.38
2016,6,29,15,30,895.0,97.0,4.1,18.0,735.0,401.43,298.63
2016,6,29,15,45,881.0,95.0,4.05,18.0,690.0,349.8,252.95
2016,6,29,16,0,867.0,93.0,4.0,18.0,645.0,299.2,207.81
2016,6,29,16,15,849.5,90.0,3.95,17.5,596.0,241.41,157.91
2016,6,29,16,30,832.0,87.0,3.9,17.0,547.0,192.19,116.48
2016,6,29,16,45,809.0,83.5,3.85,16.5,496.5,144.02,79.95
2016,6,29,17,0,786.0,80.0,3.8,16.0,446.0,98.58,52.58
2016,6,29,17,15,754.5,76.0,3.75,15.5,393.5,55.57,43.63
2016,6,29,17,30,723.0,72.0,3.7,15.0,341.0,51.71,40.46
2016,6,29,17,45,678.5,67.0,3.65,14.5,289.5,45.21,34.84
2016,6,29,18,0,634.0,62.0,3.6,14.0,238.0,43.46,33.34
2016,6,29,18,15,568.5,55.0,3.5,13.5,189.0,39.9,30.11
2016,6,29,18,30,503.0,48.0,3.4,13.0,140.0,36.16,26.54
2016,6,29,18,45,399.5,38.5,3.35,12.5,98.0,29.9,20.53
2016,6,29,19,0,296.0,29.0,3.3,12.0,56.0,23.32,13.19
2016,6,29,19,15,148.0,14.5,3.25,11.5,28.0,11.43,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,2.9,11.5,34.5,108.44,44.07
2016,6,30,5,30,315.0,35.0,2.9,12.0,69.0,219.87,171.67
2016,6,30,5,45,408.0,44.5,2.95,12.5,112.0,294.79,240.98
2016,6,30,6,0,501.0,54.0,3.0,13.0,155.0,377.81,313.56
2016,6,30,6,15,562.0,61.0,2.9,13.5,204.0,445.58,371.27
2016,6,30,6,30,623.0,68.0,2.8,14.0,253.0,517.48,429.83
2016,6,30,6,45,664.5,73.5,2.75,14.5,304.5,577.58,476.78
2016,6,30,7,0,706.0,79.0,2.7,15.0,356.0,639.48,522.0
2016,6,30,7,15,737.0,83.5,2.6,15.5,407.5,689.71,556.45
2016,6,30,7,30,768.0,88.0,2.5,16.0,459.0,744.17,592.89
2016,6,30,7,45,789.5,92.0,2.45,16.5,509.5,789.95,622.21
2016,6,30,8,0,811.0,96.0,2.4,17.0,560.0,834.76,650.16
2016,6,30,8,15,829.0,99.5,2.3,17.5,608.0,874.6,673.58
2016,6,30,8,30,847.0,103.0,2.2,18.0,656.0,912.78,695.31
2016,6,30,8,45,858.5,106.5,2.1,19.0,699.5,942.95,709.82
2016,6,30,9,0,870.0,110.0,2.0,20.0,743.0,962.51,716.99
2016,6,30,9,15,880.5,112.5,1.95,20.5,782.5,985.63,728.45
2016,6,30,9,30,891.0,115.0,1.9,21.0,822.0,1006.1,738.04
2016,6,30,9,45,905.5,113.0,1.9,22.0,858.0,1022.84,744.44
2016,6,30,10,0,920.0,111.0,1.9,23.0,894.0,1036.79,749.11
2016,6,30,10,15,926.0,112.5,1.95,23.5,922.0,1043.08,751.15
2016,6,30,10,30,932.0,114.0,2.0,24.0,950.0,1046.24,751.41
2016,6,30,10,45,935.5,115.0,2.1,24.5,971.0,1043.23,748.56
2016,6,30,11,0,939.0,116.0,2.2,25.0,992.0,1037.07,743.86
2016,6,30,11,15,941.5,117.0,2.3,25.0,1006.0,1026.8,738.1
2016,6,30,11,30,944.0,118.0,2.4,25.0,1020.0,1013.45,730.43
2016,6,30,11,45,945.0,118.0,2.5,25.5,1027.0,994.75,717.95
2016,6,30,12,0,946.0,118.0,2.6,26.0,1034.0,973.24,703.7
2016,6,30,12,15,946.0,118.0,2.65,26.0,1033.0,948.15,688.06
2016,6,30,12,30,946.0,118.0,2.7,26.0,1032.0,920.53,670.74
2016,6,30,12,45,937.0,122.5,2.8,26.0,1021.5,887.12,649.87
2016,6,30,13,0,928.0,127.0,2.9,26.0,1011.0,851.87,627.59
2016,6,30,13,15,924.5,126.0,2.95,26.0,995.0,814.35,603.23
2016,6,30,13,30,921.0,125.0,3.0,26.0,979.0,775.08,577.44
2016,6,30,13,45,916.5,124.0,3.15,26.0,956.0,733.52,549.04
2016,6,30,14,0,912.0,123.0,3.3,26.0,933.0,690.58,518.27
2016,6,30,14,15,905.0,121.5,3.35,25.5,903.5,644.53,485.05
2016,6,30,14,30,898.0,120.0,3.4,25.0,874.0,597.68,450.23
2016,6,30,14,45,889.0,118.0,3.45,25.0,838.5,548.82,412.04
2016,6,30,15,0,880.0,116.0,3.5,25.0,803.0,499.72,372.64
2016,6,30,15,15,868.5,113.5,3.45,24.5,762.5,449.18,331.65
2016,6,30,15,30,857.0,111.0,3.4,24.0,722.0,393.25,285.59
2016,6,30,15,45,842.0,108.0,3.4,24.0,676.5,341.93,241.66
2016,6,30,16,0,827.0,105.0,3.4,24.0,631.0,291.86,198.35
2016,6,30,16,15,807.5,102.0,3.35,23.5,582.5,242.32,156.37
2016,6,30,16,30,788.0,99.0,3.3,23.0,534.0,194.85,117.62
2016,6,30,16,45,763.0,94.5,3.3,23.0,483.5,147.85,82.82
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,103.8,56.8
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,56.46,43.22
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,52.64,40.26
2016,6,30,17,45,624.5,74.0,3.05,20.5,279.5,50.51,38.58
2016,6,30,18,0,579.0,68.0,3.0,20.0,229.0,48.24,36.68
2016,6,30,18,15,511.5,60.0,2.95,19.0,181.0,44.07,33.05
2016,6,30,18,30,444.0,52.0,2.9,18.0,133.0,39.68,29.03
2016,6,30,18,45,342.0,41.5,2.85,17.0,92.5,32.66,22.47
2016,6,30,19,0,240.0,31.0,2.8,16.0,52.0,24.29,13.67
2016,6,30,19,15,120.0,15.5,2.85,15.5,26.0,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,17.5,3.35,11.5,33.0,97.86,35.53
2016,7,1,5,30,284.0,35.0,3.4,12.0,66.0,204.57,159.25
2016,7,1,5,45,378.5,45.0,3.5,12.5,108.0,279.34,228.54
2016,7,1,6,0,473.0,55.0,3.6,13.0,150.0,362.43,301.5
2016,7,1,6,15,535.0,62.5,3.6,13.5,198.5,430.22,359.81
2016,7,1,6,30,597.0,70.0,3.6,14.0,247.0,502.28,419.35
2016,7,1,6,45,641.5,75.5,3.65,14.5,298.0,563.47,468.13
2016,7,1,7,0,686.0,81.0,3.7,15.0,349.0,626.7,515.8
2016,7,1,7,15,717.5,85.5,3.65,15.5,400.0,680.29,553.86
2016,7,1,7,30,749.0,90.0,3.6,16.0,451.0,730.63,588.41
2016,7,1,7,45,773.5,93.5,3.55,16.5,501.0,777.78,619.7
2016,7,1,8,0,798.0,97.0,3.5,17.0,551.0,824.17,649.71
2016,7,1,8,15,816.0,100.0,3.5,17.5,599.0,863.11,674.06
2016,7,1,8,30,834.0,103.0,3.5,18.0,647.0,900.42,696.94
2016,7,1,8,45,849.0,105.0,3.5,18.5,691.0,923.79,709.82
2016,7,1,9,0,864.0,107.0,3.5,19.0,735.0,953.04,726.8
2016,7,1,9,15,874.5,109.5,3.45,19.5,774.5,976.16,739.06
2016,7,1,9,30,885.0,112.0,3.4,20.0,814.0,996.65,749.52
2016,7,1,9,45,894.0,113.0,3.4,20.5,848.0,1011.25,756.41
2016,7,1,10,0,903.0,114.0,3.4,21.0,882.0,1022.96,761.48
2016,7,1,10,15,909.5,115.5,3.4,21.5,910.0,1029.72,763.38
2016,7,1,10,30,916.0,117.0,3.4,22.0,938.0,1033.39,763.39
2016,7,1,10,45,920.5,118.0,3.45,22.5,959.5,1031.45,760.25
2016,7,1,11,0,925.0,119.0,3.5,23.0,981.0,1026.37,755.22
2016,7,1,11,15,928.0,119.5,3.55,23.0,995.5,1016.24,748.47
2016,7,1,11,30,931.0,120.0,3.6,23.0,1010.0,1003.08,739.85
2016,7,1,11,45,933.0,120.0,3.7,23.5,1017.0,985.54,727.33
2016,7,1,12,0,935.0,120.0,3.8,24.0,1024.0,965.18,713.02
2016,7,1,12,15,935.0,120.0,3.85,24.0,1023.0,940.35,696.82
2016,7,1,12,30,935.0,120.0,3.9,24.0,1022.0,913.02,678.93
2016,7,1,12,45,929.5,122.0,4.0,24.0,1013.0,880.57,657.76
2016,7,1,13,0,924.0,124.0,4.1,24.0,1004.0,846.15,635.09
2016,7,1,13,15,921.0,123.5,4.1,23.5,988.5,809.62,611.56
2016,7,1,13,30,918.0,123.0,4.1,23.0,973.0,771.29,586.51
2016,7,1,13,45,913.5,121.5,4.15,23.0,950.5,729.44,556.57
2016,7,1,14,0,909.0,120.0,4.2,23.0,928.0,686.22,524.35
2016,7,1,14,15,902.5,118.5,4.2,22.5,898.5,640.62,490.46
2016,7,1,14,30,896.0,117.0,4.2,22.0,869.0,594.17,454.99
2016,7,1,14,45,887.5,115.0,4.25,22.0,834.0,545.66,416.24
2016,7,1,15,0,879.0,113.0,4.3,22.0,799.0,496.88,376.26
2016,7,1,15,15,867.5,110.5,4.25,21.5,758.5,446.39,334.55
2016,7,1,15,30,856.0,108.0,4.2,21.0,718.0,396.33,292.09
2016,7,1,15,45,841.5,105.0,4.2,21.0,673.5,339.32,243.08
2016,7,1,16,0,827.0,102.0,4.2,21.0,629.0,289.4,199.17
2016,7,1,16,15,807.5,99.0,4.15,20.0,580.5,239.83,156.82
2016,7,1,16,30,788.0,96.0,4.1,19.0,532.0,192.34,117.62
2016,7,1,16,45,762.5,92.0,4.05,18.5,481.5,145.66,82.64
2016,7,1,17,0,737.0,88.0,4.0,18.0,431.0,101.98,56.57
2016,7,1,17,15,703.5,83.5,3.9,17.5,379.5,55.2,42.95
2016,7,1,17,30,670.0,79.0,3.8,17.0,328.0,51.89,40.28
2016,7,1,17,45,623.5,73.0,3.7,16.5,277.5,49.73,38.54
2016,7,1,18,0,577.0,67.0,3.6,16.0,227.0,47.42,36.57
2016,7,1,18,15,510.0,59.0,3.5,15.5,179.5,43.21,32.78
2016,7,1,18,30,443.0,51.0,3.4,15.0,132.0,38.78,28.61
2016,7,1,18,45,340.5,40.5,3.3,14.5,91.5,31.72,21.91
2016,7,1,19,0,238.0,30.0,3.2,14.0,51.0,24.28,13.78
2016,7,1,19,15,119.0,15.0,3.1,13.5,25.5,11.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
