Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,141.0,17.0,3.15,11.5,32.0,99.53,31.82
2016,7,2,5,30,282.0,34.0,3.3,12.0,64.0,202.32,156.95
2016,7,2,5,45,373.5,44.0,3.45,12.5,105.5,275.2,224.96
2016,7,2,6,0,465.0,54.0,3.6,13.0,147.0,356.21,296.31
2016,7,2,6,15,378.5,79.5,3.6,13.5,169.5,350.5,293.3
2016,7,2,6,30,292.0,105.0,3.6,14.0,192.0,327.62,274.43
2016,7,2,6,45,322.0,119.0,3.65,14.5,231.5,374.84,313.41
2016,7,2,7,0,352.0,133.0,3.7,15.0,271.0,437.31,362.91
2016,7,2,7,15,542.5,112.5,3.7,15.5,358.0,577.08,474.96
2016,7,2,7,30,733.0,92.0,3.7,16.0,445.0,719.5,581.19
2016,7,2,7,45,755.0,96.5,3.7,17.0,494.0,765.27,610.12
2016,7,2,8,0,777.0,101.0,3.7,18.0,543.0,810.17,638.28
2016,7,2,8,15,795.5,104.5,3.65,18.5,590.5,849.63,662.89
2016,7,2,8,30,814.0,108.0,3.6,19.0,638.0,887.53,685.99
2016,7,2,8,45,826.5,111.5,3.55,19.5,681.0,918.01,703.58
2016,7,2,9,0,839.0,115.0,3.5,20.0,724.0,946.26,719.47
2016,7,2,9,15,850.5,117.5,3.5,20.5,763.0,961.49,726.71
2016,7,2,9,30,862.0,120.0,3.5,21.0,802.0,982.61,738.08
2016,7,2,9,45,868.0,123.5,3.55,21.5,835.5,996.69,745.02
2016,7,2,10,0,874.0,127.0,3.6,22.0,869.0,1007.84,750.14
2016,7,2,10,15,880.5,128.5,3.6,22.0,896.5,1014.41,753.42
2016,7,2,10,30,887.0,130.0,3.6,22.0,924.0,1017.97,754.86
2016,7,2,10,45,890.5,131.5,3.65,22.5,945.0,1015.53,751.37
2016,7,2,11,0,894.0,133.0,3.7,23.0,966.0,1010.05,746.05
2016,7,2,11,15,897.0,134.0,3.75,23.0,980.5,1000.58,739.66
2016,7,2,11,30,900.0,135.0,3.8,23.0,995.0,988.15,731.43
2016,7,2,11,45,900.5,136.0,3.9,23.5,1001.5,970.52,718.72
2016,7,2,12,0,901.0,137.0,4.0,24.0,1008.0,950.2,704.3
2016,7,2,12,15,901.0,137.0,4.05,24.0,1007.5,925.97,688.36
2016,7,2,12,30,901.0,137.0,4.1,24.0,1007.0,899.35,670.81
2016,7,2,12,45,905.0,133.0,4.2,24.0,1000.5,870.21,651.72
2016,7,2,13,0,909.0,129.0,4.3,24.0,994.0,838.72,630.89
2016,7,2,13,15,906.0,128.0,4.35,24.0,979.0,802.23,606.25
2016,7,2,13,30,903.0,127.0,4.4,24.0,964.0,763.99,580.21
2016,7,2,13,45,897.5,126.5,4.45,24.0,941.5,722.86,550.58
2016,7,2,14,0,892.0,126.0,4.5,24.0,919.0,680.46,519.0
2016,7,2,14,15,885.5,124.5,4.5,23.5,890.0,635.54,485.65
2016,7,2,14,30,879.0,123.0,4.5,23.0,861.0,589.8,450.75
2016,7,2,14,45,869.5,121.5,4.55,23.0,826.5,541.91,412.57
2016,7,2,15,0,860.0,120.0,4.6,23.0,792.0,493.86,373.27
2016,7,2,15,15,848.5,117.5,4.55,22.5,752.0,438.94,328.38
2016,7,2,15,30,837.0,115.0,4.5,22.0,712.0,389.32,286.36
2016,7,2,15,45,822.0,112.0,4.5,21.5,667.5,338.93,243.04
2016,7,2,16,0,807.0,109.0,4.5,21.0,623.0,289.81,200.3
2016,7,2,16,15,787.5,105.5,4.4,20.5,575.0,240.81,158.14
2016,7,2,16,30,768.0,102.0,4.3,20.0,527.0,193.91,119.31
2016,7,2,16,45,742.0,98.0,4.25,19.5,477.0,148.17,85.25
2016,7,2,17,0,716.0,94.0,4.2,19.0,427.0,99.55,55.05
2016,7,2,17,15,682.5,88.5,4.1,18.0,376.0,58.46,45.71
2016,7,2,17,30,649.0,83.0,4.0,17.0,325.0,54.87,42.91
2016,7,2,17,45,602.5,76.5,3.9,16.5,274.5,52.46,40.95
2016,7,2,18,0,556.0,70.0,3.8,16.0,224.0,49.88,38.75
2016,7,2,18,15,490.5,61.5,3.65,15.5,177.0,45.37,34.69
2016,7,2,18,30,425.0,53.0,3.5,15.0,130.0,40.6,30.21
2016,7,2,18,45,329.0,41.5,3.4,14.5,90.0,32.68,22.73
2016,7,2,19,0,233.0,30.0,3.3,14.0,50.0,23.48,13.1
2016,7,2,19,15,116.5,15.0,3.15,13.5,25.0,11.82,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,2.65,11.5,32.0,100.89,27.13
2016,7,3,5,30,294.0,33.0,2.8,12.0,64.0,206.74,159.76
2016,7,3,5,45,387.0,43.0,2.95,12.5,106.0,280.76,229.03
2016,7,3,6,0,480.0,53.0,3.1,13.0,148.0,363.12,301.36
2016,7,3,6,15,307.0,84.0,3.1,13.5,151.0,312.04,260.43
2016,7,3,6,30,134.0,115.0,3.1,14.0,154.0,226.29,187.91
2016,7,3,6,45,149.0,135.0,3.1,14.5,186.0,263.35,218.76
2016,7,3,7,0,164.0,155.0,3.1,15.0,218.0,301.08,249.04
2016,7,3,7,15,456.5,121.5,3.1,15.5,333.0,514.74,424.44
2016,7,3,7,30,749.0,88.0,3.1,16.0,448.0,727.14,584.98
2016,7,3,7,45,772.0,92.0,3.15,17.0,497.5,773.66,613.72
2016,7,3,8,0,795.0,96.0,3.2,18.0,547.0,819.35,642.33
2016,7,3,8,15,812.5,99.0,3.2,18.5,594.5,857.83,666.16
2016,7,3,8,30,830.0,102.0,3.2,19.0,642.0,894.67,688.53
2016,7,3,8,45,843.0,105.0,3.2,19.5,685.5,925.43,706.41
2016,7,3,9,0,856.0,108.0,3.2,20.0,729.0,945.77,717.04
2016,7,3,9,15,867.0,110.0,3.2,20.5,768.0,968.77,729.55
2016,7,3,9,30,878.0,112.0,3.2,21.0,807.0,989.18,740.25
2016,7,3,9,45,901.0,105.5,3.25,21.5,845.0,1009.41,751.24
2016,7,3,10,0,924.0,99.0,3.3,22.0,883.0,1027.06,760.55
2016,7,3,10,15,929.5,100.0,3.3,22.0,910.5,1032.63,763.05
2016,7,3,10,30,935.0,101.0,3.3,22.0,938.0,1035.07,763.72
2016,7,3,10,45,939.0,102.0,3.35,22.5,959.0,1032.87,760.42
2016,7,3,11,0,943.0,103.0,3.4,23.0,980.0,1027.48,755.21
2016,7,3,11,15,945.5,103.5,3.45,23.0,994.5,1016.97,748.25
2016,7,3,11,30,948.0,104.0,3.5,23.0,1009.0,1003.39,739.38
2016,7,3,11,45,948.5,104.5,3.55,23.5,1015.5,984.95,725.96
2016,7,3,12,0,949.0,105.0,3.6,24.0,1022.0,963.66,710.77
2016,7,3,12,15,949.0,105.0,3.65,24.0,1021.5,938.74,694.58
2016,7,3,12,30,949.0,105.0,3.7,24.0,1021.0,911.26,676.67
2016,7,3,12,45,933.5,114.0,3.75,24.5,1008.5,876.71,652.62
2016,7,3,13,0,918.0,123.0,3.8,25.0,996.0,840.56,627.45
2016,7,3,13,15,915.0,122.0,3.85,24.5,980.5,803.81,604.16
2016,7,3,13,30,912.0,121.0,3.9,24.0,965.0,765.29,579.31
2016,7,3,13,45,907.0,120.0,3.95,24.0,943.0,723.77,549.79
2016,7,3,14,0,902.0,119.0,4.0,24.0,921.0,680.92,517.99
2016,7,3,14,15,895.5,117.5,4.0,23.5,892.0,635.61,484.49
2016,7,3,14,30,889.0,116.0,4.0,23.0,863.0,589.46,449.42
2016,7,3,14,45,880.0,114.0,4.0,23.0,828.0,541.0,410.82
2016,7,3,15,0,871.0,112.0,4.0,23.0,793.0,492.32,371.07
2016,7,3,15,15,860.0,110.0,3.95,22.5,753.0,442.8,330.31
2016,7,3,15,30,849.0,108.0,3.9,22.0,713.0,393.64,288.76
2016,7,3,15,45,834.5,105.0,3.9,22.0,668.5,336.93,240.26
2016,7,3,16,0,820.0,102.0,3.9,22.0,624.0,287.31,196.84
2016,7,3,16,15,801.0,98.5,3.85,21.5,576.0,237.75,154.4
2016,7,3,16,30,782.0,95.0,3.8,21.0,528.0,190.21,115.2
2016,7,3,16,45,758.0,91.0,3.75,20.5,478.0,143.94,80.8
2016,7,3,17,0,734.0,87.0,3.7,20.0,428.0,100.5,55.16
2016,7,3,17,15,701.0,82.5,3.6,19.0,377.0,53.91,41.56
2016,7,3,17,30,668.0,78.0,3.5,18.0,326.0,51.15,39.47
2016,7,3,17,45,624.0,71.5,3.4,17.5,276.0,48.57,37.36
2016,7,3,18,0,580.0,65.0,3.3,17.0,226.0,45.8,34.99
2016,7,3,18,15,515.0,57.5,3.15,16.5,179.0,41.96,31.54
2016,7,3,18,30,450.0,50.0,3.0,16.0,132.0,37.92,27.73
2016,7,3,18,45,353.5,39.5,2.9,15.5,91.5,30.84,21.04
2016,7,3,19,0,257.0,29.0,2.8,15.0,51.0,23.37,12.9
2016,7,3,19,15,128.5,14.5,2.8,14.5,25.5,11.47,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.8,11.5,32.0,104.3,21.97
2016,7,4,5,30,319.0,31.0,2.9,12.0,64.0,216.28,166.63
2016,7,4,5,45,414.5,39.5,3.05,12.5,106.5,290.67,237.0
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,373.63,310.05
2016,7,4,6,15,383.0,77.0,3.2,13.5,165.0,349.4,291.91
2016,7,4,6,30,256.0,106.0,3.2,14.0,181.0,305.06,254.99
2016,7,4,6,45,279.0,123.0,3.2,14.5,219.0,349.73,291.81
2016,7,4,7,0,302.0,140.0,3.2,15.0,257.0,395.52,328.12
2016,7,4,7,15,539.5,109.0,3.15,15.5,353.5,569.85,468.33
2016,7,4,7,30,777.0,78.0,3.1,16.0,450.0,737.02,591.97
2016,7,4,7,45,801.5,80.5,3.1,17.0,500.5,783.83,620.85
2016,7,4,8,0,826.0,83.0,3.1,18.0,551.0,829.88,649.27
2016,7,4,8,15,843.0,85.5,3.1,18.5,598.5,860.75,667.57
2016,7,4,8,30,860.0,88.0,3.1,19.0,646.0,897.28,689.71
2016,7,4,8,45,874.0,89.5,3.15,19.5,690.0,927.95,707.82
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,956.42,724.33
2016,7,4,9,15,898.5,93.0,3.25,20.5,773.5,979.68,737.25
2016,7,4,9,30,909.0,95.0,3.3,21.0,813.0,1000.24,748.38
2016,7,4,9,45,907.0,102.0,3.35,21.5,845.0,1011.16,753.14
2016,7,4,10,0,905.0,109.0,3.4,22.0,877.0,1018.8,755.89
2016,7,4,10,15,911.5,110.5,3.5,22.0,905.0,1025.75,760.17
2016,7,4,10,30,918.0,112.0,3.6,22.0,933.0,1029.6,762.53
2016,7,4,10,45,921.5,113.5,3.7,22.5,954.0,1027.35,759.51
2016,7,4,11,0,925.0,115.0,3.8,23.0,975.0,1021.96,754.57
2016,7,4,11,15,927.5,115.5,3.9,23.0,989.5,1011.5,747.85
2016,7,4,11,30,930.0,116.0,4.0,23.0,1004.0,998.01,739.22
2016,7,4,11,45,930.0,117.5,4.1,23.0,1010.5,980.21,727.76
2016,7,4,12,0,930.0,119.0,4.2,23.0,1017.0,959.6,714.46
2016,7,4,12,15,930.0,119.0,4.25,23.0,1016.5,934.95,698.15
2016,7,4,12,30,930.0,119.0,4.3,23.0,1016.0,907.8,680.14
2016,7,4,12,45,933.5,115.0,4.35,23.0,1009.5,877.56,659.96
2016,7,4,13,0,937.0,111.0,4.4,23.0,1003.0,844.89,638.03
2016,7,4,13,15,934.0,110.5,4.4,23.0,987.5,808.04,612.85
2016,7,4,13,30,931.0,110.0,4.4,23.0,972.0,769.35,586.2
2016,7,4,13,45,927.0,109.0,4.45,23.0,949.5,727.84,556.88
2016,7,4,14,0,923.0,108.0,4.5,23.0,927.0,684.89,524.76
2016,7,4,14,15,916.5,106.5,4.45,22.5,898.0,638.74,490.14
2016,7,4,14,30,910.0,105.0,4.4,22.0,869.0,591.73,453.94
2016,7,4,14,45,901.5,103.5,4.4,22.0,834.0,543.03,414.79
2016,7,4,15,0,893.0,102.0,4.4,22.0,799.0,494.03,374.41
2016,7,4,15,15,882.0,100.0,4.35,21.5,758.5,443.5,332.45
2016,7,4,15,30,871.0,98.0,4.3,21.0,718.0,393.33,289.69
2016,7,4,15,45,856.5,95.5,4.25,21.0,673.5,342.22,244.95
2016,7,4,16,0,842.0,93.0,4.2,21.0,629.0,292.2,200.82
2016,7,4,16,15,824.0,90.0,4.15,20.5,581.0,235.44,152.35
2016,7,4,16,30,806.0,87.0,4.1,20.0,533.0,187.28,112.32
2016,7,4,16,45,781.5,83.5,4.05,19.5,482.5,140.12,77.11
2016,7,4,17,0,757.0,80.0,4.0,19.0,432.0,95.83,50.97
2016,7,4,17,15,725.0,76.0,3.85,18.5,380.5,54.11,41.83
2016,7,4,17,30,693.0,72.0,3.7,18.0,329.0,46.8,35.65
2016,7,4,17,45,646.5,66.5,3.6,17.5,278.5,44.78,34.02
2016,7,4,18,0,600.0,61.0,3.5,17.0,228.0,42.62,32.18
2016,7,4,18,15,536.0,54.0,3.4,16.0,180.5,39.05,29.03
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,35.3,25.54
2016,7,4,18,45,371.0,37.5,3.2,14.5,92.0,29.04,19.56
2016,7,4,19,0,270.0,28.0,3.1,14.0,51.0,22.44,12.17
2016,7,4,19,15,135.0,14.0,3.0,13.5,25.5,11.03,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,156.0,15.5,2.95,11.5,31.5,102.23,14.24
2016,7,5,5,30,312.0,31.0,3.0,12.0,63.0,212.58,163.05
2016,7,5,5,45,408.5,39.5,3.1,12.5,105.0,287.08,233.9
2016,7,5,6,0,505.0,48.0,3.2,13.0,147.0,370.25,307.15
2016,7,5,6,15,252.5,57.5,3.2,13.5,107.0,242.86,203.31
2016,7,5,6,30,0.0,67.0,3.2,14.0,67.0,63.27,48.42
2016,7,5,6,45,0.0,81.5,3.2,14.5,81.5,77.55,60.54
2016,7,5,7,0,0.0,96.0,3.2,15.0,96.0,91.77,72.23
2016,7,5,7,15,1.0,121.5,3.15,15.5,122.5,118.41,94.08
2016,7,5,7,30,2.0,147.0,3.1,16.0,149.0,145.04,115.53
2016,7,5,7,45,7.0,168.0,3.1,16.5,172.5,170.1,135.49
2016,7,5,8,0,12.0,189.0,3.1,17.0,196.0,195.33,155.29
2016,7,5,8,15,26.5,225.0,3.1,17.5,242.0,257.63,204.56
2016,7,5,8,30,41.0,261.0,3.1,18.0,288.0,309.57,244.55
2016,7,5,8,45,42.0,279.5,3.1,18.5,309.0,329.15,258.39
2016,7,5,9,0,43.0,298.0,3.1,19.0,330.0,348.48,272.0
2016,7,5,9,15,156.5,331.0,3.15,19.0,454.0,506.16,394.19
2016,7,5,9,30,270.0,364.0,3.2,19.0,578.0,665.28,511.83
2016,7,5,9,45,262.5,383.5,3.3,19.5,598.5,676.87,517.12
2016,7,5,10,0,255.0,403.0,3.4,20.0,619.0,686.94,522.29
2016,7,5,10,15,595.5,251.0,3.5,20.0,777.5,874.75,664.89
2016,7,5,10,30,936.0,99.0,3.6,20.0,936.0,1033.48,772.35
2016,7,5,10,45,940.0,100.0,3.7,20.5,957.5,1031.36,768.06
2016,7,5,11,0,944.0,101.0,3.8,21.0,979.0,1026.05,763.15
2016,7,5,11,15,947.0,101.5,3.9,21.0,993.5,1016.1,756.73
2016,7,5,11,30,950.0,102.0,4.0,21.0,1008.0,1003.05,748.33
2016,7,5,11,45,950.5,103.5,4.15,21.0,1015.0,985.6,737.34
2016,7,5,12,0,951.0,105.0,4.3,21.0,1022.0,965.27,724.39
2016,7,5,12,15,951.0,104.5,4.35,21.0,1022.0,939.86,707.42
2016,7,5,12,30,951.0,104.0,4.4,21.0,1022.0,911.89,688.64
2016,7,5,12,45,944.0,108.0,4.5,21.0,1012.5,879.79,667.53
2016,7,5,13,0,937.0,112.0,4.6,21.0,1003.0,845.69,644.84
2016,7,5,13,15,934.5,111.0,4.6,20.5,988.0,808.76,620.57
2016,7,5,13,30,932.0,110.0,4.6,20.0,973.0,769.96,594.69
2016,7,5,13,45,928.5,109.0,4.65,20.0,951.0,728.74,565.1
2016,7,5,14,0,925.0,108.0,4.7,20.0,929.0,686.03,532.65
2016,7,5,14,15,919.0,106.5,4.7,19.5,900.5,640.08,497.81
2016,7,5,14,30,913.0,105.0,4.7,19.0,872.0,593.21,461.31
2016,7,5,14,45,906.0,103.0,4.7,19.0,837.0,544.69,421.66
2016,7,5,15,0,899.0,101.0,4.7,19.0,802.0,495.73,380.67
2016,7,5,15,15,888.5,99.0,4.65,18.5,762.5,445.1,337.97
2016,7,5,15,30,878.0,97.0,4.6,18.0,723.0,394.76,294.41
2016,7,5,15,45,865.5,94.5,4.6,18.0,678.5,343.9,249.19
2016,7,5,16,0,853.0,92.0,4.6,18.0,634.0,293.92,204.39
2016,7,5,16,15,836.0,89.0,4.55,17.5,586.0,236.77,154.85
2016,7,5,16,30,819.0,86.0,4.5,17.0,538.0,188.13,113.85
2016,7,5,16,45,797.0,82.0,4.45,16.5,488.0,140.16,77.5
2016,7,5,17,0,775.0,78.0,4.4,16.0,438.0,94.82,50.37
2016,7,5,17,15,744.0,74.0,4.3,15.5,386.5,52.19,40.66
2016,7,5,17,30,713.0,70.0,4.2,15.0,335.0,50.1,39.03
2016,7,5,17,45,668.5,65.0,4.15,14.5,284.0,43.72,33.51
2016,7,5,18,0,624.0,60.0,4.1,14.0,233.0,41.91,31.95
2016,7,5,18,15,559.5,53.5,4.0,13.5,185.0,38.71,29.03
2016,7,5,18,30,495.0,47.0,3.9,13.0,137.0,35.37,25.82
2016,7,5,18,45,387.5,37.5,3.8,12.5,95.0,29.09,19.77
2016,7,5,19,0,280.0,28.0,3.7,12.0,53.0,22.48,12.27
2016,7,5,19,15,140.0,14.0,3.6,11.5,26.5,11.05,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,3.65,11.5,30.0,95.05,5.02
2016,7,6,5,30,278.0,32.0,3.7,12.0,60.0,197.03,150.33
2016,7,6,5,45,375.0,41.5,3.75,12.5,101.5,271.47,221.27
2016,7,6,6,0,472.0,51.0,3.8,13.0,143.0,354.65,294.72
2016,7,6,6,15,236.0,66.5,3.8,13.0,112.5,244.99,205.32
2016,7,6,6,30,0.0,82.0,3.8,13.0,82.0,79.94,62.82
2016,7,6,6,45,0.0,99.5,3.8,13.5,99.5,97.36,77.56
2016,7,6,7,0,0.0,117.0,3.8,14.0,117.0,114.64,91.76
2016,7,6,7,15,10.5,144.0,3.75,14.5,149.0,150.41,121.45
2016,7,6,7,30,21.0,171.0,3.7,15.0,181.0,186.68,150.99
2016,7,6,7,45,31.5,197.0,3.65,15.5,214.0,234.19,189.06
2016,7,6,8,0,42.0,223.0,3.6,16.0,247.0,271.29,218.02
2016,7,6,8,15,55.0,250.5,3.55,16.5,284.5,312.49,249.83
2016,7,6,8,30,68.0,278.0,3.5,17.0,322.0,353.83,281.14
2016,7,6,8,45,76.0,301.5,3.5,17.5,354.0,385.94,304.68
2016,7,6,9,0,84.0,325.0,3.5,18.0,386.0,417.83,327.75
2016,7,6,9,15,484.5,213.5,3.55,18.0,593.0,720.93,565.58
2016,7,6,9,30,885.0,102.0,3.6,18.0,800.0,983.86,750.34
2016,7,6,9,45,894.0,103.0,3.65,18.5,834.0,998.77,755.9
2016,7,6,10,0,903.0,104.0,3.7,19.0,868.0,1010.8,761.66
2016,7,6,10,15,909.0,105.0,3.75,19.0,896.0,1016.86,764.98
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,1019.85,766.39
2016,7,6,10,45,921.5,106.0,3.85,19.5,946.0,1019.17,764.04
2016,7,6,11,0,928.0,106.0,3.9,20.0,968.0,1015.36,759.73
2016,7,6,11,15,930.5,106.5,3.95,20.0,982.0,1005.07,752.66
2016,7,6,11,30,933.0,107.0,4.0,20.0,996.0,991.73,743.68
2016,7,6,11,45,936.0,106.5,4.05,20.5,1003.5,974.91,731.03
2016,7,6,12,0,939.0,106.0,4.1,21.0,1011.0,955.21,716.54
2016,7,6,12,15,939.0,105.5,4.15,21.0,1010.5,930.09,699.78
2016,7,6,12,30,939.0,105.0,4.2,21.0,1010.0,902.43,681.29
2016,7,6,12,45,933.0,107.5,4.3,21.0,1000.5,870.14,659.76
2016,7,6,13,0,927.0,110.0,4.4,21.0,991.0,835.86,636.73
2016,7,6,13,15,923.5,109.5,4.45,20.5,975.5,798.98,612.81
2016,7,6,13,30,920.0,109.0,4.5,20.0,960.0,760.32,587.3
2016,7,6,13,45,915.0,108.0,4.55,20.0,937.5,718.56,557.28
2016,7,6,14,0,910.0,107.0,4.6,20.0,915.0,675.44,524.53
2016,7,6,14,15,903.5,106.0,4.6,19.5,886.0,630.26,490.24
2016,7,6,14,30,897.0,105.0,4.6,19.0,857.0,584.22,454.34
2016,7,6,14,45,888.0,103.0,4.6,19.0,822.0,535.41,414.52
2016,7,6,15,0,879.0,101.0,4.6,19.0,787.0,486.37,373.53
2016,7,6,15,15,868.0,99.0,4.5,18.5,747.0,436.49,331.38
2016,7,6,15,30,857.0,97.0,4.4,18.0,707.0,386.96,288.49
2016,7,6,15,45,617.0,173.0,4.35,18.0,598.0,319.13,235.5
2016,7,6,16,0,377.0,249.0,4.3,18.0,489.0,291.04,216.94
2016,7,6,16,15,585.5,167.5,4.2,17.5,506.5,241.98,168.53
2016,7,6,16,30,794.0,86.0,4.1,17.0,524.0,183.84,111.34
2016,7,6,16,45,496.5,138.0,4.05,16.5,403.5,148.16,96.65
2016,7,6,17,0,199.0,190.0,4.0,16.0,283.0,156.52,118.99
2016,7,6,17,15,137.5,167.5,3.9,15.5,228.5,127.32,106.35
2016,7,6,17,30,76.0,145.0,3.8,15.0,174.0,117.88,98.66
2016,7,6,17,45,68.5,124.5,3.7,14.5,147.5,102.44,85.46
2016,7,6,18,0,61.0,104.0,3.6,14.0,121.0,86.68,71.72
2016,7,6,18,15,268.0,75.0,3.5,13.5,126.0,55.34,43.83
2016,7,6,18,30,475.0,46.0,3.4,13.0,131.0,34.49,25.03
2016,7,6,18,45,376.0,36.5,3.35,12.5,91.0,28.19,18.98
2016,7,6,19,0,277.0,27.0,3.3,12.0,51.0,21.55,11.46
2016,7,6,19,15,138.5,13.5,3.25,11.5,25.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.3,12.0,30.0,101.9,0.0
2016,7,7,5,30,326.0,28.0,3.3,12.0,60.0,215.18,163.44
2016,7,7,5,45,420.0,36.5,3.35,12.5,102.0,288.46,234.73
2016,7,7,6,0,514.0,45.0,3.4,13.0,144.0,370.44,307.28
2016,7,7,6,15,257.0,49.5,3.35,13.5,99.0,233.92,196.09
2016,7,7,6,30,0.0,54.0,3.3,14.0,54.0,50.2,37.31
2016,7,7,6,45,0.0,65.0,3.3,14.5,65.0,60.46,46.05
2016,7,7,7,0,0.0,76.0,3.3,15.0,76.0,71.0,54.76
2016,7,7,7,15,0.0,88.5,3.35,15.0,88.5,83.18,64.82
2016,7,7,7,30,0.0,101.0,3.4,15.0,101.0,95.33,74.74
2016,7,7,7,45,5.5,143.5,3.45,15.5,147.0,142.95,113.88
2016,7,7,8,0,11.0,186.0,3.5,16.0,193.0,191.35,152.81
2016,7,7,8,15,10.5,194.5,3.55,16.5,201.0,198.6,157.77
2016,7,7,8,30,10.0,203.0,3.6,17.0,209.0,205.92,162.83
2016,7,7,8,45,11.5,218.0,3.65,17.5,225.5,221.83,174.77
2016,7,7,9,0,13.0,233.0,3.7,18.0,242.0,237.72,186.56
2016,7,7,9,15,20.0,267.0,3.75,18.0,282.5,278.28,218.12
2016,7,7,9,30,27.0,301.0,3.8,18.0,323.0,331.97,259.33
2016,7,7,9,45,52.0,346.5,3.9,18.5,390.0,403.07,313.36
2016,7,7,10,0,77.0,392.0,4.0,19.0,457.0,473.66,365.78
2016,7,7,10,15,166.5,411.5,4.05,19.0,558.5,591.78,455.17
2016,7,7,10,30,256.0,431.0,4.1,19.0,660.0,706.99,539.73
2016,7,7,10,45,593.5,265.0,4.2,19.0,812.0,873.48,668.08
2016,7,7,11,0,931.0,99.0,4.3,19.0,964.0,1010.89,763.29
2016,7,7,11,15,934.0,99.5,4.3,19.0,978.5,1001.18,755.13
2016,7,7,11,30,937.0,100.0,4.3,19.0,993.0,988.4,746.11
2016,7,7,11,45,938.0,100.5,4.35,19.0,999.5,970.75,734.15
2016,7,7,12,0,939.0,101.0,4.4,19.0,1006.0,950.26,720.39
2016,7,7,12,15,939.0,101.0,4.35,19.0,1006.0,925.69,703.2
2016,7,7,12,30,939.0,101.0,4.3,19.0,1006.0,898.56,684.36
2016,7,7,12,45,929.0,106.5,4.3,19.0,995.5,865.77,661.8
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,831.14,637.88
2016,7,7,13,15,916.5,111.5,4.2,19.0,970.0,795.27,612.58
2016,7,7,13,30,914.0,111.0,4.1,19.0,955.0,757.55,585.86
2016,7,7,13,45,910.0,109.5,4.1,19.0,933.5,716.24,555.86
2016,7,7,14,0,906.0,108.0,4.1,19.0,912.0,673.52,523.25
2016,7,7,14,15,900.0,106.5,4.05,19.0,883.5,628.35,487.99
2016,7,7,14,30,894.0,105.0,4.0,19.0,855.0,582.3,451.26
2016,7,7,14,45,887.0,102.5,4.0,19.0,821.0,534.19,412.21
2016,7,7,15,0,880.0,100.0,4.0,19.0,787.0,485.68,371.84
2016,7,7,15,15,869.5,98.0,4.0,18.5,747.0,435.93,330.15
2016,7,7,15,30,859.0,96.0,4.0,18.0,707.0,386.49,287.58
2016,7,7,15,45,606.5,175.5,4.0,18.0,593.5,317.63,234.27
2016,7,7,16,0,354.0,255.0,4.0,18.0,480.0,289.34,216.13
2016,7,7,16,15,261.0,247.5,4.0,17.5,406.5,243.15,181.95
2016,7,7,16,30,168.0,240.0,4.0,17.0,333.0,214.01,162.66
2016,7,7,16,45,107.5,210.5,4.05,16.5,268.0,174.93,134.74
2016,7,7,17,0,47.0,181.0,4.1,16.0,203.0,149.83,118.07
2016,7,7,17,15,35.0,157.0,4.05,15.5,172.5,127.43,106.47
2016,7,7,17,30,23.0,133.0,4.0,15.0,142.0,115.33,96.44
2016,7,7,17,45,17.5,114.0,3.95,14.5,120.0,99.44,82.84
2016,7,7,18,0,12.0,95.0,3.9,14.0,98.0,83.43,68.85
2016,7,7,18,15,246.0,70.0,3.75,13.5,114.5,51.47,40.38
2016,7,7,18,30,480.0,45.0,3.6,13.0,131.0,33.65,24.28
2016,7,7,18,45,381.0,36.0,3.5,12.5,91.0,27.78,18.61
2016,7,7,19,0,282.0,27.0,3.4,12.0,51.0,21.6,11.41
2016,7,7,19,15,141.0,13.5,3.35,11.5,25.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.5,3.2,12.0,29.5,101.21,0.0
2016,7,8,5,30,329.0,27.0,3.3,12.0,59.0,215.06,162.33
2016,7,8,5,45,425.0,34.5,3.45,12.5,100.0,287.99,234.18
2016,7,8,6,0,521.0,42.0,3.6,13.0,141.0,369.86,306.94
2016,7,8,6,15,260.5,52.0,3.55,13.5,101.5,239.45,200.7
2016,7,8,6,30,0.0,62.0,3.5,14.0,62.0,58.04,43.98
2016,7,8,6,45,0.0,75.0,3.5,14.5,75.0,70.76,54.79
2016,7,8,7,0,0.0,88.0,3.5,15.0,88.0,83.43,65.24
2016,7,8,7,15,0.0,106.5,3.45,15.5,106.5,101.83,80.29
2016,7,8,7,30,0.0,125.0,3.4,16.0,125.0,120.15,95.02
2016,7,8,7,45,5.5,155.0,3.35,16.5,158.5,155.11,123.35
2016,7,8,8,0,11.0,185.0,3.3,17.0,192.0,190.33,151.35
2016,7,8,8,15,21.0,216.5,3.25,17.5,230.0,231.3,183.62
2016,7,8,8,30,31.0,248.0,3.2,18.0,268.0,285.84,225.87
2016,7,8,8,45,35.0,269.5,3.2,18.5,293.5,311.55,244.76
2016,7,8,9,0,39.0,291.0,3.2,19.0,319.0,337.06,263.33
2016,7,8,9,15,182.0,319.5,3.2,19.5,462.0,517.96,403.46
2016,7,8,9,30,325.0,348.0,3.2,20.0,605.0,701.17,537.4
2016,7,8,9,45,614.5,218.0,3.25,20.5,728.5,862.26,656.6
2016,7,8,10,0,904.0,88.0,3.3,21.0,852.0,993.59,742.68
2016,7,8,10,15,910.0,89.0,3.35,21.0,879.0,999.98,745.16
2016,7,8,10,30,916.0,90.0,3.4,21.0,906.0,1003.29,746.81
2016,7,8,10,45,920.0,91.0,3.45,21.5,927.0,1001.52,743.79
2016,7,8,11,0,924.0,92.0,3.5,22.0,948.0,996.62,738.86
2016,7,8,11,15,926.5,92.5,3.55,22.0,962.5,986.65,732.12
2016,7,8,11,30,929.0,93.0,3.6,22.0,977.0,973.65,723.48
2016,7,8,11,45,930.5,93.0,3.65,22.5,984.0,956.26,710.62
2016,7,8,12,0,932.0,93.0,3.7,23.0,991.0,936.03,695.96
2016,7,8,12,15,932.0,93.0,3.75,23.0,991.0,911.76,679.96
2016,7,8,12,30,932.0,93.0,3.8,23.0,991.0,884.93,662.23
2016,7,8,12,45,926.5,96.0,3.9,23.0,982.5,853.9,641.8
2016,7,8,13,0,921.0,99.0,4.0,23.0,974.0,820.83,619.82
2016,7,8,13,15,918.5,98.5,4.05,23.0,959.0,785.01,595.55
2016,7,8,13,30,916.0,98.0,4.1,23.0,944.0,747.34,569.79
2016,7,8,13,45,912.5,97.0,4.15,23.0,923.0,706.82,541.25
2016,7,8,14,0,909.0,96.0,4.2,23.0,902.0,664.83,509.68
2016,7,8,14,15,903.0,94.5,4.2,22.5,874.0,619.61,475.83
2016,7,8,14,30,897.0,93.0,4.2,22.0,846.0,573.49,440.34
2016,7,8,14,45,890.0,91.5,4.25,22.0,812.0,526.16,402.2
2016,7,8,15,0,883.0,90.0,4.3,22.0,778.0,478.39,362.7
2016,7,8,15,15,873.0,88.0,4.3,21.5,739.0,428.76,321.37
2016,7,8,15,30,863.0,86.0,4.3,21.0,700.0,379.38,279.14
2016,7,8,15,45,851.5,83.5,4.3,21.0,657.0,329.59,235.27
2016,7,8,16,0,840.0,81.0,4.3,21.0,614.0,280.59,191.75
2016,7,8,16,15,823.0,78.5,4.2,20.5,567.0,231.45,149.12
2016,7,8,16,30,806.0,76.0,4.1,20.0,520.0,183.99,109.66
2016,7,8,16,45,785.5,72.5,4.1,20.0,471.5,130.0,68.8
2016,7,8,17,0,765.0,69.0,4.1,20.0,423.0,85.64,42.92
2016,7,8,17,15,735.0,65.5,3.9,19.5,373.0,44.61,33.39
2016,7,8,17,30,705.0,62.0,3.7,19.0,323.0,43.68,32.77
2016,7,8,17,45,665.5,57.0,3.55,18.5,273.5,41.44,30.94
2016,7,8,18,0,626.0,52.0,3.4,18.0,224.0,39.08,28.92
2016,7,8,18,15,564.0,46.5,3.2,17.5,177.5,33.05,23.55
2016,7,8,18,30,502.0,41.0,3.0,17.0,131.0,30.27,20.9
2016,7,8,18,45,407.0,32.5,2.9,16.5,91.0,24.7,15.61
2016,7,8,19,0,312.0,24.0,2.8,16.0,51.0,18.83,8.93
2016,7,8,19,15,156.0,12.0,2.75,15.5,25.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,1.9,13.5,29.5,106.33,0.0
2016,7,9,5,30,367.0,24.0,2.0,14.0,59.0,223.66,166.02
2016,7,9,5,45,456.0,31.0,2.15,14.5,100.0,294.8,236.77
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,373.86,306.32
2016,7,9,6,15,316.0,72.5,2.4,15.5,136.5,301.18,248.89
2016,7,9,6,30,87.0,107.0,2.5,16.0,132.0,185.18,151.43
2016,7,9,6,45,91.5,129.0,2.6,17.0,160.0,215.88,176.55
2016,7,9,7,0,96.0,151.0,2.7,18.0,188.0,246.35,200.39
2016,7,9,7,15,74.0,168.5,2.8,18.5,199.5,238.65,192.72
2016,7,9,7,30,52.0,186.0,2.9,19.0,211.0,240.61,192.67
2016,7,9,7,45,65.0,211.5,3.0,19.5,246.0,279.74,223.08
2016,7,9,8,0,78.0,237.0,3.1,20.0,281.0,319.17,253.07
2016,7,9,8,15,101.5,263.5,3.2,20.0,326.0,369.29,291.69
2016,7,9,8,30,125.0,290.0,3.3,20.0,371.0,433.97,340.61
2016,7,9,8,45,143.5,312.5,3.4,20.5,411.5,475.8,370.83
2016,7,9,9,0,162.0,335.0,3.5,21.0,452.0,517.52,400.61
2016,7,9,9,15,531.0,207.0,3.6,21.5,619.0,763.85,589.24
2016,7,9,9,30,900.0,79.0,3.7,22.0,786.0,971.24,730.81
2016,7,9,9,45,902.0,84.0,3.8,22.5,818.5,984.34,735.92
2016,7,9,10,0,904.0,89.0,3.9,23.0,851.0,994.3,740.56
2016,7,9,10,15,910.0,90.0,4.0,23.0,879.0,1000.69,744.39
2016,7,9,10,30,916.0,91.0,4.1,23.0,907.0,1004.01,746.3
2016,7,9,10,45,920.5,91.5,4.2,23.0,928.5,1002.2,744.92
2016,7,9,11,0,925.0,92.0,4.3,23.0,950.0,997.28,741.59
2016,7,9,11,15,928.0,92.5,4.35,23.0,964.5,987.79,735.04
2016,7,9,11,30,931.0,93.0,4.4,23.0,979.0,975.25,726.56
2016,7,9,11,45,934.0,92.0,4.5,23.0,986.5,958.25,715.47
2016,7,9,12,0,937.0,91.0,4.6,23.0,994.0,938.36,702.73
2016,7,9,12,15,937.5,91.0,4.7,23.0,994.0,914.43,687.19
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,887.91,669.8
2016,7,9,12,45,935.5,91.5,4.9,23.0,986.0,856.89,649.19
2016,7,9,13,0,933.0,92.0,5.0,23.0,978.0,823.68,626.88
2016,7,9,13,15,930.5,91.5,5.05,22.5,963.5,787.51,603.22
2016,7,9,13,30,928.0,91.0,5.1,22.0,949.0,749.43,577.92
2016,7,9,13,45,926.0,89.0,5.15,22.0,927.5,708.62,548.93
2016,7,9,14,0,924.0,87.0,5.2,22.0,906.0,666.2,516.52
2016,7,9,14,15,918.5,86.0,5.2,21.5,878.0,621.11,482.13
2016,7,9,14,30,913.0,85.0,5.2,21.0,850.0,575.04,446.04
2016,7,9,14,45,907.5,83.0,5.2,21.0,816.5,527.33,406.87
2016,7,9,15,0,902.0,81.0,5.2,21.0,783.0,479.03,366.25
2016,7,9,15,15,893.0,79.5,5.15,20.5,744.5,429.34,324.14
2016,7,9,15,30,884.0,78.0,5.1,20.0,706.0,379.78,281.06
2016,7,9,15,45,873.5,75.5,5.1,20.0,663.5,329.28,236.01
2016,7,9,16,0,863.0,73.0,5.1,20.0,621.0,279.48,191.26
2016,7,9,16,15,848.5,71.0,5.0,19.5,575.0,230.13,147.89
2016,7,9,16,30,834.0,69.0,4.9,19.0,529.0,182.21,107.6
2016,7,9,16,45,814.5,66.5,4.85,18.5,480.0,135.0,72.28
2016,7,9,17,0,795.0,64.0,4.8,18.0,431.0,90.03,46.35
2016,7,9,17,15,769.0,61.0,4.7,17.5,381.5,41.4,30.85
2016,7,9,17,30,743.0,58.0,4.6,17.0,332.0,40.7,30.42
2016,7,9,17,45,703.0,54.0,4.5,16.5,282.0,39.13,29.15
2016,7,9,18,0,663.0,50.0,4.4,16.0,232.0,37.49,27.75
2016,7,9,18,15,605.0,45.0,4.2,15.0,184.5,34.89,25.44
2016,7,9,18,30,547.0,40.0,4.0,14.0,137.0,32.24,22.91
2016,7,9,18,45,443.5,32.5,3.8,13.5,95.0,24.78,15.89
2016,7,9,19,0,340.0,25.0,3.6,13.0,53.0,19.83,9.75
2016,7,9,19,15,170.0,12.5,3.5,12.5,26.5,11.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,3.05,11.5,29.5,105.64,0.0
2016,7,10,5,30,359.0,26.0,3.2,12.0,59.0,227.27,168.98
2016,7,10,5,45,455.0,34.0,3.4,12.5,102.0,301.92,244.76
2016,7,10,6,0,551.0,42.0,3.6,13.0,145.0,385.6,319.31
2016,7,10,6,15,610.0,47.5,3.55,13.5,193.5,447.95,373.98
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,518.56,432.73
2016,7,10,6,45,709.0,57.0,3.5,14.5,293.0,577.72,479.48
2016,7,10,7,0,749.0,61.0,3.5,15.0,344.0,638.48,524.59
2016,7,10,7,15,777.5,64.5,3.5,15.5,396.0,691.07,561.92
2016,7,10,7,30,806.0,68.0,3.5,16.0,448.0,743.75,598.25
2016,7,10,7,45,828.0,71.0,3.5,17.0,498.5,783.23,622.75
2016,7,10,8,0,850.0,74.0,3.5,18.0,549.0,828.57,650.94
2016,7,10,8,15,867.0,76.0,3.5,18.5,597.0,867.07,674.83
2016,7,10,8,30,884.0,78.0,3.5,19.0,645.0,903.88,697.2
2016,7,10,8,45,897.5,79.5,3.55,19.5,690.0,934.91,715.6
2016,7,10,9,0,911.0,81.0,3.6,20.0,735.0,963.65,732.33
2016,7,10,9,15,921.0,82.5,3.65,20.5,775.0,986.53,744.99
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,1006.65,755.83
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,1021.89,763.45
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,1034.07,769.13
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,1040.58,771.16
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,1043.85,771.21
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,1041.41,767.64
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,1035.7,762.1
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,1025.75,755.39
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,1012.62,746.7
2016,7,10,11,45,973.0,92.5,4.2,24.0,1023.0,994.5,735.08
2016,7,10,12,0,974.0,93.0,4.3,24.0,1030.0,973.41,721.52
2016,7,10,12,15,974.5,93.0,4.35,24.0,1030.0,948.55,705.16
2016,7,10,12,30,975.0,93.0,4.4,24.0,1030.0,920.98,686.96
2016,7,10,12,45,967.5,97.0,4.5,24.5,1021.0,887.92,663.91
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,852.8,639.62
2016,7,10,13,15,958.0,100.5,4.6,25.0,997.0,815.94,614.64
2016,7,10,13,30,956.0,100.0,4.6,25.0,982.0,777.08,588.11
2016,7,10,13,45,953.0,98.5,4.6,25.0,960.5,734.82,558.47
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,690.97,525.66
2016,7,10,14,15,944.5,96.0,4.55,24.5,910.0,644.64,491.07
2016,7,10,14,30,939.0,95.0,4.5,24.0,881.0,597.28,454.78
2016,7,10,14,45,932.5,93.0,4.5,24.0,846.5,547.74,415.15
2016,7,10,15,0,926.0,91.0,4.5,24.0,812.0,497.68,374.08
2016,7,10,15,15,916.5,89.0,4.4,24.0,771.5,446.07,330.63
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,394.64,286.4
2016,7,10,15,45,894.5,85.0,4.25,24.0,686.0,342.66,241.17
2016,7,10,16,0,882.0,83.0,4.2,24.0,641.0,291.54,196.36
2016,7,10,16,15,865.5,80.0,4.1,23.5,592.5,239.88,152.16
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,189.87,111.16
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,133.87,69.71
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,87.68,43.66
2016,7,10,17,15,774.5,67.5,3.75,21.5,390.5,46.35,34.61
2016,7,10,17,30,744.0,64.0,3.6,21.0,338.0,45.48,34.05
2016,7,10,17,45,701.0,59.5,3.5,20.5,286.5,43.7,32.64
2016,7,10,18,0,658.0,55.0,3.4,20.0,235.0,41.85,31.09
2016,7,10,18,15,593.5,48.5,3.05,19.0,185.5,34.81,24.92
2016,7,10,18,30,529.0,42.0,2.7,18.0,136.0,31.25,21.64
2016,7,10,18,45,424.5,33.5,2.35,17.0,94.0,25.7,16.4
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,19.87,9.5
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.2,12.5,28.5,101.23,0.0
2016,7,11,5,30,341.0,26.0,1.3,13.0,57.0,218.48,159.43
2016,7,11,5,45,437.0,34.0,1.45,14.0,99.0,292.15,233.46
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,374.89,305.12
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,437.84,358.58
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,509.32,415.99
2016,7,11,6,45,695.5,58.5,1.5,17.0,289.0,569.55,461.1
2016,7,11,7,0,737.0,63.0,1.5,18.0,340.0,631.54,504.25
2016,7,11,7,15,766.0,66.5,1.6,18.5,391.5,684.09,540.5
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,736.79,575.93
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,775.26,599.36
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,819.66,626.51
2016,7,11,8,15,855.5,77.5,1.95,21.5,591.0,858.04,649.69
2016,7,11,8,30,872.0,80.0,2.0,22.0,639.0,894.73,671.45
2016,7,11,8,45,884.5,82.0,2.15,22.5,683.0,925.17,689.84
2016,7,11,9,0,897.0,84.0,2.3,23.0,727.0,953.31,706.66
2016,7,11,9,15,907.0,86.0,2.35,23.5,766.5,976.54,719.21
2016,7,11,9,30,917.0,88.0,2.4,24.0,806.0,997.04,730.01
2016,7,11,9,45,917.5,93.5,2.5,24.5,838.5,1009.23,736.0
2016,7,11,10,0,918.0,99.0,2.6,25.0,871.0,1018.18,740.05
2016,7,11,10,15,923.5,100.0,2.65,25.5,899.0,1023.97,741.71
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,1026.64,741.51
2016,7,11,10,45,933.0,102.0,2.75,26.5,948.5,1024.66,738.49
2016,7,11,11,0,937.0,103.0,2.8,27.0,970.0,1019.5,733.59
2016,7,11,11,15,940.0,103.5,2.85,27.0,984.5,1009.7,727.32
2016,7,11,11,30,943.0,104.0,2.9,27.0,999.0,996.81,719.19
2016,7,11,11,45,944.0,104.5,2.95,27.0,1006.5,979.02,707.98
2016,7,11,12,0,945.0,105.0,3.0,27.0,1014.0,958.36,694.97
2016,7,11,12,15,945.0,105.0,3.05,27.0,1014.0,933.58,679.29
2016,7,11,12,30,945.0,105.0,3.1,27.0,1014.0,906.21,661.89
2016,7,11,12,45,947.5,102.0,3.2,27.0,1007.0,875.69,642.64
2016,7,11,13,0,950.0,99.0,3.3,27.0,1000.0,842.72,621.58
2016,7,11,13,15,948.0,98.5,3.4,27.0,985.5,806.21,597.93
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,767.73,572.68
2016,7,11,13,45,942.5,97.5,3.6,27.0,949.5,726.39,544.64
2016,7,11,14,0,939.0,97.0,3.7,27.0,928.0,683.5,513.4
2016,7,11,14,15,934.0,95.5,3.75,26.5,900.0,637.49,479.94
2016,7,11,14,30,929.0,94.0,3.8,26.0,872.0,590.42,444.67
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.5,541.5,406.11
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,492.09,366.12
2016,7,11,15,15,906.0,89.5,3.9,25.5,763.5,441.6,324.83
2016,7,11,15,30,897.0,88.0,3.9,25.0,724.0,391.23,282.46
2016,7,11,15,45,886.0,85.5,3.95,24.5,680.5,339.75,238.42
2016,7,11,16,0,875.0,83.0,4.0,24.0,637.0,289.01,194.45
2016,7,11,16,15,859.0,80.5,3.95,23.5,589.0,238.16,150.96
2016,7,11,16,30,843.0,78.0,3.9,23.0,541.0,188.9,110.62
2016,7,11,16,45,823.0,74.5,3.85,22.5,491.0,132.99,69.27
2016,7,11,17,0,803.0,71.0,3.8,22.0,441.0,86.69,43.25
2016,7,11,17,15,773.5,67.0,3.65,21.0,389.0,46.0,34.38
2016,7,11,17,30,744.0,63.0,3.5,20.0,337.0,44.72,33.54
2016,7,11,17,45,704.0,58.5,3.4,19.5,286.0,42.91,32.1
2016,7,11,18,0,664.0,54.0,3.3,19.0,235.0,41.03,30.51
2016,7,11,18,15,600.0,48.0,3.15,18.0,186.0,37.69,27.56
2016,7,11,18,30,536.0,42.0,3.0,17.0,137.0,31.31,21.78
2016,7,11,18,45,434.0,33.5,2.85,16.5,94.5,25.76,16.47
2016,7,11,19,0,332.0,25.0,2.7,16.0,52.0,19.93,9.39
2016,7,11,19,15,166.0,12.5,2.75,15.5,26.0,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
