Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.5,3.3,11.5,28.0,104.09,0.0
2016,7,12,5,30,361.0,25.0,3.4,12.0,56.0,226.25,164.85
2016,7,12,5,45,456.5,32.5,3.55,12.5,98.5,299.68,242.37
2016,7,12,6,0,552.0,40.0,3.7,13.0,141.0,378.13,313.09
2016,7,12,6,15,611.0,45.0,3.7,13.5,189.5,444.08,370.92
2016,7,12,6,30,670.0,50.0,3.7,14.0,238.0,513.95,429.46
2016,7,12,6,45,335.0,85.0,3.7,14.5,179.0,351.39,294.47
2016,7,12,7,0,0.0,120.0,3.7,15.0,120.0,118.52,94.39
2016,7,12,7,15,17.0,148.5,3.7,15.5,156.5,160.94,129.99
2016,7,12,7,30,34.0,177.0,3.7,16.0,193.0,215.59,174.52
2016,7,12,7,45,117.5,208.5,3.75,16.5,272.5,332.94,270.4
2016,7,12,8,0,201.0,240.0,3.8,17.0,352.0,442.12,356.59
2016,7,12,8,15,540.5,158.5,3.8,17.5,495.5,685.37,548.42
2016,7,12,8,30,880.0,77.0,3.8,18.0,639.0,897.76,698.81
2016,7,12,8,45,892.5,79.5,3.8,18.5,684.0,929.04,715.94
2016,7,12,9,0,905.0,82.0,3.8,19.0,729.0,957.96,732.66
2016,7,12,9,15,915.5,83.5,3.8,19.0,769.0,981.28,746.84
2016,7,12,9,30,926.0,85.0,3.8,19.0,809.0,1001.86,759.22
2016,7,12,9,45,934.5,86.0,3.8,19.5,844.5,1017.03,766.53
2016,7,12,10,0,943.0,87.0,3.8,20.0,880.0,1029.17,771.91
2016,7,12,10,15,949.0,88.0,3.8,20.0,909.0,1035.71,775.13
2016,7,12,10,30,955.0,89.0,3.8,20.0,938.0,1039.03,776.38
2016,7,12,10,45,959.0,90.5,3.85,20.5,960.0,1037.66,773.52
2016,7,12,11,0,963.0,92.0,3.9,21.0,982.0,1033.01,768.64
2016,7,12,11,15,966.0,92.5,3.9,21.0,997.5,1023.1,761.54
2016,7,12,11,30,969.0,93.0,3.9,21.0,1013.0,1010.01,752.47
2016,7,12,11,45,970.5,93.5,3.95,21.5,1020.5,992.4,739.38
2016,7,12,12,0,972.0,94.0,4.0,22.0,1028.0,971.8,724.4
2016,7,12,12,15,972.5,94.0,4.0,22.0,1028.5,946.96,707.74
2016,7,12,12,30,973.0,94.0,4.0,22.0,1029.0,919.42,689.26
2016,7,12,12,45,965.0,99.0,4.0,22.0,1020.0,886.89,667.35
2016,7,12,13,0,957.0,104.0,4.0,22.0,1011.0,852.3,643.96
2016,7,12,13,15,954.5,103.5,4.05,22.0,996.0,815.1,618.85
2016,7,12,13,30,952.0,103.0,4.1,22.0,981.0,775.94,592.17
2016,7,12,13,45,949.0,102.0,4.15,22.0,959.0,734.19,562.73
2016,7,12,14,0,946.0,101.0,4.2,22.0,937.0,690.84,530.19
2016,7,12,14,15,940.5,99.5,4.2,21.5,908.5,644.17,495.26
2016,7,12,14,30,935.0,98.0,4.2,21.0,880.0,596.47,458.57
2016,7,12,14,45,927.5,96.5,4.25,21.0,845.0,546.94,418.68
2016,7,12,15,0,920.0,95.0,4.3,21.0,810.0,496.98,377.38
2016,7,12,15,15,910.0,93.0,4.2,20.5,769.5,445.36,334.18
2016,7,12,15,30,900.0,91.0,4.1,20.0,729.0,393.95,290.06
2016,7,12,15,45,887.0,88.5,4.1,20.0,684.0,341.66,244.03
2016,7,12,16,0,874.0,86.0,4.1,20.0,639.0,290.29,198.46
2016,7,12,16,15,856.5,83.0,4.0,19.5,590.0,238.74,153.81
2016,7,12,16,30,839.0,80.0,3.9,19.0,541.0,188.93,112.56
2016,7,12,16,45,817.0,77.0,3.8,19.0,490.0,133.4,70.96
2016,7,12,17,0,795.0,74.0,3.7,19.0,439.0,87.65,45.2
2016,7,12,17,15,763.5,70.0,3.55,18.5,387.0,48.31,36.78
2016,7,12,17,30,732.0,66.0,3.4,18.0,335.0,47.14,35.96
2016,7,12,17,45,689.0,61.0,3.25,17.5,283.0,45.02,34.24
2016,7,12,18,0,646.0,56.0,3.1,17.0,231.0,42.81,32.34
2016,7,12,18,15,580.5,49.5,2.85,16.5,182.0,35.7,25.98
2016,7,12,18,30,515.0,43.0,2.6,16.0,133.0,32.2,22.66
2016,7,12,18,45,409.0,34.0,2.35,15.5,91.5,26.24,16.95
2016,7,12,19,0,303.0,25.0,2.1,15.0,50.0,19.97,9.3
2016,7,12,19,15,151.5,12.5,2.1,14.5,25.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,169.5,13.0,2.3,11.5,27.5,83.25,0.0
2016,7,13,5,30,339.0,26.0,2.4,12.0,55.0,216.77,155.59
2016,7,13,5,45,439.0,34.0,2.5,13.0,97.5,292.2,234.8
2016,7,13,6,0,539.0,42.0,2.6,14.0,140.0,377.04,309.35
2016,7,13,6,15,601.0,48.0,2.55,14.5,189.5,440.91,364.75
2016,7,13,6,30,663.0,54.0,2.5,15.0,239.0,513.63,424.5
2016,7,13,6,45,705.5,58.5,2.45,15.5,290.5,574.92,472.3
2016,7,13,7,0,748.0,63.0,2.4,16.0,342.0,638.01,518.17
2016,7,13,7,15,777.5,66.5,2.35,16.5,394.5,691.37,554.98
2016,7,13,7,30,807.0,70.0,2.3,17.0,447.0,744.88,590.69
2016,7,13,7,45,829.5,73.0,2.25,18.0,498.0,784.82,614.42
2016,7,13,8,0,852.0,76.0,2.2,19.0,549.0,830.66,641.65
2016,7,13,8,15,868.5,78.5,2.15,20.0,597.5,869.42,663.14
2016,7,13,8,30,885.0,81.0,2.1,21.0,646.0,906.45,682.96
2016,7,13,8,45,898.0,83.0,2.05,22.0,690.5,937.65,698.44
2016,7,13,9,0,911.0,85.0,2.0,23.0,735.0,966.53,712.12
2016,7,13,9,15,921.0,87.0,2.0,23.5,775.5,990.0,724.07
2016,7,13,9,30,931.0,89.0,2.0,24.0,816.0,1010.69,734.25
2016,7,13,9,45,927.5,97.0,2.0,25.0,848.0,1021.88,736.97
2016,7,13,10,0,924.0,105.0,2.0,26.0,880.0,1029.63,737.69
2016,7,13,10,15,930.0,106.0,1.95,26.5,909.0,1035.87,738.4
2016,7,13,10,30,936.0,107.0,1.9,27.0,938.0,1038.94,737.25
2016,7,13,10,45,940.5,108.0,1.85,27.5,960.0,1037.34,733.34
2016,7,13,11,0,945.0,109.0,1.8,28.0,982.0,1032.51,727.63
2016,7,13,11,15,948.0,109.5,1.85,28.5,997.0,1022.54,720.26
2016,7,13,11,30,951.0,110.0,1.9,29.0,1012.0,1009.43,711.09
2016,7,13,11,45,953.0,110.5,2.0,29.5,1019.5,992.32,700.13
2016,7,13,12,0,955.0,111.0,2.1,30.0,1027.0,972.27,687.35
2016,7,13,12,15,955.0,110.5,2.2,30.0,1027.0,946.67,672.41
2016,7,13,12,30,955.0,110.0,2.3,30.0,1027.0,918.47,655.71
2016,7,13,12,45,955.0,109.0,2.45,30.0,1019.5,887.33,637.35
2016,7,13,13,0,955.0,108.0,2.6,30.0,1012.0,853.82,617.16
2016,7,13,13,15,952.0,107.5,2.7,30.0,996.5,816.25,593.64
2016,7,13,13,30,949.0,107.0,2.8,30.0,981.0,776.75,568.55
2016,7,13,13,45,944.5,106.0,2.9,30.0,958.5,734.04,540.14
2016,7,13,14,0,940.0,105.0,3.0,30.0,936.0,689.87,508.88
2016,7,13,14,15,934.0,103.5,3.05,30.0,906.5,643.09,474.76
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,595.34,439.03
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,545.57,400.97
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,495.46,361.52
2016,7,13,15,15,900.0,97.0,3.3,29.5,766.0,443.81,320.32
2016,7,13,15,30,889.0,95.0,3.3,29.0,725.0,392.47,278.21
2016,7,13,15,45,875.5,92.5,3.35,28.5,680.0,340.5,234.8
2016,7,13,16,0,862.0,90.0,3.4,28.0,635.0,289.51,191.66
2016,7,13,16,15,844.0,87.5,3.35,27.5,586.0,231.8,143.9
2016,7,13,16,30,826.0,85.0,3.3,27.0,537.0,182.76,104.64
2016,7,13,16,45,802.5,81.5,3.3,26.5,486.0,134.47,70.35
2016,7,13,17,0,779.0,78.0,3.3,26.0,435.0,88.97,45.77
2016,7,13,17,15,747.0,73.5,3.15,25.0,383.0,51.04,38.09
2016,7,13,17,30,715.0,69.0,3.0,24.0,331.0,49.59,37.15
2016,7,13,17,45,671.0,63.5,2.95,23.5,279.5,42.89,31.52
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,40.64,29.62
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.5,37.38,26.8
2016,7,13,18,30,492.0,45.0,2.2,21.0,131.0,33.99,23.67
2016,7,13,18,45,386.5,35.5,1.9,20.0,89.5,27.66,17.75
2016,7,13,19,0,281.0,26.0,1.6,19.0,48.0,20.99,9.62
2016,7,13,19,15,140.5,13.0,1.7,18.5,24.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.0,13.0,1.95,12.5,26.5,79.47,0.0
2016,7,14,5,30,322.0,26.0,2.1,13.0,53.0,207.61,146.06
2016,7,14,5,45,427.5,34.5,2.3,14.0,96.0,286.45,228.81
2016,7,14,6,0,533.0,43.0,2.5,15.0,139.0,374.37,305.67
2016,7,14,6,15,596.0,49.0,2.45,15.5,188.0,442.44,364.09
2016,7,14,6,30,659.0,55.0,2.4,16.0,237.0,511.47,420.79
2016,7,14,6,45,703.0,59.0,2.35,17.0,289.0,573.04,467.86
2016,7,14,7,0,747.0,63.0,2.3,18.0,341.0,636.49,512.74
2016,7,14,7,15,777.0,67.0,2.3,18.5,393.0,690.84,550.22
2016,7,14,7,30,807.0,71.0,2.3,19.0,445.0,745.38,586.69
2016,7,14,7,45,830.0,73.5,2.35,20.0,496.5,785.12,610.77
2016,7,14,8,0,853.0,76.0,2.4,21.0,548.0,830.78,638.51
2016,7,14,8,15,869.5,78.5,2.35,21.5,596.5,869.59,661.28
2016,7,14,8,30,886.0,81.0,2.3,22.0,645.0,906.67,682.47
2016,7,14,8,45,899.5,83.0,2.3,23.0,690.0,938.39,698.85
2016,7,14,9,0,913.0,85.0,2.3,24.0,735.0,967.79,713.48
2016,7,14,9,15,923.0,87.0,2.3,24.5,776.0,991.31,725.52
2016,7,14,9,30,933.0,89.0,2.3,25.0,817.0,1012.04,735.78
2016,7,14,9,45,939.5,91.0,2.35,26.0,851.5,1026.4,741.09
2016,7,14,10,0,946.0,93.0,2.4,27.0,886.0,1037.65,744.53
2016,7,14,10,15,952.0,94.0,2.4,27.5,915.0,1044.13,745.99
2016,7,14,10,30,958.0,95.0,2.4,28.0,944.0,1047.38,745.59
2016,7,14,10,45,962.0,96.0,2.4,29.0,966.0,1045.39,740.58
2016,7,14,11,0,966.0,97.0,2.4,30.0,988.0,1040.11,733.73
2016,7,14,11,15,969.0,97.5,2.45,30.0,1003.5,1030.09,727.57
2016,7,14,11,30,972.0,98.0,2.5,30.0,1019.0,1016.87,719.54
2016,7,14,11,45,973.5,98.5,2.6,30.5,1026.5,999.12,707.78
2016,7,14,12,0,975.0,99.0,2.7,31.0,1034.0,978.37,694.17
2016,7,14,12,15,975.0,99.0,2.8,31.0,1034.0,952.93,678.96
2016,7,14,12,30,975.0,99.0,2.9,31.0,1034.0,924.79,661.95
2016,7,14,12,45,967.0,103.5,3.0,31.0,1024.5,891.64,641.54
2016,7,14,13,0,959.0,108.0,3.1,31.0,1015.0,856.42,619.61
2016,7,14,13,15,956.0,107.5,3.2,30.5,999.5,818.68,596.96
2016,7,14,13,30,953.0,107.0,3.3,30.0,984.0,779.01,572.63
2016,7,14,13,45,948.5,106.0,3.4,30.0,961.5,736.11,543.75
2016,7,14,14,0,944.0,105.0,3.5,30.0,939.0,691.73,512.04
2016,7,14,14,15,938.0,103.5,3.55,29.5,909.5,644.74,478.46
2016,7,14,14,30,932.0,102.0,3.6,29.0,880.0,596.77,443.12
2016,7,14,14,45,923.5,100.5,3.65,29.0,844.5,546.78,404.36
2016,7,14,15,0,915.0,99.0,3.7,29.0,809.0,496.44,364.27
2016,7,14,15,15,904.0,97.0,3.7,28.5,768.0,444.55,322.56
2016,7,14,15,30,893.0,95.0,3.7,28.0,727.0,392.98,279.93
2016,7,14,15,45,879.5,93.0,3.7,27.5,682.0,341.17,236.28
2016,7,14,16,0,866.0,91.0,3.7,27.0,637.0,290.31,192.94
2016,7,14,16,15,847.5,88.0,3.65,26.5,588.0,231.88,144.41
2016,7,14,16,30,829.0,85.0,3.6,26.0,539.0,182.16,104.51
2016,7,14,16,45,805.5,81.5,3.6,25.5,487.5,133.69,70.09
2016,7,14,17,0,782.0,78.0,3.6,25.0,436.0,88.02,45.58
2016,7,14,17,15,749.0,74.0,3.5,24.0,383.5,51.5,38.65
2016,7,14,17,30,716.0,70.0,3.4,23.0,331.0,50.48,38.08
2016,7,14,17,45,670.0,64.5,3.35,22.0,279.0,43.71,32.44
2016,7,14,18,0,624.0,59.0,3.3,21.0,227.0,41.49,30.63
2016,7,14,18,15,555.5,52.0,3.2,20.0,178.5,37.86,27.44
2016,7,14,18,30,487.0,45.0,3.1,19.0,130.0,34.05,23.92
2016,7,14,18,45,378.0,35.5,3.05,18.0,88.5,27.72,17.94
2016,7,14,19,0,269.0,26.0,3.0,17.0,47.0,21.06,9.51
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.0,13.5,3.0,11.5,18.0,33.21,0.0
2016,7,15,5,30,98.0,27.0,3.1,12.0,36.0,91.77,61.39
2016,7,15,5,45,138.5,45.0,3.25,12.5,65.0,139.96,111.0
2016,7,15,6,0,179.0,63.0,3.4,13.0,94.0,189.38,155.52
2016,7,15,6,15,203.0,81.5,3.35,13.5,128.5,232.56,193.62
2016,7,15,6,30,227.0,100.0,3.3,14.0,163.0,277.16,231.75
2016,7,15,6,45,247.0,118.0,3.3,15.0,199.0,319.73,266.49
2016,7,15,7,0,267.0,136.0,3.3,16.0,235.0,363.22,300.75
2016,7,15,7,15,397.0,132.5,3.2,16.5,304.0,478.5,393.32
2016,7,15,7,30,527.0,129.0,3.1,17.0,373.0,589.39,478.95
2016,7,15,7,45,686.0,103.5,3.05,17.5,458.5,712.74,569.09
2016,7,15,8,0,845.0,78.0,3.0,18.0,544.0,825.65,646.97
2016,7,15,8,15,862.0,80.5,2.95,18.5,592.5,864.68,670.11
2016,7,15,8,30,879.0,83.0,2.9,19.0,641.0,902.02,692.23
2016,7,15,8,45,893.5,84.5,2.9,20.0,686.0,933.92,709.29
2016,7,15,9,0,908.0,86.0,2.9,21.0,731.0,963.57,724.62
2016,7,15,9,15,918.0,88.0,2.9,21.5,772.0,987.03,737.03
2016,7,15,9,30,928.0,90.0,2.9,22.0,813.0,1007.71,747.62
2016,7,15,9,45,934.5,92.0,2.95,22.5,847.5,1022.03,754.51
2016,7,15,10,0,941.0,94.0,3.0,23.0,882.0,1033.26,759.51
2016,7,15,10,15,947.0,95.5,3.05,23.5,911.0,1040.27,761.88
2016,7,15,10,30,953.0,97.0,3.1,24.0,940.0,1044.05,762.31
2016,7,15,10,45,958.0,97.5,3.2,24.5,962.5,1042.51,759.87
2016,7,15,11,0,963.0,98.0,3.3,25.0,985.0,1037.7,755.46
2016,7,15,11,15,966.0,98.5,3.4,25.0,1000.0,1027.71,749.29
2016,7,15,11,30,969.0,99.0,3.5,25.0,1015.0,1014.52,741.13
2016,7,15,11,45,971.0,98.5,3.6,25.5,1023.0,996.29,728.29
2016,7,15,12,0,973.0,98.0,3.7,26.0,1031.0,975.07,713.56
2016,7,15,12,15,973.0,98.5,3.75,26.0,1031.0,950.15,697.51
2016,7,15,12,30,973.0,99.0,3.8,26.0,1031.0,922.52,679.64
2016,7,15,12,45,966.5,102.5,3.85,26.0,1022.0,889.73,658.24
2016,7,15,13,0,960.0,106.0,3.9,26.0,1013.0,854.81,635.3
2016,7,15,13,15,957.0,105.0,3.9,26.0,997.5,816.58,609.72
2016,7,15,13,30,954.0,104.0,3.9,26.0,982.0,776.43,582.65
2016,7,15,13,45,951.0,102.5,3.9,26.0,959.5,734.06,553.04
2016,7,15,14,0,948.0,101.0,3.9,26.0,937.0,690.09,520.5
2016,7,15,14,15,941.5,99.5,3.9,26.0,907.5,642.63,484.7
2016,7,15,14,30,935.0,98.0,3.9,26.0,878.0,594.23,447.34
2016,7,15,14,45,926.5,97.0,3.95,26.0,842.5,544.51,408.13
2016,7,15,15,0,918.0,96.0,4.0,26.0,807.0,494.43,367.57
2016,7,15,15,15,907.0,94.0,4.0,25.5,766.0,442.38,325.07
2016,7,15,15,30,896.0,92.0,4.0,25.0,725.0,390.64,281.66
2016,7,15,15,45,880.0,90.5,4.0,24.5,679.5,338.32,237.01
2016,7,15,16,0,864.0,89.0,4.0,24.0,634.0,287.21,192.94
2016,7,15,16,15,845.5,86.5,3.95,23.5,585.0,236.21,149.61
2016,7,15,16,30,827.0,84.0,3.9,23.0,536.0,179.97,104.16
2016,7,15,16,45,799.5,81.5,3.85,22.5,484.0,131.99,70.01
2016,7,15,17,0,772.0,79.0,3.8,22.0,432.0,87.21,46.26
2016,7,15,17,15,584.0,97.0,3.7,21.0,345.5,62.92,49.03
2016,7,15,17,30,396.0,115.0,3.6,20.0,259.0,79.64,63.89
2016,7,15,17,45,357.0,103.0,3.55,19.5,218.0,73.09,58.42
2016,7,15,18,0,318.0,91.0,3.5,19.0,177.0,66.16,52.46
2016,7,15,18,15,390.5,69.0,3.4,18.0,151.5,51.3,39.44
2016,7,15,18,30,463.0,47.0,3.3,17.0,126.0,35.89,25.72
2016,7,15,18,45,349.5,37.0,3.25,16.5,85.5,29.18,19.28
2016,7,15,19,0,236.0,27.0,3.2,16.0,45.0,22.11,10.01
2016,7,15,19,15,118.0,13.5,3.2,15.5,22.5,12.87,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.0,13.5,3.6,12.5,24.0,67.9,0.0
2016,7,16,5,30,266.0,27.0,3.7,13.0,48.0,180.14,121.82
2016,7,16,5,45,376.5,36.0,3.85,13.5,89.5,261.29,209.2
2016,7,16,6,0,487.0,45.0,4.0,14.0,131.0,350.12,288.28
2016,7,16,6,15,304.5,75.0,3.9,14.5,134.5,295.78,245.85
2016,7,16,6,30,122.0,105.0,3.8,15.0,138.0,205.94,170.25
2016,7,16,6,45,134.5,125.5,3.75,15.5,169.0,241.43,200.03
2016,7,16,7,0,147.0,146.0,3.7,16.0,200.0,277.38,229.11
2016,7,16,7,15,460.0,111.5,3.65,16.5,316.5,500.17,413.26
2016,7,16,7,30,773.0,77.0,3.6,17.0,433.0,724.3,583.63
2016,7,16,7,45,594.0,136.5,3.55,17.5,429.0,674.86,541.97
2016,7,16,8,0,415.0,196.0,3.5,18.0,425.0,600.74,479.84
2016,7,16,8,15,637.5,142.0,3.5,18.5,528.5,750.56,592.94
2016,7,16,8,30,860.0,88.0,3.5,19.0,632.0,890.05,688.83
2016,7,16,8,45,876.0,89.0,3.5,20.0,677.5,922.31,705.69
2016,7,16,9,0,892.0,90.0,3.5,21.0,723.0,952.44,721.67
2016,7,16,9,15,902.5,92.0,3.5,21.0,763.5,976.1,735.9
2016,7,16,9,30,913.0,94.0,3.5,21.0,804.0,997.04,748.35
2016,7,16,9,45,920.5,95.5,3.55,21.5,838.5,1011.62,755.52
2016,7,16,10,0,928.0,97.0,3.6,22.0,873.0,1023.18,760.8
2016,7,16,10,15,934.5,98.0,3.65,22.5,902.0,1030.09,763.12
2016,7,16,10,30,941.0,99.0,3.7,23.0,931.0,1033.81,763.49
2016,7,16,10,45,945.0,100.0,3.75,23.5,953.5,1031.86,760.26
2016,7,16,11,0,949.0,101.0,3.8,24.0,976.0,1026.67,755.08
2016,7,16,11,15,952.5,102.0,3.85,24.0,991.0,1017.77,749.07
2016,7,16,11,30,956.0,103.0,3.9,24.0,1006.0,1005.69,741.09
2016,7,16,11,45,957.5,103.0,4.0,24.0,1014.0,987.65,729.55
2016,7,16,12,0,959.0,103.0,4.1,24.0,1022.0,966.67,716.1
2016,7,16,12,15,959.5,103.0,4.15,24.0,1022.5,941.97,699.87
2016,7,16,12,30,960.0,103.0,4.2,24.0,1023.0,914.59,681.83
2016,7,16,12,45,956.5,104.5,4.3,24.0,1015.0,882.74,660.92
2016,7,16,13,0,953.0,106.0,4.4,24.0,1007.0,848.65,638.34
2016,7,16,13,15,951.0,105.5,4.4,24.0,992.0,811.83,613.32
2016,7,16,13,30,949.0,105.0,4.4,24.0,977.0,773.01,586.74
2016,7,16,13,45,946.0,103.5,4.45,24.0,955.5,730.8,556.88
2016,7,16,14,0,943.0,102.0,4.5,24.0,934.0,686.99,524.2
2016,7,16,14,15,938.0,101.0,4.45,23.5,905.5,641.01,489.7
2016,7,16,14,30,933.0,100.0,4.4,23.0,877.0,593.95,453.45
2016,7,16,14,45,926.0,98.0,4.4,23.0,842.0,544.17,413.46
2016,7,16,15,0,919.0,96.0,4.4,23.0,807.0,493.91,372.04
2016,7,16,15,15,909.0,94.0,4.35,22.5,767.0,442.17,329.02
2016,7,16,15,30,899.0,92.0,4.3,22.0,727.0,390.64,285.04
2016,7,16,15,45,886.0,89.5,4.25,22.0,682.0,338.23,239.12
2016,7,16,16,0,873.0,87.0,4.2,22.0,637.0,286.74,193.74
2016,7,16,16,15,856.0,84.5,4.1,21.5,588.0,235.57,149.8
2016,7,16,16,30,839.0,82.0,4.0,21.0,539.0,178.95,103.67
2016,7,16,16,45,816.0,78.5,3.95,21.0,488.0,129.98,68.35
2016,7,16,17,0,793.0,75.0,3.9,21.0,437.0,83.76,43.63
2016,7,16,17,15,761.5,71.0,3.8,20.0,384.5,49.3,37.41
2016,7,16,17,30,730.0,67.0,3.7,19.0,332.0,48.17,36.72
2016,7,16,17,45,685.5,62.0,3.6,18.5,280.0,46.1,35.04
2016,7,16,18,0,641.0,57.0,3.5,18.0,228.0,40.05,29.76
2016,7,16,18,15,572.5,50.5,3.4,17.0,178.5,36.76,26.83
2016,7,16,18,30,504.0,44.0,3.3,16.0,129.0,33.34,23.59
2016,7,16,18,45,392.5,34.5,3.2,15.5,87.5,26.97,17.44
2016,7,16,19,0,281.0,25.0,3.1,15.0,46.0,20.26,8.42
2016,7,16,19,15,140.5,12.5,3.05,14.5,23.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,3.55,12.0,24.5,75.01,0.0
2016,7,17,5,30,306.0,25.0,3.6,12.0,49.0,195.35,129.57
2016,7,17,5,45,417.5,33.0,3.7,12.5,91.0,277.98,222.92
2016,7,17,6,0,529.0,41.0,3.8,13.0,133.0,367.64,303.31
2016,7,17,6,15,264.5,47.0,3.8,13.5,93.0,232.95,194.84
2016,7,17,6,30,0.0,53.0,3.8,14.0,53.0,49.27,36.5
2016,7,17,6,45,0.0,64.5,3.8,14.5,64.5,60.06,45.73
2016,7,17,7,0,0.0,76.0,3.8,15.0,76.0,71.23,55.01
2016,7,17,7,15,2.5,112.5,3.8,15.5,113.5,110.52,87.75
2016,7,17,7,30,5.0,149.0,3.8,16.0,151.0,150.41,120.32
2016,7,17,7,45,5.5,160.0,3.8,16.5,162.5,160.94,128.25
2016,7,17,8,0,6.0,171.0,3.8,17.0,174.0,171.6,136.23
2016,7,17,8,15,17.5,206.0,3.85,17.5,216.5,217.44,172.82
2016,7,17,8,30,29.0,241.0,3.9,18.0,259.0,276.74,219.25
2016,7,17,8,45,121.0,283.5,3.95,18.5,368.0,421.69,333.74
2016,7,17,9,0,213.0,326.0,4.0,19.0,477.0,555.39,435.16
2016,7,17,9,15,155.0,344.0,4.0,19.0,457.5,519.23,404.59
2016,7,17,9,30,97.0,362.0,4.0,19.0,438.0,467.01,362.79
2016,7,17,9,45,512.5,230.0,4.05,19.5,655.5,767.16,595.59
2016,7,17,10,0,928.0,98.0,4.1,20.0,873.0,1023.65,772.46
2016,7,17,10,15,934.0,99.0,4.1,20.0,901.5,1030.06,773.65
2016,7,17,10,30,940.0,100.0,4.1,20.0,930.0,1033.29,774.84
2016,7,17,10,45,942.5,102.0,4.2,20.5,951.5,1030.91,771.58
2016,7,17,11,0,945.0,104.0,4.3,21.0,973.0,1025.28,766.29
2016,7,17,11,15,947.5,104.5,4.35,21.0,987.5,1014.92,759.14
2016,7,17,11,30,950.0,105.0,4.4,21.0,1002.0,1001.43,749.99
2016,7,17,11,45,950.5,105.5,4.5,21.0,1009.0,983.03,738.1
2016,7,17,12,0,951.0,106.0,4.6,21.0,1016.0,961.72,724.39
2016,7,17,12,15,951.0,106.0,4.6,20.5,1015.5,936.72,708.74
2016,7,17,12,30,951.0,106.0,4.6,20.0,1015.0,909.08,691.22
2016,7,17,12,45,945.5,108.0,4.7,20.0,1006.0,876.25,669.33
2016,7,17,13,0,940.0,110.0,4.8,20.0,997.0,841.33,645.8
2016,7,17,13,15,937.0,109.5,4.8,20.0,981.5,804.14,619.88
2016,7,17,13,30,934.0,109.0,4.8,20.0,966.0,765.06,592.45
2016,7,17,13,45,931.0,107.0,4.85,20.0,944.0,722.94,561.76
2016,7,17,14,0,928.0,105.0,4.9,20.0,922.0,679.26,528.37
2016,7,17,14,15,921.5,103.5,4.9,19.5,893.0,632.56,492.71
2016,7,17,14,30,915.0,102.0,4.9,19.0,864.0,584.94,455.35
2016,7,17,14,45,908.5,99.5,4.95,19.0,829.0,535.78,415.03
2016,7,17,15,0,902.0,97.0,5.0,19.0,794.0,486.12,373.24
2016,7,17,15,15,891.0,95.0,4.95,18.5,753.5,434.76,329.59
2016,7,17,15,30,880.0,93.0,4.9,18.0,713.0,383.73,285.11
2016,7,17,15,45,867.5,90.0,4.85,17.5,668.5,331.98,239.3
2016,7,17,16,0,855.0,87.0,4.8,17.0,624.0,281.12,193.9
2016,7,17,16,15,837.0,84.0,4.7,16.5,575.5,230.26,149.35
2016,7,17,16,30,819.0,81.0,4.6,16.0,527.0,174.04,102.7
2016,7,17,16,45,796.5,77.5,4.6,16.0,476.5,126.12,67.59
2016,7,17,17,0,774.0,74.0,4.6,16.0,426.0,80.89,43.24
2016,7,17,17,15,429.5,108.0,4.5,15.5,299.5,72.65,58.74
2016,7,17,17,30,85.0,142.0,4.4,15.0,173.0,115.48,96.71
2016,7,17,17,45,76.5,121.0,4.35,14.5,145.5,99.63,83.04
2016,7,17,18,0,68.0,100.0,4.3,14.0,118.0,83.47,68.85
2016,7,17,18,15,276.5,71.5,4.15,13.5,121.0,53.1,41.76
2016,7,17,18,30,485.0,43.0,4.0,13.0,124.0,32.5,23.14
2016,7,17,18,45,372.0,33.5,3.9,12.5,83.5,26.1,16.9
2016,7,17,19,0,259.0,24.0,3.8,12.0,43.0,19.36,7.54
2016,7,17,19,15,129.5,12.0,3.7,12.0,21.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,140.5,12.0,3.35,11.5,22.5,69.17,0.0
2016,7,18,5,30,281.0,24.0,3.4,12.0,45.0,181.57,116.55
2016,7,18,5,45,394.0,32.5,3.5,12.5,86.5,264.99,211.95
2016,7,18,6,0,507.0,41.0,3.6,13.0,128.0,354.88,292.52
2016,7,18,6,15,253.5,60.0,3.55,13.5,103.5,244.73,204.01
2016,7,18,6,30,0.0,79.0,3.5,14.0,79.0,77.71,60.63
2016,7,18,6,45,0.0,97.0,3.5,14.5,97.0,95.69,75.89
2016,7,18,7,0,0.0,115.0,3.5,15.0,115.0,113.49,90.53
2016,7,18,7,15,3.5,133.0,3.45,15.0,134.5,133.81,107.31
2016,7,18,7,30,7.0,151.0,3.4,15.0,154.0,154.27,123.98
2016,7,18,7,45,4.0,154.0,3.35,15.5,155.5,153.32,122.38
2016,7,18,8,0,1.0,157.0,3.3,16.0,157.0,152.62,121.03
2016,7,18,8,15,17.0,200.5,3.25,16.5,211.0,211.18,168.34
2016,7,18,8,30,33.0,244.0,3.2,17.0,265.0,283.85,225.54
2016,7,18,8,45,23.0,236.0,3.2,17.5,251.5,251.57,198.58
2016,7,18,9,0,13.0,228.0,3.2,18.0,238.0,232.88,182.67
2016,7,18,9,15,24.0,270.0,3.2,18.5,289.0,285.51,223.39
2016,7,18,9,30,35.0,312.0,3.2,19.0,340.0,352.15,273.77
2016,7,18,9,45,186.5,342.5,3.25,19.5,497.5,543.82,421.24
2016,7,18,10,0,338.0,373.0,3.3,20.0,655.0,735.4,560.35
2016,7,18,10,15,212.0,396.0,3.35,20.0,575.0,619.82,472.49
2016,7,18,10,30,86.0,419.0,3.4,20.0,495.0,504.28,384.37
2016,7,18,10,45,511.0,257.5,3.45,20.5,725.5,782.67,597.94
2016,7,18,11,0,936.0,96.0,3.5,21.0,956.0,1007.75,751.36
2016,7,18,11,15,688.0,246.0,3.6,21.0,883.5,920.1,690.57
2016,7,18,11,30,440.0,396.0,3.7,21.0,811.0,816.82,612.47
2016,7,18,11,45,462.0,378.5,3.8,21.0,817.5,805.78,606.46
2016,7,18,12,0,484.0,361.0,3.9,21.0,824.0,792.65,598.32
2016,7,18,12,15,714.5,229.5,3.95,21.0,912.0,852.5,646.7
2016,7,18,12,30,945.0,98.0,4.0,21.0,1000.0,895.86,676.59
2016,7,18,12,45,947.0,95.0,4.1,21.0,993.5,864.84,655.47
2016,7,18,13,0,949.0,92.0,4.2,21.0,987.0,831.36,633.01
2016,7,18,13,15,947.0,91.5,4.25,21.0,972.5,794.77,607.99
2016,7,18,13,30,945.0,91.0,4.3,21.0,958.0,756.18,581.36
2016,7,18,13,45,943.0,89.0,4.4,21.0,936.5,714.4,551.89
2016,7,18,14,0,941.0,87.0,4.5,21.0,915.0,670.96,519.17
2016,7,18,14,15,935.5,86.0,4.45,21.0,887.0,624.82,483.0
2016,7,18,14,30,930.0,85.0,4.4,21.0,859.0,577.64,445.23
2016,7,18,14,45,925.0,82.5,4.4,21.0,825.0,528.61,405.29
2016,7,18,15,0,920.0,80.0,4.4,21.0,791.0,478.91,363.76
2016,7,18,15,15,911.0,78.5,4.35,20.5,751.0,427.99,320.76
2016,7,18,15,30,902.0,77.0,4.3,20.0,711.0,377.17,276.72
2016,7,18,15,45,891.5,74.0,4.25,20.0,667.0,325.01,230.37
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,273.54,184.39
2016,7,18,16,15,865.0,69.0,4.1,19.5,575.5,222.67,140.18
2016,7,18,16,30,849.0,67.0,4.0,19.0,528.0,173.4,99.61
2016,7,18,16,45,829.5,64.0,3.95,19.0,478.0,124.8,64.6
2016,7,18,17,0,810.0,61.0,3.9,19.0,428.0,78.47,40.49
2016,7,18,17,15,781.5,57.5,3.75,18.5,376.5,46.21,34.97
2016,7,18,17,30,753.0,54.0,3.6,18.0,325.0,38.0,27.94
2016,7,18,17,45,712.5,50.0,3.5,17.5,274.0,36.3,26.54
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,34.53,25.01
2016,7,18,18,15,609.5,41.0,3.2,16.0,175.0,31.79,22.54
2016,7,18,18,30,547.0,36.0,3.0,15.0,127.0,28.99,19.86
2016,7,18,18,45,440.5,28.0,2.9,14.5,85.5,23.18,14.21
2016,7,18,19,0,334.0,20.0,2.8,14.0,44.0,17.09,5.51
2016,7,18,19,15,167.0,10.0,2.75,13.5,22.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,82.08,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,204.3,126.55
2016,7,19,5,45,457.0,28.5,2.6,12.5,89.0,286.36,228.02
2016,7,19,6,0,562.0,36.0,2.8,13.0,131.0,373.84,306.93
2016,7,19,6,15,281.0,55.5,2.75,13.0,103.0,254.6,212.34
2016,7,19,6,30,0.0,75.0,2.7,13.0,75.0,73.19,56.98
2016,7,19,6,45,0.0,92.5,2.7,13.5,92.5,90.65,71.9
2016,7,19,7,0,0.0,110.0,2.7,14.0,110.0,107.96,86.2
2016,7,19,7,15,8.0,134.5,2.7,14.5,138.5,138.98,111.93
2016,7,19,7,30,16.0,159.0,2.7,15.0,167.0,170.35,137.44
2016,7,19,7,45,13.0,169.5,2.7,16.0,176.5,177.55,142.15
2016,7,19,8,0,10.0,180.0,2.7,17.0,186.0,184.73,146.78
2016,7,19,8,15,27.5,217.5,2.7,17.5,235.0,250.99,199.48
2016,7,19,8,30,45.0,255.0,2.7,18.0,284.0,307.38,243.05
2016,7,19,8,45,111.5,291.0,2.75,18.5,368.5,421.56,331.55
2016,7,19,9,0,178.0,327.0,2.8,19.0,453.0,523.46,407.74
2016,7,19,9,15,183.5,347.5,2.85,19.0,483.5,550.39,426.19
2016,7,19,9,30,189.0,368.0,2.9,19.0,514.0,576.51,444.35
2016,7,19,9,45,563.0,227.5,2.95,19.5,690.5,818.17,626.94
2016,7,19,10,0,937.0,87.0,3.0,20.0,867.0,1019.06,761.07
2016,7,19,10,15,942.5,88.0,3.05,20.0,895.5,1025.19,762.6
2016,7,19,10,30,948.0,89.0,3.1,20.0,924.0,1028.11,763.98
2016,7,19,10,45,950.0,91.0,3.15,20.5,945.0,1025.4,760.34
2016,7,19,11,0,952.0,93.0,3.2,21.0,966.0,1019.43,754.73
2016,7,19,11,15,954.5,93.5,3.25,21.0,981.0,1009.17,747.88
2016,7,19,11,30,957.0,94.0,3.3,21.0,996.0,995.75,739.05
2016,7,19,11,45,958.5,94.0,3.4,21.5,1003.0,977.81,726.27
2016,7,19,12,0,960.0,94.0,3.5,22.0,1010.0,956.91,711.58
2016,7,19,12,15,960.0,94.0,3.55,22.0,1010.0,931.83,695.14
2016,7,19,12,30,960.0,94.0,3.6,22.0,1010.0,904.07,676.87
2016,7,19,12,45,952.0,98.0,3.7,22.0,1000.5,870.9,655.11
2016,7,19,13,0,944.0,102.0,3.8,22.0,991.0,835.69,631.79
2016,7,19,13,15,941.5,101.5,3.85,22.0,976.0,798.76,606.84
2016,7,19,13,30,939.0,101.0,3.9,22.0,961.0,759.87,580.3
2016,7,19,13,45,937.5,98.5,3.95,22.5,939.5,718.1,549.51
2016,7,19,14,0,936.0,96.0,4.0,23.0,918.0,674.64,515.9
2016,7,19,14,15,930.0,94.5,4.0,22.5,889.5,627.87,480.91
2016,7,19,14,30,924.0,93.0,4.0,22.0,861.0,580.13,444.18
2016,7,19,14,45,918.5,90.5,4.05,22.0,826.5,531.02,404.6
2016,7,19,15,0,913.0,88.0,4.1,22.0,792.0,481.3,363.45
2016,7,19,15,15,902.5,86.0,4.1,21.5,751.5,429.59,320.29
2016,7,19,15,30,892.0,84.0,4.1,21.0,711.0,378.16,276.19
2016,7,19,15,45,881.5,81.0,4.1,21.0,667.0,326.39,230.5
2016,7,19,16,0,871.0,78.0,4.1,21.0,623.0,275.31,185.17
2016,7,19,16,15,854.5,75.5,4.05,20.5,575.0,224.34,141.24
2016,7,19,16,30,838.0,73.0,4.0,20.0,527.0,175.02,101.01
2016,7,19,16,45,819.0,69.0,4.0,20.0,477.0,126.15,66.13
2016,7,19,17,0,800.0,65.0,4.0,20.0,427.0,72.21,36.08
2016,7,19,17,15,770.5,61.5,3.9,19.0,375.0,42.19,31.39
2016,7,19,17,30,741.0,58.0,3.8,18.0,323.0,41.14,30.7
2016,7,19,17,45,702.0,53.0,3.7,17.5,272.5,38.77,28.72
2016,7,19,18,0,663.0,48.0,3.6,17.0,222.0,36.28,26.55
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.5,33.18,23.71
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,30.0,20.63
2016,7,19,18,45,429.5,29.0,2.9,15.5,84.0,24.24,14.99
2016,7,19,19,0,325.0,21.0,2.7,15.0,43.0,16.71,4.73
2016,7,19,19,15,162.5,10.5,2.6,14.5,21.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,23.0,81.55,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,46.0,202.65,119.84
2016,7,20,5,45,456.5,27.5,2.55,12.5,87.5,284.35,225.81
2016,7,20,6,0,560.0,35.0,2.8,13.0,129.0,370.78,304.2
2016,7,20,6,15,310.0,66.5,2.8,13.5,121.5,286.78,238.32
2016,7,20,6,30,60.0,98.0,2.8,14.0,114.0,147.42,120.52
2016,7,20,6,45,65.0,119.0,2.8,14.5,140.0,175.4,144.27
2016,7,20,7,0,70.0,140.0,2.8,15.0,166.0,203.33,167.05
2016,7,20,7,15,158.0,160.0,2.75,15.5,229.0,304.39,250.9
2016,7,20,7,30,246.0,180.0,2.7,16.0,292.0,413.07,337.63
2016,7,20,7,45,556.0,122.0,2.65,17.0,413.0,624.79,504.24
2016,7,20,8,0,866.0,64.0,2.6,18.0,534.0,822.18,643.1
2016,7,20,8,15,882.0,66.0,2.55,18.5,582.5,860.61,664.78
2016,7,20,8,30,898.0,68.0,2.5,19.0,631.0,897.25,686.17
2016,7,20,8,45,910.5,69.5,2.5,19.5,676.0,928.03,703.67
2016,7,20,9,0,923.0,71.0,2.5,20.0,721.0,956.43,719.44
2016,7,20,9,15,932.5,72.5,2.5,20.5,761.5,979.4,731.47
2016,7,20,9,30,942.0,74.0,2.5,21.0,802.0,999.53,741.66
2016,7,20,9,45,939.5,81.5,2.5,21.5,835.0,1011.78,746.71
2016,7,20,10,0,937.0,89.0,2.5,22.0,868.0,1020.55,749.66
2016,7,20,10,15,943.0,90.0,2.55,22.5,897.0,1027.14,751.87
2016,7,20,10,30,949.0,91.0,2.6,23.0,926.0,1030.52,752.12
2016,7,20,10,45,954.5,91.0,2.65,23.5,948.5,1029.07,749.42
2016,7,20,11,0,960.0,91.0,2.7,24.0,971.0,1024.37,744.78
2016,7,20,11,15,962.5,91.5,2.75,24.0,986.0,1014.04,738.11
2016,7,20,11,30,965.0,92.0,2.8,24.0,1001.0,1000.52,729.51
2016,7,20,11,45,968.0,91.5,2.85,24.5,1009.0,983.34,717.21
2016,7,20,12,0,971.0,91.0,2.9,25.0,1017.0,963.11,703.02
2016,7,20,12,15,971.0,91.0,2.95,25.0,1017.0,937.78,686.91
2016,7,20,12,30,971.0,91.0,3.0,25.0,1017.0,909.73,668.98
2016,7,20,12,45,970.5,90.5,3.15,25.5,1010.0,878.21,648.03
2016,7,20,13,0,970.0,90.0,3.3,26.0,1003.0,844.25,625.29
2016,7,20,13,15,967.5,89.5,3.4,25.5,988.0,806.49,601.88
2016,7,20,13,30,965.0,89.0,3.5,25.0,973.0,766.71,576.7
2016,7,20,13,45,962.0,88.0,3.6,25.0,951.0,724.27,547.59
2016,7,20,14,0,959.0,87.0,3.7,25.0,929.0,680.19,515.12
2016,7,20,14,15,953.5,86.0,3.75,25.0,900.0,633.17,479.52
2016,7,20,14,30,948.0,85.0,3.8,25.0,871.0,585.08,442.19
2016,7,20,14,45,941.0,83.5,3.9,25.0,836.0,534.96,402.42
2016,7,20,15,0,934.0,82.0,4.0,25.0,801.0,484.33,361.1
2016,7,20,15,15,924.5,80.5,4.05,24.5,761.0,432.41,318.23
2016,7,20,15,30,915.0,79.0,4.1,24.0,721.0,380.63,274.26
2016,7,20,15,45,903.0,76.5,4.15,23.5,676.0,327.66,228.53
2016,7,20,16,0,891.0,74.0,4.2,23.0,631.0,275.51,183.08
2016,7,20,16,15,874.5,72.0,4.15,22.5,582.0,223.92,138.92
2016,7,20,16,30,858.0,70.0,4.1,22.0,533.0,173.97,98.56
2016,7,20,16,45,837.0,67.0,4.1,21.5,482.0,124.67,64.12
2016,7,20,17,0,816.0,64.0,4.1,21.0,431.0,77.8,40.97
2016,7,20,17,15,786.0,60.5,4.0,20.0,379.0,41.56,30.7
2016,7,20,17,30,756.0,57.0,3.9,19.0,327.0,40.46,29.98
2016,7,20,17,45,714.5,52.5,3.85,18.5,275.0,38.46,28.32
2016,7,20,18,0,673.0,48.0,3.8,18.0,223.0,36.37,26.51
2016,7,20,18,15,607.5,42.5,3.65,17.0,174.0,33.27,23.72
2016,7,20,18,30,542.0,37.0,3.5,16.0,125.0,30.1,20.69
2016,7,20,18,45,434.0,28.5,3.35,15.5,83.5,23.83,14.59
2016,7,20,19,0,326.0,20.0,3.2,15.0,42.0,17.27,4.47
2016,7,20,19,15,163.0,10.0,3.1,14.5,21.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,169.0,10.5,2.5,11.5,22.0,78.72,0.0
2016,7,21,5,30,338.0,21.0,2.7,12.0,44.0,195.21,108.95
2016,7,21,5,45,446.0,28.5,2.95,12.5,86.0,279.47,221.56
2016,7,21,6,0,554.0,36.0,3.2,13.0,128.0,367.89,302.02
2016,7,21,6,15,386.5,65.0,3.2,13.5,140.0,329.76,274.36
2016,7,21,6,30,219.0,94.0,3.2,14.0,152.0,263.51,219.84
2016,7,21,6,45,231.0,114.0,3.25,14.5,186.5,302.99,252.98
2016,7,21,7,0,243.0,134.0,3.3,15.0,221.0,342.64,284.87
2016,7,21,7,15,532.5,97.5,3.3,15.5,327.0,542.2,448.17
2016,7,21,7,30,822.0,61.0,3.3,16.0,433.0,731.98,590.45
2016,7,21,7,45,843.5,63.5,3.3,17.0,484.0,777.94,618.82
2016,7,21,8,0,865.0,66.0,3.3,18.0,535.0,822.99,646.72
2016,7,21,8,15,880.5,68.0,3.3,18.5,583.0,860.92,670.16
2016,7,21,8,30,896.0,70.0,3.3,19.0,631.0,897.06,692.0
2016,7,21,8,45,908.0,71.5,3.3,19.5,675.5,927.32,709.49
2016,7,21,9,0,920.0,73.0,3.3,20.0,720.0,955.19,725.23
2016,7,21,9,15,929.0,74.5,3.3,20.5,760.0,977.6,737.18
2016,7,21,9,30,938.0,76.0,3.3,21.0,800.0,997.19,747.24
2016,7,21,9,45,943.5,78.5,3.35,21.5,834.5,1011.52,754.22
2016,7,21,10,0,949.0,81.0,3.4,22.0,869.0,1022.67,759.22
2016,7,21,10,15,954.5,82.0,3.4,22.0,897.5,1028.93,762.19
2016,7,21,10,30,960.0,83.0,3.4,22.0,926.0,1031.93,763.18
2016,7,21,10,45,964.5,83.0,3.45,22.5,948.5,1029.59,759.73
2016,7,21,11,0,969.0,83.0,3.5,23.0,971.0,1023.96,754.29
2016,7,21,11,15,972.0,83.5,3.6,23.0,986.0,1014.13,748.06
2016,7,21,11,30,975.0,84.0,3.7,23.0,1001.0,1001.06,739.78
2016,7,21,11,45,977.0,84.0,3.8,23.5,1009.0,983.38,727.09
2016,7,21,12,0,979.0,84.0,3.9,24.0,1017.0,962.65,712.44
2016,7,21,12,15,979.5,84.0,4.0,23.5,1017.5,937.64,697.69
2016,7,21,12,30,980.0,84.0,4.1,23.0,1018.0,909.85,680.94
2016,7,21,12,45,971.0,90.0,4.25,23.0,1009.0,877.23,659.66
2016,7,21,13,0,962.0,96.0,4.4,23.0,1000.0,842.51,636.75
2016,7,21,13,15,960.0,95.5,4.45,22.5,985.0,805.3,612.74
2016,7,21,13,30,958.0,95.0,4.5,22.0,970.0,766.04,587.08
2016,7,21,13,45,956.5,92.5,4.6,22.0,949.0,723.46,557.0
2016,7,21,14,0,955.0,90.0,4.7,22.0,928.0,679.15,523.68
2016,7,21,14,15,950.0,89.0,4.65,22.0,899.5,632.52,487.18
2016,7,21,14,30,945.0,88.0,4.6,22.0,871.0,584.78,449.0
2016,7,21,14,45,941.0,85.0,4.6,22.0,836.5,534.93,408.45
2016,7,21,15,0,937.0,82.0,4.6,22.0,802.0,484.3,366.2
2016,7,21,15,15,928.0,80.0,4.5,21.5,762.0,431.96,322.03
2016,7,21,15,30,919.0,78.0,4.4,21.0,722.0,379.73,276.83
2016,7,21,15,45,910.0,74.5,4.35,21.0,677.5,326.58,229.7
2016,7,21,16,0,901.0,71.0,4.3,21.0,633.0,273.98,182.85
2016,7,21,16,15,885.0,69.0,4.15,20.5,584.0,221.97,137.92
2016,7,21,16,30,869.0,67.0,4.0,20.0,535.0,171.55,96.93
2016,7,21,16,45,850.0,63.5,3.9,19.5,484.0,121.51,61.87
2016,7,21,17,0,831.0,60.0,3.8,19.0,433.0,73.71,38.46
2016,7,21,17,15,802.0,57.0,3.65,18.5,380.5,45.98,34.78
2016,7,21,17,30,773.0,54.0,3.5,18.0,328.0,38.23,28.15
