Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,732.0,49.5,3.4,17.5,276.0,36.12,26.39
2016,7,21,18,0,691.0,45.0,3.3,17.0,224.0,33.91,24.45
2016,7,21,18,15,626.5,40.0,3.05,16.0,175.0,31.14,21.94
2016,7,21,18,30,562.0,35.0,2.8,15.0,126.0,28.31,19.21
2016,7,21,18,45,451.0,27.5,2.6,14.5,84.0,22.95,13.87
2016,7,21,19,0,340.0,20.0,2.4,14.0,42.0,17.38,3.84
2016,7,21,19,15,170.0,10.0,2.35,13.5,21.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,170.5,10.0,2.0,11.5,21.5,78.6,0.0
2016,7,22,5,30,341.0,20.0,2.3,12.0,43.0,194.54,100.8
2016,7,22,5,45,449.0,28.0,2.6,13.0,85.0,279.77,220.44
2016,7,22,6,0,557.0,36.0,2.9,14.0,127.0,368.73,300.9
2016,7,22,6,15,621.5,41.0,2.9,14.5,176.0,437.58,361.51
2016,7,22,6,30,686.0,46.0,2.9,15.0,225.0,510.91,422.98
2016,7,22,6,45,728.5,50.0,2.9,15.5,277.5,572.19,471.87
2016,7,22,7,0,771.0,54.0,2.9,16.0,330.0,635.36,518.71
2016,7,22,7,15,800.5,57.5,2.85,16.5,382.5,683.2,551.98
2016,7,22,7,30,830.0,61.0,2.8,17.0,435.0,737.38,588.88
2016,7,22,7,45,852.0,63.5,2.8,18.0,486.5,784.02,618.24
2016,7,22,8,0,874.0,66.0,2.8,19.0,538.0,829.75,646.14
2016,7,22,8,15,890.5,68.0,2.8,19.5,587.5,868.82,669.94
2016,7,22,8,30,907.0,70.0,2.8,20.0,637.0,906.11,692.15
2016,7,22,8,45,919.5,72.0,2.85,20.5,682.5,937.68,710.56
2016,7,22,9,0,932.0,74.0,2.9,21.0,728.0,966.81,727.23
2016,7,22,9,15,941.5,76.0,2.9,21.5,769.0,990.46,739.73
2016,7,22,9,30,951.0,78.0,2.9,22.0,810.0,1011.23,750.33
2016,7,22,9,45,949.5,84.5,2.95,23.0,843.5,1023.34,754.26
2016,7,22,10,0,948.0,91.0,3.0,24.0,877.0,1031.99,756.08
2016,7,22,10,15,954.0,92.0,3.0,24.5,906.5,1038.56,757.71
2016,7,22,10,30,960.0,93.0,3.0,25.0,936.0,1041.87,757.38
2016,7,22,10,45,965.0,93.5,3.05,25.5,958.5,1040.37,754.54
2016,7,22,11,0,970.0,94.0,3.1,26.0,981.0,1035.54,749.75
2016,7,22,11,15,972.5,95.0,3.1,26.0,996.0,1025.52,742.81
2016,7,22,11,30,975.0,96.0,3.1,26.0,1011.0,1012.25,733.93
2016,7,22,11,45,976.5,96.0,3.15,26.5,1019.0,993.9,720.84
2016,7,22,12,0,978.0,96.0,3.2,27.0,1027.0,972.51,705.9
2016,7,22,12,15,978.0,96.0,3.25,27.0,1026.5,946.87,689.63
2016,7,22,12,30,978.0,96.0,3.3,27.0,1026.0,918.49,671.53
2016,7,22,12,45,975.5,96.0,3.35,27.5,1018.0,885.46,648.98
2016,7,22,13,0,973.0,96.0,3.4,28.0,1010.0,850.08,624.83
2016,7,22,13,15,970.0,95.5,3.45,28.0,994.5,811.68,599.76
2016,7,22,13,30,967.0,95.0,3.5,28.0,979.0,771.29,573.11
2016,7,22,13,45,962.5,94.5,3.55,28.0,956.0,728.06,543.33
2016,7,22,14,0,958.0,94.0,3.6,28.0,933.0,683.29,510.62
2016,7,22,14,15,952.0,92.5,3.6,27.5,903.5,635.43,475.71
2016,7,22,14,30,946.0,91.0,3.6,27.0,874.0,586.55,439.0
2016,7,22,14,45,938.0,90.0,3.65,27.0,838.0,536.3,399.43
2016,7,22,15,0,930.0,89.0,3.7,27.0,802.0,485.62,358.41
2016,7,22,15,15,919.5,87.0,3.7,26.5,761.0,432.93,315.37
2016,7,22,15,30,909.0,85.0,3.7,26.0,720.0,380.49,271.35
2016,7,22,15,45,895.5,83.0,3.7,25.5,674.5,327.64,226.21
2016,7,22,16,0,882.0,81.0,3.7,25.0,629.0,275.75,181.54
2016,7,22,16,15,865.0,78.5,3.65,24.5,580.0,223.98,137.87
2016,7,22,16,30,848.0,76.0,3.6,24.0,531.0,173.9,98.13
2016,7,22,16,45,824.5,73.0,3.6,23.5,479.5,117.48,58.89
2016,7,22,17,0,801.0,70.0,3.6,23.0,428.0,71.1,37.16
2016,7,22,17,15,769.5,66.0,3.45,22.0,375.5,45.84,34.14
2016,7,22,17,30,738.0,62.0,3.3,21.0,323.0,44.55,33.27
2016,7,22,17,45,690.5,57.5,3.2,20.5,270.5,42.73,31.8
2016,7,22,18,0,643.0,53.0,3.1,20.0,218.0,40.87,30.19
2016,7,22,18,15,573.0,46.5,2.9,19.0,169.0,33.89,24.03
2016,7,22,18,30,503.0,40.0,2.7,18.0,120.0,30.32,20.66
2016,7,22,18,45,382.5,30.5,2.5,17.5,79.0,23.81,14.32
2016,7,22,19,0,262.0,21.0,2.3,17.0,38.0,16.94,2.62
2016,7,22,19,15,131.0,10.5,2.3,16.5,19.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,10.5,1.45,12.5,19.5,67.52,0.0
2016,7,23,5,30,285.0,21.0,1.6,13.0,39.0,173.96,81.02
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.5,262.82,205.3
2016,7,23,6,0,519.0,38.0,1.9,14.0,122.0,354.31,287.53
2016,7,23,6,15,587.0,44.5,1.75,14.5,171.0,420.64,345.16
2016,7,23,6,30,655.0,51.0,1.6,15.0,220.0,496.67,407.3
2016,7,23,6,45,701.5,55.0,1.5,16.0,272.0,559.53,455.4
2016,7,23,7,0,748.0,59.0,1.4,17.0,324.0,624.53,500.83
2016,7,23,7,15,779.0,62.5,1.35,18.0,377.0,679.05,536.59
2016,7,23,7,30,810.0,66.0,1.3,19.0,430.0,733.85,571.02
2016,7,23,7,45,833.5,68.5,1.3,20.5,481.5,774.33,593.54
2016,7,23,8,0,857.0,71.0,1.3,22.0,533.0,820.69,619.38
2016,7,23,8,15,874.0,73.5,1.45,23.0,582.0,860.28,642.89
2016,7,23,8,30,891.0,76.0,1.6,24.0,631.0,898.14,664.93
2016,7,23,8,45,903.5,78.0,1.75,25.0,676.5,929.28,682.26
2016,7,23,9,0,916.0,80.0,1.9,26.0,722.0,958.03,697.92
2016,7,23,9,15,926.0,82.0,2.05,26.5,762.5,981.83,711.66
2016,7,23,9,30,936.0,84.0,2.2,27.0,803.0,1002.8,723.63
2016,7,23,9,45,943.5,85.0,2.35,28.0,838.0,1017.23,730.02
2016,7,23,10,0,951.0,86.0,2.5,29.0,873.0,1028.57,734.51
2016,7,23,10,15,957.0,87.0,2.6,29.5,902.0,1035.23,737.09
2016,7,23,10,30,963.0,88.0,2.7,30.0,931.0,1038.62,737.74
2016,7,23,10,45,966.0,89.5,2.85,30.5,953.5,1036.28,735.4
2016,7,23,11,0,969.0,91.0,3.0,31.0,976.0,1030.62,731.06
2016,7,23,11,15,972.0,91.5,3.05,31.0,991.0,1020.62,724.7
2016,7,23,11,30,975.0,92.0,3.1,31.0,1006.0,1007.37,716.41
2016,7,23,11,45,975.0,93.0,3.2,31.5,1013.5,988.67,703.7
2016,7,23,12,0,975.0,94.0,3.3,32.0,1021.0,966.96,689.13
2016,7,23,12,15,975.0,94.0,3.4,32.0,1021.0,941.4,673.49
2016,7,23,12,30,975.0,94.0,3.5,32.0,1021.0,913.09,656.0
2016,7,23,12,45,969.0,97.0,3.6,32.0,1012.0,880.06,635.3
2016,7,23,13,0,963.0,100.0,3.7,32.0,1003.0,844.83,613.0
2016,7,23,13,15,960.5,99.5,3.75,31.5,988.0,807.07,589.77
2016,7,23,13,30,958.0,99.0,3.8,31.0,973.0,767.3,564.87
2016,7,23,13,45,955.5,97.5,3.85,31.0,951.0,724.8,535.6
2016,7,23,14,0,953.0,96.0,3.9,31.0,929.0,680.62,503.55
2016,7,23,14,15,947.5,94.5,3.9,30.5,900.0,633.2,469.22
2016,7,23,14,30,942.0,93.0,3.9,30.0,871.0,584.72,433.09
2016,7,23,14,45,935.0,91.5,3.95,30.0,836.0,534.66,393.97
2016,7,23,15,0,928.0,90.0,4.0,30.0,801.0,484.08,353.36
2016,7,23,15,15,918.0,88.0,3.95,29.5,760.0,431.62,310.82
2016,7,23,15,30,908.0,86.0,3.9,29.0,719.0,379.37,267.3
2016,7,23,15,45,895.0,84.0,3.9,28.5,673.5,326.66,222.72
2016,7,23,16,0,882.0,82.0,3.9,28.0,628.0,274.85,178.59
2016,7,23,16,15,864.5,79.0,3.8,27.5,579.0,222.55,135.07
2016,7,23,16,30,847.0,76.0,3.7,27.0,530.0,172.01,95.57
2016,7,23,16,45,823.5,73.0,3.65,26.5,478.5,115.63,57.09
2016,7,23,17,0,800.0,70.0,3.6,26.0,427.0,69.28,36.17
2016,7,23,17,15,768.0,66.5,3.45,25.0,374.0,46.3,34.09
2016,7,23,17,30,736.0,63.0,3.3,24.0,321.0,45.44,33.61
2016,7,23,17,45,688.0,58.0,3.15,23.0,268.5,43.24,31.89
2016,7,23,18,0,640.0,53.0,3.0,22.0,216.0,40.96,30.0
2016,7,23,18,15,568.5,46.5,2.85,21.0,167.0,33.97,23.87
2016,7,23,18,30,497.0,40.0,2.7,20.0,118.0,30.42,20.52
2016,7,23,18,45,374.5,30.5,2.55,19.0,77.0,23.91,14.21
2016,7,23,19,0,252.0,21.0,2.4,18.0,36.0,17.05,1.55
2016,7,23,19,15,126.0,10.5,2.45,17.5,18.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,125.5,10.5,2.4,12.5,18.5,60.48,0.0
2016,7,24,5,30,251.0,21.0,2.5,13.0,37.0,157.44,64.07
2016,7,24,5,45,369.0,30.5,2.6,13.5,77.5,247.23,192.93
2016,7,24,6,0,487.0,40.0,2.7,14.0,118.0,338.9,275.96
2016,7,24,6,15,558.0,47.0,2.65,14.5,166.5,410.25,338.46
2016,7,24,6,30,629.0,54.0,2.6,15.0,215.0,487.04,402.62
2016,7,24,6,45,676.5,58.5,2.6,16.0,267.0,546.15,449.54
2016,7,24,7,0,724.0,63.0,2.6,17.0,319.0,611.57,497.71
2016,7,24,7,15,757.0,67.0,2.6,17.5,371.5,667.37,537.21
2016,7,24,7,30,790.0,71.0,2.6,18.0,424.0,723.61,575.75
2016,7,24,7,45,814.0,74.5,2.65,19.0,476.0,771.97,606.59
2016,7,24,8,0,838.0,78.0,2.7,20.0,528.0,812.38,631.0
2016,7,24,8,15,856.0,80.5,2.7,20.5,577.0,852.22,655.41
2016,7,24,8,30,874.0,83.0,2.7,21.0,626.0,890.43,678.27
2016,7,24,8,45,888.5,85.0,2.7,22.0,671.5,922.94,695.58
2016,7,24,9,0,903.0,87.0,2.7,23.0,717.0,953.19,711.14
2016,7,24,9,15,913.5,89.0,2.65,23.5,758.0,977.16,723.29
2016,7,24,9,30,924.0,91.0,2.6,24.0,799.0,998.35,733.58
2016,7,24,9,45,931.0,93.0,2.6,25.0,834.5,1013.21,738.8
2016,7,24,10,0,938.0,95.0,2.6,26.0,870.0,1024.96,742.11
2016,7,24,10,15,944.0,96.0,2.6,26.5,899.5,1031.45,743.62
2016,7,24,10,30,950.0,97.0,2.6,27.0,929.0,1034.69,743.23
2016,7,24,10,45,954.0,98.0,2.65,27.5,951.0,1032.7,740.18
2016,7,24,11,0,958.0,99.0,2.7,28.0,973.0,1027.42,735.22
2016,7,24,11,15,961.0,99.5,2.75,28.5,988.5,1017.4,727.4
2016,7,24,11,30,964.0,100.0,2.8,29.0,1004.0,1004.15,717.69
2016,7,24,11,45,965.0,101.0,2.85,29.5,1011.5,986.41,705.24
2016,7,24,12,0,966.0,102.0,2.9,30.0,1019.0,965.64,690.96
2016,7,24,12,15,966.0,102.0,2.9,30.0,1019.0,940.15,674.7
2016,7,24,12,30,966.0,102.0,2.9,30.0,1019.0,911.93,656.71
2016,7,24,12,45,960.5,104.0,2.9,30.0,1010.0,878.5,635.27
2016,7,24,13,0,955.0,106.0,2.9,30.0,1001.0,842.9,612.35
2016,7,24,13,15,952.0,105.5,2.95,30.0,985.5,804.94,587.99
2016,7,24,13,30,949.0,105.0,3.0,30.0,970.0,765.02,562.09
2016,7,24,13,45,944.5,104.0,3.1,30.0,947.0,721.88,532.6
2016,7,24,14,0,940.0,103.0,3.2,30.0,924.0,677.23,500.64
2016,7,24,14,15,933.5,101.5,3.25,29.5,894.5,629.69,466.54
2016,7,24,14,30,927.0,100.0,3.3,29.0,865.0,581.2,430.67
2016,7,24,14,45,918.5,98.5,3.35,29.0,829.0,531.0,391.58
2016,7,24,15,0,910.0,97.0,3.4,29.0,793.0,480.45,351.12
2016,7,24,15,15,899.0,95.0,3.45,28.5,752.0,428.38,309.08
2016,7,24,15,30,888.0,93.0,3.5,28.0,711.0,376.62,266.11
2016,7,24,15,45,874.0,90.5,3.55,27.5,665.5,324.13,221.81
2016,7,24,16,0,860.0,88.0,3.6,27.0,620.0,272.66,178.05
2016,7,24,16,15,841.0,85.0,3.6,26.5,570.5,214.07,129.79
2016,7,24,16,30,822.0,82.0,3.6,26.0,521.0,164.34,91.01
2016,7,24,16,45,797.0,78.5,3.6,25.5,469.5,115.95,58.96
2016,7,24,17,0,772.0,75.0,3.6,25.0,418.0,70.52,38.83
2016,7,24,17,15,738.0,70.5,3.55,24.0,365.5,49.43,36.93
2016,7,24,17,30,704.0,66.0,3.5,23.0,313.0,47.91,35.89
2016,7,24,17,45,655.5,61.0,3.45,22.0,261.0,41.73,30.72
2016,7,24,18,0,607.0,56.0,3.4,21.0,209.0,39.84,29.15
2016,7,24,18,15,533.5,48.5,3.35,20.0,160.5,35.7,25.47
2016,7,24,18,30,460.0,41.0,3.3,19.0,112.0,31.37,21.41
2016,7,24,18,45,339.0,30.5,3.25,18.0,72.5,23.98,14.26
2016,7,24,19,0,218.0,20.0,3.2,17.0,33.0,16.16,0.0
2016,7,24,19,15,109.0,10.0,3.2,16.5,16.5,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.5,2.6,11.5,16.0,48.87,0.0
2016,7,25,5,30,194.0,21.0,2.7,12.0,32.0,130.72,43.6
2016,7,25,5,45,308.0,33.0,2.85,12.5,71.5,219.39,171.01
2016,7,25,6,0,422.0,45.0,3.0,13.0,111.0,308.97,252.65
2016,7,25,6,15,495.5,53.5,3.0,13.5,158.5,381.06,316.2
2016,7,25,6,30,569.0,62.0,3.0,14.0,206.0,458.72,381.87
2016,7,25,6,45,619.0,68.5,3.0,15.0,257.5,523.2,433.6
2016,7,25,7,0,669.0,75.0,3.0,16.0,309.0,590.34,484.85
2016,7,25,7,15,704.5,80.0,2.95,16.5,361.5,646.95,525.53
2016,7,25,7,30,740.0,85.0,2.9,17.0,414.0,700.56,562.58
2016,7,25,7,45,763.5,90.0,2.9,18.0,465.0,748.76,593.69
2016,7,25,8,0,787.0,95.0,2.9,19.0,516.0,796.18,623.34
2016,7,25,8,15,807.0,98.5,2.9,19.5,565.5,837.69,649.27
2016,7,25,8,30,827.0,102.0,2.9,20.0,615.0,877.69,673.72
2016,7,25,8,45,838.0,107.0,2.95,21.0,659.5,909.4,691.13
2016,7,25,9,0,849.0,112.0,3.0,22.0,704.0,938.72,706.76
2016,7,25,9,15,861.0,114.5,3.0,22.5,745.0,955.27,714.65
2016,7,25,9,30,873.0,117.0,3.0,23.0,786.0,977.45,726.44
2016,7,25,9,45,886.5,117.0,3.0,23.5,822.5,995.61,735.5
2016,7,25,10,0,900.0,117.0,3.0,24.0,859.0,1010.93,742.76
2016,7,25,10,15,906.5,118.5,3.0,24.5,888.5,1018.02,744.73
2016,7,25,10,30,913.0,120.0,3.0,25.0,918.0,1021.97,744.84
2016,7,25,10,45,917.0,121.5,3.05,26.0,940.0,1020.29,740.44
2016,7,25,11,0,921.0,123.0,3.1,27.0,962.0,1015.41,734.17
2016,7,25,11,15,924.5,124.0,3.15,27.0,977.5,1006.37,728.26
2016,7,25,11,30,928.0,125.0,3.2,27.0,993.0,994.2,720.46
2016,7,25,11,45,930.5,124.5,3.25,27.5,1001.0,976.6,707.82
2016,7,25,12,0,933.0,124.0,3.3,28.0,1009.0,956.09,693.4
2016,7,25,12,15,933.0,124.0,3.35,28.0,1009.0,931.04,677.44
2016,7,25,12,30,933.0,124.0,3.4,28.0,1009.0,903.38,659.75
2016,7,25,12,45,934.0,122.5,3.45,28.5,1002.0,872.7,638.72
2016,7,25,13,0,935.0,121.0,3.5,29.0,995.0,839.61,616.06
2016,7,25,13,15,932.0,120.0,3.55,29.0,979.5,801.71,591.28
2016,7,25,13,30,929.0,119.0,3.6,29.0,964.0,761.91,565.01
2016,7,25,13,45,925.5,117.0,3.65,29.0,942.0,719.18,534.64
2016,7,25,14,0,922.0,115.0,3.7,29.0,920.0,674.93,502.39
2016,7,25,14,15,915.5,113.5,3.75,28.5,890.5,628.01,468.36
2016,7,25,14,30,909.0,112.0,3.8,28.0,861.0,580.19,432.6
2016,7,25,14,45,903.0,109.0,3.85,28.0,826.0,530.65,393.67
2016,7,25,15,0,897.0,106.0,3.9,28.0,791.0,480.56,353.24
2016,7,25,15,15,886.0,103.5,3.9,27.5,750.0,428.6,310.94
2016,7,25,15,30,875.0,101.0,3.9,27.0,709.0,376.96,267.78
2016,7,25,15,45,864.5,97.0,3.9,27.0,664.0,324.82,223.0
2016,7,25,16,0,854.0,93.0,3.9,27.0,619.0,266.6,173.54
2016,7,25,16,15,835.0,89.5,3.85,26.0,569.5,214.71,130.74
2016,7,25,16,30,816.0,86.0,3.8,25.0,520.0,164.86,92.14
2016,7,25,16,45,795.5,81.0,3.75,24.5,469.5,115.93,59.68
2016,7,25,17,0,775.0,76.0,3.7,24.0,419.0,69.52,39.2
2016,7,25,17,15,740.5,71.5,3.6,23.0,366.0,50.34,37.88
2016,7,25,17,30,706.0,67.0,3.5,22.0,313.0,48.86,36.87
2016,7,25,17,45,661.5,61.0,3.4,21.5,261.5,41.84,30.89
2016,7,25,18,0,617.0,55.0,3.3,21.0,210.0,39.14,28.55
2016,7,25,18,15,543.0,47.5,3.15,20.0,161.0,34.97,24.82
2016,7,25,18,30,469.0,40.0,3.0,19.0,112.0,30.6,20.72
2016,7,25,18,45,349.5,29.5,2.85,18.0,72.0,23.18,13.49
2016,7,25,19,0,230.0,19.0,2.7,17.0,32.0,15.31,0.0
2016,7,25,19,15,115.0,9.5,2.65,16.5,16.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,10.0,1.2,13.5,16.0,51.44,0.0
2016,7,26,5,30,210.0,20.0,1.4,14.0,32.0,135.71,33.56
2016,7,26,5,45,326.0,31.0,1.65,14.5,71.5,225.66,173.19
2016,7,26,6,0,442.0,42.0,1.9,15.0,111.0,315.74,254.83
2016,7,26,6,15,515.0,50.5,1.8,15.5,159.0,388.14,317.4
2016,7,26,6,30,588.0,59.0,1.7,16.0,207.0,466.17,381.6
2016,7,26,6,45,637.0,65.0,1.6,17.0,258.5,530.03,430.94
2016,7,26,7,0,686.0,71.0,1.5,18.0,310.0,596.46,479.13
2016,7,26,7,15,720.5,75.5,1.4,19.0,362.5,648.66,513.36
2016,7,26,7,30,755.0,80.0,1.3,20.0,415.0,705.47,549.31
2016,7,26,7,45,779.5,84.5,1.25,21.5,466.5,754.36,577.46
2016,7,26,8,0,804.0,89.0,1.2,23.0,518.0,802.51,603.96
2016,7,26,8,15,823.5,92.0,1.15,23.5,567.0,843.45,627.02
2016,7,26,8,30,843.0,95.0,1.1,24.0,616.0,882.82,648.55
2016,7,26,8,45,857.0,98.0,1.1,25.0,661.5,907.53,659.67
2016,7,26,9,0,871.0,101.0,1.1,26.0,707.0,937.69,674.28
2016,7,26,9,15,882.0,103.5,1.1,27.0,747.5,962.01,684.92
2016,7,26,9,30,893.0,106.0,1.1,28.0,788.0,983.64,693.86
2016,7,26,9,45,901.5,107.5,1.1,29.0,823.5,998.9,698.87
2016,7,26,10,0,910.0,109.0,1.1,30.0,859.0,1011.18,702.17
2016,7,26,10,15,916.5,110.5,1.1,30.5,888.5,1018.4,703.94
2016,7,26,10,30,923.0,112.0,1.1,31.0,918.0,1022.45,703.97
2016,7,26,10,45,928.0,113.0,1.1,32.0,940.5,1021.29,699.65
2016,7,26,11,0,933.0,114.0,1.1,33.0,963.0,1016.9,693.62
2016,7,26,11,15,936.0,114.5,1.2,33.0,978.0,1006.87,688.97
2016,7,26,11,30,939.0,115.0,1.3,33.0,993.0,993.71,682.47
2016,7,26,11,45,942.0,114.5,1.45,33.5,1001.0,976.49,672.85
2016,7,26,12,0,945.0,114.0,1.6,34.0,1009.0,956.29,661.26
2016,7,26,12,15,945.0,114.0,1.75,34.0,1009.0,931.06,647.74
2016,7,26,12,30,945.0,114.0,1.9,34.0,1009.0,903.17,632.32
2016,7,26,12,45,938.5,117.0,2.05,34.5,999.5,870.21,612.15
2016,7,26,13,0,932.0,120.0,2.2,35.0,990.0,835.19,590.4
2016,7,26,13,15,929.0,119.0,2.3,34.5,974.5,797.34,568.53
2016,7,26,13,30,926.0,118.0,2.4,34.0,959.0,757.61,545.0
2016,7,26,13,45,923.0,116.0,2.5,34.0,937.0,715.29,516.39
2016,7,26,14,0,920.0,114.0,2.6,34.0,915.0,671.4,485.87
2016,7,26,14,15,913.0,112.5,2.65,34.0,885.5,624.25,451.99
2016,7,26,14,30,906.0,111.0,2.7,34.0,856.0,576.22,416.55
2016,7,26,14,45,899.0,108.5,2.75,34.0,820.5,526.71,379.04
2016,7,26,15,0,892.0,106.0,2.8,34.0,785.0,476.73,340.08
2016,7,26,15,15,880.5,103.5,2.8,33.5,744.0,424.78,299.19
2016,7,26,15,30,869.0,101.0,2.8,33.0,703.0,373.21,257.47
2016,7,26,15,45,855.0,98.0,2.85,32.5,657.5,321.12,214.67
2016,7,26,16,0,841.0,95.0,2.9,32.0,612.0,263.35,167.42
2016,7,26,16,15,821.5,91.5,2.9,31.5,563.0,212.02,125.96
2016,7,26,16,30,802.0,88.0,2.9,31.0,514.0,162.77,88.81
2016,7,26,16,45,777.5,84.0,2.9,30.5,462.5,115.03,58.52
2016,7,26,17,0,753.0,80.0,2.9,30.0,411.0,70.24,40.17
2016,7,26,17,15,718.0,75.0,2.75,29.0,358.5,53.21,39.3
2016,7,26,17,30,683.0,70.0,2.6,28.0,306.0,46.66,34.05
2016,7,26,17,45,634.0,64.0,2.5,27.0,254.5,44.23,32.17
2016,7,26,18,0,585.0,58.0,2.4,26.0,203.0,41.66,30.05
2016,7,26,18,15,510.5,49.5,2.05,24.5,155.0,36.76,25.83
2016,7,26,18,30,436.0,41.0,1.7,23.0,107.0,31.59,21.15
2016,7,26,18,45,317.5,30.0,1.4,22.0,68.0,23.74,13.57
2016,7,26,19,0,199.0,19.0,1.1,21.0,29.0,15.41,0.0
2016,7,26,19,15,99.5,9.5,1.1,20.5,14.5,9.05,0.0
2016,7,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.5,2.0,15.5,11.5,29.38,0.0
2016,7,27,5,30,107.0,17.0,2.1,16.0,23.0,82.79,9.73
2016,7,27,5,45,200.5,33.0,2.25,16.5,58.0,164.31,123.94
2016,7,27,6,0,294.0,49.0,2.4,17.0,93.0,242.13,194.17
2016,7,27,6,15,363.5,61.0,2.3,17.5,137.5,308.69,251.9
2016,7,27,6,30,433.0,73.0,2.2,18.0,182.0,381.14,312.37
2016,7,27,6,45,488.0,82.0,2.15,19.0,230.5,450.12,366.99
2016,7,27,7,0,543.0,91.0,2.1,20.0,279.0,518.81,419.03
2016,7,27,7,15,581.0,98.5,2.05,20.5,329.0,575.84,460.82
2016,7,27,7,30,619.0,106.0,2.0,21.0,379.0,633.97,501.37
2016,7,27,7,45,651.5,110.5,2.0,22.0,429.0,684.81,534.22
2016,7,27,8,0,684.0,115.0,2.0,23.0,479.0,735.67,566.09
2016,7,27,8,15,706.0,120.0,2.0,24.0,526.0,777.69,590.91
2016,7,27,8,30,728.0,125.0,2.0,25.0,573.0,818.57,614.39
2016,7,27,8,45,748.0,127.5,2.0,26.0,618.0,848.68,630.14
2016,7,27,9,0,768.0,130.0,2.0,27.0,663.0,881.83,647.72
2016,7,27,9,15,781.0,133.0,2.0,27.5,702.5,906.87,660.99
2016,7,27,9,30,794.0,136.0,2.0,28.0,742.0,929.48,672.69
2016,7,27,9,45,786.5,148.5,2.05,29.0,771.5,939.99,675.79
2016,7,27,10,0,779.0,161.0,2.1,30.0,801.0,947.22,677.0
2016,7,27,10,15,787.0,163.5,2.15,30.5,829.5,955.92,680.62
2016,7,27,10,30,795.0,166.0,2.2,31.0,858.0,961.74,682.5
2016,7,27,10,45,805.0,165.0,2.25,31.5,881.0,962.94,681.59
2016,7,27,11,0,815.0,164.0,2.3,32.0,904.0,961.18,678.98
2016,7,27,11,15,819.0,165.5,2.4,32.0,919.0,953.25,674.46
2016,7,27,11,30,823.0,167.0,2.5,32.0,934.0,942.41,668.19
2016,7,27,11,45,829.5,164.5,2.65,32.5,943.0,927.09,658.18
2016,7,27,12,0,836.0,162.0,2.8,33.0,952.0,908.98,646.39
2016,7,27,12,15,836.0,162.0,2.9,33.0,952.0,884.89,631.69
2016,7,27,12,30,836.0,162.0,3.0,33.0,952.0,858.44,615.4
2016,7,27,12,45,850.0,151.5,3.1,33.5,949.5,828.29,595.36
2016,7,27,13,0,864.0,141.0,3.2,34.0,947.0,799.81,576.36
2016,7,27,13,15,860.5,140.0,3.3,33.5,932.0,763.74,554.49
2016,7,27,13,30,857.0,139.0,3.4,33.0,917.0,726.0,530.33
2016,7,27,13,45,855.5,135.5,3.55,33.0,896.0,685.94,502.47
2016,7,27,14,0,854.0,132.0,3.7,33.0,875.0,644.36,472.81
2016,7,27,14,15,846.5,130.5,3.75,32.5,846.0,599.61,440.7
2016,7,27,14,30,839.0,129.0,3.8,32.0,817.0,554.16,407.12
2016,7,27,14,45,834.0,124.5,3.9,32.0,783.5,502.72,367.63
2016,7,27,15,0,829.0,120.0,4.0,32.0,750.0,454.33,329.19
2016,7,27,15,15,816.5,117.0,4.0,31.5,710.0,404.05,288.87
2016,7,27,15,30,804.0,114.0,4.0,31.0,670.0,354.41,248.06
2016,7,27,15,45,793.0,109.0,4.0,30.5,626.5,304.41,206.27
2016,7,27,16,0,782.0,104.0,4.0,30.0,583.0,255.3,165.04
2016,7,27,16,15,761.0,100.0,3.95,29.0,535.0,206.31,125.47
2016,7,27,16,30,740.0,96.0,3.9,28.0,487.0,159.6,90.25
2016,7,27,16,45,719.0,90.0,3.85,27.5,438.0,113.72,60.79
2016,7,27,17,0,698.0,84.0,3.8,27.0,389.0,64.83,38.3
2016,7,27,17,15,661.5,78.5,3.65,26.0,338.5,50.6,37.61
2016,7,27,17,30,625.0,73.0,3.5,25.0,288.0,48.88,36.41
2016,7,27,17,45,580.0,65.5,3.4,24.0,239.0,45.4,33.61
2016,7,27,18,0,535.0,58.0,3.3,23.0,190.0,41.67,30.45
2016,7,27,18,15,461.5,49.5,3.15,22.0,144.0,36.79,26.13
2016,7,27,18,30,388.0,41.0,3.0,21.0,98.0,31.66,21.36
2016,7,27,18,45,279.5,29.0,2.9,20.5,62.0,22.89,12.84
2016,7,27,19,0,171.0,17.0,2.8,20.0,26.0,13.58,0.0
2016,7,27,19,15,85.5,8.5,2.75,19.5,13.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,9.0,2.3,13.5,14.0,48.01,0.0
2016,7,28,5,30,199.0,18.0,2.3,14.0,28.0,126.53,2.33
2016,7,28,5,45,312.5,28.5,2.3,14.5,65.5,215.33,163.52
2016,7,28,6,0,426.0,39.0,2.3,15.0,103.0,302.33,244.02
2016,7,28,6,15,497.5,46.5,2.25,15.5,149.0,371.52,304.76
2016,7,28,6,30,569.0,54.0,2.2,16.0,195.0,446.33,367.45
2016,7,28,6,45,617.5,59.5,2.2,16.5,245.0,508.21,417.42
2016,7,28,7,0,666.0,65.0,2.2,17.0,295.0,569.35,464.2
2016,7,28,7,15,699.5,69.5,2.15,18.0,345.5,623.98,502.07
2016,7,28,7,30,733.0,74.0,2.1,19.0,396.0,679.2,538.81
2016,7,28,7,45,758.0,77.5,2.1,20.0,446.0,726.52,568.81
2016,7,28,8,0,783.0,81.0,2.1,21.0,496.0,773.23,597.5
2016,7,28,8,15,801.5,84.0,2.1,21.5,543.5,812.76,621.59
2016,7,28,8,30,820.0,87.0,2.1,22.0,591.0,843.29,639.15
2016,7,28,8,45,834.0,90.0,2.1,23.0,635.0,875.33,656.32
2016,7,28,9,0,848.0,93.0,2.1,24.0,679.0,905.21,671.73
2016,7,28,9,15,859.0,95.0,2.15,24.5,719.0,928.74,684.59
2016,7,28,9,30,870.0,97.0,2.2,25.0,759.0,949.68,695.79
2016,7,28,9,45,880.0,97.5,2.25,26.0,793.5,965.22,702.15
2016,7,28,10,0,890.0,98.0,2.3,27.0,828.0,977.89,706.73
2016,7,28,10,15,896.0,99.5,2.4,27.5,856.5,984.76,709.59
2016,7,28,10,30,902.0,101.0,2.5,28.0,885.0,988.52,710.6
2016,7,28,10,45,905.0,102.5,2.6,28.5,906.0,986.22,707.86
2016,7,28,11,0,908.0,104.0,2.7,29.0,927.0,980.76,703.26
2016,7,28,11,15,910.5,104.5,2.8,29.0,941.5,970.69,697.21
2016,7,28,11,30,913.0,105.0,2.9,29.0,956.0,957.56,689.27
2016,7,28,11,45,912.5,106.5,3.05,29.5,962.5,939.68,677.31
2016,7,28,12,0,912.0,108.0,3.2,30.0,969.0,918.98,663.51
2016,7,28,12,15,911.5,108.0,3.3,30.0,969.0,894.15,647.99
2016,7,28,12,30,911.0,108.0,3.4,30.0,969.0,866.77,630.73
2016,7,28,12,45,904.0,111.5,3.5,30.5,959.5,834.92,609.16
2016,7,28,13,0,897.0,115.0,3.6,31.0,950.0,801.1,586.2
2016,7,28,13,15,893.5,114.0,3.65,30.5,935.0,764.09,563.03
2016,7,28,13,30,890.0,113.0,3.7,30.0,920.0,725.31,538.27
2016,7,28,13,45,885.0,112.0,3.75,30.0,897.5,683.92,508.5
2016,7,28,14,0,880.0,111.0,3.8,30.0,875.0,641.18,477.11
2016,7,28,14,15,873.0,110.0,3.85,29.5,846.5,596.14,444.19
2016,7,28,14,30,866.0,109.0,3.9,29.0,818.0,550.28,409.68
2016,7,28,14,45,857.5,106.5,3.95,29.0,783.5,501.86,371.49
2016,7,28,15,0,849.0,104.0,4.0,29.0,749.0,453.17,332.09
2016,7,28,15,15,837.0,102.0,3.95,28.5,709.0,403.5,291.48
2016,7,28,15,30,825.0,100.0,3.9,28.0,669.0,354.28,250.27
2016,7,28,15,45,811.0,96.5,3.9,28.0,625.0,297.49,202.38
2016,7,28,16,0,797.0,93.0,3.9,28.0,581.0,248.0,160.07
2016,7,28,16,15,777.0,90.0,3.8,27.0,533.0,199.23,120.22
2016,7,28,16,30,757.0,87.0,3.7,26.0,485.0,152.6,84.85
2016,7,28,16,45,732.5,82.5,3.65,25.5,435.5,106.79,55.79
2016,7,28,17,0,708.0,78.0,3.6,25.0,386.0,63.91,39.09
2016,7,28,17,15,672.5,73.0,3.5,24.0,336.0,46.75,34.65
2016,7,28,17,30,637.0,68.0,3.4,23.0,286.0,45.22,33.58
2016,7,28,17,45,589.0,61.5,3.3,22.5,236.5,42.36,31.2
2016,7,28,18,0,541.0,55.0,3.2,22.0,187.0,39.31,28.54
2016,7,28,18,15,467.5,47.0,3.1,21.0,141.5,34.76,24.47
2016,7,28,18,30,394.0,39.0,3.0,20.0,96.0,29.97,19.99
2016,7,28,18,45,281.5,27.5,2.9,19.5,60.5,21.61,11.72
2016,7,28,19,0,169.0,16.0,2.8,19.0,25.0,12.74,0.0
2016,7,28,19,15,84.5,8.0,2.8,18.5,12.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,8.0,2.3,13.5,11.0,28.94,0.0
2016,7,29,5,30,108.0,16.0,2.3,14.0,22.0,80.54,0.0
2016,7,29,5,45,197.5,31.5,2.3,14.5,55.5,160.66,120.33
2016,7,29,6,0,287.0,47.0,2.3,15.0,89.0,235.15,189.43
2016,7,29,6,15,357.0,59.0,2.3,15.5,132.5,301.48,247.66
2016,7,29,6,30,427.0,71.0,2.3,16.0,176.0,373.8,308.85
2016,7,29,6,45,475.0,81.0,2.3,17.0,223.5,438.99,361.23
2016,7,29,7,0,523.0,91.0,2.3,18.0,271.0,503.28,410.75
2016,7,29,7,15,561.5,99.0,2.3,18.5,320.0,560.49,453.65
2016,7,29,7,30,600.0,107.0,2.3,19.0,369.0,618.87,495.72
2016,7,29,7,45,628.5,113.5,2.3,20.0,418.0,668.21,528.22
2016,7,29,8,0,657.0,120.0,2.3,21.0,467.0,717.38,559.66
2016,7,29,8,15,680.0,125.0,2.3,21.5,513.5,759.53,586.36
2016,7,29,8,30,703.0,130.0,2.3,22.0,560.0,800.62,611.87
2016,7,29,8,45,722.0,133.5,2.3,23.0,604.5,834.97,631.07
2016,7,29,9,0,741.0,137.0,2.3,24.0,649.0,867.58,648.8
2016,7,29,9,15,754.5,140.5,2.35,24.5,688.5,888.41,660.12
2016,7,29,9,30,768.0,144.0,2.4,25.0,728.0,911.68,673.14
2016,7,29,9,45,801.5,134.0,2.45,26.0,768.0,936.97,686.1
2016,7,29,10,0,835.0,124.0,2.5,27.0,808.0,951.66,692.04
2016,7,29,10,15,842.0,126.0,2.55,27.5,836.5,959.51,695.06
2016,7,29,10,30,849.0,128.0,2.6,28.0,865.0,964.4,696.33
2016,7,29,10,45,855.5,128.5,2.7,28.5,887.0,964.26,694.94
2016,7,29,11,0,862.0,129.0,2.8,29.0,909.0,961.11,691.74
2016,7,29,11,15,865.5,129.5,2.85,29.0,924.0,952.09,685.85
2016,7,29,11,30,869.0,130.0,2.9,29.0,939.0,940.14,678.21
2016,7,29,11,45,872.5,129.5,3.0,29.5,947.0,924.34,667.17
2016,7,29,12,0,876.0,129.0,3.1,30.0,955.0,905.76,654.39
2016,7,29,12,15,876.5,129.0,3.15,30.0,955.5,882.32,639.44
2016,7,29,12,30,877.0,129.0,3.2,30.0,956.0,856.41,622.86
2016,7,29,12,45,886.0,122.0,3.3,30.5,951.5,828.66,604.07
2016,7,29,13,0,895.0,115.0,3.4,31.0,947.0,798.22,583.42
2016,7,29,13,15,892.0,114.0,3.45,30.5,932.0,761.59,560.56
2016,7,29,13,30,889.0,113.0,3.5,30.0,917.0,723.16,536.03
2016,7,29,13,45,885.0,111.5,3.6,30.0,895.5,681.98,506.64
2016,7,29,14,0,881.0,110.0,3.7,30.0,874.0,639.38,475.53
2016,7,29,14,15,874.5,108.5,3.75,29.5,845.5,594.11,442.46
2016,7,29,14,30,868.0,107.0,3.8,29.0,817.0,547.99,407.76
2016,7,29,14,45,860.0,105.0,3.85,29.0,782.5,500.08,369.91
2016,7,29,15,0,852.0,103.0,3.9,29.0,748.0,451.86,330.81
2016,7,29,15,15,840.5,100.5,3.9,28.5,708.0,401.78,289.91
2016,7,29,15,30,829.0,98.0,3.9,28.0,668.0,352.13,248.35
2016,7,29,15,45,814.0,95.5,3.9,28.0,624.0,295.59,200.62
2016,7,29,16,0,799.0,93.0,3.9,28.0,580.0,246.5,158.64
2016,7,29,16,15,779.5,89.5,3.85,27.0,532.5,197.3,118.53
2016,7,29,16,30,760.0,86.0,3.8,26.0,485.0,150.19,82.96
2016,7,29,16,45,733.0,82.5,3.8,25.5,435.0,104.85,54.78
2016,7,29,17,0,706.0,79.0,3.8,25.0,385.0,62.71,39.5
2016,7,29,17,15,670.0,74.0,3.7,24.0,334.5,47.57,35.37
2016,7,29,17,30,634.0,69.0,3.6,23.0,284.0,46.08,34.33
2016,7,29,17,45,581.0,63.0,3.5,22.5,234.0,43.65,32.31
2016,7,29,18,0,528.0,57.0,3.4,22.0,184.0,41.08,30.06
2016,7,29,18,15,453.5,48.5,3.25,21.0,139.0,36.17,25.67
2016,7,29,18,30,379.0,40.0,3.1,20.0,94.0,31.01,20.84
2016,7,29,18,45,263.0,28.0,3.0,19.0,58.0,22.2,12.04
2016,7,29,19,0,147.0,16.0,2.9,18.0,22.0,12.83,0.0
2016,7,29,19,15,73.5,8.0,2.85,17.5,11.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,82.5,8.0,2.2,13.5,12.0,40.08,0.0
2016,7,30,5,30,165.0,16.0,2.2,14.0,24.0,107.28,0.0
2016,7,30,5,45,280.0,28.0,2.25,14.5,60.5,198.19,147.87
2016,7,30,6,0,395.0,40.0,2.3,15.0,97.0,285.81,230.09
2016,7,30,6,15,469.5,48.5,2.3,15.5,143.0,356.54,292.31
2016,7,30,6,30,544.0,57.0,2.3,16.0,189.0,433.15,356.83
2016,7,30,6,45,594.5,63.0,2.3,16.5,239.0,495.96,407.83
2016,7,30,7,0,645.0,69.0,2.3,17.0,289.0,561.58,458.77
2016,7,30,7,15,680.5,74.0,2.3,17.5,340.0,617.16,498.77
2016,7,30,7,30,716.0,79.0,2.3,18.0,391.0,670.27,535.6
2016,7,30,7,45,743.0,83.0,2.3,19.0,441.5,719.3,567.26
2016,7,30,8,0,770.0,87.0,2.3,20.0,492.0,767.83,597.62
2016,7,30,8,15,790.5,90.5,2.3,21.0,540.5,809.32,622.18
2016,7,30,8,30,811.0,94.0,2.3,22.0,589.0,849.38,645.22
2016,7,30,8,45,827.0,96.0,2.35,23.0,634.0,881.85,663.05
2016,7,30,9,0,843.0,98.0,2.4,24.0,679.0,904.48,674.1
2016,7,30,9,15,855.0,100.5,2.5,24.5,719.5,929.36,688.43
2016,7,30,9,30,867.0,103.0,2.6,25.0,760.0,951.65,701.0
2016,7,30,9,45,883.5,100.5,2.75,25.5,797.0,970.0,711.45
2016,7,30,10,0,900.0,98.0,2.9,26.0,834.0,985.62,720.17
2016,7,30,10,15,906.5,99.5,3.05,26.5,863.0,992.96,723.57
2016,7,30,10,30,913.0,101.0,3.2,27.0,892.0,997.14,725.07
2016,7,30,10,45,917.5,102.0,3.35,27.5,914.0,995.65,722.98
2016,7,30,11,0,922.0,103.0,3.5,28.0,936.0,990.96,718.93
2016,7,30,11,15,925.0,104.0,3.65,28.0,951.5,981.66,713.39
2016,7,30,11,30,928.0,105.0,3.8,28.0,967.0,969.21,705.86
2016,7,30,11,45,928.5,105.5,3.95,28.5,974.0,950.92,693.13
2016,7,30,12,0,929.0,106.0,4.1,29.0,981.0,929.73,678.53
2016,7,30,12,15,929.5,106.0,4.15,29.0,981.5,905.28,662.62
2016,7,30,12,30,930.0,106.0,4.2,29.0,982.0,878.17,644.92
2016,7,30,12,45,920.0,111.5,4.3,29.0,972.0,845.11,623.37
2016,7,30,13,0,910.0,117.0,4.4,29.0,962.0,810.14,600.39
2016,7,30,13,15,907.5,116.0,4.4,28.5,947.0,773.27,576.72
2016,7,30,13,30,905.0,115.0,4.4,28.0,932.0,734.51,551.24
2016,7,30,13,45,901.0,113.5,4.4,28.0,910.0,692.6,520.47
2016,7,30,14,0,897.0,112.0,4.4,28.0,888.0,649.24,488.01
2016,7,30,14,15,890.5,110.5,4.4,27.5,859.0,603.18,453.76
2016,7,30,14,30,884.0,109.0,4.4,27.0,830.0,556.25,417.87
2016,7,30,14,45,879.0,105.5,4.4,27.0,796.0,507.69,378.94
2016,7,30,15,0,874.0,102.0,4.4,27.0,762.0,458.52,338.51
2016,7,30,15,15,863.0,99.5,4.3,26.5,722.0,407.49,296.26
2016,7,30,15,30,852.0,97.0,4.2,26.0,682.0,356.82,253.3
2016,7,30,15,45,844.0,92.0,4.15,26.0,638.5,305.55,208.78
2016,7,30,16,0,836.0,87.0,4.1,26.0,595.0,254.75,164.77
2016,7,30,16,15,817.0,84.0,4.05,25.0,546.5,197.21,117.8
2016,7,30,16,30,798.0,81.0,4.0,24.0,498.0,148.61,80.96
2016,7,30,16,45,781.0,75.0,3.95,23.5,448.5,100.02,50.37
2016,7,30,17,0,764.0,69.0,3.9,23.0,399.0,53.6,40.56
2016,7,30,17,15,730.5,65.0,3.8,22.0,347.0,45.64,34.01
2016,7,30,17,30,697.0,61.0,3.7,21.0,295.0,44.36,33.13
2016,7,30,17,45,656.0,54.5,3.6,20.5,245.0,40.86,30.16
2016,7,30,18,0,615.0,48.0,3.5,20.0,195.0,37.16,26.9
2016,7,30,18,15,541.0,41.5,3.4,19.0,147.5,30.43,20.89
2016,7,30,18,30,467.0,35.0,3.3,18.0,100.0,26.72,17.31
2016,7,30,18,45,349.0,25.0,3.25,17.0,62.5,19.59,9.88
2016,7,30,19,0,231.0,15.0,3.2,16.0,25.0,12.02,0.0
2016,7,30,19,15,115.5,7.5,3.15,15.5,12.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,118.0,7.5,1.85,11.5,13.0,53.4,0.0
2016,7,31,5,30,236.0,15.0,2.0,12.0,26.0,136.22,0.0
2016,7,31,5,45,357.0,24.5,2.15,13.0,64.5,230.79,171.66
2016,7,31,6,0,478.0,34.0,2.3,14.0,103.0,321.82,259.43
2016,7,31,6,15,550.5,41.0,2.25,14.5,150.5,388.66,319.22
2016,7,31,6,30,623.0,48.0,2.2,15.0,198.0,465.91,384.34
2016,7,31,6,45,335.0,87.5,2.2,15.5,170.5,348.79,288.82
2016,7,31,7,0,47.0,127.0,2.2,16.0,143.0,172.02,139.52
2016,7,31,7,15,93.5,153.0,2.15,16.5,191.5,236.31,193.21
2016,7,31,7,30,140.0,179.0,2.1,17.0,240.0,315.5,256.59
2016,7,31,7,45,479.5,127.0,2.1,18.0,372.0,555.2,448.13
2016,7,31,8,0,819.0,75.0,2.1,19.0,504.0,793.15,618.1
2016,7,31,8,15,837.0,77.5,2.1,19.5,552.5,825.46,635.29
2016,7,31,8,30,855.0,80.0,2.1,20.0,601.0,863.24,657.93
2016,7,31,8,45,862.5,85.0,2.15,21.0,644.5,892.58,673.61
2016,7,31,9,0,870.0,90.0,2.2,22.0,688.0,919.33,687.44
2016,7,31,9,15,881.5,92.0,2.25,22.5,729.0,943.68,700.92
2016,7,31,9,30,893.0,94.0,2.3,23.0,770.0,965.37,712.63
2016,7,31,9,45,881.5,106.5,2.4,23.5,799.5,973.69,716.14
2016,7,31,10,0,870.0,119.0,2.5,24.0,829.0,978.31,717.47
2016,7,31,10,15,877.0,120.5,2.6,24.5,858.0,985.72,720.76
2016,7,31,10,30,884.0,122.0,2.7,25.0,887.0,990.07,722.11
2016,7,31,10,45,880.0,128.5,2.8,25.5,906.5,985.8,718.0
2016,7,31,11,0,876.0,135.0,2.9,26.0,926.0,978.35,711.99
2016,7,31,11,15,879.5,136.0,2.95,26.0,941.0,969.49,706.18
2016,7,31,11,30,883.0,137.0,3.0,26.0,956.0,957.63,698.51
2016,7,31,11,45,880.0,140.5,3.15,26.5,962.0,939.28,686.03
2016,7,31,12,0,877.0,144.0,3.3,27.0,968.0,918.23,671.8
2016,7,31,12,15,877.0,144.0,3.35,27.0,968.0,894.03,656.16
2016,7,31,12,30,877.0,144.0,3.4,27.0,968.0,867.38,638.86
2016,7,31,12,45,894.5,131.5,3.5,27.5,966.0,841.29,620.93
2016,7,31,13,0,912.0,119.0,3.6,28.0,964.0,811.98,600.78
2016,7,31,13,15,909.0,118.0,3.65,28.0,948.5,774.59,575.97
2016,7,31,13,30,906.0,117.0,3.7,28.0,933.0,735.34,549.33
2016,7,31,13,45,902.0,115.5,3.8,28.0,911.0,693.31,519.06
