Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,898.0,114.0,3.9,28.0,889.0,649.82,487.0
2016,7,31,14,15,891.0,112.5,3.95,27.5,859.5,603.36,452.74
2016,7,31,14,30,884.0,111.0,4.0,27.0,830.0,556.07,416.81
2016,7,31,14,45,877.5,107.5,4.05,27.0,795.0,506.72,377.51
2016,7,31,15,0,871.0,104.0,4.1,27.0,760.0,456.91,336.78
2016,7,31,15,15,858.5,102.0,4.1,26.5,719.5,405.81,294.63
2016,7,31,15,30,846.0,100.0,4.1,26.0,679.0,355.21,251.86
2016,7,31,15,45,834.0,96.0,4.15,25.5,634.5,297.33,202.95
2016,7,31,16,0,822.0,92.0,4.2,25.0,590.0,246.59,159.44
2016,7,31,16,15,802.0,88.5,4.15,24.0,541.0,196.08,117.93
2016,7,31,16,30,782.0,85.0,4.1,23.0,492.0,147.72,81.44
2016,7,31,16,45,760.0,80.0,4.05,22.0,441.5,100.39,52.38
2016,7,31,17,0,738.0,75.0,4.0,21.0,391.0,55.75,42.77
2016,7,31,17,15,702.0,70.5,3.9,20.0,339.5,50.07,38.18
2016,7,31,17,30,666.0,66.0,3.8,19.0,288.0,44.15,33.24
2016,7,31,17,45,619.5,59.0,3.7,18.5,238.0,40.82,30.4
2016,7,31,18,0,573.0,52.0,3.6,18.0,188.0,37.27,27.23
2016,7,31,18,15,495.5,44.5,3.45,17.0,141.0,33.03,23.35
2016,7,31,18,30,418.0,37.0,3.3,16.0,94.0,28.6,19.06
2016,7,31,18,45,297.0,25.5,3.15,15.5,57.5,20.14,10.15
2016,7,31,19,0,176.0,14.0,3.0,15.0,21.0,13.34,0.0
2016,7,31,19,15,88.0,7.0,2.9,14.5,10.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,107.5,7.5,1.65,12.5,12.0,49.13,0.0
2016,8,1,5,30,215.0,15.0,1.8,13.0,24.0,126.02,0.0
2016,8,1,5,45,339.5,24.5,1.95,13.5,61.5,222.0,162.68
2016,8,1,6,0,464.0,34.0,2.1,14.0,99.0,313.79,252.4
2016,8,1,6,15,537.5,40.5,2.1,14.5,146.0,379.77,311.62
2016,8,1,6,30,611.0,47.0,2.1,15.0,193.0,456.37,376.42
2016,8,1,6,45,343.5,88.5,2.1,15.5,174.5,355.35,293.98
2016,8,1,7,0,76.0,130.0,2.1,16.0,156.0,196.53,160.35
2016,8,1,7,15,182.5,147.0,2.05,16.5,222.0,306.03,251.61
2016,8,1,7,30,289.0,164.0,2.0,17.0,288.0,424.81,345.78
2016,8,1,7,45,554.5,117.5,2.0,17.5,393.5,610.87,490.75
2016,8,1,8,0,820.0,71.0,2.0,18.0,499.0,780.94,610.52
2016,8,1,8,15,838.5,73.0,2.0,18.5,547.5,820.21,633.37
2016,8,1,8,30,857.0,75.0,2.0,19.0,596.0,857.93,655.97
2016,8,1,8,45,871.5,77.0,2.0,20.0,641.0,890.2,673.23
2016,8,1,9,0,886.0,79.0,2.0,21.0,686.0,920.24,688.75
2016,8,1,9,15,897.0,80.5,2.05,21.5,726.5,943.95,701.77
2016,8,1,9,30,908.0,82.0,2.1,22.0,767.0,964.94,713.05
2016,8,1,9,45,909.5,87.5,2.2,22.5,801.0,978.42,720.02
2016,8,1,10,0,911.0,93.0,2.3,23.0,835.0,988.63,725.0
2016,8,1,10,15,917.5,94.0,2.4,23.5,864.0,995.48,727.92
2016,8,1,10,30,924.0,95.0,2.5,24.0,893.0,999.14,728.9
2016,8,1,10,45,928.5,96.0,2.6,24.5,915.5,997.64,726.66
2016,8,1,11,0,933.0,97.0,2.7,25.0,938.0,992.9,722.47
2016,8,1,11,15,936.5,97.5,2.8,25.5,953.0,983.45,715.34
2016,8,1,11,30,940.0,98.0,2.9,26.0,968.0,970.83,706.26
2016,8,1,11,45,941.5,98.0,3.0,26.5,975.5,952.76,693.72
2016,8,1,12,0,943.0,98.0,3.1,27.0,983.0,931.73,679.29
2016,8,1,12,15,943.0,98.0,3.15,27.0,983.0,906.53,663.14
2016,8,1,12,30,943.0,98.0,3.2,27.0,983.0,878.64,645.18
2016,8,1,12,45,938.0,100.0,3.3,27.0,974.5,846.02,624.26
2016,8,1,13,0,933.0,102.0,3.4,27.0,966.0,811.23,601.7
2016,8,1,13,15,930.0,101.5,3.5,27.0,950.5,773.66,577.02
2016,8,1,13,30,927.0,101.0,3.6,27.0,935.0,734.16,550.74
2016,8,1,13,45,924.0,99.0,3.7,27.0,913.0,691.59,520.01
2016,8,1,14,0,921.0,97.0,3.8,27.0,891.0,647.43,487.32
2016,8,1,14,15,915.0,96.0,3.85,26.5,862.0,601.03,452.86
2016,8,1,14,30,909.0,95.0,3.9,26.0,833.0,553.67,416.6
2016,8,1,14,45,902.0,92.5,3.95,26.0,798.0,503.79,376.59
2016,8,1,15,0,895.0,90.0,4.0,26.0,763.0,453.47,335.13
2016,8,1,15,15,884.5,88.0,4.0,25.5,722.5,402.0,292.29
2016,8,1,15,30,874.0,86.0,4.0,25.0,682.0,350.81,248.62
2016,8,1,15,45,861.5,83.0,4.05,24.5,637.0,298.78,203.74
2016,8,1,16,0,849.0,80.0,4.1,24.0,592.0,247.66,159.65
2016,8,1,16,15,830.5,77.5,4.1,23.0,543.5,197.03,117.88
2016,8,1,16,30,812.0,75.0,4.1,22.0,495.0,141.01,75.32
2016,8,1,16,45,788.5,71.0,4.1,21.5,444.5,92.85,46.19
2016,8,1,17,0,765.0,67.0,4.1,21.0,394.0,47.52,35.67
2016,8,1,17,15,731.0,63.0,4.0,20.0,342.0,44.27,33.13
2016,8,1,17,30,697.0,59.0,3.9,19.0,290.0,42.93,32.17
2016,8,1,17,45,648.0,54.0,3.85,18.0,239.0,40.64,30.3
2016,8,1,18,0,599.0,49.0,3.8,17.0,188.0,38.29,28.23
2016,8,1,18,15,522.0,41.5,3.7,16.0,141.0,30.63,21.32
2016,8,1,18,30,445.0,34.0,3.6,15.0,94.0,26.05,16.9
2016,8,1,18,45,314.5,24.0,3.5,14.5,57.5,18.89,8.92
2016,8,1,19,0,184.0,14.0,3.4,14.0,21.0,13.34,0.0
2016,8,1,19,15,92.0,7.0,3.3,13.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,97.0,7.5,2.0,11.5,11.5,7.15,0.0
2016,8,2,5,30,194.0,15.0,2.2,12.0,23.0,98.43,0.0
2016,8,2,5,45,325.0,25.0,2.4,12.5,60.5,215.35,156.32
2016,8,2,6,0,456.0,35.0,2.6,13.0,98.0,310.28,250.58
2016,8,2,6,15,533.5,42.0,2.6,13.5,146.0,382.92,315.71
2016,8,2,6,30,611.0,49.0,2.6,14.0,194.0,457.86,379.98
2016,8,2,6,45,359.5,89.5,2.6,14.5,180.5,366.83,305.28
2016,8,2,7,0,108.0,130.0,2.6,15.0,167.0,230.02,189.48
2016,8,2,7,15,446.5,98.5,2.6,15.5,285.5,465.74,386.37
2016,8,2,7,30,785.0,67.0,2.6,16.0,404.0,706.0,569.34
2016,8,2,7,45,812.0,70.0,2.6,17.0,456.5,755.95,600.14
2016,8,2,8,0,839.0,73.0,2.6,18.0,509.0,798.29,625.99
2016,8,2,8,15,858.0,75.5,2.6,18.5,559.0,839.08,651.35
2016,8,2,8,30,877.0,78.0,2.6,19.0,609.0,878.27,675.14
2016,8,2,8,45,892.5,79.5,2.6,19.5,655.5,911.21,694.27
2016,8,2,9,0,908.0,81.0,2.6,20.0,702.0,941.91,711.71
2016,8,2,9,15,919.0,83.0,2.6,20.5,744.0,966.48,724.89
2016,8,2,9,30,930.0,85.0,2.6,21.0,786.0,988.23,736.2
2016,8,2,9,45,935.0,89.0,2.65,22.0,821.0,1003.49,742.3
2016,8,2,10,0,940.0,93.0,2.7,23.0,856.0,1015.5,746.36
2016,8,2,10,15,946.5,94.0,2.75,23.0,886.0,1022.36,750.1
2016,8,2,10,30,953.0,95.0,2.8,23.0,916.0,1025.93,751.88
2016,8,2,10,45,958.5,95.5,2.85,23.5,939.5,1024.67,749.22
2016,8,2,11,0,964.0,96.0,2.9,24.0,963.0,1020.06,744.57
2016,8,2,11,15,967.0,96.5,2.95,24.5,978.5,1009.74,736.37
2016,8,2,11,30,970.0,97.0,3.0,25.0,994.0,996.15,726.21
2016,8,2,11,45,971.5,97.5,3.05,25.5,1002.0,977.98,713.19
2016,8,2,12,0,973.0,98.0,3.1,26.0,1010.0,956.73,698.27
2016,8,2,12,15,973.0,98.0,3.15,26.0,1009.5,930.73,681.64
2016,8,2,12,30,973.0,98.0,3.2,26.0,1009.0,901.94,663.15
2016,8,2,12,45,964.0,102.5,3.25,26.0,999.0,867.46,640.77
2016,8,2,13,0,955.0,107.0,3.3,26.0,989.0,830.9,616.86
2016,8,2,13,15,952.0,106.0,3.35,26.0,973.0,791.97,591.13
2016,8,2,13,30,949.0,105.0,3.4,26.0,957.0,751.07,563.74
2016,8,2,13,45,944.0,104.0,3.45,26.0,933.5,707.07,531.81
2016,8,2,14,0,939.0,103.0,3.5,26.0,910.0,661.59,498.07
2016,8,2,14,15,932.0,101.5,3.5,26.0,879.5,613.28,461.29
2016,8,2,14,30,925.0,100.0,3.5,26.0,849.0,564.07,422.89
2016,8,2,14,45,916.0,98.0,3.5,26.0,812.5,512.81,381.95
2016,8,2,15,0,907.0,96.0,3.5,26.0,776.0,461.25,339.68
2016,8,2,15,15,895.0,94.0,3.5,25.5,734.0,408.52,296.08
2016,8,2,15,30,883.0,92.0,3.5,25.0,692.0,356.2,251.73
2016,8,2,15,45,867.5,89.5,3.5,24.5,645.5,303.2,206.31
2016,8,2,16,0,852.0,87.0,3.5,24.0,599.0,251.39,161.97
2016,8,2,16,15,831.5,84.0,3.45,23.5,549.0,192.71,113.97
2016,8,2,16,30,811.0,81.0,3.4,23.0,499.0,143.14,76.95
2016,8,2,16,45,783.0,77.5,3.4,22.5,446.5,95.15,48.85
2016,8,2,17,0,755.0,74.0,3.4,22.0,394.0,51.01,38.53
2016,8,2,17,15,718.0,69.5,3.35,21.0,341.5,49.57,37.6
2016,8,2,17,30,681.0,65.0,3.3,20.0,289.0,48.07,36.53
2016,8,2,17,45,624.0,59.5,3.25,19.5,237.0,41.49,30.84
2016,8,2,18,0,567.0,54.0,3.2,19.0,185.0,39.2,28.78
2016,8,2,18,15,483.5,46.0,3.15,18.0,137.5,34.61,24.57
2016,8,2,18,30,400.0,38.0,3.1,17.0,90.0,29.82,19.92
2016,8,2,18,45,260.0,26.0,3.1,16.5,54.0,20.89,9.93
2016,8,2,19,0,120.0,14.0,3.1,16.0,18.0,13.34,0.0
2016,8,2,19,15,60.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,66.5,7.5,2.05,12.5,10.0,7.15,0.0
2016,8,3,5,30,133.0,15.0,2.2,13.0,20.0,71.76,0.0
2016,8,3,5,45,266.5,27.0,2.4,13.5,56.5,188.64,133.77
2016,8,3,6,0,400.0,39.0,2.6,14.0,93.0,284.92,228.89
2016,8,3,6,15,482.5,47.0,2.55,14.5,140.5,359.47,295.2
2016,8,3,6,30,565.0,55.0,2.5,15.0,188.0,440.56,364.02
2016,8,3,6,45,620.5,61.0,2.45,15.5,239.5,507.31,418.58
2016,8,3,7,0,676.0,67.0,2.4,16.0,291.0,577.24,473.01
2016,8,3,7,15,713.0,71.5,2.35,16.5,344.0,630.83,511.35
2016,8,3,7,30,750.0,76.0,2.3,17.0,397.0,689.15,551.83
2016,8,3,7,45,778.0,79.5,2.25,18.0,449.0,739.41,583.9
2016,8,3,8,0,806.0,83.0,2.2,19.0,501.0,789.16,614.54
2016,8,3,8,15,826.5,86.0,2.2,19.5,551.0,831.0,640.31
2016,8,3,8,30,847.0,89.0,2.2,20.0,601.0,863.81,659.43
2016,8,3,8,45,862.5,91.5,2.2,21.0,647.0,897.11,677.4
2016,8,3,9,0,878.0,94.0,2.2,22.0,693.0,928.22,693.58
2016,8,3,9,15,890.0,96.0,2.2,22.5,734.5,953.05,706.75
2016,8,3,9,30,902.0,98.0,2.2,23.0,776.0,975.18,718.14
2016,8,3,9,45,913.5,98.5,2.25,24.0,813.0,992.29,725.42
2016,8,3,10,0,925.0,99.0,2.3,25.0,850.0,1006.42,730.83
2016,8,3,10,15,932.0,100.0,2.4,25.5,879.5,1013.61,733.86
2016,8,3,10,30,939.0,101.0,2.5,26.0,909.0,1017.56,734.97
2016,8,3,10,45,944.0,102.0,2.6,26.5,932.0,1016.28,732.87
2016,8,3,11,0,949.0,103.0,2.7,27.0,955.0,1011.69,728.8
2016,8,3,11,15,952.0,103.5,2.85,27.0,970.5,1001.4,723.06
2016,8,3,11,30,955.0,104.0,3.0,27.0,986.0,987.88,715.29
2016,8,3,11,45,957.0,104.0,3.15,27.5,994.0,969.79,703.15
2016,8,3,12,0,959.0,104.0,3.3,28.0,1002.0,948.65,689.04
2016,8,3,12,15,959.0,104.0,3.45,28.0,1002.0,922.86,673.17
2016,8,3,12,30,959.0,104.0,3.6,28.0,1002.0,894.31,655.37
2016,8,3,12,45,957.0,104.5,3.75,28.0,993.5,862.02,634.9
2016,8,3,13,0,955.0,105.0,3.9,28.0,985.0,827.34,612.61
2016,8,3,13,15,952.5,104.0,4.0,27.5,969.5,788.73,588.34
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,748.11,562.21
2016,8,3,13,45,946.5,101.5,4.2,27.0,931.5,704.55,530.51
2016,8,3,14,0,943.0,100.0,4.3,27.0,909.0,659.4,496.88
2016,8,3,14,15,937.0,99.0,4.35,26.5,879.5,611.86,461.4
2016,8,3,14,30,931.0,98.0,4.4,26.0,850.0,563.31,424.06
2016,8,3,14,45,923.5,95.5,4.45,25.5,814.0,512.0,383.54
2016,8,3,15,0,916.0,93.0,4.5,25.0,778.0,460.26,341.39
2016,8,3,15,15,905.0,91.0,4.45,24.5,736.5,407.41,297.02
2016,8,3,15,30,894.0,89.0,4.4,24.0,695.0,354.88,251.88
2016,8,3,15,45,879.5,86.5,4.35,23.5,648.5,301.57,205.66
2016,8,3,16,0,865.0,84.0,4.3,23.0,602.0,249.35,160.57
2016,8,3,16,15,845.5,81.0,4.2,22.0,552.0,197.24,117.73
2016,8,3,16,30,826.0,78.0,4.1,21.0,502.0,139.91,74.68
2016,8,3,16,45,799.0,74.5,4.05,20.0,449.0,91.22,46.6
2016,8,3,17,0,772.0,71.0,4.0,19.0,396.0,48.87,37.17
2016,8,3,17,15,735.0,66.5,3.85,18.0,343.0,47.32,36.11
2016,8,3,17,30,698.0,62.0,3.7,17.0,290.0,45.7,34.9
2016,8,3,17,45,644.0,56.5,3.6,16.5,237.5,43.09,32.66
2016,8,3,18,0,590.0,51.0,3.5,16.0,185.0,36.88,27.09
2016,8,3,18,15,506.5,43.0,3.35,15.5,137.5,32.16,22.67
2016,8,3,18,30,423.0,35.0,3.2,15.0,90.0,27.22,17.81
2016,8,3,18,45,281.0,24.0,3.1,14.5,53.5,19.14,8.25
2016,8,3,19,0,139.0,13.0,3.0,14.0,17.0,12.39,0.0
2016,8,3,19,15,69.5,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,2.5,12.0,19.0,77.47,0.0
2016,8,4,5,45,286.0,25.5,2.7,12.5,56.0,194.88,136.05
2016,8,4,6,0,423.0,37.0,2.9,13.0,93.0,294.11,236.89
2016,8,4,6,15,504.5,44.5,2.9,13.5,140.5,368.2,303.61
2016,8,4,6,30,586.0,52.0,2.9,14.0,188.0,448.8,372.75
2016,8,4,6,45,293.0,54.5,2.9,14.5,122.5,275.19,230.99
2016,8,4,7,0,0.0,57.0,2.9,15.0,57.0,52.99,39.49
2016,8,4,7,15,0.0,66.5,2.9,15.5,66.5,61.86,46.96
2016,8,4,7,30,0.0,76.0,2.9,16.0,76.0,70.74,54.16
2016,8,4,7,45,0.0,92.0,2.95,16.5,92.0,86.29,66.81
2016,8,4,8,0,0.0,108.0,3.0,17.0,108.0,101.96,79.36
2016,8,4,8,15,0.5,135.0,3.05,17.5,135.5,129.18,101.19
2016,8,4,8,30,1.0,162.0,3.1,18.0,163.0,156.46,122.7
2016,8,4,8,45,5.0,185.5,3.15,18.5,189.5,183.27,143.68
2016,8,4,9,0,9.0,209.0,3.2,19.0,216.0,210.13,164.39
2016,8,4,9,15,54.0,278.5,3.25,19.0,319.0,336.41,263.98
2016,8,4,9,30,99.0,348.0,3.3,19.0,422.0,453.51,353.12
2016,8,4,9,45,511.0,222.0,3.4,19.5,633.0,748.06,580.46
2016,8,4,10,0,923.0,96.0,3.5,20.0,844.0,999.96,753.77
2016,8,4,10,15,702.0,214.5,3.55,20.0,795.0,925.8,700.46
2016,8,4,10,30,481.0,333.0,3.6,20.0,746.0,826.81,626.24
2016,8,4,10,45,711.0,217.0,3.65,20.5,845.0,923.67,697.98
2016,8,4,11,0,941.0,101.0,3.7,21.0,944.0,1000.67,747.69
2016,8,4,11,15,943.0,101.5,3.75,21.0,958.5,989.53,739.37
2016,8,4,11,30,945.0,102.0,3.8,21.0,973.0,975.22,729.74
2016,8,4,11,45,945.0,103.0,3.85,21.0,980.0,956.48,717.2
2016,8,4,12,0,945.0,104.0,3.9,21.0,987.0,934.78,702.71
2016,8,4,12,15,944.5,104.0,3.95,21.0,986.0,908.85,685.36
2016,8,4,12,30,944.0,104.0,4.0,21.0,985.0,880.25,666.15
2016,8,4,12,45,937.5,106.5,4.1,21.0,975.5,846.61,643.61
2016,8,4,13,0,931.0,109.0,4.2,21.0,966.0,810.89,619.45
2016,8,4,13,15,927.5,108.5,4.3,20.5,950.5,772.75,594.52
2016,8,4,13,30,924.0,108.0,4.4,20.0,935.0,732.74,567.55
2016,8,4,13,45,921.0,106.0,4.5,20.0,912.5,690.01,535.54
2016,8,4,14,0,918.0,104.0,4.6,20.0,890.0,645.71,501.52
2016,8,4,14,15,911.5,102.5,4.6,19.5,860.0,598.48,464.95
2016,8,4,14,30,905.0,101.0,4.6,19.0,830.0,550.35,426.6
2016,8,4,14,45,898.0,98.5,4.6,18.5,795.0,500.43,385.72
2016,8,4,15,0,891.0,96.0,4.6,18.0,760.0,450.06,343.23
2016,8,4,15,15,879.5,94.0,4.55,17.5,718.5,398.21,298.37
2016,8,4,15,30,868.0,92.0,4.5,17.0,677.0,346.75,252.86
2016,8,4,15,45,854.5,88.5,4.45,17.0,632.0,294.19,205.63
2016,8,4,16,0,841.0,85.0,4.4,17.0,587.0,242.64,159.73
2016,8,4,16,15,821.5,82.0,4.35,16.5,537.5,184.64,111.07
2016,8,4,16,30,802.0,79.0,4.3,16.0,488.0,135.69,74.05
2016,8,4,16,45,777.5,75.0,4.25,16.0,437.0,88.0,46.32
2016,8,4,17,0,753.0,71.0,4.2,16.0,386.0,48.92,37.7
2016,8,4,17,15,716.5,66.5,4.1,15.5,333.5,47.39,36.56
2016,8,4,17,30,680.0,62.0,4.0,15.0,281.0,45.78,35.28
2016,8,4,17,45,628.5,56.0,3.9,14.5,230.0,38.98,29.27
2016,8,4,18,0,577.0,50.0,3.8,14.0,179.0,36.15,26.67
2016,8,4,18,15,495.0,42.0,3.65,13.5,132.5,31.41,22.19
2016,8,4,18,30,413.0,34.0,3.5,13.0,86.0,26.45,17.24
2016,8,4,18,45,274.0,22.5,3.4,12.5,50.5,17.86,6.84
2016,8,4,19,0,135.0,11.0,3.3,12.0,15.0,10.48,0.0
2016,8,4,19,15,67.5,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,121.0,13.0,2.8,12.0,17.0,64.27,0.0
2016,8,5,5,45,258.5,25.5,2.9,12.5,53.5,180.29,122.53
2016,8,5,6,0,396.0,38.0,3.0,13.0,90.0,280.46,225.49
2016,8,5,6,15,479.5,46.5,3.0,13.0,137.0,355.75,293.85
2016,8,5,6,30,563.0,55.0,3.0,13.0,184.0,437.73,365.07
2016,8,5,6,45,281.5,52.5,3.0,13.5,117.0,264.51,222.97
2016,8,5,7,0,0.0,50.0,3.0,14.0,50.0,46.46,34.1
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,72.13,55.86
2016,8,5,7,30,0.0,104.0,2.8,15.0,104.0,99.36,78.4
2016,8,5,7,45,0.0,126.0,2.75,15.5,126.0,121.36,96.2
2016,8,5,8,0,0.0,148.0,2.7,16.0,148.0,143.28,113.62
2016,8,5,8,15,21.5,194.5,2.65,16.5,207.5,209.67,167.54
2016,8,5,8,30,43.0,241.0,2.6,17.0,267.0,290.84,231.53
2016,8,5,8,45,32.5,244.0,2.55,17.5,264.5,282.41,223.11
2016,8,5,9,0,22.0,247.0,2.5,18.0,262.0,261.56,205.41
2016,8,5,9,15,23.0,262.5,2.45,18.5,279.5,277.29,216.78
2016,8,5,9,30,24.0,278.0,2.4,19.0,297.0,292.93,227.84
2016,8,5,9,45,239.5,294.0,2.4,19.5,487.5,552.39,428.51
2016,8,5,10,0,455.0,310.0,2.4,20.0,678.0,786.68,596.23
2016,8,5,10,15,355.0,361.0,2.45,20.5,654.5,729.18,549.59
2016,8,5,10,30,255.0,412.0,2.5,21.0,631.0,681.17,511.52
2016,8,5,10,45,346.0,389.0,2.55,21.5,694.0,737.4,552.48
2016,8,5,11,0,437.0,366.0,2.6,22.0,757.0,799.99,596.02
2016,8,5,11,15,687.5,240.5,2.65,22.0,867.5,900.14,670.51
2016,8,5,11,30,938.0,115.0,2.7,22.0,978.0,980.16,722.82
2016,8,5,11,45,940.0,115.0,2.75,22.5,985.5,962.11,708.95
2016,8,5,12,0,942.0,115.0,2.8,23.0,993.0,941.07,694.09
2016,8,5,12,15,942.0,115.0,2.9,23.0,992.5,915.42,677.94
2016,8,5,12,30,942.0,115.0,3.0,23.0,992.0,887.07,659.9
2016,8,5,12,45,941.0,114.0,3.1,23.5,984.0,854.45,637.6
2016,8,5,13,0,940.0,113.0,3.2,24.0,976.0,819.46,613.58
2016,8,5,13,15,936.5,112.5,3.3,24.0,960.0,780.89,588.1
2016,8,5,13,30,933.0,112.0,3.4,24.0,944.0,740.41,560.36
2016,8,5,13,45,926.5,111.5,3.5,24.0,920.5,696.25,528.12
2016,8,5,14,0,920.0,111.0,3.6,24.0,897.0,650.78,494.11
2016,8,5,14,15,912.5,109.5,3.65,23.5,866.5,602.77,458.12
2016,8,5,14,30,905.0,108.0,3.7,23.0,836.0,553.95,420.36
2016,8,5,14,45,893.0,107.0,3.8,23.0,798.5,502.84,379.05
2016,8,5,15,0,881.0,106.0,3.9,23.0,761.0,451.74,336.61
2016,8,5,15,15,868.5,104.0,3.9,22.5,719.0,399.88,293.0
2016,8,5,15,30,856.0,102.0,3.9,22.0,677.0,348.52,248.79
2016,8,5,15,45,836.0,100.0,3.95,21.5,630.0,289.47,198.38
2016,8,5,16,0,816.0,98.0,4.0,21.0,583.0,238.39,154.49
2016,8,5,16,15,794.0,94.5,3.95,20.5,533.0,187.81,112.94
2016,8,5,16,30,772.0,91.0,3.9,20.0,483.0,139.64,77.63
2016,8,5,16,45,737.5,88.0,3.85,19.5,430.0,93.9,52.64
2016,8,5,17,0,703.0,85.0,3.8,19.0,377.0,54.18,41.81
2016,8,5,17,15,662.0,79.0,3.65,18.0,324.5,52.27,40.46
2016,8,5,17,30,621.0,73.0,3.5,17.0,272.0,50.2,38.88
2016,8,5,17,45,555.5,66.5,3.4,16.5,220.5,47.53,36.58
2016,8,5,18,0,490.0,60.0,3.3,16.0,169.0,44.77,34.03
2016,8,5,18,15,401.5,49.5,3.15,15.5,123.0,38.2,27.9
2016,8,5,18,30,313.0,39.0,3.0,15.0,77.0,31.27,21.12
2016,8,5,18,45,183.0,24.5,2.9,14.5,44.5,19.27,6.93
2016,8,5,19,0,53.0,10.0,2.8,14.0,12.0,9.53,0.0
2016,8,5,19,15,26.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.5,2.75,11.5,7.5,0.0,0.0
2016,8,6,5,30,74.0,13.0,2.8,12.0,15.0,44.0,0.0
2016,8,6,5,45,206.5,26.5,2.85,12.5,49.5,154.29,101.1
2016,8,6,6,0,339.0,40.0,2.9,13.0,84.0,252.11,202.14
2016,8,6,6,15,425.0,50.0,2.9,13.0,130.0,328.18,270.94
2016,8,6,6,30,511.0,60.0,2.9,13.0,176.0,411.18,343.02
2016,8,6,6,45,255.5,62.0,2.9,13.5,120.0,260.61,219.04
2016,8,6,7,0,0.0,64.0,2.9,14.0,64.0,59.53,45.22
2016,8,6,7,15,0.0,76.0,2.9,14.5,76.0,71.14,55.02
2016,8,6,7,30,0.0,88.0,2.9,15.0,88.0,82.79,64.53
2016,8,6,7,45,0.0,108.5,2.9,15.5,108.5,103.14,81.13
2016,8,6,8,0,0.0,129.0,2.9,16.0,129.0,123.46,97.42
2016,8,6,8,15,0.5,146.5,2.95,16.5,147.0,141.05,111.26
2016,8,6,8,30,1.0,164.0,3.0,17.0,165.0,158.59,124.89
2016,8,6,8,45,8.5,198.0,3.05,17.5,204.0,199.4,157.28
2016,8,6,9,0,16.0,232.0,3.1,18.0,243.0,240.4,189.19
2016,8,6,9,15,21.5,258.5,3.15,18.5,274.0,271.76,212.98
2016,8,6,9,30,27.0,285.0,3.2,19.0,305.0,315.9,246.29
2016,8,6,9,45,249.5,294.0,3.25,19.5,494.5,561.65,437.76
2016,8,6,10,0,472.0,303.0,3.3,20.0,684.0,795.0,607.46
2016,8,6,10,15,692.5,207.5,3.4,20.0,788.0,907.24,688.55
2016,8,6,10,30,913.0,112.0,3.5,20.0,892.0,1000.22,750.64
2016,8,6,10,45,917.5,113.0,3.6,20.5,914.5,998.31,747.02
2016,8,6,11,0,922.0,114.0,3.7,21.0,937.0,993.16,742.17
2016,8,6,11,15,925.0,114.5,3.75,21.0,952.0,982.88,735.08
2016,8,6,11,30,928.0,115.0,3.8,21.0,967.0,969.45,726.02
2016,8,6,11,45,928.5,115.5,3.9,21.5,974.0,950.67,712.35
2016,8,6,12,0,929.0,116.0,4.0,22.0,981.0,928.98,696.79
2016,8,6,12,15,929.0,116.0,4.05,22.0,981.0,903.59,679.81
2016,8,6,12,30,929.0,116.0,4.1,22.0,981.0,875.53,660.98
2016,8,6,12,45,921.5,119.5,4.2,22.0,971.0,842.18,638.65
2016,8,6,13,0,914.0,123.0,4.3,22.0,961.0,806.82,614.76
2016,8,6,13,15,910.5,122.5,4.3,21.5,945.5,769.0,589.72
2016,8,6,13,30,907.0,122.0,4.3,21.0,930.0,729.35,561.96
2016,8,6,13,45,903.0,120.0,4.35,21.0,907.0,686.4,529.61
2016,8,6,14,0,899.0,118.0,4.4,21.0,884.0,642.0,495.53
2016,8,6,14,15,892.0,116.5,4.45,20.5,854.5,595.09,459.6
2016,8,6,14,30,885.0,115.0,4.5,20.0,825.0,547.34,421.9
2016,8,6,14,45,877.0,112.5,4.55,20.0,789.0,497.67,380.8
2016,8,6,15,0,869.0,110.0,4.6,20.0,753.0,447.68,338.35
2016,8,6,15,15,856.5,107.5,4.6,19.5,711.5,395.94,294.09
2016,8,6,15,30,844.0,105.0,4.6,19.0,670.0,338.61,244.58
2016,8,6,15,45,830.0,101.0,4.6,18.5,624.5,286.23,198.41
2016,8,6,16,0,816.0,97.0,4.6,18.0,579.0,235.05,153.62
2016,8,6,16,15,795.0,93.5,4.55,17.5,529.5,184.62,111.74
2016,8,6,16,30,774.0,90.0,4.5,17.0,480.0,136.5,76.33
2016,8,6,16,45,748.0,85.0,4.5,16.5,429.0,89.45,50.44
2016,8,6,17,0,722.0,80.0,4.5,16.0,378.0,56.28,44.2
2016,8,6,17,15,682.5,74.5,4.4,15.5,325.5,49.09,38.07
2016,8,6,17,30,643.0,69.0,4.3,15.0,273.0,47.26,36.59
2016,8,6,17,45,586.0,62.0,4.2,14.5,221.5,44.03,33.76
2016,8,6,18,0,529.0,55.0,4.1,14.0,170.0,40.64,30.62
2016,8,6,18,15,439.0,45.5,3.95,13.5,124.0,34.77,25.08
2016,8,6,18,30,349.0,36.0,3.8,13.0,78.0,28.61,18.93
2016,8,6,18,45,206.5,23.0,3.65,12.5,44.5,18.61,5.58
2016,8,6,19,0,64.0,10.0,3.5,12.0,11.0,9.53,0.0
2016,8,6,19,15,32.0,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,126.0,12.0,3.3,11.0,15.0,65.06,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.5,182.37,116.19
2016,8,7,6,0,421.0,35.0,3.5,12.0,88.0,288.84,232.28
2016,8,7,6,15,506.5,43.0,3.5,12.5,136.0,365.25,302.15
2016,8,7,6,30,592.0,51.0,3.5,13.0,184.0,448.65,374.52
2016,8,7,6,45,299.0,80.0,3.5,13.5,147.5,313.07,262.77
2016,8,7,7,0,6.0,109.0,3.5,14.0,111.0,113.57,91.02
2016,8,7,7,15,16.5,131.5,3.45,14.5,138.0,144.18,116.88
2016,8,7,7,30,27.0,154.0,3.4,15.0,165.0,185.64,150.92
2016,8,7,7,45,71.5,186.0,3.4,15.5,221.5,257.03,209.7
2016,8,7,8,0,116.0,218.0,3.4,16.0,278.0,343.53,278.79
2016,8,7,8,15,241.5,225.5,3.35,16.5,365.0,472.77,381.57
2016,8,7,8,30,367.0,233.0,3.3,17.0,452.0,594.46,474.63
2016,8,7,8,45,635.0,159.0,3.3,17.5,573.0,777.77,612.33
2016,8,7,9,0,903.0,85.0,3.3,18.0,694.0,936.03,720.19
2016,8,7,9,15,914.0,87.0,3.3,18.5,736.0,960.34,732.5
2016,8,7,9,30,925.0,89.0,3.3,19.0,778.0,981.84,743.98
2016,8,7,9,45,929.5,92.5,3.3,20.0,813.0,995.83,748.97
2016,8,7,10,0,934.0,96.0,3.3,21.0,848.0,1006.57,751.9
2016,8,7,10,15,940.5,97.5,3.3,21.0,878.0,1013.74,755.47
2016,8,7,10,30,947.0,99.0,3.3,21.0,908.0,1017.6,757.0
2016,8,7,10,45,952.5,99.0,3.35,21.5,931.0,1015.58,753.73
2016,8,7,11,0,958.0,99.0,3.4,22.0,954.0,1010.21,748.45
2016,8,7,11,15,961.0,99.5,3.45,22.0,969.0,999.68,741.33
2016,8,7,11,30,964.0,100.0,3.5,22.0,984.0,985.88,732.17
2016,8,7,11,45,966.5,100.0,3.55,22.5,992.0,967.92,718.94
2016,8,7,12,0,969.0,100.0,3.6,23.0,1000.0,946.84,703.74
2016,8,7,12,15,969.0,100.0,3.6,23.0,1000.0,920.61,686.19
2016,8,7,12,30,969.0,100.0,3.6,23.0,1000.0,891.59,666.77
2016,8,7,12,45,969.5,99.0,3.65,23.5,992.5,859.37,644.15
2016,8,7,13,0,970.0,98.0,3.7,24.0,985.0,824.59,619.74
2016,8,7,13,15,967.0,97.0,3.7,24.0,969.0,784.88,592.79
2016,8,7,13,30,964.0,96.0,3.7,24.0,953.0,743.14,563.92
2016,8,7,13,45,961.0,94.5,3.75,24.0,930.5,699.11,531.38
2016,8,7,14,0,958.0,93.0,3.8,24.0,908.0,653.41,496.82
2016,8,7,14,15,952.0,92.0,3.8,23.5,877.5,605.0,460.13
2016,8,7,14,30,946.0,91.0,3.8,23.0,847.0,555.55,421.5
2016,8,7,14,45,938.0,89.0,3.8,23.0,810.5,503.52,379.0
2016,8,7,15,0,930.0,87.0,3.8,23.0,774.0,451.08,335.02
2016,8,7,15,15,919.0,85.5,3.75,22.5,732.0,397.79,289.84
2016,8,7,15,30,908.0,84.0,3.7,22.0,690.0,344.8,243.89
2016,8,7,15,45,893.5,81.5,3.65,21.5,643.0,290.66,196.68
2016,8,7,16,0,879.0,79.0,3.6,21.0,596.0,237.62,150.84
2016,8,7,16,15,859.5,76.5,3.5,20.5,545.5,185.14,107.91
2016,8,7,16,30,840.0,74.0,3.4,20.0,495.0,127.39,65.73
2016,8,7,16,45,813.0,70.5,3.35,19.5,442.0,78.05,40.06
2016,8,7,17,0,786.0,67.0,3.3,19.0,389.0,46.34,35.0
2016,8,7,17,15,748.5,63.0,3.15,18.5,335.5,45.07,34.08
2016,8,7,17,30,711.0,59.0,3.0,18.0,282.0,43.75,33.05
2016,8,7,17,45,653.5,53.5,2.9,17.5,229.0,41.04,30.7
2016,8,7,18,0,596.0,48.0,2.8,17.0,176.0,34.95,25.22
2016,8,7,18,15,506.5,40.0,2.6,16.0,128.0,30.13,20.73
2016,8,7,18,30,417.0,32.0,2.4,15.0,80.0,25.1,15.68
2016,8,7,18,45,208.5,16.0,2.25,14.5,40.0,12.24,0.81
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,12.0,14.0,60.93,0.0
2016,8,8,5,45,265.5,22.0,2.55,12.5,49.0,175.48,105.87
2016,8,8,6,0,412.0,33.0,2.8,13.0,84.0,281.17,224.31
2016,8,8,6,15,496.5,41.0,2.75,13.5,131.0,356.29,292.76
2016,8,8,6,30,581.0,49.0,2.7,14.0,178.0,438.47,363.47
2016,8,8,6,45,632.0,55.0,2.65,15.0,229.0,498.62,413.02
2016,8,8,7,0,683.0,61.0,2.6,16.0,280.0,565.97,465.19
2016,8,8,7,15,720.0,65.5,2.55,16.5,332.5,623.53,507.07
2016,8,8,7,30,757.0,70.0,2.5,17.0,385.0,681.87,547.95
2016,8,8,7,45,558.5,130.0,2.5,17.5,379.0,622.91,500.08
2016,8,8,8,0,360.0,190.0,2.5,18.0,373.0,524.85,420.2
2016,8,8,8,15,604.0,136.5,2.5,18.5,480.0,699.31,553.12
2016,8,8,8,30,848.0,83.0,2.5,19.0,587.0,851.83,657.79
2016,8,8,8,45,863.0,85.5,2.55,20.0,633.0,884.68,675.11
2016,8,8,9,0,878.0,88.0,2.6,21.0,679.0,915.3,691.74
2016,8,8,9,15,890.0,90.0,2.65,21.5,720.5,940.1,705.63
2016,8,8,9,30,902.0,92.0,2.7,22.0,762.0,962.18,717.72
2016,8,8,9,45,914.0,92.0,2.8,22.5,798.5,979.12,726.87
2016,8,8,10,0,926.0,92.0,2.9,23.0,835.0,993.08,734.15
2016,8,8,10,15,932.5,93.0,2.95,23.0,864.5,999.73,737.73
2016,8,8,10,30,939.0,94.0,3.0,23.0,894.0,1003.11,739.37
2016,8,8,10,45,942.5,96.0,3.15,23.5,916.5,1001.37,737.19
2016,8,8,11,0,946.0,98.0,3.3,24.0,939.0,996.28,732.92
2016,8,8,11,15,949.0,98.5,3.4,24.0,954.0,985.87,726.29
2016,8,8,11,30,952.0,99.0,3.5,24.0,969.0,972.22,717.63
2016,8,8,11,45,952.0,100.0,3.65,24.5,976.5,953.19,704.38
2016,8,8,12,0,952.0,101.0,3.8,25.0,984.0,931.16,689.16
2016,8,8,12,15,952.0,101.0,3.9,25.0,984.0,905.29,672.41
2016,8,8,12,30,952.0,101.0,4.0,25.0,984.0,876.66,653.73
2016,8,8,12,45,951.0,101.0,4.15,25.0,976.0,844.63,632.84
2016,8,8,13,0,950.0,101.0,4.3,25.0,968.0,810.16,610.08
2016,8,8,13,15,947.0,100.5,4.35,24.5,952.5,771.52,584.96
2016,8,8,13,30,944.0,100.0,4.4,24.0,937.0,730.89,557.52
2016,8,8,13,45,941.0,98.0,4.45,24.0,914.0,687.13,524.84
2016,8,8,14,0,938.0,96.0,4.5,24.0,891.0,641.75,490.24
2016,8,8,14,15,931.5,95.0,4.5,23.5,861.0,593.87,453.6
2016,8,8,14,30,925.0,94.0,4.5,23.0,831.0,545.03,415.11
2016,8,8,14,45,917.5,91.5,4.55,23.0,795.5,493.73,372.95
2016,8,8,15,0,910.0,89.0,4.6,23.0,760.0,442.01,329.31
2016,8,8,15,15,899.0,87.5,4.55,22.5,718.0,389.66,284.57
2016,8,8,15,30,888.0,86.0,4.5,22.0,676.0,337.63,239.16
2016,8,8,15,45,874.0,83.0,4.45,22.0,630.0,284.2,191.99
2016,8,8,16,0,860.0,80.0,4.4,22.0,584.0,231.84,146.47
2016,8,8,16,15,840.5,77.0,4.3,21.5,534.0,179.96,104.29
2016,8,8,16,30,821.0,74.0,4.2,21.0,484.0,122.81,63.05
2016,8,8,16,45,796.5,70.0,4.1,20.5,432.0,74.21,38.5
2016,8,8,17,0,772.0,66.0,4.0,20.0,380.0,45.64,34.25
2016,8,8,17,15,734.0,61.5,3.9,19.0,326.5,43.94,33.02
2016,8,8,17,30,696.0,57.0,3.8,18.0,273.0,42.15,31.64
2016,8,8,17,45,643.5,51.5,3.7,17.5,221.5,39.39,29.23
2016,8,8,18,0,591.0,46.0,3.6,17.0,170.0,36.55,26.59
2016,8,8,18,15,500.5,38.5,3.5,16.0,123.0,28.96,19.67
2016,8,8,18,30,410.0,31.0,3.4,15.0,76.0,24.33,14.91
2016,8,8,18,45,205.0,15.5,3.35,14.5,38.0,11.89,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,62.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,124.0,10.0,3.0,12.0,13.0,61.89,0.0
2016,8,9,5,45,274.0,21.0,3.1,12.5,48.0,176.93,100.46
2016,8,9,6,0,424.0,32.0,3.2,13.0,83.0,285.54,227.35
2016,8,9,6,15,508.5,39.5,3.1,13.5,130.0,360.33,296.14
2016,8,9,6,30,593.0,47.0,3.0,14.0,177.0,437.95,363.62
2016,8,9,6,45,359.0,86.5,2.95,14.5,171.5,359.82,299.78
2016,8,9,7,0,125.0,126.0,2.9,15.0,166.0,237.31,196.07
2016,8,9,7,15,133.0,148.0,2.75,15.5,197.0,271.25,223.67
2016,8,9,7,30,141.0,170.0,2.6,16.0,228.0,305.13,250.01
2016,8,9,7,45,257.5,178.0,2.5,17.0,301.5,420.94,342.43
2016,8,9,8,0,374.0,186.0,2.4,18.0,375.0,531.16,426.37
2016,8,9,8,15,426.5,192.5,2.25,18.5,428.5,605.4,479.22
2016,8,9,8,30,479.0,199.0,2.1,19.0,482.0,666.99,521.57
2016,8,9,8,45,684.0,140.5,1.95,19.5,580.5,798.87,613.79
2016,8,9,9,0,889.0,82.0,1.8,20.0,679.0,917.06,688.73
2016,8,9,9,15,900.5,84.0,1.75,20.5,720.0,941.62,700.11
2016,8,9,9,30,912.0,86.0,1.7,21.0,761.0,963.41,710.6
2016,8,9,9,45,922.0,86.5,1.65,22.0,797.5,979.14,715.75
2016,8,9,10,0,932.0,87.0,1.6,23.0,834.0,991.82,718.99
2016,8,9,10,15,938.5,88.0,1.6,23.5,863.0,998.52,720.62
2016,8,9,10,30,945.0,89.0,1.6,24.0,892.0,1001.92,720.36
2016,8,9,10,45,950.0,89.5,1.6,24.5,914.5,1000.02,716.94
2016,8,9,11,0,955.0,90.0,1.6,25.0,937.0,994.78,711.62
2016,8,9,11,15,957.5,90.5,1.65,25.5,952.0,983.88,703.61
2016,8,9,11,30,960.0,91.0,1.7,26.0,967.0,969.71,693.71
2016,8,9,11,45,961.0,91.5,1.8,26.5,974.5,951.01,681.64
2016,8,9,12,0,962.0,92.0,1.9,27.0,982.0,929.24,667.62
2016,8,9,12,15,962.0,92.0,2.05,27.0,981.5,903.19,652.6
2016,8,9,12,30,962.0,92.0,2.2,27.0,981.0,874.35,635.53
2016,8,9,12,45,954.5,95.5,2.35,27.5,971.5,840.21,613.47
2016,8,9,13,0,947.0,99.0,2.5,28.0,962.0,803.94,589.76
2016,8,9,13,15,944.0,98.5,2.65,28.0,946.0,765.36,565.32
2016,8,9,13,30,941.0,98.0,2.8,28.0,930.0,724.8,538.45
2016,8,9,13,45,935.5,97.5,3.0,28.0,906.5,680.84,507.39
2016,8,9,14,0,930.0,97.0,3.2,28.0,883.0,635.45,474.32
2016,8,9,14,15,923.5,95.5,3.3,27.5,853.0,587.43,438.88
2016,8,9,14,30,917.0,94.0,3.4,27.0,823.0,538.47,401.52
2016,8,9,14,45,906.5,93.0,3.5,27.0,786.5,487.4,360.61
2016,8,9,15,0,896.0,92.0,3.6,27.0,750.0,436.19,318.42
2016,8,9,15,15,884.5,90.0,3.65,26.5,708.5,383.88,274.85
2016,8,9,15,30,873.0,88.0,3.7,26.0,667.0,331.98,230.6
2016,8,9,15,45,855.5,86.5,3.75,25.5,620.0,279.6,185.78
2016,8,9,16,0,838.0,85.0,3.8,25.0,573.0,221.66,137.28
2016,8,9,16,15,817.5,82.0,3.75,24.5,523.5,170.58,96.56
2016,8,9,16,30,797.0,79.0,3.7,24.0,474.0,121.73,62.85
2016,8,9,16,45,767.0,75.5,3.7,23.5,422.0,74.6,40.37
2016,8,9,17,0,737.0,72.0,3.7,23.0,370.0,50.36,37.88
2016,8,9,17,15,697.5,67.0,3.55,22.0,317.5,48.48,36.53
2016,8,9,17,30,658.0,62.0,3.4,21.0,265.0,42.31,31.36
2016,8,9,17,45,596.5,56.5,3.25,20.5,213.5,40.04,29.41
2016,8,9,18,0,535.0,51.0,3.1,20.0,162.0,37.72,27.24
2016,8,9,18,15,442.0,41.5,2.95,19.0,116.0,31.71,21.72
2016,8,9,18,30,349.0,32.0,2.8,18.0,70.0,25.39,15.44
2016,8,9,18,45,174.5,16.0,2.65,17.5,35.0,12.43,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,32.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,8,10,5,30,64.0,9.0,2.6,13.0,10.0,35.5,0.0
2016,8,10,5,45,193.5,22.5,2.8,13.5,42.0,139.55,71.86
2016,8,10,6,0,323.0,36.0,3.0,14.0,74.0,237.46,187.52
2016,8,10,6,15,411.0,46.0,2.95,14.5,119.5,313.07,256.23
2016,8,10,6,30,499.0,56.0,2.9,15.0,165.0,396.03,327.7
2016,8,10,6,45,552.0,64.5,2.9,15.5,214.5,461.16,382.22
2016,8,10,7,0,605.0,73.0,2.9,16.0,264.0,529.38,436.85
2016,8,10,7,15,646.0,79.0,2.85,16.5,316.5,588.4,481.65
2016,8,10,7,30,687.0,85.0,2.8,17.0,369.0,648.7,524.84
2016,8,10,7,45,716.0,90.5,2.8,17.5,420.0,699.71,559.88
2016,8,10,8,0,745.0,96.0,2.8,18.0,471.0,746.52,590.95
2016,8,10,8,15,767.5,99.5,2.75,18.5,520.5,788.88,617.82
2016,8,10,8,30,790.0,103.0,2.7,19.0,570.0,829.88,643.16
2016,8,10,8,45,807.0,106.5,2.65,19.5,616.0,864.31,663.44
2016,8,10,9,0,824.0,110.0,2.6,20.0,662.0,896.64,682.0
2016,8,10,9,15,837.5,113.0,2.6,20.5,703.5,922.82,696.57
2016,8,10,9,30,851.0,116.0,2.6,21.0,745.0,946.37,709.34
2016,8,10,9,45,870.0,113.0,2.6,22.0,783.0,957.81,712.64
2016,8,10,10,0,889.0,110.0,2.6,23.0,821.0,974.59,719.64
2016,8,10,10,15,896.5,111.5,2.6,23.5,851.0,982.3,722.06
2016,8,10,10,30,904.0,113.0,2.6,24.0,881.0,986.83,722.61
2016,8,10,10,45,909.5,114.0,2.65,24.5,903.5,985.71,720.1
2016,8,10,11,0,915.0,115.0,2.7,25.0,926.0,981.35,715.66
2016,8,10,11,15,918.5,116.0,2.75,25.0,941.5,971.89,709.45
2016,8,10,11,30,922.0,117.0,2.8,25.0,957.0,959.26,701.31
2016,8,10,11,45,924.5,117.0,2.9,25.5,965.0,941.64,689.02
2016,8,10,12,0,927.0,117.0,3.0,26.0,973.0,921.04,674.84
2016,8,10,12,15,927.0,117.0,3.05,26.0,972.5,895.42,658.33
2016,8,10,12,30,927.0,117.0,3.1,26.0,972.0,867.14,640.01
2016,8,10,12,45,925.5,116.5,3.2,26.5,964.0,834.68,617.88
2016,8,10,13,0,924.0,116.0,3.3,27.0,956.0,799.91,594.08
2016,8,10,13,15,920.5,115.5,3.4,27.0,940.0,761.53,568.81
2016,8,10,13,30,917.0,115.0,3.5,27.0,924.0,721.28,540.6
2016,8,10,13,45,912.5,113.5,3.6,27.0,901.0,677.82,508.96
2016,8,10,14,0,908.0,112.0,3.7,27.0,878.0,632.92,475.45
2016,8,10,14,15,901.0,110.5,3.75,26.5,847.5,585.4,439.87
2016,8,10,14,30,894.0,109.0,3.8,26.0,817.0,537.03,402.53
2016,8,10,14,45,885.0,106.5,3.85,25.5,781.0,486.3,362.24
2016,8,10,15,0,876.0,104.0,3.9,25.0,745.0,435.33,320.5
