Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,863.5,101.5,3.9,24.5,703.0,383.12,276.64
2016,8,10,15,30,851.0,99.0,3.9,24.0,661.0,331.43,232.3
2016,8,10,15,45,835.5,95.5,3.9,24.0,614.5,272.38,181.69
2016,8,10,16,0,820.0,92.0,3.9,24.0,568.0,220.95,137.79
2016,8,10,16,15,798.0,88.5,3.8,23.5,518.0,170.19,97.53
2016,8,10,16,30,776.0,85.0,3.7,23.0,468.0,121.86,64.59
2016,8,10,16,45,748.0,80.5,3.65,22.5,416.0,75.16,42.87
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,53.7,40.93
2016,8,10,17,15,679.0,70.5,3.45,21.0,311.5,46.72,35.17
2016,8,10,17,30,638.0,65.0,3.3,20.0,259.0,44.76,33.65
2016,8,10,17,45,579.5,58.0,3.15,19.0,208.0,41.4,30.79
2016,8,10,18,0,521.0,51.0,3.0,18.0,157.0,37.88,27.6
2016,8,10,18,15,426.5,41.5,2.9,17.0,111.5,31.88,22.03
2016,8,10,18,30,332.0,32.0,2.8,16.0,66.0,25.58,15.58
2016,8,10,18,45,166.0,16.0,2.7,15.5,33.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,140.0,18.5,1.8,12.5,34.5,105.22,47.61
2016,8,11,6,0,280.0,37.0,2.1,13.0,69.0,214.92,169.25
2016,8,11,6,15,367.0,49.0,2.1,13.5,113.5,291.09,238.16
2016,8,11,6,30,454.0,61.0,2.1,14.0,158.0,373.84,309.3
2016,8,11,6,45,229.0,83.0,2.1,14.5,132.5,257.6,214.21
2016,8,11,7,0,4.0,105.0,2.1,15.0,107.0,108.15,85.99
2016,8,11,7,15,9.5,124.5,2.1,15.5,128.5,131.54,105.59
2016,8,11,7,30,15.0,144.0,2.1,16.0,150.0,155.17,124.73
2016,8,11,7,45,42.0,175.5,2.1,17.0,196.0,221.14,178.2
2016,8,11,8,0,69.0,207.0,2.1,18.0,242.0,278.55,223.18
2016,8,11,8,15,411.5,162.0,2.1,18.5,401.5,556.02,444.47
2016,8,11,8,30,754.0,117.0,2.1,19.0,561.0,817.75,632.49
2016,8,11,8,45,771.0,122.0,2.15,20.0,606.5,848.55,647.45
2016,8,11,9,0,788.0,127.0,2.2,21.0,652.0,881.81,666.1
2016,8,11,9,15,802.5,130.0,2.2,21.5,693.5,908.25,680.71
2016,8,11,9,30,817.0,133.0,2.2,22.0,735.0,932.15,693.6
2016,8,11,9,45,846.0,126.5,2.25,23.0,776.5,956.58,705.95
2016,8,11,10,0,875.0,120.0,2.3,24.0,818.0,970.58,711.41
2016,8,11,10,15,883.0,121.5,2.35,24.0,847.5,978.54,715.89
2016,8,11,10,30,891.0,123.0,2.4,24.0,877.0,983.36,718.52
2016,8,11,10,45,896.5,124.0,2.45,24.5,900.0,982.1,715.96
2016,8,11,11,0,902.0,125.0,2.5,25.0,923.0,977.63,711.51
2016,8,11,11,15,905.5,126.0,2.5,25.5,938.5,968.11,703.47
2016,8,11,11,30,909.0,127.0,2.5,26.0,954.0,955.46,693.59
2016,8,11,11,45,912.0,127.0,2.55,26.5,962.0,938.31,681.39
2016,8,11,12,0,915.0,127.0,2.6,27.0,970.0,918.2,667.37
2016,8,11,12,15,915.5,127.0,2.6,27.0,970.0,893.09,651.05
2016,8,11,12,30,916.0,127.0,2.6,27.0,970.0,865.33,633.01
2016,8,11,12,45,908.5,130.0,2.65,27.5,960.0,831.48,610.02
2016,8,11,13,0,901.0,133.0,2.7,28.0,950.0,795.67,585.67
2016,8,11,13,15,897.5,132.0,2.75,28.0,934.0,757.43,560.49
2016,8,11,13,30,894.0,131.0,2.8,28.0,918.0,717.38,532.22
2016,8,11,13,45,891.5,128.0,2.9,28.0,895.5,674.62,501.65
2016,8,11,14,0,889.0,125.0,3.0,28.0,873.0,630.31,469.14
2016,8,11,14,15,881.5,123.5,3.05,27.5,842.5,583.19,434.34
2016,8,11,14,30,874.0,122.0,3.1,27.0,812.0,535.3,397.84
2016,8,11,14,45,866.0,118.5,3.2,27.0,776.0,484.98,357.77
2016,8,11,15,0,858.0,115.0,3.3,27.0,740.0,429.21,312.56
2016,8,11,15,15,844.5,112.0,3.35,26.5,697.5,376.56,269.04
2016,8,11,15,30,831.0,109.0,3.4,26.0,655.0,324.66,225.17
2016,8,11,15,45,815.5,105.0,3.45,25.5,609.0,272.44,180.8
2016,8,11,16,0,800.0,101.0,3.5,25.0,563.0,221.61,138.24
2016,8,11,16,15,777.0,97.0,3.5,24.5,512.5,171.37,99.0
2016,8,11,16,30,754.0,93.0,3.5,24.0,462.0,123.71,67.23
2016,8,11,16,45,724.5,87.5,3.55,23.5,410.0,71.58,41.73
2016,8,11,17,0,695.0,82.0,3.6,23.0,358.0,53.02,40.18
2016,8,11,17,15,652.0,76.0,3.5,22.0,305.5,51.02,38.74
2016,8,11,17,30,609.0,70.0,3.4,21.0,253.0,48.88,37.08
2016,8,11,17,45,546.5,62.0,3.3,20.0,202.0,44.88,33.67
2016,8,11,18,0,484.0,54.0,3.2,19.0,151.0,40.67,29.88
2016,8,11,18,15,389.0,43.0,3.0,18.0,106.0,33.42,23.2
2016,8,11,18,30,294.0,32.0,2.8,17.0,61.0,25.76,15.45
2016,8,11,18,45,147.0,16.0,2.65,16.5,30.5,12.67,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,156.0,17.5,2.05,12.5,35.0,113.85,44.5
2016,8,12,6,0,312.0,35.0,2.3,13.0,70.0,229.68,180.35
2016,8,12,6,15,401.5,45.5,2.25,13.5,115.5,305.86,250.09
2016,8,12,6,30,491.0,56.0,2.2,14.0,161.0,389.63,322.22
2016,8,12,6,45,553.0,63.5,2.2,14.5,212.0,458.87,380.05
2016,8,12,7,0,615.0,71.0,2.2,15.0,263.0,531.89,438.33
2016,8,12,7,15,656.0,77.0,2.15,15.5,315.5,591.16,482.9
2016,8,12,7,30,697.0,83.0,2.1,16.0,368.0,651.7,525.81
2016,8,12,7,45,729.0,87.5,2.1,17.0,420.0,704.06,560.39
2016,8,12,8,0,761.0,92.0,2.1,18.0,472.0,752.7,591.18
2016,8,12,8,15,783.0,95.5,2.1,18.5,521.5,794.98,617.76
2016,8,12,8,30,805.0,99.0,2.1,19.0,571.0,835.84,642.86
2016,8,12,8,45,823.5,101.5,2.1,20.0,617.5,870.7,662.13
2016,8,12,9,0,842.0,104.0,2.1,21.0,664.0,903.48,679.69
2016,8,12,9,15,854.5,106.5,2.15,21.5,705.5,920.59,688.37
2016,8,12,9,30,867.0,109.0,2.2,22.0,747.0,942.85,700.67
2016,8,12,9,45,878.0,110.5,2.25,23.0,783.0,959.79,708.04
2016,8,12,10,0,889.0,112.0,2.3,24.0,819.0,973.78,713.54
2016,8,12,10,15,896.0,113.5,2.35,24.5,848.5,980.88,716.06
2016,8,12,10,30,903.0,115.0,2.4,25.0,878.0,984.79,716.7
2016,8,12,10,45,908.0,116.0,2.5,25.5,900.5,983.06,714.33
2016,8,12,11,0,913.0,117.0,2.6,26.0,923.0,978.09,710.02
2016,8,12,11,15,916.5,118.0,2.7,26.0,938.0,968.51,704.22
2016,8,12,11,30,920.0,119.0,2.8,26.0,953.0,955.75,696.44
2016,8,12,11,45,921.5,119.0,2.9,26.5,960.5,937.12,683.53
2016,8,12,12,0,923.0,119.0,3.0,27.0,968.0,915.55,668.75
2016,8,12,12,15,923.0,119.0,3.1,27.0,967.5,889.88,652.56
2016,8,12,12,30,923.0,119.0,3.2,27.0,967.0,861.53,634.53
2016,8,12,12,45,928.5,114.0,3.35,27.0,960.5,830.37,614.74
2016,8,12,13,0,934.0,109.0,3.5,27.0,954.0,796.52,592.9
2016,8,12,13,15,931.0,108.5,3.55,27.0,938.0,758.08,567.22
2016,8,12,13,30,928.0,108.0,3.6,27.0,922.0,717.68,538.57
2016,8,12,13,45,923.5,106.5,3.7,27.0,899.0,673.69,506.39
2016,8,12,14,0,919.0,105.0,3.8,27.0,876.0,628.24,472.3
2016,8,12,14,15,912.0,104.0,3.8,26.5,845.5,580.58,436.3
2016,8,12,14,30,905.0,103.0,3.8,26.0,815.0,532.05,398.52
2016,8,12,14,45,896.5,100.5,3.8,26.0,779.0,480.94,356.96
2016,8,12,15,0,888.0,98.0,3.8,26.0,743.0,429.54,314.09
2016,8,12,15,15,875.5,96.0,3.7,25.5,700.5,377.1,269.94
2016,8,12,15,30,863.0,94.0,3.6,25.0,658.0,325.17,225.39
2016,8,12,15,45,847.5,91.0,3.55,25.0,611.5,272.46,179.81
2016,8,12,16,0,832.0,88.0,3.5,25.0,565.0,214.09,130.91
2016,8,12,16,15,810.0,84.5,3.35,24.5,515.0,162.74,90.87
2016,8,12,16,30,788.0,81.0,3.2,24.0,465.0,113.8,58.73
2016,8,12,16,45,759.0,77.0,3.1,23.5,412.5,66.93,39.19
2016,8,12,17,0,730.0,73.0,3.0,23.0,360.0,51.64,39.01
2016,8,12,17,15,688.5,68.0,2.75,22.0,307.0,45.21,33.72
2016,8,12,17,30,647.0,63.0,2.5,21.0,254.0,43.55,32.45
2016,8,12,17,45,585.0,56.0,2.3,20.5,203.0,40.12,29.45
2016,8,12,18,0,523.0,49.0,2.1,20.0,152.0,36.52,26.14
2016,8,12,18,15,424.5,39.5,1.8,19.0,106.5,30.44,20.51
2016,8,12,18,30,326.0,30.0,1.5,18.0,61.0,24.07,13.77
2016,8,12,18,45,163.0,15.0,1.25,17.5,30.5,11.87,0.0
2016,8,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,2.2,13.5,34.0,112.64,34.78
2016,8,13,6,0,314.0,34.0,2.4,14.0,68.0,229.13,178.47
2016,8,13,6,15,405.0,44.0,2.3,14.5,113.0,305.43,248.59
2016,8,13,6,30,496.0,54.0,2.2,15.0,158.0,389.46,320.76
2016,8,13,6,45,557.0,61.0,2.15,16.0,208.5,457.46,376.68
2016,8,13,7,0,618.0,68.0,2.1,17.0,259.0,529.19,432.72
2016,8,13,7,15,659.0,73.5,2.1,17.5,311.0,587.85,476.62
2016,8,13,7,30,700.0,79.0,2.1,18.0,363.0,647.78,519.06
2016,8,13,7,45,731.5,83.0,2.15,19.0,415.0,695.68,550.5
2016,8,13,8,0,763.0,87.0,2.2,20.0,467.0,747.2,583.66
2016,8,13,8,15,785.0,90.5,2.15,20.5,516.0,789.48,609.76
2016,8,13,8,30,807.0,94.0,2.1,21.0,565.0,830.36,634.34
2016,8,13,8,45,825.5,96.0,2.1,22.0,611.5,864.64,653.11
2016,8,13,9,0,844.0,98.0,2.1,23.0,658.0,889.26,665.1
2016,8,13,9,15,857.0,100.5,2.1,23.5,699.0,914.69,678.89
2016,8,13,9,30,870.0,103.0,2.1,24.0,740.0,937.5,690.87
2016,8,13,9,45,887.0,101.0,2.15,25.0,778.0,956.29,699.37
2016,8,13,10,0,904.0,99.0,2.2,26.0,816.0,972.27,706.09
2016,8,13,10,15,911.0,100.0,2.25,26.5,845.5,979.0,708.32
2016,8,13,10,30,918.0,101.0,2.3,27.0,875.0,982.52,708.71
2016,8,13,10,45,923.5,102.0,2.4,27.5,897.5,981.35,706.74
2016,8,13,11,0,929.0,103.0,2.5,28.0,920.0,976.88,702.81
2016,8,13,11,15,932.0,103.5,2.55,28.5,935.0,966.3,694.63
2016,8,13,11,30,935.0,104.0,2.6,29.0,950.0,952.53,684.55
2016,8,13,11,45,936.5,104.5,2.7,29.5,957.5,934.27,672.13
2016,8,13,12,0,938.0,105.0,2.8,30.0,965.0,913.0,657.8
2016,8,13,12,15,938.5,105.0,2.9,30.0,965.0,887.5,642.03
2016,8,13,12,30,939.0,105.0,3.0,30.0,965.0,859.25,624.37
2016,8,13,12,45,925.0,112.5,3.1,30.0,953.0,824.01,601.93
2016,8,13,13,0,911.0,120.0,3.2,30.0,941.0,787.01,578.11
2016,8,13,13,15,907.5,119.0,3.3,30.0,925.0,748.41,552.95
2016,8,13,13,30,904.0,118.0,3.4,30.0,909.0,707.97,524.38
2016,8,13,13,45,900.0,116.0,3.5,30.0,886.0,664.68,493.14
2016,8,13,14,0,896.0,114.0,3.6,30.0,863.0,619.95,460.03
2016,8,13,14,15,888.5,112.5,3.6,29.5,832.5,572.49,424.66
2016,8,13,14,30,881.0,111.0,3.6,29.0,802.0,524.25,387.62
2016,8,13,14,45,872.5,108.0,3.65,29.0,766.0,473.77,347.18
2016,8,13,15,0,864.0,105.0,3.7,29.0,730.0,423.04,305.45
2016,8,13,15,15,851.0,102.5,3.65,28.5,688.0,371.13,262.38
2016,8,13,15,30,838.0,100.0,3.6,28.0,646.0,313.55,214.3
2016,8,13,15,45,823.0,96.0,3.6,28.0,600.0,261.1,169.57
2016,8,13,16,0,808.0,92.0,3.6,28.0,554.0,209.97,126.96
2016,8,13,16,15,785.0,88.5,3.5,27.5,504.0,159.76,88.63
2016,8,13,16,30,762.0,85.0,3.4,27.0,454.0,112.1,58.32
2016,8,13,16,45,734.0,80.0,3.3,26.5,402.5,65.89,40.17
2016,8,13,17,0,706.0,75.0,3.2,26.0,351.0,53.38,39.98
2016,8,13,17,15,663.0,69.5,3.0,25.0,298.5,46.43,34.32
2016,8,13,17,30,620.0,64.0,2.8,24.0,246.0,44.45,32.8
2016,8,13,17,45,558.5,56.5,2.65,23.0,195.5,40.66,29.58
2016,8,13,18,0,497.0,49.0,2.5,22.0,145.0,36.67,26.0
2016,8,13,18,15,396.5,39.0,2.3,21.0,101.0,30.15,20.01
2016,8,13,18,30,296.0,29.0,2.1,20.0,57.0,23.29,12.69
2016,8,13,18,45,148.0,14.5,1.95,19.5,28.5,11.53,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,147.5,17.0,2.1,13.5,32.5,107.27,22.37
2016,8,14,6,0,295.0,34.0,2.2,14.0,65.0,218.91,169.44
2016,8,14,6,15,387.0,44.5,2.2,14.5,110.0,295.36,240.04
2016,8,14,6,30,479.0,55.0,2.2,15.0,155.0,379.68,312.66
2016,8,14,6,45,538.0,63.5,2.2,16.0,205.0,447.52,368.69
2016,8,14,7,0,597.0,72.0,2.2,17.0,255.0,518.96,424.86
2016,8,14,7,15,639.5,78.0,2.2,17.5,307.5,578.53,470.09
2016,8,14,7,30,682.0,84.0,2.2,18.0,360.0,639.49,513.55
2016,8,14,7,45,711.5,89.5,2.25,19.0,411.0,690.55,547.5
2016,8,14,8,0,741.0,95.0,2.3,20.0,462.0,737.42,577.43
2016,8,14,8,15,764.0,99.0,2.3,20.5,511.5,780.53,604.73
2016,8,14,8,30,787.0,103.0,2.3,21.0,561.0,822.3,630.55
2016,8,14,8,45,803.0,107.0,2.3,22.0,607.0,856.21,649.27
2016,8,14,9,0,819.0,111.0,2.3,23.0,653.0,887.96,666.24
2016,8,14,9,15,832.5,113.5,2.3,23.5,694.0,913.3,680.0
2016,8,14,9,30,846.0,116.0,2.3,24.0,735.0,936.02,692.0
2016,8,14,9,45,847.5,123.0,2.35,25.0,768.5,949.7,697.18
2016,8,14,10,0,849.0,130.0,2.4,26.0,802.0,960.16,700.4
2016,8,14,10,15,857.0,132.0,2.45,26.5,831.5,960.2,698.36
2016,8,14,10,30,865.0,134.0,2.5,27.0,861.0,965.25,699.81
2016,8,14,10,45,870.0,135.5,2.55,27.5,883.5,963.83,697.14
2016,8,14,11,0,875.0,137.0,2.6,28.0,906.0,959.28,692.64
2016,8,14,11,15,879.0,138.0,2.65,28.0,921.0,950.18,686.72
2016,8,14,11,30,883.0,139.0,2.7,28.0,936.0,938.01,678.95
2016,8,14,11,45,885.5,138.5,2.8,28.5,943.5,920.07,666.56
2016,8,14,12,0,888.0,138.0,2.9,29.0,951.0,899.27,652.37
2016,8,14,12,15,888.0,138.0,2.95,29.0,950.5,874.07,636.27
2016,8,14,12,30,888.0,138.0,3.0,29.0,950.0,846.32,618.45
2016,8,14,12,45,893.0,133.5,3.05,29.0,943.5,815.96,598.83
2016,8,14,13,0,898.0,129.0,3.1,29.0,937.0,783.04,577.37
2016,8,14,13,15,894.0,128.0,3.15,29.0,920.5,744.4,551.41
2016,8,14,13,30,890.0,127.0,3.2,29.0,904.0,703.98,522.61
2016,8,14,13,45,879.5,128.5,3.3,29.0,879.0,660.07,490.78
2016,8,14,14,0,869.0,130.0,3.4,29.0,854.0,615.22,457.49
2016,8,14,14,15,861.0,128.0,3.45,28.5,823.5,568.09,422.45
2016,8,14,14,30,853.0,126.0,3.5,28.0,793.0,516.41,383.05
2016,8,14,14,45,839.5,125.0,3.55,28.0,755.5,465.99,342.62
2016,8,14,15,0,826.0,124.0,3.6,28.0,718.0,415.91,301.41
2016,8,14,15,15,811.5,120.5,3.6,27.5,676.0,364.0,258.46
2016,8,14,15,30,797.0,117.0,3.6,27.0,634.0,313.01,215.46
2016,8,14,15,45,777.5,113.5,3.65,27.0,587.5,262.01,172.21
2016,8,14,16,0,758.0,110.0,3.7,27.0,541.0,212.87,131.6
2016,8,14,16,15,733.0,105.5,3.65,26.0,491.0,158.38,90.43
2016,8,14,16,30,708.0,101.0,3.6,25.0,441.0,112.21,61.53
2016,8,14,16,45,676.0,95.0,3.6,24.5,389.5,67.76,44.53
2016,8,14,17,0,644.0,89.0,3.6,24.0,338.0,58.78,44.97
2016,8,14,17,15,598.0,82.0,3.45,23.0,286.5,56.26,43.1
2016,8,14,17,30,552.0,75.0,3.3,22.0,235.0,53.58,40.98
2016,8,14,17,45,489.5,65.0,3.2,21.0,185.5,48.06,36.24
2016,8,14,18,0,427.0,55.0,3.1,20.0,136.0,42.21,30.98
2016,8,14,18,15,328.0,42.5,2.95,19.0,93.0,33.58,23.05
2016,8,14,18,30,229.0,30.0,2.8,18.0,50.0,23.52,12.61
2016,8,14,18,45,114.5,15.0,2.65,17.5,25.0,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,182.0,15.5,2.75,12.5,34.5,120.1,11.39
2016,8,15,6,0,364.0,31.0,2.9,13.0,69.0,250.21,193.81
2016,8,15,6,15,460.5,40.0,2.85,13.5,116.0,329.95,269.26
2016,8,15,6,30,557.0,49.0,2.8,14.0,163.0,418.02,345.7
2016,8,15,6,45,278.5,63.5,2.75,14.5,120.5,275.12,229.69
2016,8,15,7,0,0.0,78.0,2.7,15.0,78.0,74.94,58.04
2016,8,15,7,15,0.0,93.5,2.65,15.5,93.5,90.18,70.86
2016,8,15,7,30,0.0,109.0,2.6,16.0,109.0,105.33,83.15
2016,8,15,7,45,5.0,137.5,2.55,16.5,140.0,138.38,110.17
2016,8,15,8,0,10.0,166.0,2.5,17.0,171.0,171.59,136.75
2016,8,15,8,15,45.0,208.0,2.45,17.5,234.0,257.42,205.92
2016,8,15,8,30,80.0,250.0,2.4,18.0,297.0,334.47,265.97
2016,8,15,8,45,131.0,276.0,2.4,19.0,360.0,421.26,331.73
2016,8,15,9,0,182.0,302.0,2.4,20.0,423.0,495.71,386.14
2016,8,15,9,15,550.5,197.5,2.45,20.5,593.0,750.31,578.84
2016,8,15,9,30,919.0,93.0,2.5,21.0,763.0,968.88,725.66
2016,8,15,9,45,929.0,94.0,2.55,21.5,800.0,984.82,731.7
2016,8,15,10,0,939.0,95.0,2.6,22.0,837.0,997.63,737.79
2016,8,15,10,15,945.5,96.5,2.65,22.5,866.5,1004.42,740.05
2016,8,15,10,30,952.0,98.0,2.7,23.0,896.0,1007.84,740.3
2016,8,15,10,45,956.5,99.0,2.8,24.0,919.0,1005.45,735.94
2016,8,15,11,0,961.0,100.0,2.9,25.0,942.0,999.66,729.53
2016,8,15,11,15,964.0,100.5,2.95,25.0,957.0,988.58,722.25
2016,8,15,11,30,967.0,101.0,3.0,25.0,972.0,974.19,712.94
2016,8,15,11,45,967.5,102.0,3.15,25.5,979.0,954.83,699.83
2016,8,15,12,0,968.0,103.0,3.3,26.0,986.0,932.38,684.68
2016,8,15,12,15,968.0,103.0,3.4,26.0,985.5,905.57,667.61
2016,8,15,12,30,968.0,103.0,3.5,26.0,985.0,875.93,648.57
2016,8,15,12,45,958.5,107.0,3.6,26.0,974.0,839.98,625.11
2016,8,15,13,0,949.0,111.0,3.7,26.0,963.0,802.0,600.08
2016,8,15,13,15,945.5,110.5,3.75,26.0,946.0,762.39,573.47
2016,8,15,13,30,942.0,110.0,3.8,26.0,929.0,720.83,543.35
2016,8,15,13,45,936.5,109.0,3.85,26.0,905.0,675.83,509.97
2016,8,15,14,0,931.0,108.0,3.9,26.0,881.0,629.41,474.73
2016,8,15,14,15,923.5,106.5,3.9,25.5,850.0,580.29,437.34
2016,8,15,14,30,916.0,105.0,3.9,25.0,819.0,530.33,398.16
2016,8,15,14,45,907.0,102.5,3.9,25.0,781.5,478.28,355.5
2016,8,15,15,0,898.0,100.0,3.9,25.0,744.0,425.97,311.54
2016,8,15,15,15,885.0,98.0,3.85,24.5,701.0,372.7,266.42
2016,8,15,15,30,872.0,96.0,3.8,24.0,658.0,319.99,220.98
2016,8,15,15,45,856.0,92.5,3.75,24.0,610.5,259.54,169.27
2016,8,15,16,0,840.0,89.0,3.7,24.0,563.0,206.88,124.97
2016,8,15,16,15,817.0,85.5,3.6,23.0,512.0,155.02,85.55
2016,8,15,16,30,794.0,82.0,3.5,22.0,461.0,105.71,55.08
2016,8,15,16,45,765.0,77.5,3.45,21.5,408.0,58.29,44.86
2016,8,15,17,0,736.0,73.0,3.4,21.0,355.0,52.22,39.88
2016,8,15,17,15,692.5,67.5,3.25,20.0,301.0,45.36,34.16
2016,8,15,17,30,649.0,62.0,3.1,19.0,247.0,43.3,32.51
2016,8,15,17,45,584.5,54.5,3.0,18.5,195.5,39.43,29.06
2016,8,15,18,0,520.0,47.0,2.9,18.0,144.0,35.35,25.25
2016,8,15,18,15,413.0,37.0,2.8,17.0,98.5,28.74,19.05
2016,8,15,18,30,306.0,27.0,2.7,16.0,53.0,21.79,10.91
2016,8,15,18,45,153.0,13.5,2.65,15.5,26.5,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,11.5,31.0,103.57,0.0
2016,8,16,6,0,293.0,32.0,2.3,12.0,62.0,214.87,165.44
2016,8,16,6,15,389.0,43.5,2.25,12.5,107.5,294.0,240.14
2016,8,16,6,30,485.0,55.0,2.2,13.0,153.0,381.63,316.13
2016,8,16,6,45,364.0,84.5,2.2,14.0,170.5,357.34,296.91
2016,8,16,7,0,243.0,114.0,2.2,15.0,188.0,312.97,259.46
2016,8,16,7,15,269.0,131.0,2.15,15.5,227.0,358.51,296.29
2016,8,16,7,30,295.0,148.0,2.1,16.0,266.0,405.24,332.46
2016,8,16,7,45,525.0,120.5,2.1,17.0,365.0,572.76,463.9
2016,8,16,8,0,755.0,93.0,2.1,18.0,464.0,744.03,586.54
2016,8,16,8,15,504.0,170.5,2.1,18.5,429.0,640.76,505.18
2016,8,16,8,30,253.0,248.0,2.1,19.0,394.0,509.17,399.98
2016,8,16,8,45,544.5,178.0,2.15,20.0,525.5,703.46,547.84
2016,8,16,9,0,836.0,108.0,2.2,21.0,657.0,897.03,678.38
2016,8,16,9,15,849.5,110.5,2.2,21.5,699.0,922.54,690.61
2016,8,16,9,30,863.0,113.0,2.2,22.0,741.0,937.56,697.5
2016,8,16,9,45,864.0,120.0,2.25,22.5,774.5,950.79,703.88
2016,8,16,10,0,865.0,127.0,2.3,23.0,808.0,968.71,713.44
2016,8,16,10,15,872.5,129.0,2.35,23.5,837.5,968.39,711.09
2016,8,16,10,30,880.0,131.0,2.4,24.0,867.0,972.86,712.18
2016,8,16,10,45,886.0,132.0,2.45,24.5,890.0,971.69,709.69
2016,8,16,11,0,892.0,133.0,2.5,25.0,913.0,967.34,705.31
2016,8,16,11,15,895.5,134.0,2.55,25.5,928.0,957.5,697.51
2016,8,16,11,30,899.0,135.0,2.6,26.0,943.0,944.54,687.85
2016,8,16,11,45,901.0,135.0,2.65,26.5,950.5,926.24,674.82
2016,8,16,12,0,903.0,135.0,2.7,27.0,958.0,905.03,660.0
2016,8,16,12,15,903.0,135.0,2.75,27.0,957.0,879.35,643.57
2016,8,16,12,30,903.0,135.0,2.8,27.0,956.0,851.05,625.39
2016,8,16,12,45,895.0,138.0,2.85,27.0,945.5,816.81,603.12
2016,8,16,13,0,887.0,141.0,2.9,27.0,935.0,780.67,579.43
2016,8,16,13,15,883.5,140.0,2.95,27.0,918.5,742.49,553.07
2016,8,16,13,30,880.0,139.0,3.0,27.0,902.0,702.53,524.43
2016,8,16,13,45,875.5,136.5,3.05,27.0,878.5,659.08,492.68
2016,8,16,14,0,871.0,134.0,3.1,27.0,855.0,614.29,459.17
2016,8,16,14,15,862.5,132.0,3.1,26.5,824.0,563.55,421.23
2016,8,16,14,30,854.0,130.0,3.1,26.0,793.0,514.61,383.39
2016,8,16,14,45,845.0,126.5,3.15,26.0,756.5,463.86,342.44
2016,8,16,15,0,836.0,123.0,3.2,26.0,720.0,413.04,300.33
2016,8,16,15,15,821.5,120.0,3.15,25.5,677.5,360.99,256.85
2016,8,16,15,30,807.0,117.0,3.1,25.0,635.0,309.85,213.38
2016,8,16,15,45,790.5,112.5,3.1,25.0,588.5,258.17,169.28
2016,8,16,16,0,774.0,108.0,3.1,25.0,542.0,208.03,127.8
2016,8,16,16,15,748.5,103.0,3.05,24.5,491.5,152.37,85.95
2016,8,16,16,30,723.0,98.0,3.0,24.0,441.0,105.06,57.31
2016,8,16,16,45,692.0,92.0,3.0,23.5,389.0,59.98,45.94
2016,8,16,17,0,661.0,86.0,3.0,23.0,337.0,57.0,43.65
2016,8,16,17,15,613.5,79.0,2.9,22.0,284.5,54.37,41.66
2016,8,16,17,30,566.0,72.0,2.8,21.0,232.0,51.57,39.41
2016,8,16,17,45,500.0,62.5,2.75,20.0,182.0,46.37,34.9
2016,8,16,18,0,434.0,53.0,2.7,19.0,132.0,40.89,29.9
2016,8,16,18,15,329.0,40.5,2.6,18.0,89.0,32.18,21.81
2016,8,16,18,30,224.0,28.0,2.5,17.0,46.0,22.03,10.39
2016,8,16,18,45,112.0,14.0,2.45,16.5,23.0,13.34,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.5,89.17,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,57.0,188.79,142.84
2016,8,17,6,15,335.0,45.0,2.45,14.5,100.0,265.31,214.97
2016,8,17,6,30,429.0,57.0,2.4,15.0,143.0,349.85,288.2
2016,8,17,6,45,492.0,66.0,2.35,15.5,192.5,418.62,346.16
2016,8,17,7,0,555.0,75.0,2.3,16.0,242.0,491.31,404.74
2016,8,17,7,15,600.0,82.0,2.3,16.5,293.5,552.19,451.81
2016,8,17,7,30,645.0,89.0,2.3,17.0,345.0,614.68,497.67
2016,8,17,7,45,678.0,94.5,2.3,18.0,396.5,667.11,532.99
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,719.56,567.17
2016,8,17,8,15,735.5,104.5,2.25,19.5,497.0,763.28,594.85
2016,8,17,8,30,760.0,109.0,2.2,20.0,546.0,801.86,618.33
2016,8,17,8,45,778.5,112.5,2.2,21.0,592.0,836.69,637.97
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,869.51,655.88
2016,8,17,9,15,811.0,119.0,2.25,22.5,679.5,895.37,670.59
2016,8,17,9,30,825.0,122.0,2.3,23.0,721.0,918.66,683.59
2016,8,17,9,45,842.5,121.5,2.35,24.0,758.5,938.57,693.01
2016,8,17,10,0,860.0,121.0,2.4,25.0,796.0,947.98,695.56
2016,8,17,10,15,868.0,122.5,2.45,25.5,825.5,955.56,698.46
2016,8,17,10,30,876.0,124.0,2.5,26.0,855.0,960.03,699.47
2016,8,17,10,45,880.5,126.0,2.6,26.5,877.0,958.57,697.22
2016,8,17,11,0,885.0,128.0,2.7,27.0,899.0,953.91,693.06
2016,8,17,11,15,889.0,128.5,2.8,27.0,914.5,944.14,687.03
2016,8,17,11,30,893.0,129.0,2.9,27.0,930.0,931.26,679.08
2016,8,17,11,45,893.5,130.5,3.0,27.5,937.0,913.23,666.47
2016,8,17,12,0,894.0,132.0,3.1,28.0,944.0,892.32,652.03
2016,8,17,12,15,894.0,131.5,3.15,28.0,943.5,866.38,635.24
2016,8,17,12,30,894.0,131.0,3.2,28.0,943.0,837.87,616.7
2016,8,17,12,45,884.0,135.5,3.3,28.5,931.5,803.74,593.37
2016,8,17,13,0,874.0,140.0,3.4,29.0,920.0,767.81,568.73
2016,8,17,13,15,870.0,139.0,3.45,29.0,903.5,729.71,542.12
2016,8,17,13,30,866.0,138.0,3.5,29.0,887.0,689.9,513.45
2016,8,17,13,45,861.0,136.0,3.55,29.0,863.5,647.1,482.03
2016,8,17,14,0,856.0,134.0,3.6,29.0,840.0,600.63,447.3
2016,8,17,14,15,847.5,132.0,3.65,28.5,809.5,552.88,411.52
2016,8,17,14,30,839.0,130.0,3.7,28.0,779.0,504.6,374.22
2016,8,17,14,45,829.5,126.5,3.75,28.0,742.5,454.33,333.62
2016,8,17,15,0,820.0,123.0,3.8,28.0,706.0,404.06,291.99
2016,8,17,15,15,805.0,120.0,3.8,27.5,663.5,352.65,249.19
2016,8,17,15,30,790.0,117.0,3.8,27.0,621.0,302.23,206.52
2016,8,17,15,45,772.5,112.0,3.85,26.5,574.5,250.82,163.3
2016,8,17,16,0,755.0,107.0,3.9,26.0,528.0,201.07,122.73
2016,8,17,16,15,729.0,102.5,3.85,25.0,478.0,146.81,82.55
2016,8,17,16,30,703.0,98.0,3.8,24.0,428.0,100.93,55.65
2016,8,17,16,45,670.0,92.0,3.8,23.5,376.5,58.79,44.94
2016,8,17,17,0,637.0,86.0,3.8,23.0,325.0,57.16,43.8
2016,8,17,17,15,589.0,79.0,3.65,22.0,273.5,54.54,41.81
2016,8,17,17,30,541.0,72.0,3.5,21.0,222.0,51.76,39.57
2016,8,17,17,45,472.5,62.0,3.4,20.0,173.0,46.13,34.66
2016,8,17,18,0,404.0,52.0,3.3,19.0,124.0,40.18,29.24
2016,8,17,18,15,300.0,39.0,3.15,18.0,82.5,30.97,20.68
2016,8,17,18,30,196.0,26.0,3.0,17.0,41.0,20.45,8.42
2016,8,17,18,45,98.0,13.0,2.9,16.5,20.5,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,16.5,2.15,12.5,26.0,78.63,0.0
2016,8,18,6,0,197.0,33.0,2.4,13.0,52.0,166.9,125.12
2016,8,18,6,15,288.0,47.5,2.4,13.5,94.0,240.86,195.43
2016,8,18,6,30,379.0,62.0,2.4,14.0,136.0,323.27,267.27
2016,8,18,6,45,435.5,73.5,2.4,15.0,184.0,387.21,321.19
2016,8,18,7,0,492.0,85.0,2.4,16.0,232.0,459.34,379.12
2016,8,18,7,15,538.0,93.5,2.35,16.5,282.5,520.56,426.73
2016,8,18,7,30,584.0,102.0,2.3,17.0,333.0,583.46,473.78
2016,8,18,7,45,610.5,111.5,2.3,17.5,382.0,633.61,509.31
2016,8,18,8,0,637.0,121.0,2.3,18.0,431.0,683.43,543.22
2016,8,18,8,15,663.5,126.5,2.25,18.5,479.5,727.99,572.13
2016,8,18,8,30,690.0,132.0,2.2,19.0,528.0,771.61,599.7
2016,8,18,8,45,703.0,140.0,2.2,20.0,571.5,804.94,618.69
2016,8,18,9,0,716.0,148.0,2.2,21.0,615.0,836.2,635.96
2016,8,18,9,15,732.0,151.5,2.25,21.5,655.5,862.8,651.49
2016,8,18,9,30,748.0,155.0,2.3,22.0,696.0,887.09,665.42
2016,8,18,9,45,699.0,191.0,2.35,23.0,716.0,883.85,659.57
2016,8,18,10,0,650.0,227.0,2.4,24.0,736.0,875.47,650.43
2016,8,18,10,15,660.5,231.0,2.45,24.5,764.5,886.29,655.97
2016,8,18,10,30,671.0,235.0,2.5,25.0,793.0,894.41,659.57
2016,8,18,10,45,675.5,239.5,2.6,25.5,814.0,894.67,658.35
2016,8,18,11,0,680.0,244.0,2.7,26.0,835.0,892.17,655.41
2016,8,18,11,15,685.0,245.5,2.75,26.0,849.5,884.42,650.08
2016,8,18,11,30,690.0,247.0,2.8,26.0,864.0,874.01,643.04
2016,8,18,11,45,692.5,248.0,2.9,26.5,871.5,858.31,631.55
2016,8,18,12,0,695.0,249.0,3.0,27.0,879.0,840.19,618.43
2016,8,18,12,15,695.0,248.5,3.05,27.0,878.0,816.28,602.27
2016,8,18,12,30,695.0,248.0,3.1,27.0,877.0,790.35,584.59
2016,8,18,12,45,697.0,244.5,3.15,27.5,870.0,761.33,563.57
2016,8,18,13,0,699.0,241.0,3.2,28.0,863.0,730.48,541.09
2016,8,18,13,15,694.0,239.0,3.25,28.0,847.0,694.43,515.65
2016,8,18,13,30,689.0,237.0,3.3,28.0,831.0,657.3,489.0
2016,8,18,13,45,684.0,232.5,3.4,28.0,808.5,617.11,459.84
2016,8,18,14,0,679.0,228.0,3.5,28.0,786.0,576.21,429.48
2016,8,18,14,15,668.5,223.5,3.55,27.5,756.0,531.92,396.6
2016,8,18,14,30,658.0,219.0,3.6,27.0,726.0,487.76,362.89
2016,8,18,14,45,649.0,211.5,3.65,27.0,691.5,442.04,326.47
2016,8,18,15,0,640.0,204.0,3.7,27.0,657.0,396.67,289.49
2016,8,18,15,15,622.0,197.5,3.7,26.5,615.5,349.82,251.37
2016,8,18,15,30,604.0,191.0,3.7,26.0,574.0,304.6,214.1
2016,8,18,15,45,586.5,181.0,3.75,25.5,530.0,258.54,176.37
2016,8,18,16,0,569.0,171.0,3.8,25.0,486.0,213.81,140.78
2016,8,18,16,15,540.0,161.5,3.8,24.0,438.0,170.16,109.47
2016,8,18,16,30,511.0,152.0,3.8,23.0,390.0,129.75,85.69
2016,8,18,16,45,477.5,139.5,3.8,22.5,341.0,94.39,75.57
2016,8,18,17,0,444.0,127.0,3.8,22.0,292.0,88.18,70.66
2016,8,18,17,15,396.5,112.5,3.65,21.0,243.0,80.04,64.05
2016,8,18,17,30,349.0,98.0,3.5,20.0,194.0,71.43,56.82
2016,8,18,17,45,289.0,80.5,3.4,19.0,148.5,59.98,46.83
2016,8,18,18,0,229.0,63.0,3.3,18.0,103.0,50.06,37.87
2016,8,18,18,15,157.5,42.5,3.2,17.0,65.5,34.49,23.65
2016,8,18,18,30,86.0,22.0,3.1,16.0,28.0,18.37,6.05
2016,8,18,18,45,43.0,11.0,3.05,15.5,14.0,10.48,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,15.0,2.2,13.5,20.0,49.3,0.0
2016,8,19,6,0,110.0,30.0,2.5,14.0,40.0,106.96,77.46
2016,8,19,6,15,177.0,50.5,2.55,14.5,79.0,173.7,139.49
2016,8,19,6,30,244.0,71.0,2.6,15.0,118.0,244.67,201.41
2016,8,19,6,45,166.0,94.5,2.65,15.5,131.0,233.08,192.32
2016,8,19,7,0,88.0,118.0,2.7,16.0,144.0,202.76,166.26
2016,8,19,7,15,110.5,138.5,2.6,16.5,177.5,243.37,199.77
2016,8,19,7,30,133.0,159.0,2.5,17.0,211.0,285.19,233.2
2016,8,19,7,45,204.5,176.5,2.45,17.5,269.5,362.4,295.12
2016,8,19,8,0,276.0,194.0,2.4,18.0,328.0,456.82,368.03
2016,8,19,8,15,419.5,185.5,2.35,18.5,413.0,584.9,465.5
2016,8,19,8,30,563.0,177.0,2.3,19.0,498.0,706.37,553.94
2016,8,19,8,45,581.5,186.0,2.25,19.5,541.5,742.41,576.05
2016,8,19,9,0,600.0,195.0,2.2,20.0,585.0,782.05,600.77
2016,8,19,9,15,617.5,201.5,2.2,20.5,625.0,811.51,618.52
2016,8,19,9,30,635.0,208.0,2.2,21.0,665.0,838.88,634.71
2016,8,19,9,45,629.0,223.0,2.2,22.0,695.0,850.89,638.51
2016,8,19,10,0,623.0,238.0,2.2,23.0,725.0,860.03,640.53
2016,8,19,10,15,633.5,242.5,2.25,23.5,753.5,871.22,646.23
2016,8,19,10,30,644.0,247.0,2.3,24.0,782.0,879.76,650.18
2016,8,19,10,45,647.0,253.0,2.35,24.5,802.5,880.11,648.61
2016,8,19,11,0,650.0,259.0,2.4,25.0,823.0,877.77,645.41
2016,8,19,11,15,655.0,261.0,2.45,25.0,837.5,870.69,640.54
2016,8,19,11,30,660.0,263.0,2.5,25.0,852.0,861.01,634.02
2016,8,19,11,45,660.5,265.5,2.65,25.5,858.5,845.34,622.92
2016,8,19,12,0,661.0,268.0,2.8,26.0,865.0,827.38,610.21
2016,8,19,12,15,661.0,267.5,2.85,26.0,864.5,804.07,594.44
2016,8,19,12,30,661.0,267.0,2.9,26.0,864.0,778.83,577.22
2016,8,19,12,45,666.5,261.0,3.0,26.0,858.0,751.03,558.47
2016,8,19,13,0,672.0,255.0,3.1,26.0,852.0,721.3,538.04
2016,8,19,13,15,667.0,252.5,3.15,26.0,835.5,685.62,512.68
2016,8,19,13,30,662.0,250.0,3.2,26.0,819.0,648.95,486.18
2016,8,19,13,45,655.0,246.0,3.3,26.0,796.0,608.95,456.94
2016,8,19,14,0,648.0,242.0,3.4,26.0,773.0,568.49,426.69
2016,8,19,14,15,637.0,237.5,3.45,25.5,743.0,525.26,394.37
2016,8,19,14,30,626.0,233.0,3.5,25.0,713.0,482.27,361.36
2016,8,19,14,45,613.5,226.0,3.55,24.5,677.5,437.01,325.81
2016,8,19,15,0,601.0,219.0,3.6,24.0,642.0,392.53,289.96
2016,8,19,15,15,582.5,211.5,3.55,23.5,601.0,346.76,252.47
2016,8,19,15,30,564.0,204.0,3.5,23.0,560.0,302.13,215.54
2016,8,19,15,45,541.5,194.5,3.5,23.0,515.5,256.91,178.22
2016,8,19,16,0,519.0,185.0,3.5,23.0,471.0,214.04,144.07
2016,8,19,16,15,489.5,174.0,3.45,22.0,423.0,171.83,113.96
2016,8,19,16,30,460.0,163.0,3.4,21.0,375.0,132.94,91.19
2016,8,19,16,45,422.0,149.5,3.4,20.5,326.0,101.54,82.31
2016,8,19,17,0,384.0,136.0,3.4,20.0,277.0,94.8,76.94
2016,8,19,17,15,339.0,119.0,3.3,19.0,229.5,89.63,72.89
2016,8,19,17,30,294.0,102.0,3.2,18.0,182.0,78.07,63.06
2016,8,19,17,45,236.5,81.5,3.15,17.5,137.0,63.56,50.21
2016,8,19,18,0,179.0,61.0,3.1,17.0,92.0,48.5,36.62
2016,8,19,18,15,120.0,39.5,3.0,16.5,57.0,32.16,21.6
2016,8,19,18,30,61.0,18.0,2.9,16.0,22.0,15.17,2.88
2016,8,19,18,45,30.5,9.0,2.85,15.5,11.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,31.48,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,87.41,61.8
2016,8,20,6,15,142.5,48.5,2.0,13.5,72.0,151.89,121.6
2016,8,20,6,30,200.0,71.0,2.0,14.0,110.0,218.83,180.04
2016,8,20,6,45,250.5,91.5,2.0,14.5,155.0,282.03,234.04
2016,8,20,7,0,301.0,112.0,2.0,15.0,200.0,348.49,288.96
2016,8,20,7,15,218.0,135.0,2.0,15.5,205.5,326.68,269.25
2016,8,20,7,30,135.0,158.0,2.0,16.0,211.0,285.41,233.51
2016,8,20,7,45,177.0,179.0,2.0,17.0,258.5,344.05,279.79
2016,8,20,8,0,219.0,200.0,2.0,18.0,306.0,404.63,325.73
2016,8,20,8,15,363.5,197.5,2.0,18.5,395.0,537.51,428.06
2016,8,20,8,30,508.0,195.0,2.0,19.0,484.0,678.82,531.3
2016,8,20,8,45,531.0,203.5,2.05,19.5,528.0,716.86,555.5
2016,8,20,9,0,554.0,212.0,2.1,20.0,572.0,753.81,579.41
2016,8,20,9,15,571.5,219.5,2.15,20.5,611.5,783.23,597.72
2016,8,20,9,30,589.0,227.0,2.2,21.0,651.0,810.88,614.67
2016,8,20,9,45,628.0,219.5,2.3,21.5,691.5,844.97,636.96
2016,8,20,10,0,667.0,212.0,2.4,22.0,732.0,872.92,654.56
2016,8,20,10,15,677.0,215.5,2.45,22.5,760.5,882.74,659.07
2016,8,20,10,30,687.0,219.0,2.5,23.0,789.0,889.83,662.0
2016,8,20,10,45,696.5,220.5,2.65,23.5,811.0,891.61,662.29
2016,8,20,11,0,706.0,222.0,2.8,24.0,833.0,890.58,660.8
2016,8,20,11,15,711.0,223.5,2.9,24.0,847.5,882.62,655.69
2016,8,20,11,30,716.0,225.0,3.0,24.0,862.0,871.93,648.85
2016,8,20,11,45,722.0,223.5,3.15,24.5,870.0,856.5,637.92
2016,8,20,12,0,728.0,222.0,3.3,25.0,878.0,838.48,625.09
2016,8,20,12,15,728.0,221.5,3.4,25.0,877.0,813.97,608.46
2016,8,20,12,30,728.0,221.0,3.5,25.0,876.0,787.33,590.18
