Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,711.0,229.0,3.6,25.0,863.5,753.61,566.32
2016,8,20,13,0,694.0,237.0,3.7,25.0,851.0,718.96,541.5
2016,8,20,13,15,689.0,235.0,3.7,24.5,835.0,683.05,516.39
2016,8,20,13,30,684.0,233.0,3.7,24.0,819.0,646.07,489.98
2016,8,20,13,45,684.5,225.5,3.75,24.0,798.0,606.74,460.62
2016,8,20,14,0,685.0,218.0,3.8,24.0,777.0,566.29,429.74
2016,8,20,14,15,674.5,214.0,3.8,23.5,747.0,522.16,396.03
2016,8,20,14,30,664.0,210.0,3.8,23.0,717.0,478.15,361.51
2016,8,20,14,45,658.0,201.0,3.85,23.0,683.5,432.11,323.99
2016,8,20,15,0,652.0,192.0,3.9,23.0,650.0,386.13,285.65
2016,8,20,15,15,634.0,186.0,3.85,22.5,608.5,339.13,246.48
2016,8,20,15,30,616.0,180.0,3.8,22.0,567.0,293.73,208.24
2016,8,20,15,45,601.0,169.5,3.8,21.5,523.5,247.04,169.22
2016,8,20,16,0,586.0,159.0,3.8,21.0,480.0,201.97,132.86
2016,8,20,16,15,556.5,150.5,3.7,20.5,432.0,158.91,101.93
2016,8,20,16,30,527.0,142.0,3.6,20.0,384.0,118.58,79.09
2016,8,20,16,45,496.5,129.5,3.55,19.5,335.5,87.87,70.91
2016,8,20,17,0,466.0,117.0,3.5,19.0,287.0,81.44,65.7
2016,8,20,17,15,417.5,104.0,3.4,18.0,238.0,74.17,59.72
2016,8,20,17,30,369.0,91.0,3.3,17.0,189.0,66.5,53.17
2016,8,20,17,45,310.0,74.5,3.2,16.5,144.0,55.65,43.46
2016,8,20,18,0,251.0,58.0,3.1,16.0,99.0,44.26,33.02
2016,8,20,18,15,171.5,38.5,2.95,15.5,62.0,29.86,19.6
2016,8,20,18,30,92.0,19.0,2.8,15.0,25.0,14.86,1.19
2016,8,20,18,45,46.0,9.5,2.7,14.5,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.35,12.5,20.5,43.12,0.0
2016,8,21,6,0,131.0,29.0,2.7,13.0,41.0,128.15,91.36
2016,8,21,6,15,208.0,47.5,2.7,13.5,80.5,197.04,158.65
2016,8,21,6,30,285.0,66.0,2.7,14.0,120.0,272.34,224.77
2016,8,21,6,45,172.0,89.0,2.75,14.5,125.0,229.09,189.77
2016,8,21,7,0,59.0,112.0,2.8,15.0,130.0,165.0,135.0
2016,8,21,7,15,73.5,133.5,2.75,15.5,160.0,199.69,163.96
2016,8,21,7,30,88.0,155.0,2.7,16.0,190.0,235.0,192.55
2016,8,21,7,45,159.0,176.5,2.7,16.5,249.5,326.84,267.33
2016,8,21,8,0,230.0,198.0,2.7,17.0,309.0,423.97,343.61
2016,8,21,8,15,279.0,213.0,2.65,17.5,361.5,485.23,389.65
2016,8,21,8,30,328.0,228.0,2.6,18.0,414.0,548.03,435.79
2016,8,21,8,45,505.5,193.0,2.6,19.0,506.5,681.52,535.25
2016,8,21,9,0,683.0,158.0,2.6,20.0,599.0,813.78,627.16
2016,8,21,9,15,699.5,162.5,2.6,20.5,639.5,841.26,642.4
2016,8,21,9,30,716.0,167.0,2.6,21.0,680.0,866.49,656.86
2016,8,21,9,45,701.0,185.5,2.65,21.5,708.0,875.31,660.47
2016,8,21,10,0,686.0,204.0,2.7,22.0,736.0,880.7,662.01
2016,8,21,10,15,696.0,207.0,2.75,22.0,765.0,890.0,667.62
2016,8,21,10,30,706.0,210.0,2.8,22.0,794.0,896.53,671.45
2016,8,21,10,45,716.5,211.0,2.9,22.5,816.5,898.62,671.48
2016,8,21,11,0,727.0,212.0,3.0,23.0,839.0,897.82,669.71
2016,8,21,11,15,731.5,213.5,3.1,23.0,854.0,889.19,664.06
2016,8,21,11,30,736.0,215.0,3.2,23.0,869.0,877.79,656.66
2016,8,21,11,45,741.0,214.5,3.3,23.5,876.5,862.13,645.17
2016,8,21,12,0,746.0,214.0,3.4,24.0,884.0,843.84,631.97
2016,8,21,12,15,746.0,213.5,3.5,24.0,883.0,818.91,615.12
2016,8,21,12,30,746.0,213.0,3.6,24.0,882.0,791.8,596.4
2016,8,21,12,45,758.0,203.5,3.75,24.0,877.5,763.39,577.04
2016,8,21,13,0,770.0,194.0,3.9,24.0,873.0,732.57,555.55
2016,8,21,13,15,765.0,192.5,3.95,23.5,856.5,694.66,528.9
2016,8,21,13,30,760.0,191.0,4.0,23.0,840.0,655.55,500.78
2016,8,21,13,45,754.5,187.5,4.1,23.0,816.5,613.28,468.88
2016,8,21,14,0,749.0,184.0,4.2,23.0,793.0,570.13,435.58
2016,8,21,14,15,738.5,181.0,4.2,22.5,762.5,524.19,399.95
2016,8,21,14,30,728.0,178.0,4.2,22.0,732.0,478.17,363.3
2016,8,21,14,45,716.5,173.0,4.25,22.0,696.0,430.24,323.64
2016,8,21,15,0,705.0,168.0,4.3,22.0,660.0,382.75,283.5
2016,8,21,15,15,687.0,163.0,4.2,21.5,618.0,333.93,242.15
2016,8,21,15,30,669.0,158.0,4.1,21.0,576.0,286.62,201.71
2016,8,21,15,45,647.5,151.0,4.1,20.5,530.5,238.7,161.4
2016,8,21,16,0,626.0,144.0,4.1,20.0,485.0,193.05,124.6
2016,8,21,16,15,601.0,129.5,4.05,19.5,431.0,143.48,88.49
2016,8,21,16,30,576.0,115.0,4.0,19.0,377.0,96.89,61.57
2016,8,21,16,45,424.0,124.0,3.95,18.5,304.0,83.94,67.84
2016,8,21,17,0,272.0,133.0,3.9,18.0,231.0,98.44,80.79
2016,8,21,17,15,331.0,109.5,3.75,17.0,209.5,78.24,63.52
2016,8,21,17,30,390.0,86.0,3.6,16.0,188.0,62.91,50.2
2016,8,21,17,45,323.0,71.0,3.5,15.5,142.5,53.1,41.36
2016,8,21,18,0,256.0,56.0,3.4,15.0,97.0,42.81,31.83
2016,8,21,18,15,173.0,37.5,3.3,14.5,60.5,29.15,18.91
2016,8,21,18,30,90.0,19.0,3.2,14.0,24.0,14.92,0.0
2016,8,21,18,45,45.0,9.5,3.1,14.0,12.0,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.75,12.5,8.0,7.63,0.0
2016,8,22,6,0,0.0,16.0,3.0,13.0,16.0,14.84,5.39
2016,8,22,6,15,0.0,31.5,3.0,13.5,31.5,29.26,18.75
2016,8,22,6,30,0.0,47.0,3.0,14.0,47.0,44.91,32.45
2016,8,22,6,45,0.0,65.5,3.0,14.5,65.5,63.91,48.85
2016,8,22,7,0,0.0,84.0,3.0,15.0,84.0,82.58,64.68
2016,8,22,7,15,0.0,103.5,2.9,15.5,103.5,102.14,80.95
2016,8,22,7,30,0.0,123.0,2.8,16.0,123.0,121.51,96.7
2016,8,22,7,45,23.0,156.0,2.75,16.5,167.0,173.7,139.94
2016,8,22,8,0,46.0,189.0,2.7,17.0,211.0,239.09,192.71
2016,8,22,8,15,114.5,219.0,2.65,17.5,281.5,341.97,275.07
2016,8,22,8,30,183.0,249.0,2.6,18.0,352.0,434.87,346.85
2016,8,22,8,45,421.5,207.0,2.6,18.5,471.0,622.85,492.18
2016,8,22,9,0,660.0,165.0,2.6,19.0,590.0,799.62,620.14
2016,8,22,9,15,677.0,170.0,2.65,19.5,630.0,827.69,635.95
2016,8,22,9,30,694.0,175.0,2.7,20.0,670.0,853.56,651.4
2016,8,22,9,45,701.0,181.5,2.75,20.5,703.5,869.4,659.9
2016,8,22,10,0,708.0,188.0,2.8,21.0,737.0,882.52,666.68
2016,8,22,10,15,718.0,191.0,2.9,21.5,765.0,891.9,671.37
2016,8,22,10,30,728.0,194.0,3.0,22.0,793.0,898.46,674.26
2016,8,22,10,45,735.0,196.0,3.1,22.5,814.5,898.31,672.73
2016,8,22,11,0,742.0,198.0,3.2,23.0,836.0,895.27,669.41
2016,8,22,11,15,746.5,199.5,3.3,23.0,850.5,886.57,663.65
2016,8,22,11,30,751.0,201.0,3.4,23.0,865.0,875.05,656.1
2016,8,22,11,45,754.5,200.5,3.55,23.5,872.0,857.93,643.8
2016,8,22,12,0,758.0,200.0,3.7,24.0,879.0,838.2,629.76
2016,8,22,12,15,758.0,199.5,3.8,24.0,878.0,813.11,612.99
2016,8,22,12,30,758.0,199.0,3.9,24.0,877.0,785.8,594.06
2016,8,22,12,45,722.0,218.5,4.0,24.0,859.0,747.78,566.34
2016,8,22,13,0,686.0,238.0,4.1,24.0,841.0,709.63,538.25
2016,8,22,13,15,681.5,235.5,4.1,23.5,825.0,673.81,512.92
2016,8,22,13,30,677.0,233.0,4.1,23.0,809.0,636.92,486.25
2016,8,22,13,45,676.0,226.0,4.2,23.0,787.5,597.3,456.4
2016,8,22,14,0,675.0,219.0,4.3,23.0,766.0,556.69,425.11
2016,8,22,14,15,664.5,215.0,4.3,22.5,736.0,512.98,391.3
2016,8,22,14,30,654.0,211.0,4.3,22.0,706.0,469.39,356.71
2016,8,22,14,45,646.0,203.0,4.35,22.0,672.0,423.8,319.19
2016,8,22,15,0,638.0,195.0,4.4,22.0,638.0,378.48,281.06
2016,8,22,15,15,620.0,188.5,4.35,21.5,597.0,331.82,241.89
2016,8,22,15,30,602.0,182.0,4.3,21.0,556.0,286.81,203.79
2016,8,22,15,45,584.0,172.5,4.3,20.5,512.0,241.51,165.96
2016,8,22,16,0,566.0,163.0,4.3,20.0,468.0,197.38,130.7
2016,8,22,16,15,536.5,153.5,4.2,19.0,420.5,154.22,100.41
2016,8,22,16,30,507.0,144.0,4.1,18.0,373.0,114.35,78.98
2016,8,22,16,45,474.0,131.5,4.0,17.5,324.5,89.67,73.1
2016,8,22,17,0,441.0,119.0,3.9,17.0,276.0,83.25,67.84
2016,8,22,17,15,391.5,105.0,3.75,16.5,227.5,75.25,61.04
2016,8,22,17,30,342.0,91.0,3.6,16.0,179.0,66.82,53.63
2016,8,22,17,45,282.0,73.5,3.45,15.5,135.0,55.14,43.12
2016,8,22,18,0,222.0,56.0,3.3,15.0,91.0,42.9,31.84
2016,8,22,18,15,145.5,36.0,3.15,14.5,55.5,29.44,18.94
2016,8,22,18,30,69.0,16.0,3.0,14.0,20.0,13.51,0.0
2016,8,22,18,45,34.5,8.0,2.85,14.0,10.0,7.63,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,14.0,2.2,13.5,20.5,47.73,0.0
2016,8,23,6,0,155.0,28.0,2.5,14.0,41.0,136.91,93.53
2016,8,23,6,15,243.5,44.0,2.5,14.5,81.5,210.83,168.7
2016,8,23,6,30,332.0,60.0,2.5,15.0,122.0,290.85,238.86
2016,8,23,6,45,399.0,72.0,2.55,15.5,169.5,359.31,297.58
2016,8,23,7,0,466.0,84.0,2.6,16.0,217.0,432.71,358.13
2016,8,23,7,15,373.0,113.0,2.55,16.5,233.5,419.29,345.38
2016,8,23,7,30,280.0,142.0,2.5,17.0,250.0,384.08,314.92
2016,8,23,7,45,458.0,129.0,2.45,17.5,334.5,525.37,427.25
2016,8,23,8,0,636.0,116.0,2.4,18.0,419.0,670.91,535.83
2016,8,23,8,15,663.0,122.0,2.35,18.5,467.5,716.1,564.72
2016,8,23,8,30,690.0,128.0,2.3,19.0,516.0,760.36,593.0
2016,8,23,8,45,712.0,132.0,2.3,19.5,561.5,796.68,615.42
2016,8,23,9,0,734.0,136.0,2.3,20.0,607.0,831.28,636.38
2016,8,23,9,15,750.0,139.5,2.3,20.5,647.5,857.87,651.58
2016,8,23,9,30,766.0,143.0,2.3,21.0,688.0,877.53,662.03
2016,8,23,9,45,759.5,156.0,2.35,22.0,719.0,893.68,669.31
2016,8,23,10,0,753.0,169.0,2.4,23.0,750.0,901.96,671.38
2016,8,23,10,15,762.5,171.5,2.45,23.0,778.5,910.48,676.38
2016,8,23,10,30,772.0,174.0,2.5,23.0,807.0,911.42,676.46
2016,8,23,10,45,780.0,175.0,2.6,23.5,829.5,911.43,675.22
2016,8,23,11,0,788.0,176.0,2.7,24.0,852.0,908.44,672.08
2016,8,23,11,15,792.0,177.5,2.75,24.5,866.5,899.32,664.62
2016,8,23,11,30,796.0,179.0,2.8,25.0,881.0,887.29,655.37
2016,8,23,11,45,799.5,178.5,2.9,25.5,888.5,870.05,643.11
2016,8,23,12,0,803.0,178.0,3.0,26.0,896.0,850.08,629.08
2016,8,23,12,15,803.0,178.0,3.1,26.0,895.0,825.12,612.92
2016,8,23,12,30,803.0,178.0,3.2,26.0,894.0,797.8,595.1
2016,8,23,12,45,804.5,175.0,3.3,26.0,885.5,766.64,573.95
2016,8,23,13,0,806.0,172.0,3.4,26.0,877.0,733.35,550.58
2016,8,23,13,15,801.0,170.5,3.45,26.0,860.5,695.02,522.92
2016,8,23,13,30,796.0,169.0,3.5,26.0,844.0,655.28,493.73
2016,8,23,13,45,790.5,166.0,3.6,26.0,820.5,612.72,462.02
2016,8,23,14,0,785.0,163.0,3.7,26.0,797.0,569.18,428.78
2016,8,23,14,15,775.0,160.5,3.75,25.5,766.0,523.02,393.4
2016,8,23,14,30,765.0,158.0,3.8,25.0,735.0,472.56,353.86
2016,8,23,14,45,753.5,153.5,3.9,25.0,698.5,423.34,313.51
2016,8,23,15,0,742.0,149.0,4.0,25.0,662.0,374.51,272.51
2016,8,23,15,15,725.0,144.5,4.0,24.5,620.0,324.61,230.53
2016,8,23,15,30,708.0,140.0,4.0,24.0,578.0,276.06,189.29
2016,8,23,15,45,688.0,134.0,4.0,23.5,532.0,227.29,148.56
2016,8,23,16,0,668.0,128.0,4.0,23.0,486.0,180.57,111.51
2016,8,23,16,15,639.0,121.5,3.95,22.0,437.0,134.94,80.29
2016,8,23,16,30,610.0,115.0,3.9,21.0,388.0,92.67,59.67
2016,8,23,16,45,574.5,106.5,3.85,20.5,337.5,71.48,56.58
2016,8,23,17,0,539.0,98.0,3.8,20.0,287.0,68.39,54.17
2016,8,23,17,15,487.0,87.5,3.65,19.0,237.0,62.68,49.47
2016,8,23,17,30,435.0,77.0,3.5,18.0,187.0,56.49,44.15
2016,8,23,17,45,365.0,63.5,3.4,17.5,141.0,47.61,36.15
2016,8,23,18,0,295.0,50.0,3.3,17.0,95.0,38.32,27.54
2016,8,23,18,15,197.5,33.5,3.2,16.5,58.5,26.12,15.75
2016,8,23,18,30,100.0,17.0,3.1,16.0,22.0,13.4,0.0
2016,8,23,18,45,50.0,8.5,3.05,15.5,11.0,8.1,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.5,22.5,62.81,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,169.74,114.19
2016,8,24,6,15,327.5,40.0,2.3,13.5,88.0,251.48,201.85
2016,8,24,6,30,429.0,53.0,2.3,14.0,131.0,339.73,279.37
2016,8,24,6,45,498.5,62.0,2.35,14.5,181.0,411.76,341.07
2016,8,24,7,0,568.0,71.0,2.4,15.0,231.0,488.19,403.78
2016,8,24,7,15,306.0,108.0,2.35,15.5,196.5,365.55,302.27
2016,8,24,7,30,44.0,145.0,2.3,16.0,162.0,190.05,153.99
2016,8,24,7,45,61.5,170.5,2.3,16.5,197.5,231.95,188.26
2016,8,24,8,0,79.0,196.0,2.3,17.0,233.0,274.35,221.64
2016,8,24,8,15,163.0,217.5,2.3,17.5,305.0,380.15,305.85
2016,8,24,8,30,247.0,239.0,2.3,18.0,377.0,490.5,390.13
2016,8,24,8,45,384.0,222.0,2.3,18.5,457.5,591.4,466.65
2016,8,24,9,0,521.0,205.0,2.3,19.0,538.0,712.04,554.25
2016,8,24,9,15,683.0,160.5,2.3,19.5,626.5,819.59,628.76
2016,8,24,9,30,845.0,116.0,2.3,20.0,715.0,918.18,692.66
2016,8,24,9,45,864.0,113.5,2.35,21.0,753.0,929.36,695.62
2016,8,24,10,0,883.0,111.0,2.4,22.0,791.0,945.48,702.81
2016,8,24,10,15,890.5,112.5,2.45,22.0,820.5,952.27,706.54
2016,8,24,10,30,898.0,114.0,2.5,22.0,850.0,955.84,708.36
2016,8,24,10,45,903.5,115.5,2.6,22.5,872.0,954.3,706.06
2016,8,24,11,0,909.0,117.0,2.7,23.0,894.0,949.48,701.73
2016,8,24,11,15,912.0,117.5,2.75,23.5,908.5,938.13,692.8
2016,8,24,11,30,915.0,118.0,2.8,24.0,923.0,923.61,681.94
2016,8,24,11,45,915.0,119.0,2.9,24.5,929.5,903.9,668.11
2016,8,24,12,0,915.0,120.0,3.0,25.0,936.0,881.26,652.39
2016,8,24,12,15,915.0,120.0,3.05,25.0,934.5,854.87,635.09
2016,8,24,12,30,915.0,120.0,3.1,25.0,933.0,825.8,615.93
2016,8,24,12,45,893.5,131.0,3.2,25.0,918.0,788.14,591.06
2016,8,24,13,0,872.0,142.0,3.3,25.0,903.0,749.16,564.4
2016,8,24,13,15,868.0,140.5,3.35,25.0,886.0,710.18,536.2
2016,8,24,13,30,864.0,139.0,3.4,25.0,869.0,669.5,506.17
2016,8,24,13,45,856.5,138.0,3.5,25.0,844.5,623.96,472.11
2016,8,24,14,0,849.0,137.0,3.6,25.0,820.0,578.32,437.06
2016,8,24,14,15,840.0,134.5,3.6,24.5,788.0,529.84,399.55
2016,8,24,14,30,831.0,132.0,3.6,24.0,756.0,480.93,360.57
2016,8,24,14,45,818.5,129.5,3.65,24.0,718.5,430.4,318.7
2016,8,24,15,0,806.0,127.0,3.7,24.0,681.0,380.22,276.11
2016,8,24,15,15,790.0,123.5,3.7,23.5,638.0,328.74,232.34
2016,8,24,15,30,774.0,120.0,3.7,23.0,595.0,278.41,189.16
2016,8,24,15,45,753.5,115.5,3.7,22.5,548.0,222.07,142.13
2016,8,24,16,0,733.0,111.0,3.7,22.0,501.0,173.04,103.21
2016,8,24,16,15,705.0,105.5,3.65,21.5,450.5,124.86,70.47
2016,8,24,16,30,677.0,100.0,3.6,21.0,400.0,79.89,49.73
2016,8,24,16,45,640.0,93.0,3.55,20.5,348.0,61.31,47.8
2016,8,24,17,0,603.0,86.0,3.5,20.0,296.0,58.95,45.98
2016,8,24,17,15,549.5,78.0,3.4,19.0,244.5,55.54,43.23
2016,8,24,17,30,496.0,70.0,3.3,18.0,193.0,51.94,40.15
2016,8,24,17,45,419.5,58.5,3.2,17.0,145.5,44.89,33.8
2016,8,24,18,0,343.0,47.0,3.1,16.0,98.0,37.43,26.83
2016,8,24,18,15,229.5,31.5,3.05,15.5,60.0,24.61,14.29
2016,8,24,18,30,116.0,16.0,3.0,15.0,22.0,12.64,0.0
2016,8,24,18,45,58.0,8.0,2.95,14.5,11.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,13.0,2.35,12.5,21.5,61.47,0.0
2016,8,25,6,0,223.0,26.0,2.6,13.0,43.0,165.74,107.64
2016,8,25,6,15,325.5,38.0,2.6,13.5,85.0,247.67,198.53
2016,8,25,6,30,428.0,50.0,2.6,14.0,127.0,335.0,275.72
2016,8,25,6,45,214.0,55.5,2.65,14.5,94.0,220.63,183.33
2016,8,25,7,0,0.0,61.0,2.7,15.0,61.0,57.17,43.05
2016,8,25,7,15,0.0,75.0,2.7,15.5,75.0,70.93,54.72
2016,8,25,7,30,0.0,89.0,2.7,16.0,89.0,84.62,65.99
2016,8,25,7,45,0.0,115.5,2.7,16.5,115.5,111.52,88.01
2016,8,25,8,0,0.0,142.0,2.7,17.0,142.0,138.34,109.55
2016,8,25,8,15,64.0,194.0,2.65,17.5,230.0,257.32,207.16
2016,8,25,8,30,128.0,246.0,2.6,18.0,318.0,383.98,306.55
2016,8,25,8,45,179.0,265.5,2.6,18.5,375.0,449.56,356.08
2016,8,25,9,0,230.0,285.0,2.6,19.0,432.0,516.28,405.47
2016,8,25,9,15,358.0,267.5,2.6,19.5,513.0,624.52,486.42
2016,8,25,9,30,486.0,250.0,2.6,20.0,594.0,735.54,566.14
2016,8,25,9,45,689.5,176.0,2.65,20.5,690.5,847.91,645.69
2016,8,25,10,0,893.0,102.0,2.7,21.0,787.0,942.8,707.29
2016,8,25,10,15,901.0,103.5,2.75,21.5,816.5,950.12,709.27
2016,8,25,10,30,909.0,105.0,2.8,22.0,846.0,954.19,710.03
2016,8,25,10,45,915.5,105.5,2.85,22.5,869.0,952.52,707.12
2016,8,25,11,0,922.0,106.0,2.9,23.0,892.0,947.53,702.2
2016,8,25,11,15,926.0,106.5,2.9,23.0,907.5,937.0,694.7
2016,8,25,11,30,930.0,107.0,2.9,23.0,923.0,923.21,685.2
2016,8,25,11,45,932.0,107.5,2.95,23.5,930.5,904.52,671.59
2016,8,25,12,0,934.0,108.0,3.0,24.0,938.0,882.76,656.04
2016,8,25,12,15,934.0,108.0,3.05,24.0,936.5,855.96,638.39
2016,8,25,12,30,934.0,108.0,3.1,24.0,935.0,826.41,618.85
2016,8,25,12,45,925.0,112.0,3.15,24.0,923.5,791.27,595.36
2016,8,25,13,0,916.0,116.0,3.2,24.0,912.0,754.14,570.35
2016,8,25,13,15,912.0,115.0,3.25,24.0,895.0,714.17,541.43
2016,8,25,13,30,908.0,114.0,3.3,24.0,878.0,672.37,510.41
2016,8,25,13,45,901.5,113.0,3.4,24.0,853.0,627.47,476.55
2016,8,25,14,0,895.0,112.0,3.5,24.0,828.0,581.31,440.83
2016,8,25,14,15,886.5,110.0,3.6,23.5,796.5,532.28,402.75
2016,8,25,14,30,878.0,108.0,3.7,23.0,765.0,482.59,362.91
2016,8,25,14,45,866.5,106.0,3.8,23.0,727.0,431.29,319.94
2016,8,25,15,0,855.0,104.0,3.9,23.0,689.0,380.04,275.96
2016,8,25,15,15,840.5,101.5,3.95,22.5,645.5,321.81,226.37
2016,8,25,15,30,826.0,99.0,4.0,22.0,602.0,270.06,181.4
2016,8,25,15,45,806.5,95.5,4.05,21.5,554.5,217.72,136.98
2016,8,25,16,0,787.0,92.0,4.1,21.0,507.0,167.25,96.86
2016,8,25,16,15,761.0,88.0,4.05,20.5,456.5,117.98,63.93
2016,8,25,16,30,735.0,84.0,4.0,20.0,406.0,71.67,44.4
2016,8,25,16,45,699.5,78.5,4.0,19.5,353.5,50.81,38.87
2016,8,25,17,0,664.0,73.0,4.0,19.0,301.0,49.1,37.56
2016,8,25,17,15,612.0,66.0,3.9,18.0,248.5,46.02,35.04
2016,8,25,17,30,560.0,59.0,3.8,17.0,196.0,42.77,32.22
2016,8,25,17,45,481.5,50.0,3.7,16.0,147.5,37.54,27.46
2016,8,25,18,0,403.0,41.0,3.6,15.0,99.0,32.07,22.22
2016,8,25,18,15,277.0,28.0,3.45,14.5,60.0,22.4,12.19
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,14.3,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.1,13.0,21.0,62.76,0.0
2016,8,26,6,0,232.0,25.0,2.4,14.0,42.0,167.56,103.78
2016,8,26,6,15,339.5,37.5,2.45,14.0,85.0,253.92,202.55
2016,8,26,6,30,447.0,50.0,2.5,14.0,128.0,345.08,283.47
2016,8,26,6,45,512.0,59.0,2.55,14.5,178.0,414.65,343.54
2016,8,26,7,0,577.0,68.0,2.6,15.0,228.0,488.32,404.35
2016,8,26,7,15,288.5,78.5,2.6,15.5,158.5,314.42,261.91
2016,8,26,7,30,0.0,89.0,2.6,16.0,89.0,84.68,65.78
2016,8,26,7,45,4.5,123.5,2.6,16.5,126.0,123.68,98.26
2016,8,26,8,0,9.0,158.0,2.6,17.0,163.0,163.04,130.06
2016,8,26,8,15,13.0,177.0,2.6,17.5,184.5,185.02,147.23
2016,8,26,8,30,17.0,196.0,2.6,18.0,206.0,207.07,164.22
2016,8,26,8,45,56.5,240.0,2.6,18.5,275.5,300.08,238.01
2016,8,26,9,0,96.0,284.0,2.6,19.0,345.0,382.88,301.5
2016,8,26,9,15,257.0,281.0,2.6,19.5,459.0,548.21,428.57
2016,8,26,9,30,418.0,278.0,2.6,20.0,573.0,702.6,541.28
2016,8,26,9,45,626.0,207.5,2.65,20.5,673.5,821.71,627.61
2016,8,26,10,0,834.0,137.0,2.7,21.0,774.0,931.87,700.28
2016,8,26,10,15,842.5,139.0,2.75,21.5,803.5,939.34,702.25
2016,8,26,10,30,851.0,141.0,2.8,22.0,833.0,943.65,703.19
2016,8,26,10,45,854.0,143.5,2.85,22.5,854.0,940.24,699.13
2016,8,26,11,0,857.0,146.0,2.9,23.0,875.0,933.65,693.14
2016,8,26,11,15,860.5,147.0,2.95,23.0,889.5,922.81,685.82
2016,8,26,11,30,864.0,148.0,3.0,23.0,904.0,908.87,676.54
2016,8,26,11,45,864.5,149.5,3.1,23.5,910.0,889.83,662.95
2016,8,26,12,0,865.0,151.0,3.2,24.0,916.0,867.94,647.51
2016,8,26,12,15,864.5,151.0,3.25,24.0,914.5,841.08,629.65
2016,8,26,12,30,864.0,151.0,3.3,24.0,913.0,811.69,610.04
2016,8,26,12,45,866.0,147.5,3.4,24.0,905.0,778.52,587.95
2016,8,26,13,0,868.0,144.0,3.5,24.0,897.0,742.17,562.43
2016,8,26,13,15,863.5,142.5,3.55,24.0,879.5,702.81,533.64
2016,8,26,13,30,859.0,141.0,3.6,24.0,862.0,660.99,502.49
2016,8,26,13,45,852.5,139.0,3.7,24.0,837.0,616.14,468.56
2016,8,26,14,0,846.0,137.0,3.8,24.0,812.0,570.22,432.95
2016,8,26,14,15,836.5,135.0,3.85,23.5,780.0,521.98,395.31
2016,8,26,14,30,827.0,133.0,3.9,23.0,748.0,473.37,356.21
2016,8,26,14,45,816.5,129.0,3.95,23.0,710.5,422.5,313.65
2016,8,26,15,0,806.0,125.0,4.0,23.0,673.0,371.81,270.25
2016,8,26,15,15,789.5,121.5,4.0,22.5,630.0,320.19,226.04
2016,8,26,15,30,773.0,118.0,4.0,22.0,587.0,269.79,182.6
2016,8,26,15,45,753.5,113.0,4.0,21.5,539.5,213.39,135.46
2016,8,26,16,0,734.0,108.0,4.0,21.0,492.0,164.18,96.79
2016,8,26,16,15,705.0,103.0,3.95,20.5,441.5,116.43,65.53
2016,8,26,16,30,676.0,98.0,3.9,20.0,391.0,71.99,47.65
2016,8,26,16,45,639.0,90.5,3.85,19.5,339.5,59.95,46.85
2016,8,26,17,0,602.0,83.0,3.8,19.0,288.0,57.1,44.57
2016,8,26,17,15,547.5,75.0,3.65,18.0,236.5,53.59,41.69
2016,8,26,17,30,493.0,67.0,3.5,17.0,185.0,49.89,38.47
2016,8,26,17,45,413.5,55.5,3.4,16.5,137.5,42.72,31.89
2016,8,26,18,0,334.0,44.0,3.3,16.0,90.0,35.15,24.69
2016,8,26,18,15,217.0,28.5,3.15,15.5,53.5,22.33,11.56
2016,8,26,18,30,100.0,13.0,3.0,15.0,17.0,12.39,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,12.5,2.1,12.5,18.0,46.83,0.0
2016,8,27,6,0,160.0,25.0,2.3,13.0,36.0,130.63,75.85
2016,8,27,6,15,256.5,41.0,2.35,13.5,77.0,212.78,169.21
2016,8,27,6,30,353.0,57.0,2.4,14.0,118.0,297.11,243.9
2016,8,27,6,45,176.5,73.5,2.45,14.5,104.0,209.6,173.26
2016,8,27,7,0,0.0,90.0,2.5,15.0,90.0,90.62,71.25
2016,8,27,7,15,5.5,109.5,2.45,15.5,111.5,113.79,90.86
2016,8,27,7,30,11.0,129.0,2.4,16.0,133.0,137.18,110.09
2016,8,27,7,45,31.0,157.0,2.4,16.5,171.0,192.13,155.23
2016,8,27,8,0,51.0,185.0,2.4,17.0,209.0,238.78,192.59
2016,8,27,8,15,139.0,211.5,2.4,17.5,286.5,352.68,284.21
2016,8,27,8,30,227.0,238.0,2.4,18.0,364.0,457.76,365.52
2016,8,27,8,45,207.5,262.5,2.45,18.5,385.5,470.19,371.93
2016,8,27,9,0,188.0,287.0,2.5,19.0,407.0,480.73,377.36
2016,8,27,9,15,234.0,301.0,2.55,19.5,459.5,536.32,418.27
2016,8,27,9,30,280.0,315.0,2.6,20.0,512.0,605.22,467.54
2016,8,27,9,45,551.0,227.5,2.65,20.5,639.5,768.19,589.43
2016,8,27,10,0,822.0,140.0,2.7,21.0,767.0,921.98,694.19
2016,8,27,10,15,830.5,142.0,2.75,21.0,796.0,929.34,697.06
2016,8,27,10,30,839.0,144.0,2.8,21.0,825.0,933.56,699.31
2016,8,27,10,45,844.5,145.5,2.85,21.5,846.5,931.35,696.05
2016,8,27,11,0,850.0,147.0,2.9,22.0,868.0,925.96,690.85
2016,8,27,11,15,853.5,148.0,2.95,22.0,882.0,915.12,683.47
2016,8,27,11,30,857.0,149.0,3.0,22.0,896.0,901.21,674.14
2016,8,27,11,45,858.5,149.5,3.1,22.5,902.5,882.08,660.43
2016,8,27,12,0,860.0,150.0,3.2,23.0,909.0,860.11,644.84
2016,8,27,12,15,859.5,149.5,3.3,23.0,907.0,832.84,626.87
2016,8,27,12,30,859.0,149.0,3.4,23.0,905.0,803.08,607.1
2016,8,27,12,45,853.5,150.0,3.5,23.5,894.5,768.7,582.81
2016,8,27,13,0,848.0,151.0,3.6,24.0,884.0,732.41,555.64
2016,8,27,13,15,843.0,150.0,3.65,23.5,866.5,692.93,527.69
2016,8,27,13,30,838.0,149.0,3.7,23.0,849.0,651.92,497.91
2016,8,27,13,45,833.0,146.0,3.8,23.0,824.5,607.82,464.3
2016,8,27,14,0,828.0,143.0,3.9,23.0,800.0,562.59,428.97
2016,8,27,14,15,818.0,140.5,3.9,22.5,768.5,514.43,391.08
2016,8,27,14,30,808.0,138.0,3.9,22.0,737.0,465.99,351.85
2016,8,27,14,45,799.0,133.5,3.95,22.0,700.0,416.16,309.91
2016,8,27,15,0,790.0,129.0,4.0,22.0,663.0,366.4,267.05
2016,8,27,15,15,773.5,125.0,4.0,21.5,620.0,315.2,223.06
2016,8,27,15,30,757.0,121.0,4.0,21.0,577.0,259.75,175.63
2016,8,27,15,45,741.0,114.5,4.0,20.5,531.0,208.93,132.77
2016,8,27,16,0,725.0,108.0,4.0,20.0,485.0,159.7,94.14
2016,8,27,16,15,696.0,102.5,3.95,19.5,434.5,112.14,63.54
2016,8,27,16,30,667.0,97.0,3.9,19.0,384.0,67.89,53.68
2016,8,27,16,45,635.0,89.0,3.85,18.5,333.5,59.06,46.28
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,55.77,43.6
2016,8,27,17,15,548.5,72.5,3.7,17.0,232.0,51.76,40.25
2016,8,27,17,30,494.0,64.0,3.6,16.0,181.0,47.52,36.52
2016,8,27,17,45,420.0,52.5,3.5,15.5,134.0,40.26,29.82
2016,8,27,18,0,346.0,41.0,3.4,15.0,87.0,32.57,22.48
2016,8,27,18,15,224.5,26.5,3.25,14.5,51.0,21.41,10.25
2016,8,27,18,30,103.0,12.0,3.1,14.0,15.0,11.44,0.0
2016,8,27,18,45,51.5,6.0,3.0,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,106.0,11.5,1.35,11.5,19.0,57.04,0.0
2016,8,28,6,0,212.0,23.0,1.5,12.0,38.0,152.88,83.55
2016,8,28,6,15,319.0,36.5,1.5,12.5,80.5,240.68,191.25
2016,8,28,6,30,426.0,50.0,1.5,13.0,123.0,331.23,271.21
2016,8,28,6,45,303.5,77.5,1.55,13.5,139.0,304.95,252.17
2016,8,28,7,0,181.0,105.0,1.6,14.0,155.0,258.08,213.7
2016,8,28,7,15,204.5,124.0,1.55,14.5,191.0,301.37,249.41
2016,8,28,7,30,228.0,143.0,1.5,15.0,227.0,345.71,284.36
2016,8,28,7,45,483.5,117.5,1.45,15.5,330.5,526.38,428.55
2016,8,28,8,0,739.0,92.0,1.4,16.0,434.0,716.95,567.45
2016,8,28,8,15,764.0,96.0,1.4,16.5,484.0,756.7,590.82
2016,8,28,8,30,789.0,100.0,1.4,17.0,534.0,799.23,617.23
2016,8,28,8,45,810.5,102.5,1.45,18.0,581.0,835.38,638.07
2016,8,28,9,0,832.0,105.0,1.5,19.0,628.0,869.48,657.24
2016,8,28,9,15,846.0,107.5,1.55,19.5,670.0,894.58,671.41
2016,8,28,9,30,860.0,110.0,1.6,20.0,712.0,916.95,683.83
2016,8,28,9,45,874.5,110.0,1.7,20.5,749.0,926.84,688.67
2016,8,28,10,0,889.0,110.0,1.8,21.0,786.0,941.21,696.7
2016,8,28,10,15,896.5,112.0,1.9,21.5,815.5,948.22,699.9
2016,8,28,10,30,904.0,114.0,2.0,22.0,845.0,951.96,701.14
2016,8,28,10,45,908.5,115.5,2.15,22.5,866.5,949.14,698.74
2016,8,28,11,0,913.0,117.0,2.3,23.0,888.0,943.02,694.28
2016,8,28,11,15,916.5,117.5,2.4,23.5,902.5,931.72,685.99
2016,8,28,11,30,920.0,118.0,2.5,24.0,917.0,917.22,675.71
2016,8,28,11,45,921.0,118.5,2.65,24.5,923.5,897.45,662.39
2016,8,28,12,0,922.0,119.0,2.8,25.0,930.0,874.7,647.06
2016,8,28,12,15,922.0,118.5,2.9,25.0,928.0,847.33,629.49
2016,8,28,12,30,922.0,118.0,3.0,25.0,926.0,817.27,609.99
2016,8,28,12,45,934.0,109.0,3.1,25.0,920.5,785.62,589.25
2016,8,28,13,0,946.0,100.0,3.2,25.0,915.0,750.83,566.16
2016,8,28,13,15,942.5,99.5,3.3,25.0,897.5,710.46,537.16
2016,8,28,13,30,939.0,99.0,3.4,25.0,880.0,668.14,505.82
2016,8,28,13,45,933.0,98.0,3.5,25.0,854.5,622.19,471.01
2016,8,28,14,0,927.0,97.0,3.6,25.0,829.0,574.87,434.22
2016,8,28,14,15,919.0,95.5,3.6,24.5,797.0,525.01,395.06
2016,8,28,14,30,911.0,94.0,3.6,24.0,765.0,474.4,354.07
2016,8,28,14,45,900.5,92.0,3.65,24.0,727.0,421.89,309.85
2016,8,28,15,0,890.0,90.0,3.7,24.0,689.0,369.31,264.55
2016,8,28,15,15,876.0,88.0,3.65,23.5,645.0,315.9,218.38
2016,8,28,15,30,862.0,86.0,3.6,23.0,601.0,263.21,172.71
2016,8,28,15,45,843.0,83.0,3.55,22.5,552.5,203.0,122.57
2016,8,28,16,0,824.0,80.0,3.5,22.0,504.0,151.16,82.6
2016,8,28,16,15,798.5,76.0,3.45,21.5,452.5,100.13,50.97
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,52.0,39.55
2016,8,28,16,45,737.0,67.5,3.35,20.5,348.0,48.0,36.31
2016,8,28,17,0,701.0,63.0,3.3,20.0,295.0,46.41,35.08
2016,8,28,17,15,648.0,57.5,3.15,19.0,242.0,39.98,29.58
2016,8,28,17,30,595.0,52.0,3.0,18.0,189.0,37.64,27.53
2016,8,28,17,45,510.5,43.5,2.9,17.0,139.5,32.57,22.89
2016,8,28,18,0,426.0,35.0,2.8,16.0,90.0,27.27,17.75
2016,8,28,18,15,284.0,23.0,2.65,15.5,52.5,18.32,7.12
2016,8,28,18,30,142.0,11.0,2.5,15.0,15.0,10.48,0.0
2016,8,28,18,45,71.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,11.5,1.9,11.5,19.0,61.18,0.0
2016,8,29,6,0,232.0,23.0,2.2,12.0,38.0,160.91,80.21
2016,8,29,6,15,346.5,34.0,2.3,12.5,80.5,251.78,200.03
2016,8,29,6,30,461.0,45.0,2.4,13.0,123.0,344.63,283.22
2016,8,29,6,45,233.5,68.5,2.5,13.5,108.5,249.76,207.44
2016,8,29,7,0,6.0,92.0,2.6,14.0,94.0,97.45,77.4
2016,8,29,7,15,12.0,111.5,2.55,14.5,116.0,121.06,97.52
2016,8,29,7,30,18.0,131.0,2.5,15.0,138.0,144.92,117.2
2016,8,29,7,45,9.0,136.0,2.5,15.5,139.5,141.2,113.25
2016,8,29,8,0,0.0,141.0,2.5,16.0,141.0,137.62,109.39
2016,8,29,8,15,153.5,182.0,2.5,16.5,266.0,328.64,267.79
2016,8,29,8,30,307.0,223.0,2.5,17.0,391.0,519.77,416.75
2016,8,29,8,45,407.0,214.5,2.55,17.5,457.5,612.39,485.36
2016,8,29,9,0,507.0,206.0,2.6,18.0,524.0,694.94,545.46
2016,8,29,9,15,511.0,220.5,2.6,18.5,559.0,718.81,559.49
2016,8,29,9,30,515.0,235.0,2.6,19.0,594.0,740.55,572.3
2016,8,29,9,45,713.5,163.0,2.65,19.5,688.0,848.46,648.91
2016,8,29,10,0,912.0,91.0,2.7,20.0,782.0,939.03,707.89
2016,8,29,10,15,919.0,92.5,2.75,20.5,811.0,945.28,709.22
2016,8,29,10,30,926.0,94.0,2.8,21.0,840.0,948.21,709.23
2016,8,29,10,45,932.0,94.0,2.85,21.5,862.0,945.27,705.47
2016,8,29,11,0,938.0,94.0,2.9,22.0,884.0,938.97,699.67
2016,8,29,11,15,941.0,95.0,2.95,22.5,898.5,927.69,690.69
2016,8,29,11,30,944.0,96.0,3.0,23.0,913.0,913.12,679.66
2016,8,29,11,45,722.5,220.0,3.1,23.5,848.0,833.72,624.71
2016,8,29,12,0,501.0,344.0,3.2,24.0,783.0,747.28,558.46
2016,8,29,12,15,724.5,219.5,3.25,24.0,853.0,788.25,593.09
2016,8,29,12,30,948.0,95.0,3.3,24.0,923.0,812.32,611.16
2016,8,29,12,45,933.0,102.5,3.4,24.0,910.0,775.62,586.22
2016,8,29,13,0,918.0,110.0,3.5,24.0,897.0,737.18,559.91
2016,8,29,13,15,914.0,109.0,3.55,24.0,879.5,696.91,530.24
2016,8,29,13,30,910.0,108.0,3.6,24.0,862.0,654.81,498.57
2016,8,29,13,45,906.5,105.5,3.7,24.0,838.0,610.04,464.33
2016,8,29,14,0,903.0,103.0,3.8,24.0,814.0,563.79,428.03
2016,8,29,14,15,774.0,154.5,3.85,23.5,746.5,498.89,377.43
2016,8,29,14,30,645.0,206.0,3.9,23.0,679.0,442.6,333.2
2016,8,29,14,45,758.5,149.5,3.95,23.0,677.5,402.9,298.5
2016,8,29,15,0,872.0,93.0,4.0,23.0,676.0,362.02,260.21
2016,8,29,15,15,857.5,90.5,3.95,22.5,632.5,308.97,214.11
2016,8,29,15,30,843.0,88.0,3.9,22.0,589.0,250.17,163.58
2016,8,29,15,45,828.0,84.0,3.9,21.5,542.0,197.43,119.17
2016,8,29,16,0,813.0,80.0,3.9,21.0,495.0,146.08,79.67
2016,8,29,16,15,787.0,76.0,3.85,20.5,444.0,95.69,49.21
2016,8,29,16,30,761.0,72.0,3.8,20.0,393.0,49.68,37.72
2016,8,29,16,45,728.0,67.0,3.75,19.5,341.0,47.77,36.27
2016,8,29,17,0,695.0,62.0,3.7,19.0,289.0,45.76,34.66
2016,8,29,17,15,641.5,56.5,3.55,18.0,236.5,39.37,29.17
2016,8,29,17,30,588.0,51.0,3.4,17.0,184.0,37.0,27.07
2016,8,29,17,45,501.5,43.0,3.3,16.5,135.0,32.35,22.69
2016,8,29,18,0,415.0,35.0,3.2,16.0,86.0,27.51,17.84
2016,8,29,18,15,207.5,24.0,3.05,15.5,49.5,19.46,6.74
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,65.5,10.5,2.75,13.5,15.0,38.24,0.0
2016,8,30,6,0,131.0,21.0,3.0,14.0,30.0,107.4,44.92
2016,8,30,6,15,194.5,37.5,3.05,14.5,63.5,174.65,136.53
2016,8,30,6,30,258.0,54.0,3.1,15.0,97.0,237.66,193.96
2016,8,30,6,45,293.5,71.0,3.15,15.5,136.5,289.39,239.54
2016,8,30,7,0,329.0,88.0,3.2,16.0,176.0,343.29,285.2
2016,8,30,7,15,352.5,104.5,3.2,16.5,217.5,390.1,323.28
2016,8,30,7,30,376.0,121.0,3.2,17.0,259.0,437.51,360.46
2016,8,30,7,45,389.0,140.0,3.2,17.5,301.0,480.28,392.56
2016,8,30,8,0,402.0,159.0,3.2,18.0,343.0,522.34,423.19
2016,8,30,8,15,627.0,116.0,3.2,18.5,440.0,669.9,536.43
2016,8,30,8,30,852.0,73.0,3.2,19.0,537.0,808.97,634.4
2016,8,30,8,45,869.5,75.0,3.2,20.0,584.0,842.37,652.74
2016,8,30,9,0,887.0,77.0,3.2,21.0,631.0,873.54,669.99
2016,8,30,9,15,899.5,78.5,3.25,21.5,672.5,897.18,683.45
2016,8,30,9,30,912.0,80.0,3.3,22.0,714.0,917.99,695.0
2016,8,30,9,45,920.5,81.5,3.35,22.5,749.5,932.17,702.07
2016,8,30,10,0,929.0,83.0,3.4,23.0,785.0,943.16,707.11
2016,8,30,10,15,935.5,84.5,3.45,23.5,813.5,949.01,708.82
2016,8,30,10,30,942.0,86.0,3.5,24.0,842.0,951.48,708.43
2016,8,30,10,45,948.0,85.5,3.6,24.5,864.0,947.93,704.49
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,940.98,698.44
