Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,928.59,689.65
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,912.89,678.78
2016,8,30,11,45,961.5,85.5,3.75,25.0,920.5,892.92,665.41
2016,8,30,12,0,964.0,85.0,3.8,25.0,927.0,869.79,649.95
2016,8,30,12,15,963.5,85.0,3.8,25.0,925.0,841.72,630.88
2016,8,30,12,30,963.0,85.0,3.8,25.0,923.0,810.82,609.86
2016,8,30,12,45,958.5,86.0,3.8,25.5,912.5,775.29,584.42
2016,8,30,13,0,954.0,87.0,3.8,26.0,902.0,737.47,557.36
2016,8,30,13,15,950.5,86.5,3.8,25.5,884.5,696.81,528.54
2016,8,30,13,30,947.0,86.0,3.8,25.0,867.0,654.18,497.23
2016,8,30,13,45,942.5,84.5,3.8,25.0,842.0,608.31,461.79
2016,8,30,14,0,938.0,83.0,3.8,25.0,817.0,560.94,424.32
2016,8,30,14,15,930.0,81.5,3.8,24.5,785.0,510.63,384.41
2016,8,30,14,30,922.0,80.0,3.8,24.0,753.0,459.56,342.64
2016,8,30,14,45,912.0,78.5,3.8,24.0,715.0,407.19,298.05
2016,8,30,15,0,902.0,77.0,3.8,24.0,677.0,354.7,252.38
2016,8,30,15,15,888.5,75.0,3.75,23.5,633.5,300.95,205.64
2016,8,30,15,30,875.0,73.0,3.7,23.0,590.0,247.87,159.53
2016,8,30,15,45,858.0,70.5,3.65,22.5,542.0,194.73,115.13
2016,8,30,16,0,841.0,68.0,3.6,22.0,494.0,143.05,76.15
2016,8,30,16,15,816.5,65.0,3.5,21.5,443.0,92.24,46.74
2016,8,30,16,30,792.0,62.0,3.4,21.0,392.0,42.34,31.21
2016,8,30,16,45,758.0,58.0,3.35,20.5,339.0,40.89,30.14
2016,8,30,17,0,724.0,54.0,3.3,20.0,286.0,39.37,28.93
2016,8,30,17,15,672.0,49.0,3.15,19.0,234.0,36.91,26.88
2016,8,30,17,30,620.0,44.0,3.0,18.0,182.0,34.38,24.63
2016,8,30,17,45,534.0,37.5,2.95,17.5,133.0,30.37,20.83
2016,8,30,18,0,448.0,31.0,2.9,17.0,84.0,24.08,14.74
2016,8,30,18,15,224.0,15.5,2.9,16.5,42.0,11.78,0.8
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,152.5,9.5,2.8,12.5,19.0,74.51,0.0
2016,8,31,6,0,305.0,19.0,3.1,13.0,38.0,183.47,66.84
2016,8,31,6,15,424.5,28.0,3.15,13.5,82.0,278.09,219.03
2016,8,31,6,30,544.0,37.0,3.2,14.0,126.0,374.68,306.91
2016,8,31,6,45,291.5,67.0,3.3,14.5,117.0,282.36,234.27
2016,8,31,7,0,39.0,97.0,3.4,15.0,108.0,133.76,108.35
2016,8,31,7,15,44.5,118.5,3.4,15.5,133.0,161.55,131.84
2016,8,31,7,30,50.0,140.0,3.4,16.0,158.0,189.27,154.47
2016,8,31,7,45,103.5,166.0,3.45,16.5,211.0,270.73,221.66
2016,8,31,8,0,157.0,192.0,3.5,17.0,264.0,343.42,280.03
2016,8,31,8,15,278.0,196.5,3.5,17.5,340.5,459.87,372.89
2016,8,31,8,30,399.0,201.0,3.5,18.0,417.0,582.82,467.07
2016,8,31,8,45,411.5,218.0,3.55,18.5,458.0,618.18,490.88
2016,8,31,9,0,424.0,235.0,3.6,19.0,499.0,652.17,513.79
2016,8,31,9,15,672.5,156.5,3.65,19.5,607.5,794.26,619.84
2016,8,31,9,30,921.0,78.0,3.7,20.0,716.0,921.42,706.17
2016,8,31,9,45,925.0,82.5,3.75,20.5,750.5,934.96,712.05
2016,8,31,10,0,929.0,87.0,3.8,21.0,785.0,945.12,716.58
2016,8,31,10,15,936.0,88.0,3.85,21.0,814.5,950.71,719.51
2016,8,31,10,30,943.0,89.0,3.9,21.0,844.0,952.93,720.31
2016,8,31,10,45,947.0,90.0,3.95,21.5,865.5,949.03,715.73
2016,8,31,11,0,951.0,91.0,4.0,22.0,887.0,941.72,709.01
2016,8,31,11,15,954.0,91.5,4.05,22.0,901.0,929.62,700.54
2016,8,31,11,30,957.0,92.0,4.1,22.0,915.0,914.19,689.93
2016,8,31,11,45,957.5,92.5,4.15,22.0,921.0,893.41,675.72
2016,8,31,12,0,958.0,93.0,4.2,22.0,927.0,869.53,659.44
2016,8,31,12,15,957.5,93.0,4.2,22.0,925.0,841.41,639.99
2016,8,31,12,30,957.0,93.0,4.2,22.0,923.0,810.49,618.58
2016,8,31,12,45,949.0,96.0,4.25,22.0,911.5,774.31,593.58
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,736.04,566.64
2016,8,31,13,15,937.0,98.5,4.3,22.0,882.5,695.33,535.77
2016,8,31,13,30,933.0,98.0,4.3,22.0,865.0,652.72,502.87
2016,8,31,13,45,928.5,96.0,4.35,22.0,839.5,606.81,466.92
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,559.44,428.99
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,509.38,388.59
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,458.62,346.4
2016,8,31,14,45,897.5,88.5,4.4,21.0,710.5,406.19,301.1
2016,8,31,15,0,888.0,86.0,4.4,21.0,672.0,353.62,254.75
2016,8,31,15,15,873.5,83.5,4.35,20.5,628.0,299.81,207.41
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,246.8,160.95
2016,8,31,15,45,841.5,77.5,4.25,20.0,536.0,193.55,116.01
2016,8,31,16,0,824.0,74.0,4.2,20.0,488.0,134.78,71.26
2016,8,31,16,15,798.0,70.5,4.1,19.5,436.5,84.36,42.72
2016,8,31,16,30,772.0,67.0,4.0,19.0,385.0,46.24,34.91
2016,8,31,16,45,737.0,62.5,3.95,19.0,332.5,44.56,33.56
2016,8,31,17,0,702.0,58.0,3.9,19.0,280.0,42.81,32.08
2016,8,31,17,15,646.5,52.5,3.75,18.0,227.5,40.09,29.79
2016,8,31,17,30,591.0,47.0,3.6,17.0,175.0,34.09,24.46
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,29.28,19.92
2016,8,31,18,0,410.0,31.0,3.3,16.0,78.0,24.26,14.82
2016,8,31,18,15,205.0,15.5,3.15,15.5,39.0,11.89,0.0
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,12.5,18.0,72.31,0.0
2016,9,1,6,0,296.0,19.0,3.0,13.0,36.0,182.63,49.59
2016,9,1,6,15,418.5,28.0,3.05,13.5,80.0,274.0,214.68
2016,9,1,6,30,541.0,37.0,3.1,14.0,124.0,371.81,304.08
2016,9,1,6,45,270.5,44.5,3.15,14.5,88.0,237.04,197.13
2016,9,1,7,0,0.0,52.0,3.2,15.0,52.0,48.34,35.53
2016,9,1,7,15,0.0,64.0,3.15,15.5,64.0,59.68,45.23
2016,9,1,7,30,0.0,76.0,3.1,16.0,76.0,71.35,54.91
2016,9,1,7,45,0.0,91.0,3.05,16.5,91.0,86.09,66.97
2016,9,1,8,0,0.0,106.0,3.0,17.0,106.0,100.78,78.79
2016,9,1,8,15,0.0,118.5,2.95,17.5,118.5,112.84,88.26
2016,9,1,8,30,0.0,131.0,2.9,18.0,131.0,124.88,97.6
2016,9,1,8,45,0.5,147.0,2.9,18.5,147.5,140.87,110.04
2016,9,1,9,0,1.0,163.0,2.9,19.0,164.0,156.81,122.3
2016,9,1,9,15,3.0,174.5,2.9,19.5,177.0,169.49,131.89
2016,9,1,9,30,5.0,186.0,2.9,20.0,190.0,182.16,141.4
2016,9,1,9,45,10.0,219.0,2.9,20.5,227.0,219.01,169.86
2016,9,1,10,0,15.0,252.0,2.9,21.0,264.0,255.72,197.71
2016,9,1,10,15,73.5,320.0,2.95,21.0,378.5,387.48,299.55
2016,9,1,10,30,132.0,388.0,3.0,21.0,493.0,518.71,397.09
2016,9,1,10,45,185.0,396.5,3.1,21.5,548.5,569.18,433.56
2016,9,1,11,0,238.0,405.0,3.2,22.0,604.0,617.82,468.52
2016,9,1,11,15,604.0,248.0,3.35,22.0,763.5,788.34,599.39
2016,9,1,11,30,970.0,91.0,3.5,22.0,923.0,921.11,692.49
2016,9,1,11,45,969.0,92.5,3.65,22.0,928.5,899.73,677.49
2016,9,1,12,0,968.0,94.0,3.8,22.0,934.0,875.26,661.52
2016,9,1,12,15,967.5,94.0,3.9,22.0,931.5,846.76,642.44
2016,9,1,12,30,967.0,94.0,4.0,22.0,929.0,815.43,621.3
2016,9,1,12,45,960.0,96.0,4.15,22.0,917.5,778.63,596.36
2016,9,1,13,0,953.0,98.0,4.3,22.0,906.0,739.68,569.19
2016,9,1,13,15,949.0,97.5,4.3,21.5,888.0,698.44,538.96
2016,9,1,13,30,945.0,97.0,4.3,21.0,870.0,655.28,506.52
2016,9,1,13,45,940.0,95.5,4.3,21.0,844.5,608.95,469.9
2016,9,1,14,0,935.0,94.0,4.3,21.0,819.0,561.18,431.31
2016,9,1,14,15,926.5,92.5,4.2,20.5,786.5,510.55,390.1
2016,9,1,14,30,918.0,91.0,4.1,20.0,754.0,459.21,347.13
2016,9,1,14,45,908.0,89.0,4.05,20.0,715.0,406.43,301.32
2016,9,1,15,0,898.0,87.0,4.0,20.0,676.0,353.53,254.51
2016,9,1,15,15,754.0,120.0,4.0,19.5,591.5,288.54,202.36
2016,9,1,15,30,610.0,153.0,4.0,19.0,507.0,237.54,163.3
2016,9,1,15,45,592.5,144.5,4.0,19.0,465.0,192.77,126.39
2016,9,1,16,0,575.0,136.0,4.0,19.0,423.0,149.93,94.52
2016,9,1,16,15,673.5,103.0,3.9,18.5,404.0,94.65,56.24
2016,9,1,16,30,772.0,70.0,3.8,18.0,385.0,48.78,37.29
2016,9,1,16,45,729.0,66.5,3.75,17.5,331.0,48.01,36.82
2016,9,1,17,0,686.0,63.0,3.7,17.0,277.0,47.29,36.31
2016,9,1,17,15,628.0,56.5,3.5,16.5,224.0,39.97,29.87
2016,9,1,17,30,570.0,50.0,3.3,16.0,171.0,36.8,26.93
2016,9,1,17,45,465.5,42.0,3.15,15.5,122.0,32.12,22.45
2016,9,1,18,0,361.0,34.0,3.0,15.0,73.0,27.32,17.29
2016,9,1,18,15,180.5,17.0,2.9,14.5,36.5,13.4,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,2.25,12.5,15.0,49.54,0.0
2016,9,2,6,0,188.0,20.0,2.5,13.0,30.0,131.23,19.13
2016,9,2,6,15,310.5,31.5,2.55,13.5,70.5,227.71,176.93
2016,9,2,6,30,433.0,43.0,2.6,14.0,111.0,322.81,263.46
2016,9,2,6,45,504.5,51.5,2.7,14.5,160.0,393.8,325.79
2016,9,2,7,0,576.0,60.0,2.8,15.0,209.0,469.56,389.41
2016,9,2,7,15,360.0,101.5,2.7,15.5,201.5,389.47,322.74
2016,9,2,7,30,144.0,143.0,2.6,16.0,194.0,272.24,223.78
2016,9,2,7,45,441.0,112.5,2.55,16.5,304.0,483.32,397.63
2016,9,2,8,0,738.0,82.0,2.5,17.0,414.0,692.01,555.37
2016,9,2,8,15,762.5,85.5,2.45,17.5,463.5,734.35,581.66
2016,9,2,8,30,787.0,89.0,2.4,18.0,513.0,775.36,607.63
2016,9,2,8,45,804.0,92.5,2.35,19.0,558.0,808.36,626.19
2016,9,2,9,0,821.0,96.0,2.3,20.0,603.0,839.18,642.88
2016,9,2,9,15,835.0,98.5,2.35,20.5,643.5,863.75,657.08
2016,9,2,9,30,849.0,101.0,2.4,21.0,684.0,878.65,664.68
2016,9,2,9,45,872.0,96.5,2.45,21.5,722.5,898.12,675.54
2016,9,2,10,0,895.0,92.0,2.5,22.0,761.0,914.84,684.53
2016,9,2,10,15,693.5,193.5,2.6,22.5,724.0,850.94,639.58
2016,9,2,10,30,492.0,295.0,2.7,23.0,687.0,764.82,574.65
2016,9,2,10,45,507.0,302.0,2.85,23.5,715.5,776.84,582.71
2016,9,2,11,0,522.0,309.0,3.0,24.0,744.0,786.42,588.32
2016,9,2,11,15,536.0,312.0,3.1,24.0,764.5,788.65,589.86
2016,9,2,11,30,550.0,315.0,3.2,24.0,785.0,788.37,589.74
2016,9,2,11,45,578.5,304.5,3.35,24.5,802.0,784.59,586.86
2016,9,2,12,0,607.0,294.0,3.5,25.0,819.0,777.83,581.85
2016,9,2,12,15,594.0,299.5,3.55,25.0,812.0,750.71,562.42
2016,9,2,12,30,581.0,305.0,3.6,25.0,805.0,722.38,542.09
2016,9,2,12,45,735.5,211.0,3.65,25.0,837.0,722.01,545.14
2016,9,2,13,0,890.0,117.0,3.7,25.0,869.0,710.72,539.54
2016,9,2,13,15,886.0,116.0,3.7,25.0,851.5,671.16,509.8
2016,9,2,13,30,882.0,115.0,3.7,25.0,834.0,629.85,478.31
2016,9,2,13,45,878.5,112.5,3.75,25.0,809.5,585.94,444.35
2016,9,2,14,0,875.0,110.0,3.8,25.0,785.0,540.61,408.42
2016,9,2,14,15,866.0,108.0,3.8,24.5,753.0,491.93,369.65
2016,9,2,14,30,857.0,106.0,3.8,24.0,721.0,442.7,329.29
2016,9,2,14,45,847.5,103.0,3.85,24.0,683.5,392.14,286.25
2016,9,2,15,0,838.0,100.0,3.9,24.0,646.0,335.78,237.95
2016,9,2,15,15,822.0,97.0,3.9,23.5,603.0,283.25,192.61
2016,9,2,15,30,806.0,94.0,3.9,23.0,560.0,231.85,148.53
2016,9,2,15,45,787.0,90.0,3.9,22.5,512.5,180.54,106.67
2016,9,2,16,0,768.0,86.0,3.9,22.0,465.0,131.1,71.08
2016,9,2,16,15,739.0,82.0,3.8,21.0,414.5,83.35,46.5
2016,9,2,16,30,710.0,78.0,3.7,20.0,364.0,49.89,37.96
2016,9,2,16,45,672.0,72.0,3.65,19.5,312.5,47.74,36.28
2016,9,2,17,0,634.0,66.0,3.6,19.0,261.0,45.44,34.39
2016,9,2,17,15,572.5,59.5,3.45,18.0,209.5,42.55,31.93
2016,9,2,17,30,511.0,53.0,3.3,17.0,158.0,39.55,29.2
2016,9,2,17,45,413.0,43.0,3.2,16.5,112.0,33.23,23.25
2016,9,2,18,0,315.0,33.0,3.1,16.0,66.0,26.6,16.37
2016,9,2,18,15,157.5,16.5,3.05,15.5,33.0,13.1,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,12.5,5.5,5.24,0.0
2016,9,3,6,0,0.0,11.0,3.5,13.0,11.0,10.2,0.0
2016,9,3,6,15,0.0,26.5,3.55,13.0,26.5,24.88,14.33
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,40.93,28.83
2016,9,3,6,45,0.0,61.0,3.65,13.5,61.0,60.71,46.08
2016,9,3,7,0,0.0,80.0,3.7,14.0,80.0,79.97,62.65
2016,9,3,7,15,2.0,99.5,3.7,14.5,100.5,100.86,80.32
2016,9,3,7,30,4.0,119.0,3.7,15.0,121.0,121.66,97.55
2016,9,3,7,45,144.5,147.0,3.7,15.5,212.0,277.19,229.52
2016,9,3,8,0,285.0,175.0,3.7,16.0,303.0,434.0,356.7
2016,9,3,8,15,144.0,169.0,3.65,16.5,234.0,304.33,248.41
2016,9,3,8,30,3.0,163.0,3.6,17.0,165.0,160.67,127.11
2016,9,3,8,45,16.0,200.0,3.6,17.5,210.0,209.27,166.36
2016,9,3,9,0,29.0,237.0,3.6,18.0,255.0,270.38,214.37
2016,9,3,9,15,200.0,260.5,3.6,18.0,396.5,457.0,364.19
2016,9,3,9,30,371.0,284.0,3.6,18.0,538.0,646.64,508.6
2016,9,3,9,45,252.0,319.5,3.6,18.5,496.5,577.5,450.95
2016,9,3,10,0,133.0,355.0,3.6,19.0,455.0,493.39,383.31
2016,9,3,10,15,322.0,322.0,3.65,19.0,574.5,634.81,493.47
2016,9,3,10,30,511.0,289.0,3.7,19.0,694.0,774.05,597.1
2016,9,3,10,45,717.0,195.5,3.8,19.5,780.5,856.11,657.45
2016,9,3,11,0,923.0,102.0,3.9,20.0,867.0,919.65,699.75
2016,9,3,11,15,926.0,103.0,4.0,20.0,880.5,908.0,691.23
2016,9,3,11,30,929.0,104.0,4.1,20.0,894.0,893.09,681.1
2016,9,3,11,45,929.0,104.5,4.2,20.5,899.5,872.03,665.46
2016,9,3,12,0,929.0,105.0,4.3,21.0,905.0,847.99,647.83
2016,9,3,12,15,928.0,105.0,4.4,20.5,902.5,819.84,629.83
2016,9,3,12,30,927.0,105.0,4.5,20.0,900.0,789.02,609.97
2016,9,3,12,45,913.0,111.0,4.65,20.0,886.5,751.97,584.5
2016,9,3,13,0,899.0,117.0,4.8,20.0,873.0,713.26,555.93
2016,9,3,13,15,895.0,116.5,4.8,19.5,855.5,673.72,526.32
2016,9,3,13,30,891.0,116.0,4.8,19.0,838.0,632.4,494.6
2016,9,3,13,45,722.0,189.0,4.8,19.0,762.0,558.16,435.05
2016,9,3,14,0,553.0,262.0,4.8,19.0,686.0,499.36,387.35
2016,9,3,14,15,549.0,248.5,4.7,18.5,655.0,455.81,352.58
2016,9,3,14,30,545.0,235.0,4.6,18.0,624.0,412.14,316.83
2016,9,3,14,45,437.0,255.0,4.55,18.0,556.0,358.26,273.53
2016,9,3,15,0,329.0,275.0,4.5,18.0,488.0,319.58,243.13
2016,9,3,15,15,239.0,265.5,4.45,17.5,415.0,274.98,209.44
2016,9,3,15,30,149.0,256.0,4.4,17.0,342.0,232.84,178.89
2016,9,3,15,45,88.5,220.0,4.35,17.0,270.0,193.58,150.06
2016,9,3,16,0,28.0,184.0,4.3,17.0,198.0,154.41,121.47
2016,9,3,16,15,49.5,172.0,4.2,16.5,193.0,141.09,111.29
2016,9,3,16,30,71.0,160.0,4.1,16.0,188.0,128.4,107.29
2016,9,3,16,45,62.5,138.5,4.1,16.0,160.5,112.51,93.72
2016,9,3,17,0,54.0,117.0,4.1,16.0,133.0,96.24,79.58
2016,9,3,17,15,279.0,86.0,3.95,15.5,144.5,63.06,50.39
2016,9,3,17,30,504.0,55.0,3.8,15.0,156.0,41.62,31.23
2016,9,3,17,45,385.5,45.0,3.65,14.5,109.0,35.36,25.25
2016,9,3,18,0,267.0,35.0,3.5,14.0,62.0,27.45,16.91
2016,9,3,18,15,133.5,17.5,3.5,13.5,31.0,13.86,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,9.0,3.35,11.5,11.0,24.62,0.0
2016,9,4,6,0,76.0,18.0,3.4,12.0,22.0,65.67,0.0
2016,9,4,6,15,179.5,36.5,3.4,12.0,60.5,165.71,126.88
2016,9,4,6,30,283.0,55.0,3.4,12.0,99.0,251.6,206.43
2016,9,4,6,45,357.5,69.5,3.4,12.5,146.5,323.49,270.07
2016,9,4,7,0,432.0,84.0,3.4,13.0,194.0,401.06,336.26
2016,9,4,7,15,235.0,108.5,3.3,13.5,170.0,299.88,251.15
2016,9,4,7,30,38.0,133.0,3.2,14.0,146.0,172.35,140.97
2016,9,4,7,45,115.5,159.0,3.1,14.5,208.5,270.74,223.7
2016,9,4,8,0,193.0,185.0,3.0,15.0,271.0,361.96,297.68
2016,9,4,8,15,242.0,202.0,2.95,15.5,322.5,435.52,354.79
2016,9,4,8,30,291.0,219.0,2.9,16.0,374.0,497.98,402.01
2016,9,4,8,45,531.0,173.0,2.85,16.5,486.5,664.06,530.76
2016,9,4,9,0,771.0,127.0,2.8,17.0,599.0,831.57,650.03
2016,9,4,9,15,787.5,130.5,2.8,17.5,640.5,853.82,661.41
2016,9,4,9,30,804.0,134.0,2.8,18.0,682.0,878.1,675.43
2016,9,4,9,45,853.0,118.0,2.85,18.5,726.0,907.21,693.06
2016,9,4,10,0,902.0,102.0,2.9,19.0,770.0,926.97,704.16
2016,9,4,10,15,909.5,103.5,2.95,19.5,799.0,932.92,705.98
2016,9,4,10,30,917.0,105.0,3.0,20.0,828.0,935.57,705.8
2016,9,4,10,45,921.5,106.0,3.15,20.5,850.0,931.66,702.08
2016,9,4,11,0,926.0,107.0,3.3,21.0,872.0,924.41,696.22
2016,9,4,11,15,929.0,108.0,3.45,21.0,885.5,912.54,688.64
2016,9,4,11,30,932.0,109.0,3.6,21.0,899.0,897.4,678.87
2016,9,4,11,45,932.0,109.5,3.75,21.5,904.5,876.11,663.6
2016,9,4,12,0,932.0,110.0,3.9,22.0,910.0,851.83,646.3
2016,9,4,12,15,932.0,110.0,3.95,22.0,908.0,824.21,627.43
2016,9,4,12,30,932.0,110.0,4.0,22.0,906.0,793.84,606.59
2016,9,4,12,45,935.0,106.5,4.1,22.0,897.0,759.74,583.21
2016,9,4,13,0,938.0,103.0,4.2,22.0,888.0,723.01,556.52
2016,9,4,13,15,934.0,102.0,4.2,22.0,870.0,681.63,524.98
2016,9,4,13,30,930.0,101.0,4.2,22.0,852.0,638.38,491.4
2016,9,4,13,45,922.5,100.5,4.25,22.0,825.5,591.98,454.78
2016,9,4,14,0,915.0,100.0,4.3,22.0,799.0,544.38,416.3
2016,9,4,14,15,906.5,98.5,4.25,22.0,766.5,494.49,374.91
2016,9,4,14,30,898.0,97.0,4.2,22.0,734.0,443.94,331.96
2016,9,4,14,45,885.0,95.5,4.2,22.0,694.5,391.36,286.56
2016,9,4,15,0,872.0,94.0,4.2,22.0,655.0,338.99,240.55
2016,9,4,15,15,856.0,91.5,4.15,21.5,610.5,279.3,189.05
2016,9,4,15,30,840.0,89.0,4.1,21.0,566.0,226.56,143.56
2016,9,4,15,45,818.0,86.0,4.05,20.5,517.0,173.91,100.94
2016,9,4,16,0,796.0,83.0,4.0,20.0,468.0,123.44,65.8
2016,9,4,16,15,766.5,79.0,3.9,19.5,416.5,74.36,42.79
2016,9,4,16,30,737.0,75.0,3.8,19.0,365.0,53.37,41.19
2016,9,4,16,45,693.0,70.0,3.75,18.5,311.5,46.77,35.6
2016,9,4,17,0,649.0,65.0,3.7,18.0,258.0,45.18,34.31
2016,9,4,17,15,584.5,58.0,3.55,17.0,205.5,41.83,31.41
2016,9,4,17,30,520.0,51.0,3.4,16.0,153.0,38.35,28.19
2016,9,4,17,45,409.5,41.0,3.3,15.5,106.0,31.93,22.09
2016,9,4,18,0,299.0,31.0,3.2,15.0,59.0,25.23,14.61
2016,9,4,18,15,149.5,15.5,3.05,14.5,29.5,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,79.5,9.0,1.6,11.5,12.5,41.99,0.0
2016,9,5,6,0,159.0,18.0,1.8,12.0,25.0,111.74,0.0
2016,9,5,6,15,286.0,30.5,1.85,12.5,65.0,212.22,161.4
2016,9,5,6,30,413.0,43.0,1.9,13.0,105.0,308.89,251.23
2016,9,5,6,45,493.0,51.5,1.95,13.5,154.5,383.7,316.76
2016,9,5,7,0,573.0,60.0,2.0,14.0,204.0,463.89,383.86
2016,9,5,7,15,624.0,66.5,1.95,14.5,256.5,526.77,434.06
2016,9,5,7,30,675.0,73.0,1.9,15.0,309.0,591.65,483.21
2016,9,5,7,45,713.0,77.5,1.85,15.5,361.5,645.79,521.24
2016,9,5,8,0,751.0,82.0,1.8,16.0,414.0,696.72,555.55
2016,9,5,8,15,776.5,85.5,1.75,16.5,464.0,739.91,583.2
2016,9,5,8,30,802.0,89.0,1.7,17.0,514.0,781.76,609.19
2016,9,5,8,45,822.5,91.5,1.7,18.0,560.5,816.55,628.97
2016,9,5,9,0,843.0,94.0,1.7,19.0,607.0,849.21,646.94
2016,9,5,9,15,857.0,96.0,1.75,19.5,648.5,866.29,655.87
2016,9,5,9,30,871.0,98.0,1.8,20.0,690.0,887.67,667.91
2016,9,5,9,45,889.0,96.5,1.85,21.0,727.0,905.82,676.45
2016,9,5,10,0,907.0,95.0,1.9,22.0,764.0,921.04,683.08
2016,9,5,10,15,914.5,96.0,2.0,22.5,793.0,926.47,685.2
2016,9,5,10,30,922.0,97.0,2.1,23.0,822.0,928.59,685.34
2016,9,5,10,45,927.0,98.0,2.25,24.0,843.5,925.13,681.1
2016,9,5,11,0,932.0,99.0,2.4,25.0,865.0,918.29,674.73
2016,9,5,11,15,935.5,99.5,2.5,25.0,879.0,906.3,667.24
2016,9,5,11,30,939.0,100.0,2.6,25.0,893.0,891.01,657.64
2016,9,5,11,45,939.5,101.0,2.75,25.5,899.0,870.54,643.71
2016,9,5,12,0,940.0,102.0,2.9,26.0,905.0,847.01,627.71
2016,9,5,12,15,939.5,102.0,2.95,26.0,903.0,818.82,609.12
2016,9,5,12,30,939.0,102.0,3.0,26.0,901.0,787.89,588.61
2016,9,5,12,45,923.0,109.5,3.15,26.5,887.0,750.42,562.85
2016,9,5,13,0,907.0,117.0,3.3,27.0,873.0,711.33,533.84
2016,9,5,13,15,902.5,116.0,3.35,26.5,854.5,670.6,504.87
2016,9,5,13,30,898.0,115.0,3.4,26.0,836.0,628.12,473.79
2016,9,5,13,45,889.5,114.5,3.5,26.0,810.0,582.34,438.63
2016,9,5,14,0,881.0,114.0,3.6,26.0,784.0,535.52,401.72
2016,9,5,14,15,871.5,112.0,3.65,25.5,751.0,486.17,362.54
2016,9,5,14,30,862.0,110.0,3.7,25.0,718.0,431.67,318.32
2016,9,5,14,45,848.0,108.0,3.75,25.0,678.5,379.49,274.08
2016,9,5,15,0,834.0,106.0,3.8,25.0,639.0,327.78,229.43
2016,9,5,15,15,817.0,103.0,3.8,24.5,595.0,275.24,184.39
2016,9,5,15,30,800.0,100.0,3.8,24.0,551.0,223.96,141.05
2016,9,5,15,45,778.0,95.5,3.8,24.0,502.5,172.28,100.01
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,122.84,66.58
2016,9,5,16,15,725.0,86.5,3.6,23.0,403.0,69.86,41.33
2016,9,5,16,30,694.0,82.0,3.4,22.0,352.0,53.56,40.85
2016,9,5,16,45,654.0,75.0,3.25,21.5,300.0,50.76,38.61
2016,9,5,17,0,614.0,68.0,3.1,21.0,248.0,47.78,36.12
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.5,43.72,32.63
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,39.47,28.77
2016,9,5,17,45,381.0,40.5,1.8,18.0,99.5,31.72,21.59
2016,9,5,18,0,279.0,29.0,1.4,17.0,54.0,23.54,12.63
2016,9,5,18,15,139.5,14.5,1.3,16.5,27.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,86.0,8.0,1.3,11.5,12.0,7.63,0.0
2016,9,6,6,0,172.0,16.0,1.4,12.0,24.0,114.52,0.0
2016,9,6,6,15,303.0,28.0,1.45,12.5,64.0,217.56,163.62
2016,9,6,6,30,434.0,40.0,1.5,13.0,104.0,316.13,256.08
2016,9,6,6,45,514.5,48.0,1.55,14.0,153.5,391.03,320.95
2016,9,6,7,0,595.0,56.0,1.6,15.0,203.0,471.48,387.06
2016,9,6,7,15,645.0,61.5,1.45,16.0,255.5,532.98,434.29
2016,9,6,7,30,695.0,67.0,1.3,17.0,308.0,592.79,476.86
2016,9,6,7,45,731.0,71.0,1.2,18.0,360.5,645.8,511.68
2016,9,6,8,0,767.0,75.0,1.1,19.0,413.0,698.73,544.75
2016,9,6,8,15,792.0,78.5,1.15,20.0,463.0,741.82,571.19
2016,9,6,8,30,817.0,82.0,1.2,21.0,513.0,783.52,596.09
2016,9,6,8,45,835.5,85.0,1.25,22.0,559.5,817.46,615.18
2016,9,6,9,0,854.0,88.0,1.3,23.0,606.0,842.34,627.99
2016,9,6,9,15,868.0,90.0,1.5,23.5,647.5,866.56,643.44
2016,9,6,9,30,882.0,92.0,1.7,24.0,689.0,888.05,656.98
2016,9,6,9,45,888.5,96.0,1.9,25.0,723.5,902.2,664.35
2016,9,6,10,0,895.0,100.0,2.1,26.0,758.0,913.12,669.61
2016,9,6,10,15,902.5,101.0,2.15,26.5,787.0,918.38,671.05
2016,9,6,10,30,910.0,102.0,2.2,27.0,816.0,920.36,670.54
2016,9,6,10,45,916.0,103.0,2.3,28.0,837.5,917.69,666.3
2016,9,6,11,0,922.0,104.0,2.4,29.0,859.0,911.66,660.03
2016,9,6,11,15,925.5,104.5,2.4,29.0,873.0,899.63,651.78
2016,9,6,11,30,929.0,105.0,2.4,29.0,887.0,884.35,641.56
2016,9,6,11,45,930.0,105.5,2.4,29.5,893.0,863.83,626.77
2016,9,6,12,0,931.0,106.0,2.4,30.0,899.0,840.29,610.14
2016,9,6,12,15,931.0,106.0,2.45,30.0,896.5,812.58,592.39
2016,9,6,12,30,931.0,106.0,2.5,30.0,894.0,782.13,572.75
2016,9,6,12,45,923.5,108.5,2.6,30.0,882.0,746.15,549.52
2016,9,6,13,0,916.0,111.0,2.7,30.0,870.0,708.15,522.81
2016,9,6,13,15,911.5,110.0,2.8,30.0,852.0,667.08,493.41
2016,9,6,13,30,907.0,109.0,2.9,30.0,834.0,624.24,461.96
2016,9,6,13,45,901.0,107.5,3.0,30.0,808.0,578.57,427.61
2016,9,6,14,0,895.0,106.0,3.1,30.0,782.0,531.65,391.31
2016,9,6,14,15,886.0,104.0,3.15,29.5,749.5,481.92,352.51
2016,9,6,14,30,877.0,102.0,3.2,29.0,717.0,431.63,312.01
2016,9,6,14,45,865.0,99.5,3.25,29.0,678.0,379.55,268.51
2016,9,6,15,0,853.0,97.0,3.3,29.0,639.0,321.83,220.04
2016,9,6,15,15,836.5,94.0,3.25,28.5,594.5,268.49,175.02
2016,9,6,15,30,820.0,91.0,3.2,28.0,550.0,216.33,131.73
2016,9,6,15,45,798.5,87.5,3.15,27.5,501.5,164.54,91.74
2016,9,6,16,0,777.0,84.0,3.1,27.0,453.0,114.91,59.6
2016,9,6,16,15,746.5,79.5,2.95,26.5,401.5,66.67,40.37
2016,9,6,16,30,716.0,75.0,2.8,26.0,350.0,53.82,40.38
2016,9,6,16,45,674.5,69.0,2.65,25.5,297.5,46.43,34.26
2016,9,6,17,0,633.0,63.0,2.5,25.0,245.0,44.03,32.29
2016,9,6,17,15,567.0,55.5,2.15,23.5,193.5,40.2,29.09
2016,9,6,17,30,501.0,48.0,1.8,22.0,142.0,36.2,25.54
2016,9,6,17,45,396.5,37.5,1.45,21.0,96.5,29.22,19.1
2016,9,6,18,0,292.0,27.0,1.1,20.0,51.0,21.88,10.51
2016,9,6,18,15,146.0,13.5,1.05,19.5,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,7.15,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,89.62,0.0
2016,9,7,6,15,293.0,27.5,0.5,16.5,61.5,211.36,153.86
2016,9,7,6,30,422.0,40.0,0.6,17.0,101.0,308.56,243.88
2016,9,7,6,45,500.0,49.0,0.7,18.0,150.5,382.57,306.31
2016,9,7,7,0,578.0,58.0,0.8,19.0,200.0,461.94,369.9
2016,9,7,7,15,629.5,64.5,0.95,19.5,252.5,525.02,419.35
2016,9,7,7,30,681.0,71.0,1.1,20.0,305.0,590.12,468.16
2016,9,7,7,45,716.0,76.0,1.25,21.0,357.5,638.9,501.44
2016,9,7,8,0,751.0,81.0,1.4,22.0,410.0,691.74,536.65
2016,9,7,8,15,776.0,85.0,1.45,22.5,460.0,734.92,564.23
2016,9,7,8,30,801.0,89.0,1.5,23.0,510.0,776.71,590.34
2016,9,7,8,45,819.5,92.5,1.6,24.0,556.0,810.78,610.08
2016,9,7,9,0,838.0,96.0,1.7,25.0,602.0,842.62,628.1
2016,9,7,9,15,852.0,98.5,1.65,26.0,643.0,866.93,639.3
2016,9,7,9,30,866.0,101.0,1.6,27.0,684.0,881.63,644.11
2016,9,7,9,45,878.5,102.0,1.6,28.0,720.0,897.38,650.28
2016,9,7,10,0,891.0,103.0,1.6,29.0,756.0,910.1,654.5
2016,9,7,10,15,898.5,104.5,1.6,29.5,784.5,915.76,655.62
2016,9,7,10,30,906.0,106.0,1.6,30.0,813.0,918.12,654.86
2016,9,7,10,45,911.0,107.0,1.6,30.5,834.5,914.44,650.44
2016,9,7,11,0,916.0,108.0,1.6,31.0,856.0,907.44,644.15
2016,9,7,11,15,919.0,109.0,1.6,31.0,869.5,895.42,636.15
2016,9,7,11,30,922.0,110.0,1.6,31.0,883.0,880.17,626.26
2016,9,7,11,45,923.0,110.0,1.6,31.5,888.5,859.14,611.56
2016,9,7,12,0,924.0,110.0,1.6,32.0,894.0,835.13,595.11
2016,9,7,12,15,923.5,110.0,1.6,32.0,891.5,807.1,577.32
2016,9,7,12,30,923.0,110.0,1.6,32.0,889.0,776.37,557.76
2016,9,7,12,45,901.5,120.5,1.65,32.5,873.0,738.16,531.92
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,698.65,503.65
2016,9,7,13,15,875.0,129.5,1.75,33.0,838.5,657.92,475.35
2016,9,7,13,30,870.0,128.0,1.8,33.0,820.0,615.57,445.17
2016,9,7,13,45,861.5,127.0,1.9,33.0,794.0,567.9,410.72
2016,9,7,14,0,853.0,126.0,2.0,33.0,768.0,521.04,375.7
2016,9,7,14,15,842.5,124.0,2.1,32.5,734.5,471.77,338.52
2016,9,7,14,30,832.0,122.0,2.2,32.0,701.0,422.24,299.84
2016,9,7,14,45,816.5,119.5,2.3,32.0,661.5,370.57,257.93
2016,9,7,15,0,801.0,117.0,2.4,32.0,622.0,319.61,215.79
2016,9,7,15,15,782.0,113.5,2.45,31.5,577.5,267.96,173.41
2016,9,7,15,30,763.0,110.0,2.5,31.0,533.0,212.39,128.88
2016,9,7,15,45,735.5,106.0,2.65,31.0,484.5,162.13,91.24
2016,9,7,16,0,708.0,102.0,2.8,31.0,436.0,114.73,61.73
2016,9,7,16,15,673.5,96.5,2.75,30.0,384.5,69.15,44.85
2016,9,7,16,30,639.0,91.0,2.7,29.0,333.0,60.93,45.82
2016,9,7,16,45,588.0,84.0,2.7,28.5,281.0,58.43,43.92
2016,9,7,17,0,537.0,77.0,2.7,28.0,229.0,55.83,41.82
2016,9,7,17,15,466.0,67.0,2.4,26.5,179.0,50.39,37.31
2016,9,7,17,30,395.0,57.0,2.1,25.0,129.0,44.68,32.31
2016,9,7,17,45,287.5,42.5,1.85,24.0,85.5,32.85,21.73
2016,9,7,18,0,180.0,28.0,1.6,23.0,42.0,22.05,9.52
2016,9,7,18,15,90.0,14.0,1.55,22.0,21.0,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,82.0,14.0,2.3,14.0,17.0,50.83,0.0
2016,9,8,6,15,193.0,30.5,2.35,14.5,53.5,163.26,118.16
2016,9,8,6,30,304.0,47.0,2.4,15.0,90.0,250.29,201.42
2016,9,8,6,45,387.5,59.0,2.5,15.5,137.5,324.36,266.51
2016,9,8,7,0,471.0,71.0,2.6,16.0,185.0,408.36,337.23
2016,9,8,7,15,525.5,80.0,2.5,16.5,236.0,472.82,389.37
2016,9,8,7,30,580.0,89.0,2.4,17.0,287.0,539.49,440.99
2016,9,8,7,45,484.0,120.5,2.35,17.5,303.5,518.8,421.7
2016,9,8,8,0,388.0,152.0,2.3,18.0,320.0,494.96,399.76
2016,9,8,8,15,554.0,132.5,2.25,18.5,404.0,616.75,493.07
2016,9,8,8,30,720.0,113.0,2.2,19.0,488.0,740.89,581.04
2016,9,8,8,45,743.0,116.5,2.15,20.0,534.0,776.59,600.99
2016,9,8,9,0,766.0,120.0,2.1,21.0,580.0,810.45,619.94
2016,9,8,9,15,782.0,123.5,2.15,21.5,620.5,832.28,632.32
2016,9,8,9,30,798.0,127.0,2.2,22.0,661.0,855.68,645.85
2016,9,8,9,45,807.5,130.5,2.25,22.5,695.5,870.59,653.58
2016,9,8,10,0,817.0,134.0,2.3,23.0,730.0,882.5,659.44
2016,9,8,10,15,826.0,136.0,2.35,23.0,758.5,889.27,663.26
2016,9,8,10,30,835.0,138.0,2.4,23.0,787.0,892.89,665.15
2016,9,8,10,45,842.5,138.5,2.5,23.5,808.5,890.42,662.25
2016,9,8,11,0,850.0,139.0,2.6,24.0,830.0,884.75,657.37
2016,9,8,11,15,853.5,140.0,2.7,24.0,843.5,873.0,649.79
2016,9,8,11,30,857.0,141.0,2.8,24.0,857.0,858.17,640.22
2016,9,8,11,45,860.5,140.5,2.9,24.5,863.0,838.82,626.41
2016,9,8,12,0,864.0,140.0,3.0,25.0,869.0,816.54,610.66
2016,9,8,12,15,863.5,139.5,3.05,25.0,866.5,788.42,591.8
2016,9,8,12,30,863.0,139.0,3.1,25.0,864.0,757.78,571.04
2016,9,8,12,45,863.0,137.0,3.2,25.0,854.0,723.72,546.77
2016,9,8,13,0,863.0,135.0,3.3,25.0,844.0,687.43,520.39
2016,9,8,13,15,858.0,134.0,3.3,25.0,825.5,646.9,489.97
2016,9,8,13,30,853.0,133.0,3.3,25.0,807.0,604.81,457.77
2016,9,8,13,45,847.5,130.0,3.35,25.0,782.0,559.33,422.47
2016,9,8,14,0,842.0,127.0,3.4,25.0,757.0,512.75,385.41
2016,9,8,14,15,831.5,124.5,3.4,24.5,724.0,463.55,345.98
2016,9,8,14,30,821.0,122.0,3.4,24.0,691.0,414.13,305.22
2016,9,8,14,45,809.5,118.5,3.4,24.0,652.5,363.51,262.0
2016,9,8,15,0,798.0,115.0,3.4,24.0,614.0,313.22,218.4
2016,9,8,15,15,779.5,111.0,3.35,23.5,570.0,261.48,174.24
2016,9,8,15,30,761.0,107.0,3.3,23.0,526.0,211.23,132.36
2016,9,8,15,45,738.5,102.0,3.3,23.0,478.5,155.7,89.38
2016,9,8,16,0,716.0,97.0,3.3,23.0,431.0,107.82,59.1
2016,9,8,16,15,682.0,91.5,3.2,22.0,380.0,61.97,47.96
2016,9,8,16,30,648.0,86.0,3.1,21.0,329.0,57.36,44.35
2016,9,8,16,45,603.5,78.5,3.05,20.5,277.5,54.29,41.87
2016,9,8,17,0,559.0,71.0,3.0,20.0,226.0,51.05,39.12
2016,9,8,17,15,489.0,61.5,2.85,19.0,176.0,45.82,34.54
2016,9,8,17,30,419.0,52.0,2.7,18.0,126.0,40.34,29.49
2016,9,8,17,45,313.5,38.5,2.55,17.5,83.5,30.67,20.42
2016,9,8,18,0,208.0,25.0,2.4,17.0,41.0,20.42,7.47
2016,9,8,18,15,104.0,12.5,2.35,16.5,20.5,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,12.0,18.0,68.41,0.0
2016,9,9,6,15,252.5,27.5,1.65,12.5,56.0,189.79,136.43
2016,9,9,6,30,384.0,41.0,1.7,13.0,94.0,287.0,231.7
2016,9,9,6,45,468.0,50.0,1.75,14.0,142.5,362.71,297.89
2016,9,9,7,0,552.0,59.0,1.8,15.0,191.0,444.19,365.6
2016,9,9,7,15,362.5,96.0,1.75,15.5,191.5,379.03,312.31
2016,9,9,7,30,173.0,133.0,1.7,16.0,192.0,278.93,229.0
2016,9,9,7,45,454.0,107.0,1.65,16.5,295.5,478.93,391.96
2016,9,9,8,0,735.0,81.0,1.6,17.0,399.0,675.63,538.6
2016,9,9,8,15,579.0,132.5,1.55,17.5,401.5,634.91,503.18
2016,9,9,8,30,423.0,184.0,1.5,18.0,404.0,573.73,452.63
2016,9,9,8,45,445.5,197.0,1.5,19.0,447.0,612.99,479.08
2016,9,9,9,0,468.0,210.0,1.5,20.0,490.0,651.22,503.27
2016,9,9,9,15,475.0,223.5,1.55,20.5,524.0,675.32,518.08
2016,9,9,9,30,482.0,237.0,1.6,21.0,558.0,697.5,531.52
2016,9,9,9,45,488.0,247.5,1.65,22.0,587.5,713.53,539.65
2016,9,9,10,0,494.0,258.0,1.7,23.0,617.0,727.46,546.34
2016,9,9,10,15,497.0,267.5,1.75,23.5,640.5,735.53,550.04
2016,9,9,10,30,500.0,277.0,1.8,24.0,664.0,741.4,552.33
2016,9,9,10,45,501.5,285.0,1.85,25.0,682.0,742.2,550.19
2016,9,9,11,0,503.0,293.0,1.9,26.0,700.0,740.82,546.66
2016,9,9,11,15,503.0,298.5,1.9,26.5,711.5,733.55,539.98
2016,9,9,11,30,503.0,304.0,1.9,27.0,723.0,724.27,532.04
2016,9,9,11,45,504.0,306.0,1.9,27.5,728.0,710.52,521.23
2016,9,9,12,0,505.0,308.0,1.9,28.0,733.0,694.96,509.23
2016,9,9,12,15,505.0,307.0,1.95,28.0,731.0,674.15,495.0
2016,9,9,12,30,505.0,306.0,2.0,28.0,729.0,651.85,479.61
2016,9,9,12,45,698.0,213.5,2.1,28.5,789.5,677.45,499.86
2016,9,9,13,0,891.0,121.0,2.2,29.0,850.0,689.44,509.3
2016,9,9,13,15,886.5,120.0,2.3,29.0,831.5,649.03,480.01
2016,9,9,13,30,882.0,119.0,2.4,29.0,813.0,606.93,449.06
2016,9,9,13,45,876.5,116.5,2.5,29.0,787.0,561.49,414.84
2016,9,9,14,0,871.0,114.0,2.6,29.0,761.0,514.84,378.67
