Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,860.5,112.0,2.65,28.5,728.0,461.28,337.02
2016,9,9,14,30,850.0,110.0,2.7,28.0,695.0,410.95,296.35
2016,9,9,14,45,837.5,107.0,2.8,27.5,656.0,359.06,253.45
2016,9,9,15,0,825.0,104.0,2.9,27.0,617.0,307.53,209.95
2016,9,9,15,15,806.5,101.0,2.95,26.5,572.5,255.28,165.9
2016,9,9,15,30,788.0,98.0,3.0,26.0,528.0,204.48,124.18
2016,9,9,15,45,764.5,93.5,3.05,25.5,479.5,153.57,86.01
2016,9,9,16,0,741.0,89.0,3.1,25.0,431.0,105.1,56.86
2016,9,9,16,15,707.0,84.0,3.1,24.0,379.5,53.56,40.4
2016,9,9,16,30,673.0,79.0,3.1,23.0,328.0,52.34,39.67
2016,9,9,16,45,625.0,73.0,3.15,22.5,276.0,50.22,38.0
2016,9,9,17,0,577.0,67.0,3.2,22.0,224.0,48.02,36.15
2016,9,9,17,15,503.5,58.0,3.1,20.5,173.5,43.07,31.89
2016,9,9,17,30,430.0,49.0,3.0,19.0,123.0,37.89,27.18
2016,9,9,17,45,313.5,36.5,2.9,18.0,80.5,29.06,18.87
2016,9,9,18,0,197.0,24.0,2.8,17.0,38.0,19.71,5.27
2016,9,9,18,15,98.5,12.0,2.7,16.5,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,39.07,0.0
2016,9,10,6,15,177.0,28.5,2.45,12.5,49.5,150.74,105.44
2016,9,10,6,30,293.0,45.0,2.5,13.0,85.0,240.62,194.35
2016,9,10,6,45,375.5,57.0,2.55,13.5,131.5,313.14,258.91
2016,9,10,7,0,458.0,69.0,2.6,14.0,178.0,395.64,329.16
2016,9,10,7,15,314.5,100.5,2.55,14.5,183.5,352.08,292.76
2016,9,10,7,30,171.0,132.0,2.5,15.0,189.0,276.07,228.5
2016,9,10,7,45,411.0,116.5,2.45,16.0,284.5,458.22,377.86
2016,9,10,8,0,651.0,101.0,2.4,17.0,380.0,638.06,515.49
2016,9,10,8,15,680.5,106.0,2.4,17.5,429.0,682.69,544.76
2016,9,10,8,30,710.0,111.0,2.4,18.0,478.0,726.4,573.66
2016,9,10,8,45,599.5,156.0,2.4,18.5,485.0,698.15,549.56
2016,9,10,9,0,489.0,201.0,2.4,19.0,492.0,657.52,515.15
2016,9,10,9,15,483.0,219.0,2.45,19.5,523.0,675.75,526.23
2016,9,10,9,30,477.0,237.0,2.5,20.0,554.0,691.58,535.06
2016,9,10,9,45,482.0,248.5,2.6,21.0,583.5,707.7,543.69
2016,9,10,10,0,487.0,260.0,2.7,22.0,613.0,721.72,550.75
2016,9,10,10,15,492.0,269.0,2.8,22.5,637.0,730.93,555.58
2016,9,10,10,30,497.0,278.0,2.9,23.0,661.0,737.96,558.94
2016,9,10,10,45,499.0,285.5,3.0,23.5,679.0,738.64,557.89
2016,9,10,11,0,501.0,293.0,3.1,24.0,697.0,737.15,555.43
2016,9,10,11,15,502.0,298.0,3.15,24.0,708.5,730.2,550.11
2016,9,10,11,30,503.0,303.0,3.2,24.0,720.0,721.24,543.43
2016,9,10,11,45,503.0,305.5,3.3,24.5,724.5,707.13,532.35
2016,9,10,12,0,503.0,308.0,3.4,25.0,729.0,691.25,520.03
2016,9,10,12,15,503.0,306.5,3.45,25.0,726.5,670.0,504.76
2016,9,10,12,30,503.0,305.0,3.5,25.0,724.0,647.27,488.32
2016,9,10,12,45,672.5,223.0,3.6,25.0,775.5,665.76,504.46
2016,9,10,13,0,842.0,141.0,3.7,25.0,827.0,672.01,510.69
2016,9,10,13,15,837.0,139.5,3.75,25.0,808.0,631.68,480.03
2016,9,10,13,30,832.0,138.0,3.8,25.0,789.0,589.86,447.84
2016,9,10,13,45,824.5,136.0,3.85,25.0,763.5,545.02,412.63
2016,9,10,14,0,817.0,134.0,3.9,25.0,738.0,499.3,375.86
2016,9,10,14,15,806.0,131.5,3.9,24.5,705.0,451.0,336.81
2016,9,10,14,30,795.0,129.0,3.9,24.0,672.0,402.58,296.59
2016,9,10,14,45,781.0,125.0,3.9,24.0,633.5,352.03,253.35
2016,9,10,15,0,767.0,121.0,3.9,24.0,595.0,302.12,210.12
2016,9,10,15,15,747.0,117.5,3.85,23.5,551.0,246.81,163.42
2016,9,10,15,30,727.0,114.0,3.8,23.0,507.0,198.09,123.2
2016,9,10,15,45,702.0,108.5,3.75,22.5,459.5,149.17,86.57
2016,9,10,16,0,677.0,103.0,3.7,22.0,412.0,102.9,59.05
2016,9,10,16,15,641.0,97.0,3.6,21.5,361.5,63.38,49.32
2016,9,10,16,30,605.0,91.0,3.5,21.0,311.0,61.87,48.28
2016,9,10,16,45,556.0,82.5,3.45,20.5,260.5,58.15,45.23
2016,9,10,17,0,507.0,74.0,3.4,20.0,210.0,54.23,41.86
2016,9,10,17,15,433.5,63.5,3.2,19.0,161.5,48.23,36.57
2016,9,10,17,30,360.0,53.0,3.0,18.0,113.0,40.43,29.44
2016,9,10,17,45,252.0,38.0,2.9,17.0,72.5,29.54,19.19
2016,9,10,18,0,144.0,23.0,2.8,16.0,32.0,18.19,2.1
2016,9,10,18,15,72.0,11.5,2.75,15.5,16.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,27.11,0.0
2016,9,11,6,15,133.5,29.0,2.7,13.0,45.0,128.93,86.96
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,209.59,168.58
2016,9,11,6,45,307.0,63.0,2.9,13.5,123.5,280.92,232.11
2016,9,11,7,0,386.0,78.0,3.0,14.0,169.0,358.46,298.77
2016,9,11,7,15,313.0,101.5,2.95,14.5,187.0,351.63,292.93
2016,9,11,7,30,240.0,125.0,2.9,15.0,205.0,326.15,270.94
2016,9,11,7,45,244.5,147.5,2.85,15.5,240.5,361.51,298.61
2016,9,11,8,0,249.0,170.0,2.8,16.0,276.0,395.95,324.48
2016,9,11,8,15,311.5,181.5,2.8,16.5,330.5,461.43,375.46
2016,9,11,8,30,374.0,193.0,2.8,17.0,385.0,529.07,426.61
2016,9,11,8,45,406.5,205.0,2.8,17.5,431.0,587.09,468.27
2016,9,11,9,0,439.0,217.0,2.8,18.0,477.0,631.67,499.39
2016,9,11,9,15,442.5,234.0,2.8,18.5,511.5,655.96,514.53
2016,9,11,9,30,446.0,251.0,2.8,19.0,546.0,678.25,528.17
2016,9,11,9,45,506.5,241.5,2.85,19.5,593.0,719.91,557.57
2016,9,11,10,0,567.0,232.0,2.9,20.0,640.0,760.17,585.4
2016,9,11,10,15,573.0,239.0,2.95,20.5,665.5,768.39,589.04
2016,9,11,10,30,579.0,246.0,3.0,21.0,691.0,774.21,591.26
2016,9,11,10,45,581.0,253.5,3.1,21.5,710.0,774.63,589.95
2016,9,11,11,0,583.0,261.0,3.2,22.0,729.0,772.62,587.01
2016,9,11,11,15,583.0,266.5,3.3,22.0,741.0,764.53,581.02
2016,9,11,11,30,583.0,272.0,3.4,22.0,753.0,754.18,573.47
2016,9,11,11,45,583.5,274.0,3.5,22.5,758.0,738.66,561.27
2016,9,11,12,0,584.0,276.0,3.6,23.0,763.0,721.11,547.61
2016,9,11,12,15,584.0,274.5,3.7,23.0,760.5,698.0,531.02
2016,9,11,12,30,584.0,273.0,3.8,23.0,758.0,673.18,513.03
2016,9,11,12,45,591.0,265.5,3.9,23.0,750.5,646.06,493.3
2016,9,11,13,0,598.0,258.0,4.0,23.0,743.0,617.11,471.85
2016,9,11,13,15,722.0,192.0,4.1,22.5,763.5,604.46,464.42
2016,9,11,13,30,846.0,126.0,4.2,22.0,784.0,583.16,449.21
2016,9,11,13,45,839.0,123.5,4.35,22.0,758.5,537.62,412.87
2016,9,11,14,0,832.0,121.0,4.5,22.0,733.0,491.13,375.0
2016,9,11,14,15,821.5,119.0,4.5,21.5,700.5,442.87,335.07
2016,9,11,14,30,811.0,117.0,4.5,21.0,668.0,394.39,293.88
2016,9,11,14,45,797.5,114.0,4.55,20.5,629.5,344.13,250.46
2016,9,11,15,0,784.0,111.0,4.6,20.0,591.0,294.41,206.84
2016,9,11,15,15,765.0,107.5,4.55,19.5,547.5,243.88,162.9
2016,9,11,15,30,746.0,104.0,4.5,19.0,504.0,189.62,117.57
2016,9,11,15,45,721.0,99.0,4.5,18.5,456.5,140.23,80.38
2016,9,11,16,0,696.0,94.0,4.5,18.0,409.0,93.44,53.1
2016,9,11,16,15,661.0,88.5,4.4,17.5,358.5,57.31,44.85
2016,9,11,16,30,626.0,83.0,4.3,17.0,308.0,55.89,43.84
2016,9,11,16,45,578.5,75.5,4.2,16.5,257.5,52.72,41.19
2016,9,11,17,0,531.0,68.0,4.1,16.0,207.0,49.39,38.27
2016,9,11,17,15,457.0,58.5,3.95,15.5,159.0,44.07,33.4
2016,9,11,17,30,383.0,49.0,3.8,15.0,111.0,38.5,28.07
2016,9,11,17,45,270.0,35.0,3.7,14.5,70.5,28.2,18.07
2016,9,11,18,0,157.0,21.0,3.6,14.0,30.0,16.62,0.0
2016,9,11,18,15,78.5,10.5,3.5,13.5,15.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,35.5,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,71.0,13.0,3.7,12.0,15.0,44.24,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.0,52.0,165.34,109.75
2016,9,12,6,30,358.0,42.0,3.8,12.0,89.0,270.92,219.45
2016,9,12,6,45,453.0,51.0,3.85,12.5,138.0,351.71,292.27
2016,9,12,7,0,548.0,60.0,3.9,13.0,187.0,438.84,367.47
2016,9,12,7,15,604.5,66.5,3.9,13.5,239.0,503.44,421.53
2016,9,12,7,30,661.0,73.0,3.9,14.0,291.0,570.32,475.16
2016,9,12,7,45,363.5,122.0,3.9,14.5,245.0,428.47,356.47
2016,9,12,8,0,66.0,171.0,3.9,15.0,199.0,234.69,191.82
2016,9,12,8,15,70.5,193.0,3.9,15.5,226.5,262.02,213.62
2016,9,12,8,30,75.0,215.0,3.9,16.0,254.0,289.11,234.34
2016,9,12,8,45,192.5,231.0,3.95,16.5,342.0,414.28,335.62
2016,9,12,9,0,310.0,247.0,4.0,17.0,430.0,543.49,436.0
2016,9,12,9,15,403.0,237.0,4.0,17.0,492.0,624.08,497.42
2016,9,12,9,30,496.0,227.0,4.0,17.0,554.0,693.93,550.04
2016,9,12,9,45,502.0,238.5,4.0,17.5,584.0,711.03,559.95
2016,9,12,10,0,508.0,250.0,4.0,18.0,614.0,725.97,568.53
2016,9,12,10,15,593.0,230.0,4.05,18.0,671.0,777.67,607.09
2016,9,12,10,30,678.0,210.0,4.1,18.0,728.0,824.29,641.37
2016,9,12,10,45,685.5,211.5,4.15,18.5,748.0,822.56,638.03
2016,9,12,11,0,693.0,213.0,4.2,19.0,768.0,818.03,633.09
2016,9,12,11,15,694.0,217.5,4.25,19.0,780.5,808.29,625.51
2016,9,12,11,30,695.0,222.0,4.3,19.0,793.0,795.9,616.08
2016,9,12,11,45,695.0,223.5,4.35,19.0,798.0,777.3,602.3
2016,9,12,12,0,695.0,225.0,4.4,19.0,803.0,756.36,586.83
2016,9,12,12,15,697.0,223.5,4.45,19.0,800.5,731.87,568.74
2016,9,12,12,30,699.0,222.0,4.5,19.0,798.0,705.25,548.85
2016,9,12,12,45,700.0,217.5,4.6,19.0,788.5,673.21,524.94
2016,9,12,13,0,701.0,213.0,4.7,19.0,779.0,639.39,499.25
2016,9,12,13,15,599.5,247.5,4.7,18.5,723.0,577.6,451.43
2016,9,12,13,30,498.0,282.0,4.7,18.0,667.0,521.56,407.65
2016,9,12,13,45,500.0,270.5,4.7,18.0,646.5,485.96,379.16
2016,9,12,14,0,502.0,259.0,4.7,18.0,626.0,449.53,349.35
2016,9,12,14,15,501.5,246.5,4.65,17.5,599.0,410.51,317.44
2016,9,12,14,30,501.0,234.0,4.6,17.0,572.0,371.09,284.45
2016,9,12,14,45,499.5,220.0,4.6,17.0,540.5,329.85,248.94
2016,9,12,15,0,498.0,206.0,4.6,17.0,509.0,288.52,212.98
2016,9,12,15,15,497.0,189.0,4.55,16.5,472.5,245.0,175.7
2016,9,12,15,30,496.0,172.0,4.5,16.0,436.0,201.59,139.47
2016,9,12,15,45,382.5,175.0,4.45,15.5,367.0,162.18,113.89
2016,9,12,16,0,269.0,178.0,4.4,15.0,298.0,141.09,106.03
2016,9,12,16,15,256.5,158.5,4.3,14.5,262.0,114.54,95.8
2016,9,12,16,30,244.0,139.0,4.2,14.0,226.0,102.42,85.57
2016,9,12,16,45,442.0,98.5,4.15,13.5,224.5,70.61,57.63
2016,9,12,17,0,640.0,58.0,4.1,13.0,223.0,41.49,31.65
2016,9,12,17,15,562.0,50.5,3.9,12.5,171.0,37.47,27.91
2016,9,12,17,30,484.0,43.0,3.7,12.0,119.0,33.33,23.81
2016,9,12,17,45,336.0,32.0,3.5,12.0,75.0,25.65,15.88
2016,9,12,18,0,188.0,21.0,3.3,12.0,31.0,17.56,0.0
2016,9,12,18,15,94.0,10.5,3.35,11.5,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,9,13,6,0,48.0,11.0,1.8,12.0,12.0,31.91,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.5,47.0,143.13,90.19
2016,9,13,6,30,292.0,45.0,2.0,13.0,82.0,239.03,191.3
2016,9,13,6,45,374.5,58.0,2.15,13.5,129.0,311.89,256.54
2016,9,13,7,0,457.0,71.0,2.3,14.0,176.0,393.28,326.08
2016,9,13,7,15,516.0,80.5,2.35,14.0,227.0,460.16,382.01
2016,9,13,7,30,575.0,90.0,2.4,14.0,278.0,529.45,437.83
2016,9,13,7,45,615.0,97.0,2.45,14.5,329.0,584.16,479.54
2016,9,13,8,0,655.0,104.0,2.5,15.0,380.0,639.16,519.97
2016,9,13,8,15,547.5,140.0,2.45,15.5,389.5,607.3,491.31
2016,9,13,8,30,440.0,176.0,2.4,16.0,399.0,573.3,461.06
2016,9,13,8,45,264.0,217.0,2.4,16.5,354.5,468.85,375.87
2016,9,13,9,0,88.0,258.0,2.4,17.0,310.0,344.44,273.79
2016,9,13,9,15,225.5,265.0,2.35,17.5,410.0,478.65,379.73
2016,9,13,9,30,363.0,272.0,2.3,18.0,510.0,615.26,481.52
2016,9,13,9,45,348.0,292.5,2.3,18.5,530.5,622.93,483.49
2016,9,13,10,0,333.0,313.0,2.3,19.0,551.0,628.65,485.04
2016,9,13,10,15,236.5,340.5,2.3,19.0,513.0,558.68,430.9
2016,9,13,10,30,140.0,368.0,2.3,19.0,475.0,499.06,384.02
2016,9,13,10,45,141.5,378.5,2.35,19.5,489.5,505.41,387.89
2016,9,13,11,0,143.0,389.0,2.4,20.0,504.0,510.96,390.8
2016,9,13,11,15,143.0,395.5,2.35,20.0,512.0,510.44,389.8
2016,9,13,11,30,143.0,402.0,2.3,20.0,520.0,509.23,388.37
2016,9,13,11,45,145.0,404.0,2.3,20.5,524.0,504.58,384.01
2016,9,13,12,0,147.0,406.0,2.3,21.0,528.0,499.28,379.24
2016,9,13,12,15,147.0,404.5,2.2,21.0,526.0,488.63,371.04
2016,9,13,12,30,147.0,403.0,2.1,21.0,524.0,477.56,362.56
2016,9,13,12,45,147.0,397.5,2.05,21.5,517.0,462.51,350.7
2016,9,13,13,0,147.0,392.0,2.0,22.0,510.0,447.19,338.65
2016,9,13,13,15,511.0,256.5,1.95,22.0,652.5,530.62,403.9
2016,9,13,13,30,875.0,121.0,1.9,22.0,795.0,588.83,446.19
2016,9,13,13,45,870.0,118.0,1.85,22.0,769.0,543.33,409.63
2016,9,13,14,0,865.0,115.0,1.8,22.0,743.0,493.04,369.43
2016,9,13,14,15,854.5,112.5,1.8,22.0,709.5,442.81,328.33
2016,9,13,14,30,844.0,110.0,1.8,22.0,676.0,392.32,285.92
2016,9,13,14,45,831.5,106.5,1.8,22.0,636.5,340.36,241.49
2016,9,13,15,0,819.0,103.0,1.8,22.0,597.0,288.79,196.86
2016,9,13,15,15,799.5,99.5,1.8,21.5,552.0,236.45,152.55
2016,9,13,15,30,780.0,96.0,1.8,21.0,507.0,185.71,111.34
2016,9,13,15,45,754.5,92.0,1.8,21.0,458.5,135.81,75.49
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,82.9,46.21
2016,9,13,16,15,693.0,82.5,1.75,20.5,358.5,53.54,41.06
2016,9,13,16,30,657.0,77.0,1.7,20.0,307.0,51.89,39.85
2016,9,13,16,45,604.0,70.5,1.7,20.0,255.0,49.31,37.63
2016,9,13,17,0,551.0,64.0,1.7,20.0,203.0,46.63,35.21
2016,9,13,17,15,472.5,54.5,1.5,19.0,154.0,41.14,30.31
2016,9,13,17,30,394.0,45.0,1.3,18.0,105.0,35.4,24.92
2016,9,13,17,45,268.5,31.5,1.15,17.5,65.0,25.42,14.97
2016,9,13,18,0,143.0,18.0,1.0,17.0,25.0,14.29,0.0
2016,9,13,18,15,71.5,9.0,1.05,16.5,12.5,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.0,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,40.0,9.0,0.6,12.0,9.0,26.34,0.0
2016,9,14,6,15,149.0,26.5,0.7,12.5,42.5,129.29,76.68
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,219.09,173.78
2016,9,14,6,45,343.0,58.0,0.95,13.5,122.5,293.09,239.13
2016,9,14,7,0,428.0,72.0,1.1,14.0,169.0,373.85,307.39
2016,9,14,7,15,486.5,82.0,1.05,14.5,219.0,441.06,361.53
2016,9,14,7,30,545.0,92.0,1.0,15.0,269.0,509.43,414.1
2016,9,14,7,45,589.5,99.0,1.0,16.0,320.0,566.36,455.24
2016,9,14,8,0,634.0,106.0,1.0,17.0,371.0,623.86,495.12
2016,9,14,8,15,664.5,112.0,0.95,17.5,420.0,669.55,524.74
2016,9,14,8,30,695.0,118.0,0.9,18.0,469.0,714.33,552.74
2016,9,14,8,45,614.0,149.5,0.85,18.5,480.5,695.43,535.39
2016,9,14,9,0,533.0,181.0,0.8,19.0,492.0,665.51,510.04
2016,9,14,9,15,527.5,201.5,0.75,19.5,527.5,687.76,522.51
2016,9,14,9,30,522.0,222.0,0.7,20.0,563.0,707.33,532.3
2016,9,14,9,45,705.0,160.5,0.65,20.5,646.5,803.26,596.58
2016,9,14,10,0,888.0,99.0,0.6,21.0,730.0,882.6,643.8
2016,9,14,10,15,896.0,100.5,0.6,21.5,758.5,888.03,643.84
2016,9,14,10,30,904.0,102.0,0.6,22.0,787.0,890.18,643.01
2016,9,14,10,45,910.5,102.0,0.65,22.5,808.0,886.11,639.38
2016,9,14,11,0,917.0,102.0,0.7,23.0,829.0,878.73,633.85
2016,9,14,11,15,920.5,103.0,0.85,23.0,842.5,866.56,628.33
2016,9,14,11,30,924.0,104.0,1.0,23.0,856.0,851.14,620.58
2016,9,14,11,45,927.0,103.5,1.2,23.5,861.5,830.64,608.81
2016,9,14,12,0,930.0,103.0,1.4,24.0,867.0,807.06,594.64
2016,9,14,12,15,929.5,102.5,1.6,24.0,864.0,777.94,577.5
2016,9,14,12,30,929.0,102.0,1.8,24.0,861.0,746.13,558.08
2016,9,14,12,45,920.0,105.0,2.0,24.5,848.5,709.36,532.09
2016,9,14,13,0,911.0,108.0,2.2,25.0,836.0,670.69,503.78
2016,9,14,13,15,906.5,107.0,2.3,25.0,817.0,629.4,473.34
2016,9,14,13,30,902.0,106.0,2.4,25.0,798.0,586.36,440.74
2016,9,14,13,45,896.5,104.0,2.5,25.0,771.5,540.41,405.02
2016,9,14,14,0,891.0,102.0,2.6,25.0,745.0,493.19,367.23
2016,9,14,14,15,881.0,100.5,2.7,24.5,711.5,443.51,327.09
2016,9,14,14,30,871.0,99.0,2.8,24.0,678.0,393.39,285.32
2016,9,14,14,45,858.5,96.0,2.9,24.0,638.5,335.58,236.22
2016,9,14,15,0,846.0,93.0,3.0,24.0,599.0,283.13,190.65
2016,9,14,15,15,828.0,90.0,3.0,23.5,554.5,230.18,145.65
2016,9,14,15,30,810.0,87.0,3.0,23.0,510.0,178.62,103.92
2016,9,14,15,45,786.0,83.0,3.05,23.0,461.0,127.34,67.7
2016,9,14,16,0,762.0,79.0,3.1,23.0,412.0,78.55,43.59
2016,9,14,16,15,727.5,74.5,3.05,22.5,360.0,53.09,40.34
2016,9,14,16,30,693.0,70.0,3.0,22.0,308.0,46.88,35.17
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.0,44.05,32.81
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,41.07,30.2
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,36.62,26.2
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,32.01,21.8
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,22.83,12.4
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,15.25,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,105.0,9.0,1.3,12.0,11.0,54.98,0.0
2016,9,15,6,15,257.0,21.5,1.45,12.5,47.5,174.92,98.4
2016,9,15,6,30,409.0,34.0,1.6,13.0,84.0,286.81,227.94
2016,9,15,6,45,496.5,42.5,1.8,13.5,132.5,363.0,296.98
2016,9,15,7,0,584.0,51.0,2.0,14.0,181.0,445.48,367.55
2016,9,15,7,15,638.5,57.0,2.0,14.5,233.5,508.64,419.41
2016,9,15,7,30,693.0,63.0,2.0,15.0,286.0,570.4,467.88
2016,9,15,7,45,730.0,67.0,2.0,16.0,338.0,622.86,504.85
2016,9,15,8,0,767.0,71.0,2.0,17.0,390.0,675.22,540.25
2016,9,15,8,15,615.5,119.0,2.0,17.5,395.0,637.77,509.29
2016,9,15,8,30,464.0,167.0,2.0,18.0,400.0,579.36,460.92
2016,9,15,8,45,494.0,175.0,2.0,18.5,443.5,619.37,489.3
2016,9,15,9,0,524.0,183.0,2.0,19.0,487.0,658.58,515.77
2016,9,15,9,15,537.5,193.0,2.0,19.5,524.0,684.94,532.24
2016,9,15,9,30,551.0,203.0,2.0,20.0,561.0,709.39,547.25
2016,9,15,9,45,617.0,192.5,2.0,21.0,613.0,759.47,580.17
2016,9,15,10,0,683.0,182.0,2.0,22.0,665.0,803.34,607.49
2016,9,15,10,15,689.5,186.5,2.0,22.5,691.0,809.25,608.97
2016,9,15,10,30,696.0,191.0,2.0,23.0,717.0,812.36,609.02
2016,9,15,10,45,816.0,142.0,2.0,23.5,774.0,849.98,632.49
2016,9,15,11,0,936.0,93.0,2.0,24.0,831.0,881.69,651.43
2016,9,15,11,15,939.0,93.5,2.05,24.0,844.5,868.37,642.26
2016,9,15,11,30,942.0,94.0,2.1,24.0,858.0,851.76,631.42
2016,9,15,11,45,943.0,94.5,2.2,24.5,863.0,830.36,616.65
2016,9,15,12,0,944.0,95.0,2.3,25.0,868.0,805.9,599.82
2016,9,15,12,15,943.5,95.0,2.35,25.0,865.0,776.9,580.68
2016,9,15,12,30,943.0,95.0,2.4,25.0,862.0,745.16,559.57
2016,9,15,12,45,929.0,101.0,2.5,25.5,847.5,707.5,531.73
2016,9,15,13,0,915.0,107.0,2.6,26.0,833.0,668.15,501.92
2016,9,15,13,15,910.0,106.0,2.65,26.0,814.0,626.37,470.68
2016,9,15,13,30,905.0,105.0,2.7,26.0,795.0,582.89,437.38
2016,9,15,13,45,897.5,104.0,2.8,26.0,768.0,536.65,401.28
2016,9,15,14,0,890.0,103.0,2.9,26.0,741.0,489.31,363.26
2016,9,15,14,15,880.0,101.0,2.9,25.5,707.5,439.23,322.57
2016,9,15,14,30,870.0,99.0,2.9,25.0,674.0,388.73,280.36
2016,9,15,14,45,856.0,97.0,2.95,25.0,634.0,331.37,231.67
2016,9,15,15,0,842.0,95.0,3.0,25.0,594.0,279.52,186.76
2016,9,15,15,15,823.0,91.5,3.0,24.5,549.0,226.22,141.85
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,174.44,100.51
2016,9,15,15,45,778.0,84.5,3.0,23.5,455.0,123.83,65.84
2016,9,15,16,0,752.0,81.0,3.0,23.0,406.0,75.93,43.8
2016,9,15,16,15,715.5,76.0,2.95,22.5,354.0,49.36,37.14
2016,9,15,16,30,679.0,71.0,2.9,22.0,302.0,47.87,36.03
2016,9,15,16,45,626.0,65.0,2.85,21.5,249.5,45.47,34.04
2016,9,15,17,0,573.0,59.0,2.8,21.0,197.0,42.99,31.85
2016,9,15,17,15,489.0,50.0,2.5,20.0,147.5,37.75,27.13
2016,9,15,17,30,405.0,41.0,2.2,19.0,98.0,32.28,21.95
2016,9,15,17,45,266.0,28.0,1.95,18.0,59.0,22.6,11.72
2016,9,15,18,0,127.0,15.0,1.7,17.0,20.0,14.3,0.0
2016,9,15,18,15,63.5,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.2,11.5,40.0,137.26,69.96
2016,9,16,6,30,390.0,34.0,1.2,12.0,80.0,275.79,218.93
2016,9,16,6,45,479.5,42.5,1.3,13.0,128.5,352.09,287.36
2016,9,16,7,0,569.0,51.0,1.4,14.0,177.0,434.85,357.01
2016,9,16,7,15,625.0,57.5,1.25,14.5,229.0,498.9,408.36
2016,9,16,7,30,681.0,64.0,1.1,15.0,281.0,561.46,455.74
2016,9,16,7,45,545.0,103.5,1.0,16.0,296.0,536.15,431.45
2016,9,16,8,0,409.0,143.0,0.9,17.0,311.0,491.54,392.84
2016,9,16,8,15,425.5,157.0,0.8,17.5,351.5,528.76,418.72
2016,9,16,8,30,442.0,171.0,0.7,18.0,392.0,565.12,442.26
2016,9,16,8,45,484.5,176.0,0.65,19.0,438.5,611.23,472.23
2016,9,16,9,0,527.0,181.0,0.6,20.0,485.0,657.07,500.87
2016,9,16,9,15,702.0,135.5,0.5,20.5,571.0,762.93,570.83
2016,9,16,9,30,877.0,90.0,0.4,21.0,657.0,853.8,624.83
2016,9,16,9,45,788.0,132.5,0.35,22.0,662.0,834.4,606.32
2016,9,16,10,0,699.0,175.0,0.3,23.0,667.0,807.07,584.71
2016,9,16,10,15,706.0,179.0,0.2,24.0,693.0,812.84,583.97
2016,9,16,10,30,713.0,183.0,0.1,25.0,719.0,815.78,581.24
2016,9,16,10,45,714.5,189.0,0.05,26.0,738.0,813.25,576.13
2016,9,16,11,0,716.0,195.0,0.0,27.0,757.0,807.88,569.65
2016,9,16,11,15,717.0,199.0,0.2,27.5,769.5,797.28,563.4
2016,9,16,11,30,718.0,203.0,0.4,28.0,782.0,784.0,556.54
2016,9,16,11,45,719.0,204.0,0.6,28.5,786.5,765.21,546.13
2016,9,16,12,0,720.0,205.0,0.8,29.0,791.0,743.98,533.69
2016,9,16,12,15,720.5,203.5,1.0,29.0,788.0,717.73,518.41
2016,9,16,12,30,721.0,202.0,1.2,29.0,785.0,689.36,500.99
2016,9,16,12,45,713.5,202.5,1.4,29.0,773.0,655.6,479.04
2016,9,16,13,0,706.0,203.0,1.6,29.0,761.0,620.53,455.34
2016,9,16,13,15,809.5,152.0,1.7,29.0,776.5,604.17,444.38
2016,9,16,13,30,913.0,101.0,1.8,29.0,792.0,579.38,426.1
2016,9,16,13,45,905.5,100.0,1.95,29.0,765.0,532.81,390.8
2016,9,16,14,0,898.0,99.0,2.1,29.0,738.0,485.12,353.56
2016,9,16,14,15,888.0,97.0,2.15,28.5,704.5,434.71,313.47
2016,9,16,14,30,878.0,95.0,2.2,28.0,671.0,383.85,271.78
2016,9,16,14,45,863.5,93.0,2.3,28.0,631.0,331.46,227.6
2016,9,16,15,0,849.0,91.0,2.4,28.0,591.0,273.62,178.96
2016,9,16,15,15,830.5,88.0,2.45,27.5,546.0,220.55,134.98
2016,9,16,15,30,812.0,85.0,2.5,27.0,501.0,168.92,94.64
2016,9,16,15,45,787.0,81.0,2.55,27.0,451.5,117.66,60.52
2016,9,16,16,0,762.0,77.0,2.6,27.0,402.0,69.0,39.6
2016,9,16,16,15,726.0,72.5,2.55,26.0,350.0,51.97,38.81
2016,9,16,16,30,690.0,68.0,2.5,25.0,298.0,45.85,33.84
2016,9,16,16,45,636.5,62.0,2.45,24.5,246.0,43.34,31.76
2016,9,16,17,0,583.0,56.0,2.4,24.0,194.0,40.74,29.48
2016,9,16,17,15,499.0,47.5,2.1,22.5,144.5,35.82,25.14
2016,9,16,17,30,415.0,39.0,1.8,21.0,95.0,30.71,20.33
2016,9,16,17,45,271.0,26.0,1.5,20.0,56.0,20.95,9.64
2016,9,16,18,0,127.0,13.0,1.2,19.0,17.0,12.39,0.0
2016,9,16,18,15,63.5,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.0,0.9,12.5,39.0,133.13,59.27
2016,9,17,6,30,378.0,34.0,1.0,13.0,78.0,268.5,211.25
2016,9,17,6,45,472.5,42.5,1.1,14.0,126.0,346.92,281.31
2016,9,17,7,0,567.0,51.0,1.2,15.0,174.0,432.15,352.56
2016,9,17,7,15,623.5,57.0,1.1,15.5,225.5,495.61,403.34
2016,9,17,7,30,680.0,63.0,1.0,16.0,277.0,557.66,450.41
2016,9,17,7,45,719.0,67.0,0.95,17.0,329.0,610.85,486.84
2016,9,17,8,0,758.0,71.0,0.9,18.0,381.0,664.06,521.3
2016,9,17,8,15,600.5,120.5,0.8,19.0,385.5,624.13,486.98
2016,9,17,8,30,443.0,170.0,0.7,20.0,390.0,563.36,436.7
2016,9,17,8,45,462.0,183.0,0.6,21.0,431.0,599.45,459.33
2016,9,17,9,0,481.0,196.0,0.5,22.0,472.0,634.3,479.19
2016,9,17,9,15,524.5,195.5,0.45,22.5,516.0,673.17,503.43
2016,9,17,9,30,568.0,195.0,0.4,23.0,560.0,711.03,526.33
2016,9,17,9,45,573.0,205.0,0.4,24.0,590.5,726.15,532.61
2016,9,17,10,0,578.0,215.0,0.4,25.0,621.0,738.9,537.57
2016,9,17,10,15,749.0,153.0,0.45,25.5,700.0,818.86,589.82
2016,9,17,10,30,920.0,91.0,0.5,26.0,779.0,881.85,627.42
2016,9,17,10,45,925.5,91.5,0.55,27.0,799.5,877.2,621.39
2016,9,17,11,0,931.0,92.0,0.6,28.0,820.0,869.19,614.37
2016,9,17,11,15,933.5,92.5,0.7,28.5,832.5,855.37,605.96
2016,9,17,11,30,936.0,93.0,0.8,29.0,845.0,838.31,595.55
2016,9,17,11,45,937.5,93.0,0.9,29.5,849.5,816.79,582.26
2016,9,17,12,0,939.0,93.0,1.0,30.0,854.0,792.21,566.94
2016,9,17,12,15,938.0,93.0,1.1,30.0,850.5,762.88,549.51
2016,9,17,12,30,937.0,93.0,1.2,30.0,847.0,730.85,529.96
2016,9,17,12,45,925.0,97.5,1.35,30.5,833.0,693.32,504.03
2016,9,17,13,0,913.0,102.0,1.5,31.0,819.0,654.04,476.16
2016,9,17,13,15,907.5,101.0,1.6,31.0,799.5,612.03,446.31
2016,9,17,13,30,902.0,100.0,1.7,31.0,780.0,568.38,414.32
2016,9,17,13,45,895.0,98.5,1.8,31.0,753.0,522.09,379.4
2016,9,17,14,0,888.0,97.0,1.9,31.0,726.0,474.69,342.49
2016,9,17,14,15,877.5,95.5,1.95,30.5,692.0,425.0,303.24
2016,9,17,14,30,867.0,94.0,2.0,30.0,658.0,374.93,262.48
2016,9,17,14,45,852.0,91.5,2.1,30.0,618.0,322.59,218.77
2016,9,17,15,0,837.0,89.0,2.2,30.0,578.0,264.84,170.72
2016,9,17,15,15,818.0,86.5,2.25,29.5,533.5,212.8,128.11
2016,9,17,15,30,799.0,84.0,2.3,29.0,489.0,162.27,89.35
2016,9,17,15,45,771.5,80.5,2.4,29.0,439.5,112.04,57.1
2016,9,17,16,0,744.0,77.0,2.5,29.0,390.0,64.71,38.69
2016,9,17,16,15,707.0,72.5,2.45,28.0,339.0,52.18,38.66
2016,9,17,16,30,670.0,68.0,2.4,27.0,288.0,46.05,33.71
2016,9,17,16,45,615.0,61.5,2.35,26.0,236.5,43.14,31.37
2016,9,17,17,0,560.0,55.0,2.3,25.0,185.0,40.11,28.79
2016,9,17,17,15,474.5,46.5,2.0,24.0,136.5,35.17,24.36
2016,9,17,17,30,389.0,38.0,1.7,23.0,88.0,30.04,19.47
2016,9,17,17,45,246.5,24.5,1.45,22.0,51.0,19.75,7.73
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,10.48,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.85,15.5,38.0,133.46,48.59
2016,9,18,6,30,391.0,32.0,0.9,16.0,76.0,272.05,210.53
2016,9,18,6,45,482.5,40.0,1.0,17.0,124.0,348.16,278.5
2016,9,18,7,0,574.0,48.0,1.1,18.0,172.0,430.96,347.12
2016,9,18,7,15,630.0,54.0,1.0,18.5,223.5,490.16,394.21
2016,9,18,7,30,686.0,60.0,0.9,19.0,275.0,556.18,443.59
2016,9,18,7,45,723.5,64.5,0.8,20.0,326.5,608.87,478.58
2016,9,18,8,0,761.0,69.0,0.7,21.0,378.0,661.54,511.46
2016,9,18,8,15,787.5,72.5,0.8,22.0,427.0,704.14,538.36
2016,9,18,8,30,814.0,76.0,0.9,23.0,476.0,745.4,563.74
2016,9,18,8,45,833.0,78.5,1.0,24.5,521.5,777.7,581.43
2016,9,18,9,0,852.0,81.0,1.1,26.0,567.0,801.46,593.15
2016,9,18,9,15,866.0,83.0,1.15,27.0,608.0,824.4,604.77
2016,9,18,9,30,880.0,85.0,1.2,28.0,649.0,844.57,614.5
2016,9,18,9,45,898.5,83.5,1.3,29.0,685.0,861.63,622.86
2016,9,18,10,0,917.0,82.0,1.4,30.0,721.0,875.69,629.31
2016,9,18,10,15,924.0,83.0,1.4,30.5,749.0,879.54,629.34
2016,9,18,10,30,931.0,84.0,1.4,31.0,777.0,880.03,627.48
2016,9,18,10,45,936.0,85.0,1.45,31.5,797.5,875.43,623.18
2016,9,18,11,0,941.0,86.0,1.5,32.0,818.0,867.41,616.9
2016,9,18,11,15,944.0,86.5,1.55,32.5,830.5,853.85,607.23
2016,9,18,11,30,947.0,87.0,1.6,33.0,843.0,836.99,595.6
2016,9,18,11,45,947.5,87.0,1.7,33.5,847.5,814.47,580.9
2016,9,18,12,0,948.0,87.0,1.8,34.0,852.0,788.91,564.23
2016,9,18,12,15,947.5,87.0,1.85,34.0,848.5,759.7,545.86
2016,9,18,12,30,947.0,87.0,1.9,34.0,845.0,727.74,525.44
2016,9,18,12,45,940.0,89.0,1.95,34.5,832.5,690.84,498.78
2016,9,18,13,0,933.0,91.0,2.0,35.0,820.0,651.87,470.26
2016,9,18,13,15,928.5,90.0,2.0,35.0,800.5,609.75,439.71
2016,9,18,13,30,924.0,89.0,2.0,35.0,781.0,565.84,407.13
2016,9,18,13,45,917.5,87.5,2.05,35.0,754.0,518.93,371.72
2016,9,18,14,0,911.0,86.0,2.1,35.0,727.0,470.82,334.36
2016,9,18,14,15,901.0,84.5,2.1,34.5,693.5,420.36,294.71
2016,9,18,14,30,891.0,83.0,2.1,34.0,660.0,369.45,253.55
2016,9,18,14,45,878.0,81.0,2.1,34.0,620.0,317.04,210.01
2016,9,18,15,0,865.0,79.0,2.1,34.0,580.0,264.92,166.54
2016,9,18,15,15,847.0,76.5,2.05,33.5,535.0,212.04,123.97
2016,9,18,15,30,829.0,74.0,2.0,33.0,490.0,153.79,80.3
2016,9,18,15,45,804.0,71.0,2.0,33.0,441.0,102.67,48.8
2016,9,18,16,0,779.0,68.0,2.0,33.0,392.0,54.11,39.25
2016,9,18,16,15,744.0,64.0,1.75,32.0,340.5,45.58,32.5
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,44.23,31.59
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,41.53,29.44
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,35.41,24.29
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,30.65,20.14
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,25.7,15.5
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,17.14,4.68
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,9.53,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,17.5,1.25,17.5,34.0,112.4,29.25
2016,9,19,6,30,299.0,35.0,1.4,18.0,68.0,226.38,173.46
2016,9,19,6,45,392.5,46.0,1.6,19.0,114.0,303.6,242.38
2016,9,19,7,0,486.0,57.0,1.8,20.0,160.0,387.72,312.61
2016,9,19,7,15,545.5,65.0,1.75,20.5,210.0,452.49,365.0
2016,9,19,7,30,605.0,73.0,1.7,21.0,260.0,519.86,416.95
2016,9,19,7,45,650.0,78.0,1.65,22.0,311.5,575.37,456.86
2016,9,19,8,0,695.0,83.0,1.6,23.0,363.0,631.51,494.64
2016,9,19,8,15,561.5,127.0,1.6,24.0,371.5,597.78,465.17
2016,9,19,8,30,428.0,171.0,1.6,25.0,380.0,549.92,425.21
2016,9,19,8,45,447.5,185.0,1.65,26.0,422.0,587.0,449.83
2016,9,19,9,0,467.0,199.0,1.7,27.0,464.0,622.88,472.38
2016,9,19,9,15,504.5,200.5,1.7,27.5,505.5,658.43,495.52
2016,9,19,9,30,542.0,202.0,1.7,28.0,547.0,692.85,517.48
2016,9,19,9,45,546.5,213.0,1.75,29.0,577.0,708.23,524.75
2016,9,19,10,0,551.0,224.0,1.8,30.0,607.0,721.29,530.55
2016,9,19,10,15,552.5,234.0,1.9,30.5,631.0,728.37,533.75
2016,9,19,10,30,554.0,244.0,2.0,31.0,655.0,733.06,535.41
2016,9,19,10,45,556.0,251.5,2.1,31.5,673.0,733.19,534.15
2016,9,19,11,0,558.0,259.0,2.2,32.0,691.0,730.99,531.38
2016,9,19,11,15,557.5,264.5,2.3,32.0,702.0,722.48,525.5
2016,9,19,11,30,557.0,270.0,2.4,32.0,713.0,711.82,518.19
2016,9,19,11,45,559.0,271.0,2.5,32.5,717.5,696.68,506.9
2016,9,19,12,0,561.0,272.0,2.6,33.0,722.0,679.56,494.22
2016,9,19,12,15,561.0,270.5,2.7,33.0,719.0,656.81,478.61
2016,9,19,12,30,561.0,269.0,2.8,33.0,716.0,632.42,461.65
2016,9,19,12,45,728.0,188.5,2.9,33.0,760.0,642.06,470.52
2016,9,19,13,0,895.0,108.0,3.0,33.0,804.0,640.19,470.17
2016,9,19,13,15,890.0,107.0,3.05,33.0,784.5,599.03,439.41
2016,9,19,13,30,885.0,106.0,3.1,33.0,765.0,556.22,406.91
2016,9,19,13,45,880.0,103.5,3.2,33.0,738.5,510.65,371.65
2016,9,19,14,0,875.0,101.0,3.3,33.0,712.0,463.84,334.43
2016,9,19,14,15,864.5,99.0,3.35,32.5,678.5,414.3,294.75
