Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,854.0,97.0,3.4,32.0,645.0,359.36,250.03
2016,9,19,14,45,843.0,93.0,3.45,32.0,606.0,307.13,205.98
2016,9,19,15,0,832.0,89.0,3.5,32.0,567.0,255.16,162.06
2016,9,19,15,15,812.5,86.0,3.5,31.5,522.0,203.03,119.76
2016,9,19,15,30,793.0,83.0,3.5,31.0,477.0,152.48,81.94
2016,9,19,15,45,770.0,78.5,3.5,30.5,429.0,102.31,51.45
2016,9,19,16,0,747.0,74.0,3.5,30.0,381.0,54.54,40.19
2016,9,19,16,15,709.0,69.5,3.4,29.0,329.5,50.22,36.87
2016,9,19,16,30,671.0,65.0,3.3,28.0,278.0,44.23,32.02
2016,9,19,16,45,618.0,58.5,3.25,27.0,227.0,41.23,29.59
2016,9,19,17,0,565.0,52.0,3.2,26.0,176.0,38.1,26.89
2016,9,19,17,15,475.5,43.0,3.0,25.0,128.0,32.59,21.96
2016,9,19,17,30,386.0,34.0,2.8,24.0,80.0,26.84,16.46
2016,9,19,17,45,193.0,17.0,2.6,23.0,40.0,13.12,1.01
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,17.0,2.35,13.5,34.5,115.97,17.49
2016,9,20,6,30,322.0,34.0,2.5,14.0,69.0,236.41,183.57
2016,9,20,6,45,432.0,43.0,2.65,14.5,117.0,321.15,261.59
2016,9,20,7,0,542.0,52.0,2.8,15.0,165.0,413.86,341.32
2016,9,20,7,15,600.5,58.5,2.8,15.5,216.0,477.78,394.92
2016,9,20,7,30,659.0,65.0,2.8,16.0,267.0,544.2,448.1
2016,9,20,7,45,704.0,68.5,2.85,17.0,319.0,595.67,486.47
2016,9,20,8,0,749.0,72.0,2.9,18.0,371.0,651.76,525.95
2016,9,20,8,15,776.0,75.5,2.9,18.5,420.0,694.18,554.73
2016,9,20,8,30,803.0,79.0,2.9,19.0,469.0,735.25,581.88
2016,9,20,8,45,824.5,81.0,2.95,19.5,514.5,768.46,603.08
2016,9,20,9,0,846.0,83.0,3.0,20.0,560.0,799.53,622.51
2016,9,20,9,15,860.0,85.0,3.0,20.5,600.0,815.83,631.02
2016,9,20,9,30,874.0,87.0,3.0,21.0,640.0,835.66,642.13
2016,9,20,9,45,884.0,89.0,3.05,21.5,674.5,849.19,649.14
2016,9,20,10,0,894.0,91.0,3.1,22.0,709.0,859.58,654.09
2016,9,20,10,15,901.5,92.5,3.15,22.5,736.0,864.08,655.11
2016,9,20,10,30,909.0,94.0,3.2,23.0,763.0,865.26,654.03
2016,9,20,10,45,914.5,94.0,3.25,23.5,783.5,859.83,648.57
2016,9,20,11,0,920.0,94.0,3.3,24.0,804.0,851.09,641.04
2016,9,20,11,15,772.0,167.5,3.35,24.0,769.5,797.19,603.63
2016,9,20,11,30,624.0,241.0,3.4,24.0,735.0,735.11,557.02
2016,9,20,11,45,623.5,243.0,3.5,24.5,738.5,717.57,543.61
2016,9,20,12,0,623.0,245.0,3.6,25.0,742.0,697.93,528.35
2016,9,20,12,15,622.5,243.5,3.65,25.0,738.5,673.12,510.22
2016,9,20,12,30,622.0,242.0,3.7,25.0,735.0,646.54,490.61
2016,9,20,12,45,608.0,247.5,3.8,25.0,723.5,616.07,467.78
2016,9,20,13,0,594.0,253.0,3.9,25.0,712.0,584.57,443.86
2016,9,20,13,15,601.0,241.5,3.95,25.0,696.0,549.92,417.48
2016,9,20,13,30,608.0,230.0,4.0,25.0,680.0,513.87,389.43
2016,9,20,13,45,615.0,214.0,4.05,25.0,655.5,472.0,356.4
2016,9,20,14,0,622.0,198.0,4.1,25.0,631.0,428.69,321.41
2016,9,20,14,15,597.0,195.0,4.1,24.5,594.0,383.16,284.67
2016,9,20,14,30,572.0,192.0,4.1,24.0,557.0,339.32,248.67
2016,9,20,14,45,649.0,153.5,4.15,24.0,542.5,295.52,209.12
2016,9,20,15,0,726.0,115.0,4.2,24.0,528.0,244.24,162.48
2016,9,20,15,15,602.5,137.5,4.15,23.5,462.0,200.45,130.34
2016,9,20,15,30,479.0,160.0,4.1,23.0,396.0,168.95,111.33
2016,9,20,15,45,605.0,118.0,4.05,22.5,384.0,114.55,69.59
2016,9,20,16,0,731.0,76.0,4.0,22.0,372.0,53.56,40.77
2016,9,20,16,15,692.0,71.0,3.9,21.0,321.5,46.86,35.27
2016,9,20,16,30,653.0,66.0,3.8,20.0,271.0,45.22,34.04
2016,9,20,16,45,593.5,60.0,3.7,19.5,219.5,42.66,31.83
2016,9,20,17,0,534.0,54.0,3.6,19.0,168.0,40.05,29.42
2016,9,20,17,15,441.0,44.5,3.45,18.5,121.0,34.18,23.95
2016,9,20,17,30,348.0,35.0,3.3,18.0,74.0,28.06,17.8
2016,9,20,17,45,174.0,17.5,3.2,17.5,37.0,13.74,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.0,17.5,3.65,12.5,33.5,112.44,0.3
2016,9,21,6,30,310.0,35.0,3.8,13.0,67.0,230.08,178.47
2016,9,21,6,45,419.0,44.0,4.0,13.5,114.0,313.85,257.19
2016,9,21,7,0,528.0,53.0,4.2,14.0,161.0,405.22,337.08
2016,9,21,7,15,589.0,59.5,4.25,14.0,212.0,470.07,393.35
2016,9,21,7,30,650.0,66.0,4.3,14.0,263.0,537.55,449.64
2016,9,21,7,45,695.5,69.5,4.4,14.5,315.0,592.45,493.16
2016,9,21,8,0,741.0,73.0,4.5,15.0,367.0,644.8,532.2
2016,9,21,8,15,768.5,77.0,4.55,15.5,416.0,687.85,562.84
2016,9,21,8,30,796.0,81.0,4.6,16.0,465.0,729.6,591.86
2016,9,21,8,45,455.5,165.5,4.65,16.5,390.0,568.09,462.22
2016,9,21,9,0,115.0,250.0,4.7,17.0,315.0,368.14,295.95
2016,9,21,9,15,159.0,269.5,4.75,17.0,366.0,423.79,340.61
2016,9,21,9,30,203.0,289.0,4.8,17.0,417.0,479.47,383.95
2016,9,21,9,45,149.5,303.5,4.85,17.5,400.5,447.57,356.05
2016,9,21,10,0,96.0,318.0,4.9,18.0,384.0,403.78,319.4
2016,9,21,10,15,317.5,284.5,4.9,18.0,515.0,570.09,452.57
2016,9,21,10,30,539.0,251.0,4.9,18.0,646.0,723.22,570.4
2016,9,21,10,45,580.0,245.0,4.9,18.0,680.5,741.54,583.1
2016,9,21,11,0,621.0,239.0,4.9,18.0,715.0,759.49,596.06
2016,9,21,11,15,631.5,236.0,4.85,18.0,727.0,750.35,588.5
2016,9,21,11,30,642.0,233.0,4.8,18.0,739.0,738.58,579.15
2016,9,21,11,45,643.5,234.5,4.75,18.5,743.5,721.71,564.7
2016,9,21,12,0,645.0,236.0,4.7,19.0,748.0,702.6,548.63
2016,9,21,12,15,648.5,233.0,4.75,19.0,746.0,678.61,530.47
2016,9,21,12,30,652.0,230.0,4.8,19.0,744.0,652.56,510.55
2016,9,21,12,45,585.0,251.0,4.85,19.0,707.0,601.3,470.51
2016,9,21,13,0,518.0,272.0,4.9,19.0,670.0,553.46,432.8
2016,9,21,13,15,521.0,263.5,5.0,18.5,655.0,521.95,408.83
2016,9,21,13,30,524.0,255.0,5.1,18.0,640.0,489.26,383.22
2016,9,21,13,45,528.0,243.0,5.2,18.0,619.0,452.98,353.46
2016,9,21,14,0,532.0,231.0,5.3,18.0,598.0,415.65,322.16
2016,9,21,14,15,535.0,216.5,5.3,18.0,570.0,374.94,287.39
2016,9,21,14,30,538.0,202.0,5.3,18.0,542.0,333.5,251.36
2016,9,21,14,45,624.0,160.0,5.35,18.0,530.5,290.93,211.5
2016,9,21,15,0,710.0,118.0,5.4,18.0,519.0,239.44,163.16
2016,9,21,15,15,777.5,98.0,5.3,17.5,504.0,198.92,124.88
2016,9,21,15,30,845.0,78.0,5.2,17.0,489.0,145.78,80.0
2016,9,21,15,45,822.5,73.5,5.15,17.0,439.5,93.04,48.11
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,48.45,37.18
2016,9,21,16,15,762.0,65.0,4.95,16.5,337.0,47.16,36.23
2016,9,21,16,30,724.0,61.0,4.8,16.0,284.0,45.87,35.2
2016,9,21,16,45,668.5,55.0,4.7,16.0,230.5,42.77,32.39
2016,9,21,17,0,613.0,49.0,4.6,16.0,177.0,36.15,26.33
2016,9,21,17,15,514.5,40.5,4.35,15.0,127.0,30.94,21.43
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,25.54,15.8
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,12.55,0.0
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,17.0,3.7,11.5,32.0,108.9,0.0
2016,9,22,6,30,303.0,34.0,3.8,12.0,64.0,224.63,173.45
2016,9,22,6,45,407.0,44.0,3.95,12.5,111.0,305.99,251.23
2016,9,22,7,0,511.0,54.0,4.1,13.0,158.0,394.8,329.3
2016,9,22,7,15,574.5,61.5,4.05,13.5,209.0,461.71,386.59
2016,9,22,7,30,638.0,69.0,4.0,14.0,260.0,531.43,443.72
2016,9,22,7,45,687.0,72.5,4.0,14.5,313.0,588.27,488.58
2016,9,22,8,0,736.0,76.0,4.0,15.0,366.0,642.36,528.61
2016,9,22,8,15,765.0,80.0,3.95,15.5,415.5,686.29,559.4
2016,9,22,8,30,794.0,84.0,3.9,16.0,465.0,728.97,588.47
2016,9,22,8,45,820.5,85.5,3.85,16.5,512.0,765.1,612.06
2016,9,22,9,0,847.0,87.0,3.8,17.0,559.0,799.23,633.8
2016,9,22,9,15,862.0,89.0,3.8,17.5,599.5,822.24,647.43
2016,9,22,9,30,877.0,91.0,3.8,18.0,640.0,836.4,654.71
2016,9,22,9,45,896.0,89.5,3.85,18.5,676.5,853.2,664.24
2016,9,22,10,0,915.0,88.0,3.9,19.0,713.0,866.99,671.66
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.0,870.74,673.13
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,871.11,672.44
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,866.3,667.24
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,858.07,659.84
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,844.05,649.53
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,826.73,637.04
2016,9,22,11,45,949.0,92.0,4.05,20.5,839.0,804.18,619.96
2016,9,22,12,0,950.0,92.0,4.1,21.0,843.0,778.56,600.81
2016,9,22,12,15,949.0,92.0,4.1,21.0,839.0,748.59,579.53
2016,9,22,12,30,948.0,92.0,4.1,21.0,835.0,715.9,554.99
2016,9,22,12,45,943.0,92.5,4.1,21.0,822.0,678.6,526.17
2016,9,22,13,0,938.0,93.0,4.1,21.0,809.0,639.14,495.19
2016,9,22,13,15,933.0,92.0,4.05,21.0,789.0,596.35,460.97
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,551.83,424.64
2016,9,22,13,45,919.5,90.5,4.0,21.5,741.0,504.58,384.68
2016,9,22,14,0,911.0,90.0,4.0,22.0,713.0,456.29,343.05
2016,9,22,14,15,900.5,88.0,4.0,21.5,678.5,405.18,299.6
2016,9,22,14,30,890.0,86.0,4.0,21.0,644.0,353.68,254.78
2016,9,22,14,45,874.0,84.5,4.0,21.0,603.5,300.99,208.1
2016,9,22,15,0,858.0,83.0,4.0,21.0,563.0,242.88,157.52
2016,9,22,15,15,838.0,80.0,4.05,20.5,517.0,189.56,112.96
2016,9,22,15,30,818.0,77.0,4.1,20.0,471.0,137.86,74.14
2016,9,22,15,45,785.5,75.0,4.15,20.0,421.0,88.22,46.25
2016,9,22,16,0,753.0,73.0,4.2,20.0,371.0,51.74,39.58
2016,9,22,16,15,713.0,68.0,4.15,19.0,319.0,49.77,38.14
2016,9,22,16,30,673.0,63.0,4.1,18.0,267.0,43.43,32.76
2016,9,22,16,45,606.5,57.5,4.1,17.5,214.5,41.15,30.76
2016,9,22,17,0,540.0,52.0,4.1,17.0,162.0,38.89,28.59
2016,9,22,17,15,439.0,42.5,3.9,16.0,114.5,32.93,23.01
2016,9,22,17,30,338.0,33.0,3.7,15.0,67.0,26.75,16.44
2016,9,22,17,45,169.0,16.5,3.55,14.5,33.5,13.19,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,14.0,1.05,10.5,32.5,121.11,0.0
2016,9,23,6,30,377.0,28.0,1.2,11.0,65.0,255.33,194.87
2016,9,23,6,45,475.0,36.0,1.35,12.0,112.0,332.54,270.05
2016,9,23,7,0,573.0,44.0,1.5,13.0,159.0,412.73,339.48
2016,9,23,7,15,631.0,50.0,1.6,14.0,210.0,476.78,392.69
2016,9,23,7,30,689.0,56.0,1.7,15.0,261.0,543.05,444.99
2016,9,23,7,45,726.5,60.0,1.8,16.0,312.0,594.36,482.89
2016,9,23,8,0,764.0,64.0,1.9,17.0,363.0,645.61,518.67
2016,9,23,8,15,790.0,67.5,2.1,17.5,411.5,687.21,547.81
2016,9,23,8,30,816.0,71.0,2.3,18.0,460.0,727.41,575.42
2016,9,23,8,45,835.0,73.5,2.55,19.0,504.5,753.01,591.26
2016,9,23,9,0,854.0,76.0,2.8,20.0,549.0,782.57,609.81
2016,9,23,9,15,867.5,78.0,2.85,20.5,588.5,804.59,622.76
2016,9,23,9,30,881.0,80.0,2.9,21.0,628.0,823.83,633.77
2016,9,23,9,45,892.0,81.0,3.0,21.5,662.0,836.87,640.8
2016,9,23,10,0,903.0,82.0,3.1,22.0,696.0,846.79,645.78
2016,9,23,10,15,910.0,83.0,3.15,22.0,723.0,850.15,647.29
2016,9,23,10,30,917.0,84.0,3.2,22.0,750.0,850.18,646.69
2016,9,23,10,45,921.5,85.0,3.3,22.5,769.5,844.8,641.55
2016,9,23,11,0,926.0,86.0,3.4,23.0,789.0,836.08,634.26
2016,9,23,11,15,928.0,86.5,3.45,23.0,800.5,821.54,624.02
2016,9,23,11,30,930.0,87.0,3.5,23.0,812.0,803.78,611.67
2016,9,23,11,45,929.5,87.5,3.6,23.5,815.5,781.03,594.94
2016,9,23,12,0,929.0,88.0,3.7,24.0,819.0,755.34,576.21
2016,9,23,12,15,927.5,88.0,3.75,24.0,814.5,725.65,555.55
2016,9,23,12,30,926.0,88.0,3.8,24.0,810.0,693.33,531.53
2016,9,23,12,45,920.0,89.0,3.85,24.0,797.0,656.67,503.59
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,617.98,473.58
2016,9,23,13,15,908.5,89.5,3.9,24.0,764.0,576.35,440.62
2016,9,23,13,30,903.0,89.0,3.9,24.0,744.0,533.07,405.63
2016,9,23,13,45,894.0,88.0,3.95,24.0,716.5,486.3,367.22
2016,9,23,14,0,885.0,87.0,4.0,24.0,689.0,438.61,327.09
2016,9,23,14,15,721.0,139.0,4.0,23.5,613.5,371.11,273.77
2016,9,23,14,30,557.0,191.0,4.0,23.0,538.0,324.85,237.8
2016,9,23,14,45,427.0,211.5,4.05,23.0,467.5,275.19,199.81
2016,9,23,15,0,297.0,232.0,4.1,23.0,397.0,242.83,177.23
2016,9,23,15,15,481.0,167.0,4.1,22.5,408.0,196.1,132.33
2016,9,23,15,30,665.0,102.0,4.1,22.0,419.0,133.54,76.77
2016,9,23,15,45,704.5,84.0,4.15,22.0,388.0,82.75,45.16
2016,9,23,16,0,744.0,66.0,4.2,22.0,357.0,46.33,34.59
2016,9,23,16,15,705.5,62.0,4.1,21.0,306.5,44.97,33.65
2016,9,23,16,30,667.0,58.0,4.0,20.0,256.0,43.6,32.63
2016,9,23,16,45,606.0,52.0,3.9,19.5,205.5,36.89,26.75
2016,9,23,17,0,545.0,46.0,3.8,19.0,155.0,33.95,24.0
2016,9,23,17,15,445.5,37.5,3.65,18.0,108.5,28.66,19.05
2016,9,23,17,30,346.0,29.0,3.5,17.0,62.0,23.17,13.03
2016,9,23,17,45,173.0,14.5,3.4,16.5,31.0,11.49,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.5,13.0,1.1,13.5,32.0,124.46,0.0
2016,9,24,6,30,403.0,26.0,1.3,14.0,64.0,258.49,193.1
2016,9,24,6,45,500.0,33.5,1.5,15.0,111.5,336.75,270.32
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,421.61,343.0
2016,9,24,7,15,655.0,46.0,1.85,16.5,210.0,484.92,396.23
2016,9,24,7,30,713.0,51.0,2.0,17.0,261.0,550.44,448.8
2016,9,24,7,45,750.5,55.0,2.15,17.5,312.5,602.25,487.92
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,654.01,525.24
2016,9,24,8,15,814.5,62.0,2.35,18.5,413.5,689.81,549.18
2016,9,24,8,30,841.0,65.0,2.4,19.0,463.0,730.2,576.01
2016,9,24,8,45,860.0,67.0,2.45,20.0,508.5,761.78,594.81
2016,9,24,9,0,879.0,69.0,2.5,21.0,554.0,791.11,611.74
2016,9,24,9,15,893.0,71.0,2.6,22.0,594.0,813.86,624.18
2016,9,24,9,30,907.0,73.0,2.7,23.0,634.0,833.73,634.58
2016,9,24,9,45,920.5,72.5,2.85,24.0,669.0,847.24,640.92
2016,9,24,10,0,934.0,72.0,3.0,25.0,704.0,857.6,645.18
2016,9,24,10,15,941.0,73.0,3.05,25.5,731.5,860.97,645.4
2016,9,24,10,30,948.0,74.0,3.1,26.0,759.0,860.9,643.48
2016,9,24,10,45,953.5,74.5,3.15,26.5,779.5,855.59,638.17
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,846.82,630.71
2016,9,24,11,15,962.0,75.5,3.15,27.0,812.0,832.63,620.39
2016,9,24,11,30,965.0,76.0,3.1,27.0,824.0,815.08,607.94
2016,9,24,11,45,966.0,76.0,3.1,27.5,828.5,792.25,591.09
2016,9,24,12,0,967.0,76.0,3.1,28.0,833.0,766.3,572.23
2016,9,24,12,15,966.5,76.0,3.1,28.0,829.0,736.31,551.76
2016,9,24,12,30,966.0,76.0,3.1,28.0,825.0,703.52,528.08
2016,9,24,12,45,954.0,81.0,3.1,28.5,811.0,665.71,498.72
2016,9,24,13,0,942.0,86.0,3.1,29.0,797.0,626.07,467.63
2016,9,24,13,15,937.0,85.0,3.1,29.0,777.0,583.17,434.64
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,538.51,399.54
2016,9,24,13,45,924.5,83.0,3.15,29.0,729.0,491.19,361.63
2016,9,24,14,0,917.0,82.0,3.2,29.0,701.0,442.74,321.82
2016,9,24,14,15,906.5,80.5,3.2,29.0,666.5,391.89,279.14
2016,9,24,14,30,896.0,79.0,3.2,29.0,632.0,340.65,235.32
2016,9,24,14,45,881.0,77.0,3.2,29.0,591.5,287.7,189.91
2016,9,24,15,0,866.0,75.0,3.2,29.0,551.0,235.27,145.44
2016,9,24,15,15,846.5,72.5,3.15,28.5,505.5,182.53,103.32
2016,9,24,15,30,827.0,70.0,3.1,28.0,460.0,124.65,62.12
2016,9,24,15,45,799.5,67.0,3.1,28.0,410.5,74.24,36.83
2016,9,24,16,0,772.0,64.0,3.1,28.0,361.0,45.07,32.63
2016,9,24,16,15,732.5,59.5,2.8,27.0,309.0,43.22,31.29
2016,9,24,16,30,693.0,55.0,2.5,26.0,257.0,41.31,29.82
2016,9,24,16,45,631.5,49.5,2.2,25.0,205.5,38.45,27.42
2016,9,24,17,0,570.0,44.0,1.9,24.0,154.0,32.52,22.21
2016,9,24,17,15,467.0,35.5,1.75,23.0,107.0,27.14,17.27
2016,9,24,17,30,364.0,27.0,1.6,22.0,60.0,21.55,11.0
2016,9,24,17,45,182.0,13.5,1.5,21.0,30.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.5,13.0,1.25,14.0,31.5,105.49,0.0
2016,9,25,6,30,405.0,26.0,1.5,15.0,63.0,258.1,189.74
2016,9,25,6,45,507.0,33.5,1.75,16.0,111.0,339.03,270.97
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,426.79,346.17
2016,9,25,7,15,667.0,46.5,2.0,17.5,211.0,490.98,399.68
2016,9,25,7,30,725.0,52.0,2.0,18.0,263.0,557.34,452.19
2016,9,25,7,45,763.0,56.0,2.05,19.0,315.0,609.72,490.29
2016,9,25,8,0,801.0,60.0,2.1,20.0,367.0,662.0,526.13
2016,9,25,8,15,826.5,63.0,2.25,21.0,416.5,697.26,548.9
2016,9,25,8,30,852.0,66.0,2.4,22.0,466.0,736.96,574.38
2016,9,25,8,45,870.0,68.5,2.55,23.5,511.5,768.42,592.28
2016,9,25,9,0,888.0,71.0,2.7,25.0,557.0,797.53,608.2
2016,9,25,9,15,901.0,72.5,2.75,25.5,597.0,818.82,620.26
2016,9,25,9,30,914.0,74.0,2.8,26.0,637.0,837.2,630.35
2016,9,25,9,45,927.0,74.0,2.85,27.0,671.5,850.77,635.95
2016,9,25,10,0,940.0,74.0,2.9,28.0,706.0,861.13,639.47
2016,9,25,10,15,946.5,75.0,2.85,28.5,733.5,863.93,638.63
2016,9,25,10,30,953.0,76.0,2.8,29.0,761.0,863.28,635.68
2016,9,25,10,45,956.0,77.5,2.75,30.0,780.0,856.86,627.81
2016,9,25,11,0,959.0,79.0,2.7,31.0,799.0,846.98,617.89
2016,9,25,11,15,961.0,79.5,2.55,31.5,811.0,831.86,605.27
2016,9,25,11,30,963.0,80.0,2.4,32.0,823.0,813.42,590.66
2016,9,25,11,45,962.0,81.0,2.25,32.5,826.0,790.03,572.95
2016,9,25,12,0,961.0,82.0,2.1,33.0,829.0,763.61,553.42
2016,9,25,12,15,959.5,82.0,1.9,33.0,824.5,732.97,531.95
2016,9,25,12,30,958.0,82.0,1.7,33.0,820.0,699.6,507.07
2016,9,25,12,45,947.5,85.5,1.5,33.5,806.0,661.46,477.46
2016,9,25,13,0,937.0,89.0,1.3,34.0,792.0,621.46,446.28
2016,9,25,13,15,932.0,88.0,1.1,34.0,771.5,578.68,413.74
2016,9,25,13,30,927.0,87.0,0.9,34.0,751.0,534.18,379.33
2016,9,25,13,45,915.0,87.5,0.75,34.0,722.0,486.34,342.22
2016,9,25,14,0,903.0,88.0,0.6,34.0,693.0,437.77,303.76
2016,9,25,14,15,892.0,86.0,0.55,34.0,658.5,386.93,263.42
2016,9,25,14,30,881.0,84.0,0.5,34.0,624.0,335.79,222.0
2016,9,25,14,45,862.5,83.0,0.5,34.0,582.5,283.52,179.7
2016,9,25,15,0,844.0,82.0,0.5,34.0,541.0,226.11,134.05
2016,9,25,15,15,823.0,79.0,0.65,33.5,495.5,173.66,94.46
2016,9,25,15,30,802.0,76.0,0.8,33.0,450.0,122.96,60.82
2016,9,25,15,45,770.0,73.0,0.95,33.0,400.0,73.89,38.23
2016,9,25,16,0,738.0,70.0,1.1,33.0,350.0,50.02,35.98
2016,9,25,16,15,696.0,65.0,1.05,31.5,298.5,47.96,34.61
2016,9,25,16,30,654.0,60.0,1.0,30.0,247.0,41.75,29.64
2016,9,25,16,45,588.0,53.5,0.95,29.0,196.0,38.56,27.0
2016,9,25,17,0,522.0,47.0,0.9,28.0,145.0,35.29,24.09
2016,9,25,17,15,416.0,37.0,0.95,27.0,99.5,28.69,18.13
2016,9,25,17,30,310.0,27.0,1.0,26.0,54.0,21.77,10.36
2016,9,25,17,45,155.0,13.5,1.05,25.0,27.0,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.05,17.5,26.5,73.02,0.0
2016,9,26,6,30,257.0,30.0,1.0,18.0,53.0,194.16,138.06
2016,9,26,6,45,360.0,42.0,1.0,19.0,98.0,273.36,214.88
2016,9,26,7,0,463.0,54.0,1.0,20.0,143.0,360.65,287.5
2016,9,26,7,15,528.5,63.0,1.1,20.5,193.0,428.05,342.57
2016,9,26,7,30,594.0,72.0,1.2,21.0,243.0,498.43,397.66
2016,9,26,7,45,639.0,78.5,1.3,22.0,294.0,554.2,438.79
2016,9,26,8,0,684.0,85.0,1.4,23.0,345.0,610.52,478.72
2016,9,26,8,15,715.5,90.0,1.4,24.0,394.5,655.18,507.3
2016,9,26,8,30,747.0,95.0,1.4,25.0,444.0,698.86,534.21
2016,9,26,8,45,770.0,99.0,1.4,26.5,489.0,729.84,550.5
2016,9,26,9,0,793.0,103.0,1.4,28.0,534.0,762.65,567.67
2016,9,26,9,15,810.0,106.0,1.35,29.0,574.5,787.19,579.47
2016,9,26,9,30,827.0,109.0,1.3,30.0,615.0,809.04,589.36
2016,9,26,9,45,840.0,111.5,1.3,31.0,649.5,824.18,595.35
2016,9,26,10,0,853.0,114.0,1.3,32.0,684.0,836.25,599.44
2016,9,26,10,15,862.0,115.5,1.35,32.5,712.0,840.75,600.61
2016,9,26,10,30,871.0,117.0,1.4,33.0,740.0,841.99,599.88
2016,9,26,10,45,878.0,118.0,1.45,33.5,760.0,837.78,595.84
2016,9,26,11,0,885.0,119.0,1.5,34.0,780.0,825.97,587.12
2016,9,26,11,15,888.5,119.5,1.6,34.0,792.5,812.48,579.19
2016,9,26,11,30,892.0,120.0,1.7,34.0,805.0,795.86,569.24
2016,9,26,11,45,894.0,120.0,1.85,34.5,809.0,774.59,555.51
2016,9,26,12,0,896.0,120.0,2.0,35.0,813.0,750.4,539.66
2016,9,26,12,15,895.0,119.5,2.15,35.0,808.5,720.88,520.07
2016,9,26,12,30,894.0,119.0,2.3,35.0,804.0,688.83,498.25
2016,9,26,12,45,915.0,107.0,2.5,35.0,798.0,657.22,476.62
2016,9,26,13,0,936.0,95.0,2.7,35.0,792.0,621.88,451.54
2016,9,26,13,15,930.5,94.0,2.8,35.0,771.5,578.77,419.56
2016,9,26,13,30,925.0,93.0,2.9,35.0,751.0,533.98,385.48
2016,9,26,13,45,918.0,91.0,3.0,35.0,723.5,486.17,348.22
2016,9,26,14,0,911.0,89.0,3.1,35.0,696.0,437.25,309.04
2016,9,26,14,15,900.0,87.5,3.15,34.5,661.0,386.44,267.98
2016,9,26,14,30,889.0,86.0,3.2,34.0,626.0,335.31,225.69
2016,9,26,14,45,875.5,83.0,3.3,34.0,585.5,282.25,181.22
2016,9,26,15,0,862.0,80.0,3.4,34.0,545.0,229.58,137.73
2016,9,26,15,15,841.5,77.0,3.35,33.5,499.0,170.32,92.17
2016,9,26,15,30,821.0,74.0,3.3,33.0,453.0,118.77,58.05
2016,9,26,15,45,788.5,71.5,3.3,32.5,402.0,69.21,36.55
2016,9,26,16,0,756.0,69.0,3.3,32.0,351.0,49.52,35.76
2016,9,26,16,15,714.0,64.0,2.9,30.5,299.5,47.42,34.32
2016,9,26,16,30,672.0,59.0,2.5,29.0,248.0,45.28,32.75
2016,9,26,16,45,602.5,52.5,2.15,28.0,196.0,38.01,26.62
2016,9,26,17,0,533.0,46.0,1.8,27.0,144.0,34.69,23.65
2016,9,26,17,15,425.5,35.5,1.65,26.0,97.5,27.59,17.21
2016,9,26,17,30,318.0,25.0,1.5,25.0,51.0,20.11,8.45
2016,9,26,17,45,159.0,12.5,1.35,24.0,25.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,109.0,14.5,1.25,17.5,24.0,63.34,0.0
2016,9,27,6,30,218.0,29.0,1.2,18.0,48.0,171.99,119.61
2016,9,27,6,45,302.0,44.5,1.15,19.0,90.0,242.91,190.76
2016,9,27,7,0,386.0,60.0,1.1,20.0,132.0,319.93,255.58
2016,9,27,7,15,451.5,71.5,1.2,20.5,181.0,388.38,311.84
2016,9,27,7,30,517.0,83.0,1.3,21.0,230.0,459.0,367.6
2016,9,27,7,45,554.5,93.0,1.45,22.0,278.5,511.43,406.86
2016,9,27,8,0,592.0,103.0,1.6,23.0,327.0,564.07,444.87
2016,9,27,8,15,626.0,110.0,1.5,23.5,375.0,610.6,476.63
2016,9,27,8,30,660.0,117.0,1.4,24.0,423.0,656.38,506.67
2016,9,27,8,45,683.0,123.5,1.35,25.0,467.0,691.97,527.52
2016,9,27,9,0,706.0,130.0,1.3,26.0,511.0,725.72,546.47
2016,9,27,9,15,724.5,134.0,1.4,27.0,551.0,750.96,560.7
2016,9,27,9,30,743.0,138.0,1.5,28.0,591.0,773.77,573.23
2016,9,27,9,45,810.5,119.0,1.6,29.0,637.5,805.07,591.32
2016,9,27,10,0,878.0,100.0,1.7,30.0,684.0,832.12,606.33
2016,9,27,10,15,886.5,101.5,1.8,30.5,711.5,836.57,607.74
2016,9,27,10,30,895.0,103.0,1.9,31.0,739.0,837.75,607.34
2016,9,27,10,45,884.0,112.0,2.05,31.5,754.0,827.86,600.24
2016,9,27,11,0,873.0,121.0,2.2,32.0,769.0,819.06,593.98
2016,9,27,11,15,876.0,121.5,2.3,32.0,781.0,804.71,584.89
2016,9,27,11,30,879.0,122.0,2.4,32.0,793.0,784.12,571.73
2016,9,27,11,45,868.0,128.5,2.55,32.5,793.5,762.57,557.11
2016,9,27,12,0,857.0,135.0,2.7,33.0,794.0,735.43,537.66
2016,9,27,12,15,855.5,134.5,2.75,33.0,789.0,705.74,516.75
2016,9,27,12,30,854.0,134.0,2.8,33.0,784.0,673.66,493.83
2016,9,27,12,45,871.0,123.0,2.9,33.0,777.0,640.65,470.25
2016,9,27,13,0,888.0,112.0,3.0,33.0,770.0,605.74,444.58
2016,9,27,13,15,882.0,111.0,3.05,32.5,749.5,564.05,413.85
2016,9,27,13,30,876.0,110.0,3.1,32.0,729.0,520.84,381.06
2016,9,27,13,45,854.5,113.0,3.15,32.0,698.0,469.76,340.98
2016,9,27,14,0,833.0,116.0,3.2,32.0,667.0,421.68,302.13
2016,9,27,14,15,820.0,113.5,3.2,31.5,632.0,372.33,261.89
2016,9,27,14,30,807.0,111.0,3.2,31.0,597.0,323.09,220.93
2016,9,27,14,45,791.5,106.5,3.2,31.0,557.0,271.9,177.9
2016,9,27,15,0,776.0,102.0,3.2,31.0,517.0,221.58,136.32
2016,9,27,15,15,752.0,98.0,3.15,30.5,471.5,166.43,94.1
2016,9,27,15,30,728.0,94.0,3.1,30.0,426.0,118.25,62.6
2016,9,27,15,45,708.0,86.0,3.05,30.0,379.0,69.51,40.63
2016,9,27,16,0,688.0,78.0,3.0,30.0,332.0,51.66,37.89
2016,9,27,16,15,642.5,72.0,2.8,29.0,281.5,49.39,36.22
2016,9,27,16,30,597.0,66.0,2.6,28.0,231.0,47.03,34.37
2016,9,27,16,45,543.0,56.5,2.4,27.0,182.5,41.56,29.73
2016,9,27,17,0,489.0,47.0,2.2,26.0,134.0,35.8,24.64
2016,9,27,17,15,380.0,35.5,1.95,24.5,89.5,27.8,17.42
2016,9,27,17,30,271.0,24.0,1.7,23.0,45.0,19.38,7.01
2016,9,27,17,45,135.5,12.0,1.5,22.0,22.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,110.0,14.5,2.05,13.5,23.5,63.5,0.0
2016,9,28,6,30,220.0,29.0,2.2,14.0,47.0,171.58,118.44
2016,9,28,6,45,325.0,42.0,2.4,14.5,90.5,252.21,202.14
2016,9,28,7,0,430.0,55.0,2.6,15.0,134.0,339.71,278.61
2016,9,28,7,15,496.5,64.0,2.55,15.5,183.0,406.21,335.3
2016,9,28,7,30,563.0,73.0,2.5,16.0,232.0,475.7,391.98
2016,9,28,7,45,616.0,78.0,2.45,17.0,282.5,533.78,436.63
2016,9,28,8,0,669.0,83.0,2.4,18.0,333.0,592.86,480.09
2016,9,28,8,15,700.5,88.0,2.35,18.5,381.5,636.81,510.76
2016,9,28,8,30,732.0,93.0,2.3,19.0,430.0,679.81,539.57
2016,9,28,8,45,756.0,96.5,2.3,20.0,474.5,710.55,557.99
2016,9,28,9,0,780.0,100.0,2.3,21.0,519.0,743.08,577.37
2016,9,28,9,15,797.0,103.0,2.3,21.5,559.0,767.22,591.59
2016,9,28,9,30,814.0,106.0,2.3,22.0,599.0,788.72,603.91
2016,9,28,9,45,826.0,108.5,2.3,22.5,632.5,802.78,611.05
2016,9,28,10,0,838.0,111.0,2.3,23.0,666.0,813.82,616.21
2016,9,28,10,15,847.0,113.0,2.35,23.5,693.0,818.73,617.67
2016,9,28,10,30,856.0,115.0,2.4,24.0,720.0,820.43,617.1
2016,9,28,10,45,850.0,122.0,2.5,24.5,736.5,812.23,610.28
2016,9,28,11,0,844.0,129.0,2.6,25.0,753.0,800.91,601.51
2016,9,28,11,15,848.0,130.0,2.7,25.0,765.0,788.12,593.01
2016,9,28,11,30,852.0,131.0,2.8,25.0,777.0,772.27,582.44
2016,9,28,11,45,844.0,135.5,2.95,25.5,778.5,748.21,565.11
2016,9,28,12,0,836.0,140.0,3.1,26.0,780.0,721.72,545.08
2016,9,28,12,15,834.5,140.0,3.25,26.0,775.5,693.02,524.39
2016,9,28,12,30,833.0,140.0,3.4,26.0,771.0,661.98,501.58
2016,9,28,12,45,835.0,136.5,3.55,26.0,759.5,627.58,475.9
2016,9,28,13,0,837.0,133.0,3.7,26.0,748.0,590.95,447.92
2016,9,28,13,15,830.0,131.5,3.75,26.0,727.5,549.38,415.3
2016,9,28,13,30,823.0,130.0,3.8,26.0,707.0,506.55,380.95
2016,9,28,13,45,810.0,129.0,3.9,26.0,679.0,460.54,343.47
2016,9,28,14,0,797.0,128.0,4.0,26.0,651.0,414.25,304.85
2016,9,28,14,15,783.0,125.0,4.0,25.5,616.5,365.83,264.28
2016,9,28,14,30,769.0,122.0,4.0,25.0,582.0,313.08,219.69
2016,9,28,14,45,756.5,116.0,4.0,24.5,543.0,262.91,176.75
2016,9,28,15,0,744.0,110.0,4.0,24.0,504.0,213.37,135.04
2016,9,28,15,15,719.0,105.5,3.9,23.5,459.0,164.26,96.78
2016,9,28,15,30,694.0,101.0,3.8,23.0,414.0,117.48,66.02
2016,9,28,15,45,673.5,92.5,3.75,22.5,367.5,70.22,45.48
2016,9,28,16,0,653.0,84.0,3.7,22.0,321.0,56.5,43.44
2016,9,28,16,15,604.5,77.0,3.6,21.0,271.0,53.63,41.21
2016,9,28,16,30,556.0,70.0,3.5,20.0,221.0,50.64,38.74
2016,9,28,16,45,498.0,59.5,3.4,19.0,173.0,44.41,33.27
2016,9,28,17,0,440.0,49.0,3.3,18.0,125.0,37.86,27.29
2016,9,28,17,15,325.5,37.0,3.25,17.0,82.5,29.46,19.34
2016,9,28,17,30,211.0,25.0,3.2,16.0,40.0,20.61,6.57
2016,9,28,17,45,105.5,12.5,3.2,15.5,20.0,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,13.5,2.1,11.0,24.5,73.26,0.0
2016,9,29,6,30,269.0,27.0,2.3,11.0,49.0,191.53,130.03
2016,9,29,6,45,381.0,38.0,2.5,11.5,93.5,276.8,223.88
2016,9,29,7,0,493.0,49.0,2.7,12.0,138.0,367.65,304.41
2016,9,29,7,15,347.5,78.5,2.7,12.5,151.5,329.23,274.89
2016,9,29,7,30,202.0,108.0,2.7,13.0,165.0,270.92,226.18
2016,9,29,7,45,221.5,126.5,2.7,14.0,200.0,309.38,257.66
2016,9,29,8,0,241.0,145.0,2.7,15.0,235.0,348.14,287.98
2016,9,29,8,15,509.5,113.0,2.7,15.5,336.0,519.3,427.23
2016,9,29,8,30,778.0,81.0,2.7,16.0,437.0,693.9,559.34
2016,9,29,8,45,800.5,84.0,2.7,16.5,482.0,727.35,580.09
2016,9,29,9,0,823.0,87.0,2.7,17.0,527.0,758.69,600.02
2016,9,29,9,15,839.0,89.5,2.7,17.5,566.5,781.91,613.84
2016,9,29,9,30,855.0,92.0,2.7,18.0,606.0,802.37,625.67
2016,9,29,9,45,870.5,92.0,2.7,19.0,640.5,811.11,628.0
2016,9,29,10,0,886.0,92.0,2.7,20.0,675.0,822.63,632.46
2016,9,29,10,15,894.0,93.5,2.7,20.0,701.5,826.59,634.1
2016,9,29,10,30,902.0,95.0,2.7,20.0,728.0,827.26,633.65
2016,9,29,10,45,907.5,95.5,2.75,20.5,747.5,821.56,628.07
2016,9,29,11,0,913.0,96.0,2.8,21.0,767.0,812.55,620.38
2016,9,29,11,15,916.0,96.5,2.85,21.0,778.5,798.35,610.4
2016,9,29,11,30,919.0,97.0,2.9,21.0,790.0,780.97,598.29
2016,9,29,11,45,920.5,96.5,2.95,21.5,793.5,758.38,581.47
2016,9,29,12,0,922.0,96.0,3.0,22.0,797.0,732.83,562.64
2016,9,29,12,15,920.5,96.0,3.1,22.0,792.0,702.91,540.54
2016,9,29,12,30,919.0,96.0,3.2,22.0,787.0,670.4,516.05
2016,9,29,12,45,917.0,94.5,3.3,22.5,775.0,633.75,487.06
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,594.88,455.84
2016,9,29,13,15,909.5,92.0,3.45,22.5,742.0,552.6,422.9
2016,9,29,13,30,904.0,91.0,3.5,22.0,721.0,508.7,387.71
2016,9,29,13,45,895.5,89.5,3.55,22.0,693.0,461.66,348.36
2016,9,29,14,0,887.0,88.0,3.6,22.0,665.0,413.68,307.25
2016,9,29,14,15,875.0,86.5,3.6,21.5,630.5,363.8,264.26
2016,9,29,14,30,863.0,85.0,3.6,21.0,596.0,313.75,220.33
2016,9,29,14,45,847.5,82.5,3.6,21.0,555.5,256.44,170.31
2016,9,29,15,0,832.0,80.0,3.6,21.0,515.0,205.15,126.17
2016,9,29,15,15,810.0,77.0,3.6,20.5,469.5,153.63,85.67
2016,9,29,15,30,788.0,74.0,3.6,20.0,424.0,103.99,53.58
