Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,757.5,70.0,3.6,19.5,375.5,55.56,42.97
2016,9,29,16,0,727.0,66.0,3.6,19.0,327.0,47.7,36.31
2016,9,29,16,15,682.5,61.0,3.55,18.0,276.0,45.51,34.6
2016,9,29,16,30,638.0,56.0,3.5,17.0,225.0,39.46,29.36
2016,9,29,16,45,567.5,49.0,3.45,16.5,175.5,35.73,25.95
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,31.87,22.24
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,25.07,15.64
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,17.94,3.03
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,139.5,12.5,2.9,10.5,23.5,74.17,0.0
2016,9,30,6,30,279.0,25.0,3.0,11.0,47.0,192.36,125.6
2016,9,30,6,45,391.0,35.5,3.15,11.5,91.5,278.06,224.69
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,368.19,305.23
2016,9,30,7,15,350.0,76.0,3.35,12.5,148.5,326.5,273.18
2016,9,30,7,30,197.0,106.0,3.4,13.0,161.0,264.63,221.33
2016,9,30,7,45,215.0,125.0,3.45,13.5,195.5,302.56,253.03
2016,9,30,8,0,233.0,144.0,3.5,14.0,230.0,340.65,283.68
2016,9,30,8,15,510.5,110.5,3.55,14.5,332.0,515.18,427.62
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,693.71,565.13
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,726.61,586.25
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,757.39,606.43
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,780.24,621.73
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,794.69,630.92
2016,9,30,9,45,877.0,88.0,3.85,16.5,637.0,808.31,638.45
2016,9,30,10,0,890.0,89.0,3.9,17.0,671.0,818.88,643.84
2016,9,30,10,15,898.0,90.5,3.95,17.0,698.0,822.78,645.76
2016,9,30,10,30,906.0,92.0,4.0,17.0,725.0,823.37,645.5
2016,9,30,10,45,911.0,93.0,4.1,17.5,744.5,817.73,639.9
2016,9,30,11,0,916.0,94.0,4.2,18.0,764.0,808.77,632.11
2016,9,30,11,15,919.0,94.5,4.25,18.0,775.5,794.48,621.59
2016,9,30,11,30,922.0,95.0,4.3,18.0,787.0,776.99,608.89
2016,9,30,11,45,923.0,95.5,4.35,18.5,790.5,754.93,591.91
2016,9,30,12,0,924.0,96.0,4.4,19.0,794.0,729.9,572.7
2016,9,30,12,15,923.0,95.5,4.45,19.0,789.5,699.73,549.41
2016,9,30,12,30,922.0,95.0,4.5,19.0,785.0,666.95,523.77
2016,9,30,12,45,915.0,96.0,4.55,19.0,771.0,629.57,494.1
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,590.26,462.32
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,547.94,428.22
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,504.06,391.92
2016,9,30,13,45,887.5,93.5,4.6,18.0,688.0,457.33,351.67
2016,9,30,14,0,879.0,92.0,4.6,18.0,660.0,409.68,309.73
2016,9,30,14,15,867.0,90.0,4.55,17.5,625.0,359.75,265.66
2016,9,30,14,30,855.0,88.0,4.5,17.0,590.0,304.44,216.63
2016,9,30,14,45,839.5,85.0,4.5,17.0,549.5,252.45,169.95
2016,9,30,15,0,824.0,82.0,4.5,17.0,509.0,201.22,125.29
2016,9,30,15,15,801.5,79.0,4.45,16.5,463.5,150.15,84.93
2016,9,30,15,30,779.0,76.0,4.4,16.0,418.0,101.05,53.61
2016,9,30,15,45,749.0,71.5,4.35,16.0,369.5,52.87,41.24
2016,9,30,16,0,719.0,67.0,4.3,16.0,321.0,48.76,37.72
2016,9,30,16,15,673.5,61.5,4.15,15.5,270.5,46.17,35.55
2016,9,30,16,30,628.0,56.0,4.0,15.0,220.0,39.68,29.8
2016,9,30,16,45,557.5,49.0,3.85,14.5,170.5,35.95,26.35
2016,9,30,17,0,487.0,42.0,3.7,14.0,121.0,32.12,22.6
2016,9,30,17,15,366.0,31.5,3.45,13.5,78.0,24.85,15.39
2016,9,30,17,30,245.0,21.0,3.2,13.0,35.0,17.2,0.0
2016,9,30,17,45,122.5,10.5,2.95,13.0,17.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.0,1.65,9.5,23.5,77.52,0.0
2016,10,1,6,30,298.0,24.0,2.0,10.0,47.0,198.43,123.34
2016,10,1,6,45,415.0,34.0,2.35,11.0,92.0,287.71,231.57
2016,10,1,7,0,532.0,44.0,2.7,12.0,137.0,380.5,314.09
2016,10,1,7,15,600.0,50.5,2.9,12.5,188.0,447.12,372.48
2016,10,1,7,30,668.0,57.0,3.1,13.0,239.0,512.89,427.92
2016,10,1,7,45,714.5,61.0,3.3,14.0,291.0,568.31,471.98
2016,10,1,8,0,761.0,65.0,3.5,15.0,343.0,624.06,513.88
2016,10,1,8,15,790.5,69.0,3.5,15.5,392.0,667.51,544.73
2016,10,1,8,30,820.0,73.0,3.5,16.0,441.0,709.65,573.81
2016,10,1,8,45,843.0,75.0,3.5,16.5,487.0,742.77,595.54
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,767.91,611.09
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,790.62,624.52
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,810.52,635.82
2016,10,1,9,45,912.5,81.0,3.4,18.5,649.0,825.12,643.58
2016,10,1,10,0,928.0,81.0,3.4,19.0,684.0,836.58,649.2
2016,10,1,10,15,935.5,82.0,3.4,19.5,711.0,839.47,648.87
2016,10,1,10,30,943.0,83.0,3.4,20.0,738.0,838.95,646.34
2016,10,1,10,45,948.5,84.0,3.4,20.5,758.0,833.4,640.47
2016,10,1,11,0,954.0,85.0,3.4,21.0,778.0,824.4,632.37
2016,10,1,11,15,957.0,85.5,3.4,21.0,790.0,809.55,621.54
2016,10,1,11,30,960.0,86.0,3.4,21.0,802.0,791.38,608.5
2016,10,1,11,45,960.5,86.0,3.4,21.5,805.0,767.67,590.51
2016,10,1,12,0,961.0,86.0,3.4,22.0,808.0,740.91,570.47
2016,10,1,12,15,960.0,86.0,3.45,22.0,803.5,710.24,547.36
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,676.83,521.76
2016,10,1,12,45,954.5,86.5,3.6,22.0,785.5,639.26,492.71
2016,10,1,13,0,950.0,87.0,3.7,22.0,772.0,599.5,461.31
2016,10,1,13,15,944.5,86.0,3.75,22.0,751.5,555.86,426.1
2016,10,1,13,30,939.0,85.0,3.8,22.0,731.0,510.53,388.66
2016,10,1,13,45,929.5,84.0,3.85,22.0,702.0,462.05,347.83
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,412.64,305.23
2016,10,1,14,15,908.5,81.5,3.9,21.5,638.0,361.47,260.83
2016,10,1,14,30,897.0,80.0,3.9,21.0,603.0,310.02,215.47
2016,10,1,14,45,880.0,78.0,3.95,21.0,561.0,256.92,168.69
2016,10,1,15,0,863.0,76.0,4.0,21.0,519.0,204.56,124.08
2016,10,1,15,15,841.0,73.5,4.0,20.5,473.0,146.01,78.89
2016,10,1,15,30,819.0,71.0,4.0,20.0,427.0,95.34,48.14
2016,10,1,15,45,785.5,67.5,4.05,19.5,376.5,47.57,36.04
2016,10,1,16,0,752.0,64.0,4.1,19.0,326.0,46.61,35.38
2016,10,1,16,15,705.5,59.0,3.95,18.5,274.0,44.34,33.49
2016,10,1,16,30,659.0,54.0,3.8,18.0,222.0,42.05,31.48
2016,10,1,16,45,582.5,47.5,3.7,17.5,171.0,34.97,25.11
2016,10,1,17,0,506.0,41.0,3.6,17.0,120.0,31.51,21.71
2016,10,1,17,15,373.5,30.5,3.3,16.0,76.5,24.18,14.43
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,16.47,0.0
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,21.5,72.48,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,43.0,186.06,107.31
2016,10,2,6,45,390.5,34.0,2.4,11.5,87.0,273.64,219.12
2016,10,2,7,0,504.0,44.0,2.8,12.0,131.0,363.09,299.69
2016,10,2,7,15,281.5,74.0,2.9,12.5,125.5,280.94,234.32
2016,10,2,7,30,59.0,104.0,3.0,13.0,120.0,153.96,126.45
2016,10,2,7,45,66.5,124.5,3.15,13.5,146.0,181.6,149.95
2016,10,2,8,0,74.0,145.0,3.3,14.0,172.0,209.24,172.63
2016,10,2,8,15,78.5,166.0,3.4,14.5,198.0,235.32,193.44
2016,10,2,8,30,83.0,187.0,3.5,15.0,224.0,261.12,213.63
2016,10,2,8,45,86.0,207.0,3.6,15.5,249.0,284.26,231.31
2016,10,2,9,0,89.0,227.0,3.7,16.0,274.0,307.0,248.42
2016,10,2,9,15,60.0,229.5,3.75,16.0,262.5,284.3,228.78
2016,10,2,9,30,31.0,232.0,3.8,16.0,251.0,261.45,209.13
2016,10,2,9,45,152.0,261.0,3.9,16.5,359.0,396.87,318.61
2016,10,2,10,0,273.0,290.0,4.0,17.0,467.0,531.1,422.66
2016,10,2,10,15,146.0,270.5,4.05,17.0,366.0,395.07,314.42
2016,10,2,10,30,19.0,251.0,4.1,17.0,265.0,254.76,200.95
2016,10,2,10,45,26.0,271.5,4.2,17.5,290.5,279.02,219.95
2016,10,2,11,0,33.0,292.0,4.3,18.0,316.0,309.66,243.38
2016,10,2,11,15,21.5,260.5,4.35,18.0,276.5,261.92,205.57
2016,10,2,11,30,10.0,229.0,4.4,18.0,237.0,222.26,174.03
2016,10,2,11,45,90.0,296.5,4.45,18.0,364.0,344.71,271.84
2016,10,2,12,0,170.0,364.0,4.5,18.0,491.0,460.21,361.12
2016,10,2,12,15,92.5,307.0,4.55,18.0,376.0,346.11,271.95
2016,10,2,12,30,15.0,250.0,4.6,18.0,261.0,240.7,188.51
2016,10,2,12,45,14.5,246.5,4.65,18.0,257.5,235.78,184.89
2016,10,2,13,0,14.0,243.0,4.7,18.0,254.0,230.86,181.11
2016,10,2,13,15,453.0,170.5,4.7,18.0,480.5,377.91,298.74
2016,10,2,13,30,892.0,98.0,4.7,18.0,707.0,496.03,385.77
2016,10,2,13,45,888.5,95.0,4.75,18.0,680.5,450.22,345.48
2016,10,2,14,0,885.0,92.0,4.8,18.0,654.0,403.07,303.69
2016,10,2,14,15,873.0,90.0,4.8,17.5,619.5,352.92,259.26
2016,10,2,14,30,861.0,88.0,4.8,17.0,585.0,297.41,209.94
2016,10,2,14,45,843.5,85.5,4.8,17.0,544.0,245.24,163.24
2016,10,2,15,0,826.0,83.0,4.8,17.0,503.0,194.04,119.1
2016,10,2,15,15,802.5,80.0,4.7,16.5,457.0,142.98,79.81
2016,10,2,15,30,779.0,77.0,4.6,16.0,411.0,94.01,50.6
2016,10,2,15,45,743.0,73.0,4.6,16.0,361.5,52.12,40.61
2016,10,2,16,0,707.0,69.0,4.6,16.0,312.0,50.95,39.68
2016,10,2,16,15,657.5,63.5,4.45,15.5,261.0,44.04,33.65
2016,10,2,16,30,608.0,58.0,4.3,15.0,210.0,41.79,31.64
2016,10,2,16,45,525.0,50.5,4.15,14.5,160.0,37.71,27.84
2016,10,2,17,0,442.0,43.0,4.0,14.0,110.0,33.54,23.72
2016,10,2,17,15,307.5,31.5,3.65,13.5,69.0,25.36,15.3
2016,10,2,17,30,173.0,20.0,3.3,13.0,28.0,16.71,0.0
2016,10,2,17,45,86.5,10.0,2.95,13.0,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,87.0,11.5,1.2,9.5,17.5,49.07,0.0
2016,10,3,6,30,174.0,23.0,1.4,10.0,35.0,132.44,68.57
2016,10,3,6,45,255.0,38.0,1.65,11.0,72.0,205.25,163.33
2016,10,3,7,0,336.0,53.0,1.9,12.0,109.0,276.27,227.34
2016,10,3,7,15,383.0,66.5,1.85,12.5,151.5,330.51,274.86
2016,10,3,7,30,430.0,80.0,1.8,13.0,194.0,387.09,322.26
2016,10,3,7,45,463.5,91.0,1.8,13.5,237.0,433.33,359.56
2016,10,3,8,0,497.0,102.0,1.8,14.0,280.0,480.12,395.87
2016,10,3,8,15,515.5,115.0,1.8,14.0,322.5,518.75,425.2
2016,10,3,8,30,534.0,128.0,1.8,14.0,365.0,556.29,452.98
2016,10,3,8,45,267.0,116.0,1.85,14.5,234.5,348.52,286.13
2016,10,3,9,0,0.0,104.0,1.9,15.0,104.0,97.73,76.01
2016,10,3,9,15,47.0,183.0,1.9,15.0,210.5,222.22,179.3
2016,10,3,9,30,94.0,262.0,1.9,15.0,317.0,344.42,276.1
2016,10,3,9,45,54.5,243.5,1.95,15.5,276.0,289.83,230.78
2016,10,3,10,0,15.0,225.0,2.0,16.0,235.0,228.13,180.34
2016,10,3,10,15,13.5,226.5,2.0,16.0,236.0,227.27,179.5
2016,10,3,10,30,12.0,228.0,2.0,16.0,237.0,226.5,178.57
2016,10,3,10,45,11.5,229.5,2.05,16.5,238.0,226.59,178.09
2016,10,3,11,0,11.0,231.0,2.1,17.0,239.0,226.7,177.67
2016,10,3,11,15,22.5,266.0,2.15,17.0,283.0,267.85,210.02
2016,10,3,11,30,34.0,301.0,2.2,17.0,327.0,312.86,244.83
2016,10,3,11,45,61.0,325.0,2.25,17.5,371.0,351.27,274.11
2016,10,3,12,0,88.0,349.0,2.3,18.0,415.0,387.33,301.15
2016,10,3,12,15,65.5,330.5,2.3,18.0,379.5,349.98,272.14
2016,10,3,12,30,43.0,312.0,2.3,18.0,344.0,314.4,244.7
2016,10,3,12,45,23.0,245.5,2.3,18.0,263.0,239.6,186.82
2016,10,3,13,0,3.0,179.0,2.3,18.0,182.0,167.15,129.86
2016,10,3,13,15,1.5,148.5,2.3,18.0,150.0,138.27,107.07
2016,10,3,13,30,0.0,118.0,2.3,18.0,118.0,109.62,84.18
2016,10,3,13,45,0.0,122.0,2.3,18.0,122.0,113.11,87.18
2016,10,3,14,0,0.0,126.0,2.3,18.0,126.0,116.51,90.09
2016,10,3,14,15,0.0,120.5,2.25,17.5,120.5,111.35,86.25
2016,10,3,14,30,0.0,115.0,2.2,17.0,115.0,106.19,82.42
2016,10,3,14,45,5.0,143.5,2.2,17.0,146.0,131.39,103.05
2016,10,3,15,0,10.0,172.0,2.2,17.0,177.0,154.03,121.5
2016,10,3,15,15,382.5,123.0,2.15,16.5,285.5,127.24,84.58
2016,10,3,15,30,755.0,74.0,2.1,16.0,394.0,86.57,46.58
2016,10,3,15,45,718.0,70.5,2.1,16.0,346.0,50.24,38.97
2016,10,3,16,0,681.0,67.0,2.1,16.0,298.0,44.88,34.33
2016,10,3,16,15,632.0,61.5,1.95,16.0,248.5,42.63,32.36
2016,10,3,16,30,583.0,56.0,1.8,16.0,199.0,40.32,30.22
2016,10,3,16,45,504.5,48.5,1.7,16.0,151.0,36.19,26.31
2016,10,3,17,0,426.0,41.0,1.6,16.0,103.0,31.96,22.08
2016,10,3,17,15,292.5,29.0,1.35,15.5,64.0,23.21,13.06
2016,10,3,17,30,159.0,17.0,1.1,15.0,25.0,13.94,0.0
2016,10,3,17,45,79.5,8.5,0.9,15.0,12.5,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.5,12.5,1.0,11.0,17.5,44.77,0.0
2016,10,4,6,30,151.0,25.0,1.2,11.0,35.0,123.59,55.29
2016,10,4,6,45,253.0,41.0,1.4,11.5,75.5,208.46,164.61
2016,10,4,7,0,355.0,57.0,1.6,12.0,116.0,291.56,238.95
2016,10,4,7,15,430.5,67.5,1.7,12.5,163.5,358.79,297.35
2016,10,4,7,30,506.0,78.0,1.8,13.0,211.0,433.65,359.64
2016,10,4,7,45,253.0,95.5,1.9,13.5,162.0,286.75,239.0
2016,10,4,8,0,0.0,113.0,2.0,14.0,113.0,111.4,88.75
2016,10,4,8,15,1.5,129.0,2.0,14.0,130.0,127.84,102.61
2016,10,4,8,30,3.0,145.0,2.0,14.0,147.0,144.3,115.98
2016,10,4,8,45,25.0,178.0,2.05,14.5,191.0,194.48,157.24
2016,10,4,9,0,47.0,211.0,2.1,15.0,235.0,256.09,206.64
2016,10,4,9,15,106.5,238.5,2.1,15.5,298.5,330.4,265.99
2016,10,4,9,30,166.0,266.0,2.1,16.0,362.0,415.66,331.91
2016,10,4,9,45,374.5,229.0,2.1,16.5,463.0,545.85,433.94
2016,10,4,10,0,583.0,192.0,2.1,17.0,564.0,677.54,532.25
2016,10,4,10,15,404.5,256.0,2.1,17.5,519.5,599.56,468.19
2016,10,4,10,30,226.0,320.0,2.1,18.0,475.0,503.25,391.82
2016,10,4,10,45,226.5,330.0,2.15,18.5,489.0,507.5,394.29
2016,10,4,11,0,227.0,340.0,2.2,19.0,503.0,510.69,395.38
2016,10,4,11,15,227.5,345.5,2.25,19.0,510.5,508.36,393.24
2016,10,4,11,30,228.0,351.0,2.3,19.0,518.0,505.09,390.46
2016,10,4,11,45,231.5,351.5,2.4,19.5,521.5,498.2,384.56
2016,10,4,12,0,235.0,352.0,2.5,20.0,525.0,490.37,377.95
2016,10,4,12,15,235.0,349.5,2.65,20.0,521.5,476.61,367.73
2016,10,4,12,30,235.0,347.0,2.8,20.0,518.0,462.19,356.91
2016,10,4,12,45,576.0,221.5,2.95,20.0,631.5,531.73,412.34
2016,10,4,13,0,917.0,96.0,3.1,20.0,745.0,576.44,445.76
2016,10,4,13,15,911.0,94.5,3.2,20.0,723.5,533.32,410.33
2016,10,4,13,30,905.0,93.0,3.3,20.0,702.0,488.63,373.2
2016,10,4,13,45,897.5,91.0,3.4,20.0,674.0,441.56,333.19
2016,10,4,14,0,890.0,89.0,3.5,20.0,646.0,393.48,291.32
2016,10,4,14,15,877.5,87.0,3.55,20.0,611.0,343.07,246.82
2016,10,4,14,30,865.0,85.0,3.6,20.0,576.0,287.29,197.69
2016,10,4,14,45,849.0,82.0,3.7,20.0,535.0,235.01,151.81
2016,10,4,15,0,833.0,79.0,3.8,20.0,494.0,183.53,108.6
2016,10,4,15,15,809.5,76.0,3.8,19.5,448.5,132.38,70.91
2016,10,4,15,30,786.0,73.0,3.8,19.0,403.0,83.29,44.22
2016,10,4,15,45,752.5,69.0,3.85,19.0,353.5,49.39,37.74
2016,10,4,16,0,719.0,65.0,3.9,19.0,304.0,48.09,36.7
2016,10,4,16,15,668.5,59.5,3.8,18.5,253.0,45.45,34.46
2016,10,4,16,30,618.0,54.0,3.7,18.0,202.0,38.99,28.74
2016,10,4,16,45,532.5,47.0,3.6,17.5,152.5,35.19,25.19
2016,10,4,17,0,447.0,40.0,3.5,17.0,103.0,31.34,21.35
2016,10,4,17,15,302.0,28.0,3.3,16.0,62.5,22.53,11.99
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,15.25,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.4,8.5,18.5,61.08,0.0
2016,10,5,6,30,234.0,22.0,1.6,9.0,37.0,157.4,59.43
2016,10,5,6,45,370.5,32.5,1.8,10.0,81.0,257.94,204.46
2016,10,5,7,0,507.0,43.0,2.0,11.0,125.0,358.57,294.58
2016,10,5,7,15,580.5,50.0,2.25,12.0,176.0,427.12,354.4
2016,10,5,7,30,654.0,57.0,2.5,13.0,227.0,499.16,414.44
2016,10,5,7,45,706.5,61.0,2.75,14.0,279.0,552.9,457.73
2016,10,5,8,0,759.0,65.0,3.0,15.0,331.0,611.66,503.03
2016,10,5,8,15,790.5,68.5,3.1,15.5,380.5,655.21,534.4
2016,10,5,8,30,822.0,72.0,3.2,16.0,430.0,697.5,564.09
2016,10,5,8,45,848.0,73.5,3.3,16.5,476.0,731.67,587.12
2016,10,5,9,0,874.0,75.0,3.4,17.0,522.0,758.11,604.16
2016,10,5,9,15,889.5,77.0,3.4,17.5,562.5,780.41,617.6
2016,10,5,9,30,905.0,79.0,3.4,18.0,603.0,799.87,628.92
2016,10,5,9,45,918.5,80.0,3.4,18.5,637.5,813.59,636.12
2016,10,5,10,0,932.0,81.0,3.4,19.0,672.0,824.09,641.12
2016,10,5,10,15,939.5,82.0,3.4,19.5,699.0,826.57,640.54
2016,10,5,10,30,947.0,83.0,3.4,20.0,726.0,825.63,637.74
2016,10,5,10,45,954.5,83.0,3.4,20.5,746.0,820.15,631.92
2016,10,5,11,0,962.0,83.0,3.4,21.0,766.0,811.19,623.85
2016,10,5,11,15,964.5,83.5,3.4,21.0,777.0,795.59,612.45
2016,10,5,11,30,967.0,84.0,3.4,21.0,788.0,776.68,598.85
2016,10,5,11,45,969.0,83.5,3.45,21.0,791.5,753.15,582.27
2016,10,5,12,0,971.0,83.0,3.5,21.0,795.0,726.51,562.64
2016,10,5,12,15,969.5,83.0,3.55,21.0,789.5,695.11,538.57
2016,10,5,12,30,968.0,83.0,3.6,21.0,784.0,660.99,512.04
2016,10,5,12,45,956.5,86.0,3.65,21.5,769.0,621.5,479.97
2016,10,5,13,0,945.0,89.0,3.7,22.0,754.0,580.25,446.02
2016,10,5,13,15,939.0,88.0,3.7,22.0,732.0,536.54,410.28
2016,10,5,13,30,933.0,87.0,3.7,22.0,710.0,491.2,372.38
2016,10,5,13,45,923.0,86.0,3.75,22.0,681.0,442.85,331.31
2016,10,5,14,0,913.0,85.0,3.8,22.0,652.0,393.65,288.58
2016,10,5,14,15,900.0,83.0,3.8,21.5,616.0,342.08,243.7
2016,10,5,14,30,887.0,81.0,3.8,21.0,580.0,290.42,198.23
2016,10,5,14,45,868.0,79.0,3.8,21.0,537.5,237.71,152.27
2016,10,5,15,0,849.0,77.0,3.8,21.0,495.0,180.07,104.68
2016,10,5,15,15,824.0,74.0,3.8,20.5,448.5,128.07,67.19
2016,10,5,15,30,799.0,71.0,3.8,20.0,402.0,78.28,41.46
2016,10,5,15,45,762.0,67.5,3.8,20.0,351.5,48.44,36.77
2016,10,5,16,0,725.0,64.0,3.8,20.0,301.0,47.51,36.04
2016,10,5,16,15,672.0,58.5,3.6,19.0,249.5,44.82,33.83
2016,10,5,16,30,619.0,53.0,3.4,18.0,198.0,38.4,28.2
2016,10,5,16,45,533.0,45.5,3.2,17.5,148.5,34.13,24.23
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,29.76,19.9
2016,10,5,17,15,296.5,26.5,2.8,16.0,59.5,21.34,10.46
2016,10,5,17,30,146.0,15.0,2.6,15.0,20.0,14.3,0.0
2016,10,5,17,45,73.0,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,10.5,1.4,9.5,17.5,61.78,0.0
2016,10,6,6,30,241.0,21.0,1.6,10.0,35.0,157.78,42.83
2016,10,6,6,45,373.5,31.0,1.8,11.0,78.0,256.57,201.4
2016,10,6,7,0,506.0,41.0,2.0,12.0,121.0,353.9,289.28
2016,10,6,7,15,578.5,48.0,2.15,12.5,171.0,421.42,348.67
2016,10,6,7,30,651.0,55.0,2.3,13.0,221.0,488.25,405.19
2016,10,6,7,45,699.5,59.0,2.45,13.5,272.0,543.42,450.11
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,599.0,493.63
2016,10,6,8,15,779.0,66.5,2.6,14.5,371.5,641.74,524.21
2016,10,6,8,30,810.0,70.0,2.6,15.0,420.0,683.24,552.93
2016,10,6,8,45,833.5,72.5,2.6,16.0,465.0,716.4,573.69
2016,10,6,9,0,857.0,75.0,2.6,17.0,510.0,741.83,588.37
2016,10,6,9,15,872.5,77.0,2.6,17.5,549.5,763.81,601.49
2016,10,6,9,30,888.0,79.0,2.6,18.0,589.0,783.01,612.55
2016,10,6,9,45,905.0,78.0,2.65,19.0,623.5,796.97,619.03
2016,10,6,10,0,922.0,77.0,2.7,20.0,658.0,807.85,623.4
2016,10,6,10,15,929.5,78.5,2.7,20.5,684.5,810.89,623.24
2016,10,6,10,30,937.0,80.0,2.7,21.0,711.0,810.53,620.9
2016,10,6,10,45,942.0,80.5,2.75,21.5,730.0,803.75,614.58
2016,10,6,11,0,947.0,81.0,2.8,22.0,749.0,793.58,606.09
2016,10,6,11,15,949.5,81.5,2.75,22.5,760.0,778.21,593.55
2016,10,6,11,30,952.0,82.0,2.7,23.0,771.0,759.58,578.91
2016,10,6,11,45,953.5,82.0,2.7,23.5,774.0,736.55,561.63
2016,10,6,12,0,955.0,82.0,2.7,24.0,777.0,710.46,541.22
2016,10,6,12,15,954.0,81.5,2.7,24.0,772.0,679.35,517.66
2016,10,6,12,30,953.0,81.0,2.7,24.0,767.0,645.56,491.75
2016,10,6,12,45,949.0,81.0,2.7,24.0,753.5,608.03,462.54
2016,10,6,13,0,945.0,81.0,2.7,24.0,740.0,568.31,431.06
2016,10,6,13,15,939.5,80.0,2.7,24.0,719.0,524.96,396.1
2016,10,6,13,30,934.0,79.0,2.7,24.0,698.0,479.95,358.95
2016,10,6,13,45,925.0,78.0,2.7,24.5,669.5,432.1,318.08
2016,10,6,14,0,916.0,77.0,2.7,25.0,641.0,383.32,275.66
2016,10,6,14,15,904.0,75.0,2.7,24.5,605.5,332.07,231.71
2016,10,6,14,30,892.0,73.0,2.7,24.0,570.0,280.65,187.1
2016,10,6,14,45,875.0,71.0,2.7,24.0,529.0,228.3,142.14
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,176.71,100.24
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,118.96,59.26
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,69.21,35.24
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,43.07,31.68
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,41.88,30.72
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,39.39,28.68
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,36.86,26.49
2016,10,6,16,45,561.5,40.5,1.6,20.0,145.5,32.85,22.83
2016,10,6,17,0,478.0,34.0,1.3,19.0,96.0,26.36,16.76
2016,10,6,17,15,327.0,23.5,1.25,18.0,57.0,18.73,7.67
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,12.39,0.0
2016,10,6,17,45,88.0,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.8,12.5,16.5,63.26,0.0
2016,10,7,6,30,254.0,19.0,0.8,13.0,33.0,159.97,21.55
2016,10,7,6,45,380.5,29.0,0.85,13.5,75.5,256.55,197.04
2016,10,7,7,0,507.0,39.0,0.9,14.0,118.0,350.27,281.27
2016,10,7,7,15,578.5,45.5,1.0,14.5,167.0,416.18,338.08
2016,10,7,7,30,650.0,52.0,1.1,15.0,216.0,481.83,392.3
2016,10,7,7,45,696.0,56.5,1.2,15.5,266.0,535.6,434.95
2016,10,7,8,0,742.0,61.0,1.3,16.0,316.0,589.74,476.18
2016,10,7,8,15,772.5,64.5,1.5,17.0,364.0,631.79,505.9
2016,10,7,8,30,803.0,68.0,1.7,18.0,412.0,672.63,533.78
2016,10,7,8,45,825.5,70.5,1.9,19.0,456.5,704.78,554.7
2016,10,7,9,0,848.0,73.0,2.1,20.0,501.0,729.27,569.81
2016,10,7,9,15,863.5,75.5,2.2,20.5,540.5,751.65,583.7
2016,10,7,9,30,879.0,78.0,2.3,21.0,580.0,771.26,595.58
2016,10,7,9,45,875.5,85.5,2.45,22.0,610.0,778.9,598.25
2016,10,7,10,0,872.0,93.0,2.6,23.0,640.0,783.12,598.68
2016,10,7,10,15,881.0,94.5,2.55,23.5,666.0,787.09,598.95
2016,10,7,10,30,890.0,96.0,2.5,24.0,692.0,787.81,597.11
2016,10,7,10,45,895.5,97.0,2.5,24.5,711.0,782.07,591.28
2016,10,7,11,0,901.0,98.0,2.5,25.0,730.0,773.07,583.41
2016,10,7,11,15,904.0,98.5,2.4,25.5,741.0,758.5,571.25
2016,10,7,11,30,907.0,99.0,2.3,26.0,752.0,740.8,557.13
2016,10,7,11,45,907.5,99.5,2.25,26.5,754.5,718.33,539.61
2016,10,7,12,0,908.0,100.0,2.2,27.0,757.0,692.98,519.44
2016,10,7,12,15,753.0,162.5,2.15,27.0,705.0,627.36,469.82
2016,10,7,12,30,598.0,225.0,2.1,27.0,653.0,564.03,421.94
2016,10,7,12,45,726.5,171.5,2.05,27.5,681.5,561.84,419.38
2016,10,7,13,0,855.0,118.0,2.0,28.0,710.0,549.62,408.09
2016,10,7,13,15,752.0,149.0,1.95,28.0,658.5,488.89,361.48
2016,10,7,13,30,649.0,180.0,1.9,28.0,607.0,436.09,320.69
2016,10,7,13,45,600.5,185.5,1.85,28.0,568.0,389.32,283.92
2016,10,7,14,0,552.0,191.0,1.8,28.0,529.0,345.1,248.81
2016,10,7,14,15,576.5,171.0,1.75,28.0,505.5,305.28,215.19
2016,10,7,14,30,601.0,151.0,1.7,28.0,482.0,262.37,178.58
2016,10,7,14,45,547.0,153.5,1.7,28.0,437.5,220.25,145.67
2016,10,7,15,0,493.0,156.0,1.7,28.0,393.0,182.62,118.17
2016,10,7,15,15,478.5,141.5,1.55,27.5,354.0,140.59,89.11
2016,10,7,15,30,464.0,127.0,1.4,27.0,315.0,100.12,67.33
2016,10,7,15,45,424.0,119.0,1.25,26.5,274.0,82.96,64.89
2016,10,7,16,0,384.0,111.0,1.1,26.0,233.0,79.28,62.03
2016,10,7,16,15,347.5,95.0,1.05,25.0,191.0,69.32,53.8
2016,10,7,16,30,311.0,79.0,1.0,24.0,149.0,58.9,44.92
2016,10,7,16,45,254.0,62.0,1.0,23.0,109.5,47.17,34.63
2016,10,7,17,0,197.0,45.0,1.0,22.0,70.0,34.91,23.54
2016,10,7,17,15,98.5,27.5,1.0,21.5,40.0,22.65,9.0
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,14.5,13.5,40.48,0.0
2016,10,8,6,30,146.0,20.0,0.9,15.0,27.0,108.6,0.0
2016,10,8,6,45,277.0,33.0,0.85,15.5,67.5,207.53,156.92
2016,10,8,7,0,408.0,46.0,0.8,16.0,108.0,302.94,241.52
2016,10,8,7,15,488.0,54.5,0.85,16.5,156.5,373.11,300.97
2016,10,8,7,30,568.0,63.0,0.9,17.0,205.0,447.16,361.02
2016,10,8,7,45,620.0,69.5,1.0,18.0,254.5,504.13,405.06
2016,10,8,8,0,672.0,76.0,1.1,19.0,304.0,562.05,447.99
2016,10,8,8,15,707.0,80.5,1.15,20.0,352.5,606.18,478.73
2016,10,8,8,30,742.0,85.0,1.2,21.0,401.0,649.47,507.47
2016,10,8,8,45,767.5,89.0,1.3,22.0,445.0,680.91,527.0
2016,10,8,9,0,793.0,93.0,1.4,23.0,489.0,713.81,547.29
2016,10,8,9,15,811.0,95.5,1.4,24.0,528.5,737.06,559.57
2016,10,8,9,30,829.0,98.0,1.4,25.0,568.0,757.64,569.94
2016,10,8,9,45,874.5,87.5,1.45,26.0,608.5,776.68,579.7
2016,10,8,10,0,920.0,77.0,1.5,27.0,649.0,798.39,591.21
2016,10,8,10,15,928.0,78.0,1.45,27.5,676.0,801.08,590.12
2016,10,8,10,30,936.0,79.0,1.4,28.0,703.0,800.39,587.11
2016,10,8,10,45,940.5,80.5,1.35,28.5,721.5,794.19,580.64
2016,10,8,11,0,945.0,82.0,1.3,29.0,740.0,784.58,572.15
2016,10,8,11,15,948.0,82.5,1.2,29.0,751.0,769.47,560.78
2016,10,8,11,30,951.0,83.0,1.1,29.0,762.0,751.08,547.42
2016,10,8,11,45,951.0,83.5,1.05,29.5,765.0,727.46,530.05
2016,10,8,12,0,951.0,84.0,1.0,30.0,768.0,700.84,509.6
2016,10,8,12,15,950.0,83.5,0.95,30.0,762.5,669.77,486.96
2016,10,8,12,30,949.0,83.0,0.9,30.0,757.0,636.03,462.14
2016,10,8,12,45,945.0,83.0,0.85,30.5,743.5,598.59,433.42
2016,10,8,13,0,941.0,83.0,0.8,31.0,730.0,558.99,402.69
2016,10,8,13,15,935.0,82.0,0.8,31.0,709.0,515.55,369.81
2016,10,8,13,30,929.0,81.0,0.8,31.0,688.0,470.51,334.82
2016,10,8,13,45,919.5,80.0,0.8,31.0,659.0,422.73,296.86
2016,10,8,14,0,910.0,79.0,0.8,31.0,630.0,374.07,257.23
2016,10,8,14,15,898.0,77.0,0.85,30.5,594.5,323.2,215.78
2016,10,8,14,30,886.0,75.0,0.9,30.0,559.0,272.15,173.6
2016,10,8,14,45,868.0,73.0,1.0,30.0,518.0,220.04,131.07
2016,10,8,15,0,850.0,71.0,1.1,30.0,477.0,162.85,87.11
2016,10,8,15,15,826.0,68.0,1.1,29.5,430.5,111.32,53.62
2016,10,8,15,30,802.0,65.0,1.1,29.0,384.0,61.89,32.94
2016,10,8,15,45,767.0,61.0,1.15,29.0,335.0,43.84,31.51
2016,10,8,16,0,732.0,57.0,1.2,29.0,286.0,42.27,30.24
2016,10,8,16,15,679.5,52.0,1.15,27.5,235.0,39.79,28.3
2016,10,8,16,30,627.0,47.0,1.1,26.0,184.0,37.29,26.21
2016,10,8,16,45,541.0,39.5,1.05,25.0,135.5,32.35,21.78
2016,10,8,17,0,455.0,32.0,1.0,24.0,87.0,24.97,14.99
2016,10,8,17,15,296.5,21.0,1.05,23.0,49.5,16.78,3.86
2016,10,8,17,30,138.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,10,8,17,45,69.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.25,13.5,14.5,57.39,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,144.89,0.0
2016,10,9,6,45,364.0,28.0,1.15,15.0,70.5,244.75,183.99
2016,10,9,7,0,494.0,39.0,1.1,16.0,112.0,339.88,270.56
2016,10,9,7,15,568.5,46.0,1.15,16.5,161.5,407.16,328.39
2016,10,9,7,30,643.0,53.0,1.2,17.0,211.0,473.93,383.29
2016,10,9,7,45,689.5,58.0,1.3,18.0,261.0,528.08,425.42
2016,10,9,8,0,736.0,63.0,1.4,19.0,311.0,582.57,465.92
2016,10,9,8,15,768.0,67.0,1.3,20.0,359.0,625.8,494.6
2016,10,9,8,30,800.0,71.0,1.2,21.0,407.0,667.86,520.58
2016,10,9,8,45,822.0,74.0,1.1,22.0,451.5,699.89,538.41
2016,10,9,9,0,844.0,77.0,1.0,23.0,496.0,729.73,554.12
2016,10,9,9,15,860.0,79.5,1.0,23.5,535.5,751.99,566.51
2016,10,9,9,30,876.0,82.0,1.0,24.0,575.0,766.26,573.48
2016,10,9,9,45,890.0,83.0,1.05,25.0,608.5,779.7,579.53
2016,10,9,10,0,904.0,84.0,1.1,26.0,642.0,790.05,583.54
2016,10,9,10,15,912.0,85.0,1.15,26.5,668.5,792.57,583.61
2016,10,9,10,30,920.0,86.0,1.2,27.0,695.0,791.78,581.71
2016,10,9,10,45,924.0,87.5,1.25,28.0,713.5,785.17,574.97
2016,10,9,11,0,928.0,89.0,1.3,29.0,732.0,775.22,566.24
2016,10,9,11,15,930.5,89.5,1.35,29.0,742.5,759.87,556.3
2016,10,9,11,30,933.0,90.0,1.4,29.0,753.0,741.32,544.33
2016,10,9,11,45,931.5,91.0,1.5,29.5,755.0,717.47,527.5
2016,10,9,12,0,930.0,92.0,1.6,30.0,757.0,690.75,507.92
2016,10,9,12,15,928.5,92.0,1.7,30.0,751.5,660.33,486.42
2016,10,9,12,30,927.0,92.0,1.8,30.0,746.0,627.32,462.54
2016,10,9,12,45,917.0,93.5,1.9,30.0,731.0,588.66,433.98
2016,10,9,13,0,907.0,95.0,2.0,30.0,716.0,548.3,403.41
2016,10,9,13,15,900.5,94.0,2.05,29.5,694.0,505.85,371.02
2016,10,9,13,30,894.0,93.0,2.1,29.0,672.0,461.92,336.45
2016,10,9,13,45,881.0,92.5,2.2,29.0,643.0,414.68,297.89
2016,10,9,14,0,868.0,92.0,2.3,29.0,614.0,362.67,254.85
2016,10,9,14,15,854.0,90.0,2.4,28.5,578.5,312.68,212.96
2016,10,9,14,30,840.0,88.0,2.5,28.0,543.0,262.86,170.82
2016,10,9,14,45,819.5,85.5,2.6,28.0,501.5,211.87,128.52
2016,10,9,15,0,799.0,83.0,2.7,28.0,460.0,162.21,90.1
2016,10,9,15,15,772.0,79.0,2.75,27.5,414.5,112.42,57.99
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,65.15,39.13
2016,10,9,15,45,706.5,70.5,2.85,26.5,320.0,46.97,34.54
2016,10,9,16,0,668.0,66.0,2.9,26.0,271.0,45.57,33.46
2016,10,9,16,15,611.0,59.5,2.8,25.0,221.5,42.47,30.91
2016,10,9,16,30,554.0,53.0,2.7,24.0,172.0,39.29,28.12
2016,10,9,16,45,462.5,44.0,2.65,23.0,125.0,33.73,23.09
2016,10,9,17,0,371.0,35.0,2.6,22.0,78.0,27.97,17.45
2016,10,9,17,15,185.5,17.5,2.55,21.0,39.0,13.64,0.64
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
