Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.3,11.5,7.0,6.67,0.0
2016,10,10,6,30,0.0,14.0,1.5,12.0,14.0,13.0,0.0
2016,10,10,6,45,20.0,33.0,1.7,12.5,36.0,50.08,33.8
2016,10,10,7,0,40.0,52.0,1.9,13.0,58.0,82.78,64.01
2016,10,10,7,15,54.5,73.0,1.9,13.0,84.5,115.53,93.02
2016,10,10,7,30,69.0,94.0,1.9,13.0,111.0,148.24,121.57
2016,10,10,7,45,83.0,114.0,1.95,13.5,139.0,179.48,148.07
2016,10,10,8,0,97.0,134.0,2.0,14.0,167.0,221.08,182.4
2016,10,10,8,15,414.5,110.5,1.95,14.5,279.5,430.68,356.6
2016,10,10,8,30,732.0,87.0,1.9,15.0,392.0,639.0,518.16
2016,10,10,8,45,761.0,89.5,1.9,15.5,436.5,670.52,537.52
2016,10,10,9,0,790.0,92.0,1.9,16.0,481.0,703.9,559.33
2016,10,10,9,15,808.0,94.5,1.95,16.5,520.0,726.87,573.6
2016,10,10,9,30,826.0,97.0,2.0,17.0,559.0,747.17,585.95
2016,10,10,9,45,849.5,95.5,2.05,18.0,594.5,764.31,594.91
2016,10,10,10,0,873.0,94.0,2.1,19.0,630.0,778.46,601.77
2016,10,10,10,15,882.0,95.5,2.15,19.5,656.0,777.34,599.11
2016,10,10,10,30,891.0,97.0,2.2,20.0,682.0,777.77,597.82
2016,10,10,10,45,897.5,97.5,2.25,20.5,701.0,771.99,592.29
2016,10,10,11,0,904.0,98.0,2.3,21.0,720.0,762.95,584.68
2016,10,10,11,15,907.5,98.5,2.35,21.5,731.0,748.52,573.43
2016,10,10,11,30,911.0,99.0,2.4,22.0,742.0,730.93,560.01
2016,10,10,11,45,912.0,99.0,2.5,22.5,744.5,708.09,542.16
2016,10,10,12,0,913.0,99.0,2.6,23.0,747.0,682.36,521.99
2016,10,10,12,15,911.5,99.0,2.65,23.0,742.0,652.32,499.13
2016,10,10,12,30,910.0,99.0,2.7,23.0,737.0,619.75,473.96
2016,10,10,12,45,899.5,101.0,2.8,23.0,722.0,581.78,444.38
2016,10,10,13,0,889.0,103.0,2.9,23.0,707.0,542.19,412.86
2016,10,10,13,15,882.0,102.0,2.95,23.0,685.5,500.14,378.57
2016,10,10,13,30,875.0,101.0,3.0,23.0,664.0,453.64,340.05
2016,10,10,13,45,860.5,101.0,3.1,23.0,634.5,406.56,300.24
2016,10,10,14,0,846.0,101.0,3.2,23.0,605.0,359.21,259.34
2016,10,10,14,15,831.5,98.5,3.25,22.5,570.0,309.7,216.58
2016,10,10,14,30,817.0,96.0,3.3,22.0,535.0,260.47,173.87
2016,10,10,14,45,791.0,94.5,3.4,22.0,493.0,210.63,131.85
2016,10,10,15,0,765.0,93.0,3.5,22.0,451.0,162.76,94.54
2016,10,10,15,15,736.0,89.0,3.5,21.0,405.0,109.37,59.37
2016,10,10,15,30,707.0,85.0,3.5,20.0,359.0,63.7,41.95
2016,10,10,15,45,659.5,80.5,3.5,19.5,310.0,54.87,42.52
2016,10,10,16,0,612.0,76.0,3.5,19.0,261.0,53.87,41.77
2016,10,10,16,15,550.5,68.5,3.45,18.0,211.5,50.3,38.73
2016,10,10,16,30,489.0,61.0,3.4,17.0,162.0,46.67,35.44
2016,10,10,16,45,388.5,50.0,3.35,16.5,116.0,39.56,28.79
2016,10,10,17,0,288.0,39.0,3.3,16.0,70.0,30.5,19.89
2016,10,10,17,15,144.0,19.5,3.15,15.0,35.0,15.35,0.0
2016,10,10,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,8.5,1.0,10.5,11.5,8.1,0.0
2016,10,11,6,30,126.0,17.0,1.2,11.0,23.0,91.58,0.0
2016,10,11,6,45,250.5,31.5,1.45,11.5,61.0,189.78,140.71
2016,10,11,7,0,375.0,46.0,1.7,12.0,99.0,280.56,227.22
2016,10,11,7,15,456.0,55.5,1.75,12.5,146.5,350.6,288.88
2016,10,11,7,30,537.0,65.0,1.8,13.0,194.0,424.52,351.25
2016,10,11,7,45,268.5,87.5,1.85,13.5,152.0,293.34,243.88
2016,10,11,8,0,0.0,110.0,1.9,14.0,110.0,109.37,87.1
2016,10,11,8,15,0.0,113.0,1.9,14.5,113.0,110.23,87.81
2016,10,11,8,30,0.0,116.0,1.9,15.0,116.0,111.8,88.73
2016,10,11,8,45,52.5,164.5,1.95,15.5,190.0,209.0,169.63
2016,10,11,9,0,105.0,213.0,2.0,16.0,264.0,301.29,243.68
2016,10,11,9,15,254.5,212.5,2.0,16.0,350.5,430.44,347.08
2016,10,11,9,30,404.0,212.0,2.0,16.0,437.0,550.81,439.77
2016,10,11,9,45,643.0,150.0,2.05,16.5,531.5,667.46,528.67
2016,10,11,10,0,882.0,88.0,2.1,17.0,626.0,770.04,601.43
2016,10,11,10,15,891.0,89.5,2.1,17.5,652.0,773.69,600.94
2016,10,11,10,30,900.0,91.0,2.1,18.0,678.0,774.08,599.21
2016,10,11,10,45,906.5,91.5,2.1,18.5,697.0,768.23,593.26
2016,10,11,11,0,913.0,92.0,2.1,19.0,716.0,759.1,585.21
2016,10,11,11,15,916.5,92.5,2.05,19.0,727.0,744.55,574.25
2016,10,11,11,30,920.0,93.0,2.0,19.0,738.0,726.83,561.12
2016,10,11,11,45,920.5,93.5,2.0,19.5,740.5,704.0,542.61
2016,10,11,12,0,921.0,94.0,2.0,20.0,743.0,678.27,521.86
2016,10,11,12,15,919.5,93.5,2.0,20.0,737.5,647.57,498.26
2016,10,11,12,30,918.0,93.0,2.0,20.0,732.0,614.34,472.35
2016,10,11,12,45,761.0,148.0,2.0,20.0,671.0,544.51,418.21
2016,10,11,13,0,604.0,203.0,2.0,20.0,610.0,483.77,370.79
2016,10,11,13,15,602.0,195.5,2.05,20.0,590.5,447.54,341.92
2016,10,11,13,30,600.0,188.0,2.1,20.0,571.0,410.35,311.43
2016,10,11,13,45,630.5,168.0,2.15,20.0,554.5,373.32,279.88
2016,10,11,14,0,661.0,148.0,2.2,20.0,538.0,332.81,244.47
2016,10,11,14,15,516.0,178.0,2.3,19.5,472.0,283.05,206.32
2016,10,11,14,30,371.0,208.0,2.4,19.0,406.0,249.58,182.75
2016,10,11,14,45,352.0,193.5,2.55,19.0,369.5,212.26,152.69
2016,10,11,15,0,333.0,179.0,2.7,19.0,333.0,176.76,125.49
2016,10,11,15,15,393.5,150.0,2.75,18.5,314.0,131.89,90.84
2016,10,11,15,30,454.0,121.0,2.8,18.0,295.0,86.22,69.99
2016,10,11,15,45,533.5,97.5,2.9,17.5,275.0,68.97,55.25
2016,10,11,16,0,613.0,74.0,3.0,17.0,255.0,52.52,40.92
2016,10,11,16,15,550.5,66.0,3.0,16.5,206.0,48.44,37.32
2016,10,11,16,30,488.0,58.0,3.0,16.0,157.0,44.24,33.42
2016,10,11,16,45,389.5,47.0,3.0,15.5,112.0,37.02,26.64
2016,10,11,17,0,291.0,36.0,3.0,15.0,67.0,29.5,18.9
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.5,14.19,0.0
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,125.0,16.0,1.3,10.0,21.0,71.51,0.0
2016,10,12,6,45,260.0,30.0,1.5,11.0,60.0,192.14,140.31
2016,10,12,7,0,395.0,44.0,1.7,12.0,99.0,287.69,232.39
2016,10,12,7,15,478.0,53.0,1.65,12.0,146.5,358.51,295.25
2016,10,12,7,30,561.0,62.0,1.6,12.0,194.0,433.33,358.79
2016,10,12,7,45,280.5,71.0,1.6,12.5,137.0,278.58,232.71
2016,10,12,8,0,0.0,80.0,1.6,13.0,80.0,76.2,59.46
2016,10,12,8,15,0.0,93.0,1.55,13.5,93.0,88.8,70.17
2016,10,12,8,30,0.0,106.0,1.5,14.0,106.0,101.36,80.36
2016,10,12,8,45,4.5,137.0,1.5,14.5,139.0,135.96,108.81
2016,10,12,9,0,9.0,168.0,1.5,15.0,172.0,170.59,136.67
2016,10,12,9,15,55.5,207.0,1.55,15.5,237.0,254.75,204.96
2016,10,12,9,30,102.0,246.0,1.6,16.0,302.0,330.48,264.4
2016,10,12,9,45,141.5,263.0,1.7,16.5,346.0,385.55,306.47
2016,10,12,10,0,181.0,280.0,1.8,17.0,390.0,429.75,339.67
2016,10,12,10,15,178.5,294.0,1.9,17.0,406.0,438.2,345.24
2016,10,12,10,30,176.0,308.0,2.0,17.0,422.0,445.73,350.35
2016,10,12,10,45,534.0,206.0,2.15,17.5,566.0,612.47,481.54
2016,10,12,11,0,892.0,104.0,2.3,18.0,710.0,752.29,585.54
2016,10,12,11,15,895.0,104.5,2.4,18.0,720.5,737.51,574.0
2016,10,12,11,30,898.0,105.0,2.5,18.0,731.0,719.65,560.81
2016,10,12,11,45,901.0,104.0,2.7,18.0,734.0,697.29,544.49
2016,10,12,12,0,904.0,103.0,2.9,18.0,737.0,672.01,525.57
2016,10,12,12,15,765.0,153.5,2.9,18.0,687.0,607.81,475.06
2016,10,12,12,30,626.0,204.0,2.9,18.0,637.0,547.29,427.25
2016,10,12,12,45,449.0,255.0,2.9,18.5,563.0,471.52,367.09
2016,10,12,13,0,272.0,306.0,2.9,19.0,489.0,407.33,316.1
2016,10,12,13,15,462.5,237.0,2.85,19.0,535.5,416.96,322.3
2016,10,12,13,30,653.0,168.0,2.8,19.0,582.0,411.37,314.16
2016,10,12,13,45,630.5,165.5,2.8,19.0,550.5,368.12,277.6
2016,10,12,14,0,608.0,163.0,2.8,19.0,519.0,325.94,241.56
2016,10,12,14,15,484.0,185.5,2.9,18.5,458.5,278.06,204.35
2016,10,12,14,30,360.0,208.0,3.0,18.0,398.0,245.24,180.62
2016,10,12,14,45,378.5,186.5,3.2,18.0,372.5,209.53,150.17
2016,10,12,15,0,397.0,165.0,3.4,18.0,347.0,166.37,115.13
2016,10,12,15,15,495.0,128.5,3.35,17.5,331.5,119.81,78.73
2016,10,12,15,30,593.0,92.0,3.3,17.0,316.0,62.09,49.2
2016,10,12,15,45,625.0,77.0,3.25,17.0,285.0,52.58,40.97
2016,10,12,16,0,657.0,62.0,3.2,17.0,254.0,43.1,32.61
2016,10,12,16,15,596.5,55.5,2.8,16.0,205.0,39.87,29.8
2016,10,12,16,30,536.0,49.0,2.4,15.0,156.0,36.54,26.75
2016,10,12,16,45,439.5,40.0,2.05,14.5,110.5,30.83,21.31
2016,10,12,17,0,343.0,31.0,1.7,14.0,65.0,24.92,14.91
2016,10,12,17,15,171.5,15.5,1.55,13.5,32.5,12.27,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,17.16,0.0
2016,10,13,6,45,149.0,30.5,1.25,10.5,50.5,137.72,97.52
2016,10,13,7,0,298.0,43.0,1.3,11.0,83.0,233.34,188.56
2016,10,13,7,15,348.0,57.5,1.5,11.5,123.5,287.17,237.17
2016,10,13,7,30,398.0,72.0,1.7,12.0,164.0,343.56,286.08
2016,10,13,7,45,435.0,84.0,1.95,12.5,206.0,390.59,325.84
2016,10,13,8,0,472.0,96.0,2.2,13.0,248.0,438.39,364.88
2016,10,13,8,15,495.0,107.0,2.25,13.5,288.5,475.83,393.92
2016,10,13,8,30,518.0,118.0,2.3,14.0,329.0,512.54,421.55
2016,10,13,8,45,546.0,125.5,2.35,14.5,369.5,547.64,447.4
2016,10,13,9,0,574.0,133.0,2.4,15.0,410.0,586.85,475.68
2016,10,13,9,15,577.5,144.5,2.4,15.5,442.0,605.75,487.61
2016,10,13,9,30,581.0,156.0,2.4,16.0,474.0,622.27,497.7
2016,10,13,9,45,569.0,171.5,2.4,17.0,498.0,624.71,496.13
2016,10,13,10,0,557.0,187.0,2.4,18.0,522.0,629.29,496.12
2016,10,13,10,15,497.0,219.5,2.4,18.0,528.0,613.45,481.91
2016,10,13,10,30,437.0,252.0,2.4,18.0,534.0,595.02,466.01
2016,10,13,10,45,417.0,266.0,2.4,18.5,541.0,585.5,456.91
2016,10,13,11,0,397.0,280.0,2.4,19.0,548.0,568.36,442.36
2016,10,13,11,15,478.0,254.0,2.45,19.5,581.5,593.76,461.19
2016,10,13,11,30,559.0,228.0,2.5,20.0,615.0,608.64,471.8
2016,10,13,11,45,566.5,223.5,2.6,20.5,617.0,591.46,457.86
2016,10,13,12,0,574.0,219.0,2.7,21.0,619.0,572.22,442.44
2016,10,13,12,15,548.0,228.5,2.8,21.0,608.0,544.07,420.58
2016,10,13,12,30,522.0,238.0,2.9,21.0,597.0,515.63,398.3
2016,10,13,12,45,542.5,225.5,3.0,21.0,592.0,491.98,379.7
2016,10,13,13,0,563.0,213.0,3.1,21.0,587.0,465.76,358.54
2016,10,13,13,15,563.0,205.0,3.15,21.0,568.5,431.71,330.74
2016,10,13,13,30,563.0,197.0,3.2,21.0,550.0,396.63,301.54
2016,10,13,13,45,544.5,193.0,3.25,21.0,522.0,357.37,268.77
2016,10,13,14,0,526.0,189.0,3.3,21.0,494.0,318.89,236.23
2016,10,13,14,15,515.0,180.0,3.3,20.5,464.0,279.32,202.82
2016,10,13,14,30,504.0,171.0,3.3,20.0,434.0,240.27,169.89
2016,10,13,14,45,440.5,169.0,3.3,20.0,385.5,198.98,137.97
2016,10,13,15,0,377.0,167.0,3.3,20.0,337.0,169.23,117.61
2016,10,13,15,15,292.0,159.0,3.3,19.5,282.5,134.68,97.18
2016,10,13,15,30,207.0,151.0,3.3,19.0,228.0,116.07,95.54
2016,10,13,15,45,195.0,131.5,3.3,18.5,196.0,102.59,84.25
2016,10,13,16,0,183.0,112.0,3.3,18.0,164.0,84.6,68.79
2016,10,13,16,15,164.5,92.0,3.05,17.5,132.0,70.82,56.71
2016,10,13,16,30,146.0,72.0,2.8,17.0,100.0,56.51,43.89
2016,10,13,16,45,113.0,52.5,2.55,17.0,70.0,42.02,30.6
2016,10,13,17,0,80.0,33.0,2.3,17.0,40.0,27.02,16.0
2016,10,13,17,15,40.0,16.5,2.05,16.5,20.0,13.84,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,3.65,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,3.8,14.0,10.0,9.53,0.0
2016,10,14,6,45,27.0,28.0,3.95,14.5,31.5,46.58,28.03
2016,10,14,7,0,54.0,46.0,4.1,15.0,53.0,90.43,69.29
2016,10,14,7,15,71.5,66.5,4.2,15.0,80.0,125.25,100.32
2016,10,14,7,30,89.0,87.0,4.3,15.0,107.0,160.07,130.89
2016,10,14,7,45,99.5,107.5,4.45,15.5,135.0,190.85,157.12
2016,10,14,8,0,110.0,128.0,4.6,16.0,163.0,221.51,182.61
2016,10,14,8,15,114.0,148.5,4.75,16.0,190.0,247.66,204.06
2016,10,14,8,30,118.0,169.0,4.9,16.0,217.0,273.29,224.72
2016,10,14,8,45,59.0,104.0,5.05,16.5,128.0,153.81,124.8
2016,10,14,9,0,0.0,39.0,5.2,17.0,39.0,36.24,24.84
2016,10,14,9,15,0.0,32.5,5.25,17.0,32.5,30.2,19.73
2016,10,14,9,30,0.0,26.0,5.3,17.0,26.0,24.16,14.62
2016,10,14,9,45,0.0,63.5,5.35,17.5,63.5,59.11,43.61
2016,10,14,10,0,0.0,101.0,5.4,18.0,101.0,94.37,72.44
2016,10,14,10,15,0.0,124.0,5.35,18.0,124.0,116.37,90.27
2016,10,14,10,30,0.0,147.0,5.3,18.0,147.0,138.34,107.96
2016,10,14,10,45,0.0,112.0,5.3,18.0,112.0,104.7,80.49
2016,10,14,11,0,0.0,77.0,5.3,18.0,77.0,71.77,53.53
2016,10,14,11,15,0.0,76.5,5.2,18.0,76.5,71.31,53.13
2016,10,14,11,30,0.0,76.0,5.1,18.0,76.0,70.85,52.72
2016,10,14,11,45,0.0,102.5,5.1,18.5,102.5,95.63,72.8
2016,10,14,12,0,0.0,129.0,5.1,19.0,129.0,120.3,92.61
2016,10,14,12,15,0.0,104.0,5.05,19.0,104.0,96.98,73.73
2016,10,14,12,30,0.0,79.0,5.0,19.0,79.0,73.65,54.8
2016,10,14,12,45,0.0,46.5,5.0,19.0,46.5,43.29,30.01
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,13.02,5.1
2016,10,14,13,15,0.0,27.0,4.9,19.0,27.0,25.11,15.12
2016,10,14,13,30,0.0,40.0,4.8,19.0,40.0,37.21,25.14
2016,10,14,13,45,0.0,82.5,4.7,19.0,82.5,76.87,57.82
2016,10,14,14,0,0.0,125.0,4.6,19.0,125.0,115.27,89.3
2016,10,14,14,15,0.0,69.0,4.45,18.5,69.0,64.23,47.71
2016,10,14,14,30,0.0,13.0,4.3,18.0,13.0,12.07,4.46
2016,10,14,14,45,0.0,10.5,4.15,18.0,10.5,9.74,2.54
2016,10,14,15,0,0.0,8.0,4.0,18.0,8.0,7.42,0.6
2016,10,14,15,15,0.0,11.5,3.8,17.5,11.5,10.66,3.38
2016,10,14,15,30,0.0,15.0,3.6,17.0,15.0,13.91,6.71
2016,10,14,15,45,0.0,13.0,3.4,17.0,13.0,12.05,5.07
2016,10,14,16,0,0.0,11.0,3.2,17.0,11.0,10.19,3.42
2016,10,14,16,15,0.0,8.5,2.9,16.5,8.5,7.87,1.34
2016,10,14,16,30,0.0,6.0,2.6,16.0,6.0,5.55,0.0
2016,10,14,16,45,0.0,4.0,2.3,16.0,4.0,3.7,0.0
2016,10,14,17,0,0.0,2.0,2.0,16.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.75,15.5,1.0,0.95,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.8,12.0,16.0,59.52,0.0
2016,10,15,6,45,252.5,25.0,2.1,13.0,52.5,177.3,117.71
2016,10,15,7,0,398.0,37.0,2.4,14.0,89.0,277.46,221.3
2016,10,15,7,15,482.0,45.0,2.7,14.0,135.0,346.04,283.64
2016,10,15,7,30,566.0,53.0,3.0,14.0,181.0,419.05,347.29
2016,10,15,7,45,618.5,58.5,3.3,14.5,228.5,473.16,393.14
2016,10,15,8,0,671.0,64.0,3.6,15.0,276.0,528.34,438.18
2016,10,15,8,15,706.0,68.5,3.9,15.5,322.0,568.12,469.73
2016,10,15,8,30,741.0,73.0,4.2,16.0,368.0,610.47,502.33
2016,10,15,8,45,764.5,76.5,4.5,17.0,410.5,642.28,524.79
2016,10,15,9,0,788.0,80.0,4.8,18.0,453.0,672.09,545.26
2016,10,15,9,15,448.0,160.5,4.95,18.0,376.0,519.65,422.21
2016,10,15,9,30,108.0,241.0,5.1,18.0,299.0,328.54,264.04
2016,10,15,9,45,481.0,164.0,5.35,18.5,446.0,546.51,443.19
2016,10,15,10,0,854.0,87.0,5.6,19.0,593.0,732.86,587.67
2016,10,15,10,15,736.5,134.5,5.75,19.0,584.5,699.61,560.71
2016,10,15,10,30,619.0,182.0,5.9,19.0,576.0,655.13,524.03
2016,10,15,10,45,543.0,216.5,6.05,19.5,569.0,622.07,495.86
2016,10,15,11,0,467.0,251.0,6.2,20.0,562.0,591.34,469.37
2016,10,15,11,15,363.5,284.5,6.3,20.0,529.0,534.93,423.82
2016,10,15,11,30,260.0,318.0,6.4,20.0,496.0,486.79,384.4
2016,10,15,11,45,130.0,218.0,6.5,20.0,307.0,293.4,232.45
2016,10,15,12,0,0.0,118.0,6.6,20.0,118.0,110.05,83.96
2016,10,15,12,15,148.0,213.0,6.65,20.0,313.0,287.23,227.76
2016,10,15,12,30,296.0,308.0,6.7,20.0,508.0,447.98,353.24
2016,10,15,12,45,159.0,276.5,6.75,20.0,384.0,334.43,263.2
2016,10,15,13,0,22.0,245.0,6.8,20.0,260.0,234.55,183.87
2016,10,15,13,15,21.5,237.5,6.75,19.5,251.5,225.59,177.27
2016,10,15,13,30,21.0,230.0,6.7,19.0,243.0,216.63,170.56
2016,10,15,13,45,10.5,148.0,6.7,19.0,154.5,139.63,108.8
2016,10,15,14,0,0.0,66.0,6.7,19.0,66.0,61.44,45.23
2016,10,15,14,15,1.0,113.5,6.65,19.0,114.0,104.99,81.18
2016,10,15,14,30,2.0,161.0,6.6,19.0,162.0,145.13,114.18
2016,10,15,14,45,1.0,138.0,6.55,19.0,138.5,124.59,97.64
2016,10,15,15,0,0.0,115.0,6.5,19.0,115.0,104.31,81.25
2016,10,15,15,15,0.0,77.0,6.3,18.5,77.0,71.53,54.37
2016,10,15,15,30,0.0,39.0,6.1,18.0,39.0,36.21,26.34
2016,10,15,15,45,0.0,33.0,5.95,17.5,33.0,30.62,21.5
2016,10,15,16,0,0.0,27.0,5.8,17.0,27.0,25.04,16.59
2016,10,15,16,15,0.0,21.5,5.6,16.5,21.5,19.93,12.02
2016,10,15,16,30,0.0,16.0,5.4,16.0,16.0,14.82,7.4
2016,10,15,16,45,0.0,10.5,5.2,16.0,10.5,9.72,2.72
2016,10,15,17,0,0.0,5.0,5.0,16.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.95,16.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,14.0,5.0,4.77,0.0
2016,10,16,6,45,0.0,16.5,3.5,14.5,16.5,15.31,4.54
2016,10,16,7,0,0.0,28.0,3.6,15.0,28.0,26.0,15.72
2016,10,16,7,15,0.0,43.0,3.6,15.0,43.0,40.84,28.75
2016,10,16,7,30,0.0,58.0,3.6,15.0,58.0,55.89,41.85
2016,10,16,7,45,0.0,74.0,3.6,15.5,74.0,71.86,55.47
2016,10,16,8,0,0.0,90.0,3.6,16.0,90.0,87.64,68.69
2016,10,16,8,15,0.0,105.0,3.65,16.0,105.0,102.19,80.8
2016,10,16,8,30,0.0,120.0,3.7,16.0,120.0,116.68,92.69
2016,10,16,8,45,0.0,87.0,3.8,16.5,87.0,81.51,63.0
2016,10,16,9,0,0.0,54.0,3.9,17.0,54.0,50.21,36.61
2016,10,16,9,15,0.0,70.0,4.0,17.0,70.0,65.15,48.98
2016,10,16,9,30,0.0,86.0,4.1,17.0,86.0,80.11,61.26
2016,10,16,9,45,0.0,67.0,4.25,17.5,67.0,62.37,46.32
2016,10,16,10,0,0.0,48.0,4.4,18.0,48.0,44.66,31.49
2016,10,16,10,15,3.5,121.5,4.55,18.0,123.5,116.54,90.58
2016,10,16,10,30,7.0,195.0,4.7,18.0,199.0,190.14,149.96
2016,10,16,10,45,6.0,191.5,4.9,18.0,195.5,185.28,145.78
2016,10,16,11,0,5.0,188.0,5.1,18.0,192.0,180.56,141.87
2016,10,16,11,15,2.5,135.0,5.2,18.0,137.0,128.0,99.35
2016,10,16,11,30,0.0,82.0,5.3,18.0,82.0,76.45,57.32
2016,10,16,11,45,0.0,73.0,5.4,18.5,73.0,68.04,50.34
2016,10,16,12,0,0.0,64.0,5.5,19.0,64.0,59.63,43.37
2016,10,16,12,15,0.0,74.5,5.5,19.0,74.5,69.44,51.4
2016,10,16,12,30,0.0,85.0,5.5,19.0,85.0,79.25,59.43
2016,10,16,12,45,2.5,138.0,5.55,19.0,140.0,129.43,100.24
2016,10,16,13,0,5.0,191.0,5.6,19.0,195.0,178.22,139.59
2016,10,16,13,15,2.5,109.0,5.75,19.0,111.0,102.43,78.46
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,25.1,15.13
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,23.7,14.02
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,22.3,12.89
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,20.44,11.41
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,18.57,9.91
2016,10,16,14,45,0.0,61.0,6.5,18.0,61.0,56.74,41.9
2016,10,16,15,0,0.0,102.0,6.6,18.0,102.0,93.34,72.52
2016,10,16,15,15,0.0,91.0,6.35,17.5,91.0,83.37,64.51
2016,10,16,15,30,0.0,80.0,6.1,17.0,80.0,73.49,59.31
2016,10,16,15,45,316.5,69.5,5.9,17.0,155.5,48.69,37.53
2016,10,16,16,0,633.0,59.0,5.7,17.0,231.0,41.56,31.21
2016,10,16,16,15,567.5,52.5,5.35,16.5,183.5,38.23,28.19
2016,10,16,16,30,502.0,46.0,5.0,16.0,136.0,34.83,24.94
2016,10,16,16,45,388.0,36.5,4.7,15.5,92.5,28.54,18.89
2016,10,16,17,0,274.0,27.0,4.4,15.0,49.0,22.02,10.41
2016,10,16,17,15,137.0,13.5,4.3,14.5,24.5,12.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,28.8,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,140.19,82.47
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,238.2,188.44
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.0,309.46,252.46
2016,10,17,7,30,498.0,63.0,1.6,13.0,171.0,387.06,319.07
2016,10,17,7,45,564.5,68.5,1.75,13.5,219.5,447.8,369.73
2016,10,17,8,0,631.0,74.0,1.9,14.0,268.0,510.1,419.85
2016,10,17,8,15,670.0,79.0,1.9,14.5,314.5,554.86,453.97
2016,10,17,8,30,709.0,84.0,1.9,15.0,361.0,599.01,486.51
2016,10,17,8,45,743.0,85.5,1.9,15.5,405.0,634.43,511.61
2016,10,17,9,0,777.0,87.0,1.9,16.0,449.0,665.7,532.64
2016,10,17,9,15,507.0,159.5,1.9,16.0,403.5,557.04,446.1
2016,10,17,9,30,237.0,232.0,1.9,16.0,358.0,421.27,337.2
2016,10,17,9,45,127.5,223.0,1.9,16.5,291.5,328.59,262.67
2016,10,17,10,0,18.0,214.0,1.9,17.0,225.0,219.25,173.25
2016,10,17,10,15,11.0,198.0,1.9,17.0,205.0,196.88,155.32
2016,10,17,10,30,4.0,182.0,1.9,17.0,185.0,175.25,137.7
2016,10,17,10,45,129.0,242.5,1.9,17.5,327.5,335.6,266.32
2016,10,17,11,0,254.0,303.0,1.9,18.0,470.0,484.9,379.44
2016,10,17,11,15,387.0,268.5,1.95,18.0,527.0,531.52,415.24
2016,10,17,11,30,520.0,234.0,2.0,18.0,584.0,578.17,450.74
2016,10,17,11,45,706.0,165.5,2.1,18.5,642.5,615.27,478.92
2016,10,17,12,0,892.0,97.0,2.2,19.0,701.0,637.98,495.65
2016,10,17,12,15,890.0,96.5,2.3,19.0,695.0,607.78,471.9
2016,10,17,12,30,888.0,96.0,2.4,19.0,689.0,575.19,446.16
2016,10,17,12,45,887.0,94.0,2.55,19.0,676.0,539.46,417.55
2016,10,17,13,0,886.0,92.0,2.7,19.0,663.0,501.59,386.42
2016,10,17,13,15,878.5,90.5,2.75,19.0,641.5,459.39,350.86
2016,10,17,13,30,871.0,89.0,2.8,19.0,620.0,415.88,313.37
2016,10,17,13,45,862.5,86.5,2.85,19.0,591.5,370.05,273.19
2016,10,17,14,0,854.0,84.0,2.9,19.0,563.0,319.04,228.22
2016,10,17,14,15,839.0,82.0,2.95,18.5,528.5,270.24,185.15
2016,10,17,14,30,824.0,80.0,3.0,18.0,494.0,221.73,142.74
2016,10,17,14,45,804.0,77.0,3.05,18.0,453.5,172.22,101.6
2016,10,17,15,0,784.0,74.0,3.1,18.0,413.0,124.02,66.49
2016,10,17,15,15,755.0,70.5,3.05,17.5,368.5,76.62,41.87
2016,10,17,15,30,726.0,67.0,3.0,17.0,324.0,48.75,37.56
2016,10,17,15,45,683.0,62.5,3.0,17.0,276.5,46.87,35.95
2016,10,17,16,0,640.0,58.0,3.0,17.0,229.0,41.0,30.72
2016,10,17,16,15,573.5,51.5,2.65,16.0,181.0,37.63,27.72
2016,10,17,16,30,507.0,45.0,2.3,15.0,133.0,34.19,24.47
2016,10,17,16,45,394.5,35.5,2.0,14.5,90.0,27.86,18.33
2016,10,17,17,0,282.0,26.0,1.7,14.0,47.0,21.29,9.0
2016,10,17,17,15,141.0,13.0,1.6,13.5,23.5,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,10.0,13.0,47.96,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,164.24,89.91
2016,10,18,7,0,398.0,36.0,1.4,11.0,83.0,271.83,215.67
2016,10,18,7,15,487.5,44.0,1.7,11.5,129.0,342.43,280.42
2016,10,18,7,30,577.0,52.0,2.0,12.0,175.0,417.7,345.74
2016,10,18,7,45,637.0,56.5,2.35,13.0,224.0,474.66,393.71
2016,10,18,8,0,697.0,61.0,2.7,14.0,273.0,529.65,438.37
2016,10,18,8,15,732.5,65.0,2.85,14.5,319.5,572.71,472.15
2016,10,18,8,30,768.0,69.0,3.0,15.0,366.0,614.79,504.12
2016,10,18,8,45,797.0,71.0,3.2,15.5,410.0,648.65,528.73
2016,10,18,9,0,826.0,73.0,3.4,16.0,454.0,680.6,551.18
2016,10,18,9,15,843.5,75.0,3.45,16.0,492.0,702.11,566.0
2016,10,18,9,30,861.0,77.0,3.5,16.0,530.0,716.15,575.26
2016,10,18,9,45,876.0,78.0,3.55,16.5,563.0,729.34,582.88
2016,10,18,10,0,891.0,79.0,3.6,17.0,596.0,739.51,588.32
2016,10,18,10,15,899.5,80.0,3.6,17.0,621.5,741.79,588.97
2016,10,18,10,30,908.0,81.0,3.6,17.0,647.0,740.83,587.42
2016,10,18,10,45,914.0,82.0,3.6,17.5,665.0,734.8,581.21
2016,10,18,11,0,920.0,83.0,3.6,18.0,683.0,725.47,572.78
2016,10,18,11,15,923.0,83.5,3.55,18.0,693.5,710.32,560.79
2016,10,18,11,30,926.0,84.0,3.5,18.0,704.0,692.01,545.78
2016,10,18,11,45,929.5,83.0,3.5,18.5,706.5,669.41,526.65
2016,10,18,12,0,933.0,82.0,3.5,19.0,709.0,643.8,505.07
2016,10,18,12,15,931.0,81.5,3.5,19.0,703.0,612.61,479.91
2016,10,18,12,30,929.0,81.0,3.5,19.0,697.0,578.91,452.37
2016,10,18,12,45,925.0,80.5,3.5,19.5,683.0,541.85,420.87
2016,10,18,13,0,921.0,80.0,3.5,20.0,669.0,502.72,387.17
2016,10,18,13,15,914.0,79.0,3.5,20.0,647.5,459.99,350.71
2016,10,18,13,30,907.0,78.0,3.5,20.0,626.0,415.82,312.23
2016,10,18,13,45,897.5,76.5,3.55,20.0,597.5,369.13,271.03
2016,10,18,14,0,888.0,75.0,3.6,20.0,569.0,321.64,228.5
2016,10,18,14,15,874.0,73.0,3.55,19.5,533.5,272.08,184.55
2016,10,18,14,30,860.0,71.0,3.5,19.0,498.0,222.59,141.3
2016,10,18,14,45,836.5,69.5,3.5,19.0,456.5,166.93,95.61
2016,10,18,15,0,813.0,68.0,3.5,19.0,415.0,118.14,60.94
2016,10,18,15,15,784.5,64.5,3.35,18.5,370.0,69.41,36.81
2016,10,18,15,30,756.0,61.0,3.2,18.0,325.0,44.1,33.32
2016,10,18,15,45,710.0,57.5,3.1,18.0,276.5,42.86,32.27
2016,10,18,16,0,664.0,54.0,3.0,18.0,228.0,41.68,31.19
2016,10,18,16,15,598.5,48.0,2.6,17.0,180.0,34.94,25.21
2016,10,18,16,30,533.0,42.0,2.2,16.0,132.0,31.79,22.22
2016,10,18,16,45,417.0,33.0,1.85,15.5,88.5,25.79,16.37
2016,10,18,17,0,301.0,24.0,1.5,15.0,45.0,19.57,6.58
2016,10,18,17,15,150.5,12.0,1.5,14.5,22.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.0,15.0,1.65,9.5,41.5,144.79,70.04
2016,10,19,7,0,458.0,30.0,1.8,10.0,83.0,287.7,228.6
2016,10,19,7,15,542.5,37.0,1.95,10.5,129.5,356.82,293.17
2016,10,19,7,30,627.0,44.0,2.1,11.0,176.0,429.91,356.99
2016,10,19,7,45,678.5,48.5,2.25,12.0,224.5,483.56,402.1
2016,10,19,8,0,730.0,53.0,2.4,13.0,273.0,537.89,445.69
2016,10,19,8,15,763.5,56.5,2.45,13.5,319.5,579.52,478.06
2016,10,19,8,30,797.0,60.0,2.5,14.0,366.0,620.09,508.48
2016,10,19,8,45,821.0,62.5,2.65,14.5,408.5,651.45,530.7
2016,10,19,9,0,845.0,65.0,2.8,15.0,451.0,675.75,547.21
2016,10,19,9,15,861.5,67.0,2.9,15.5,489.0,696.89,560.99
2016,10,19,9,30,878.0,69.0,3.0,16.0,527.0,715.32,572.68
2016,10,19,9,45,890.0,70.5,3.1,17.0,559.0,727.02,578.3
2016,10,19,10,0,902.0,72.0,3.2,18.0,591.0,735.62,581.72
2016,10,19,10,15,910.0,73.0,3.25,18.5,616.0,737.57,581.25
2016,10,19,10,30,918.0,74.0,3.3,19.0,641.0,736.24,578.58
2016,10,19,10,45,921.5,75.5,3.35,19.5,658.5,728.96,571.75
2016,10,19,11,0,925.0,77.0,3.4,20.0,676.0,718.42,562.73
2016,10,19,11,15,927.5,77.5,3.4,20.0,686.0,702.92,550.77
2016,10,19,11,30,930.0,78.0,3.4,20.0,696.0,684.27,535.79
2016,10,19,11,45,928.0,79.5,3.4,20.5,697.5,660.74,515.99
2016,10,19,12,0,926.0,81.0,3.4,21.0,699.0,634.41,493.93
2016,10,19,12,15,924.0,80.5,3.4,21.0,693.0,603.45,469.1
2016,10,19,12,30,922.0,80.0,3.4,21.0,687.0,570.01,441.91
2016,10,19,12,45,915.5,80.5,3.4,21.5,672.5,532.94,410.58
2016,10,19,13,0,909.0,81.0,3.4,22.0,658.0,493.99,377.22
2016,10,19,13,15,902.0,80.0,3.4,22.0,637.0,451.77,341.4
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,408.14,303.62
2016,10,19,13,45,887.5,77.0,3.4,22.0,588.0,362.26,263.27
2016,10,19,14,0,880.0,75.0,3.4,22.0,560.0,315.44,221.52
2016,10,19,14,15,866.0,73.0,3.35,22.0,525.0,266.34,178.03
2016,10,19,14,30,852.0,71.0,3.3,22.0,490.0,217.33,135.49
2016,10,19,14,45,833.0,68.5,3.3,22.0,449.5,162.01,90.73
2016,10,19,15,0,814.0,66.0,3.3,22.0,409.0,113.09,56.78
2016,10,19,15,15,785.5,62.5,2.95,21.5,364.5,64.49,34.11
2016,10,19,15,30,757.0,59.0,2.6,21.0,320.0,42.67,31.65
2016,10,19,15,45,715.5,55.0,2.3,20.5,272.0,40.94,30.26
2016,10,19,16,0,674.0,51.0,2.0,20.0,224.0,39.24,28.78
2016,10,19,16,15,608.5,45.0,1.8,19.0,176.5,35.69,25.62
2016,10,19,16,30,543.0,39.0,1.6,18.0,129.0,32.1,22.24
2016,10,19,16,45,430.0,30.0,1.4,17.0,86.0,23.26,14.0
2016,10,19,17,0,317.0,21.0,1.2,16.0,43.0,16.88,3.46
2016,10,19,17,15,158.5,10.5,1.2,15.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
