Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,224.0,15.5,1.2,10.5,40.5,141.73,56.5
2016,10,20,7,0,448.0,31.0,1.2,11.0,81.0,288.24,225.95
2016,10,20,7,15,536.5,38.5,1.35,11.5,128.0,353.02,287.16
2016,10,20,7,30,625.0,46.0,1.5,12.0,175.0,428.56,352.4
2016,10,20,7,45,680.0,50.5,1.65,13.0,224.5,484.17,398.67
2016,10,20,8,0,735.0,55.0,1.8,14.0,274.0,540.54,443.44
2016,10,20,8,15,770.0,59.0,1.75,14.5,321.0,583.71,476.03
2016,10,20,8,30,805.0,63.0,1.7,15.0,368.0,625.84,506.52
2016,10,20,8,45,830.5,65.5,1.7,16.0,412.0,658.2,527.56
2016,10,20,9,0,856.0,68.0,1.7,17.0,456.0,683.51,542.59
2016,10,20,9,15,873.0,70.0,1.8,17.5,494.5,704.94,556.35
2016,10,20,9,30,890.0,72.0,1.9,18.0,533.0,723.63,568.06
2016,10,20,9,45,904.5,72.5,2.05,19.0,566.0,735.86,574.41
2016,10,20,10,0,919.0,73.0,2.2,20.0,599.0,744.98,578.6
2016,10,20,10,15,927.5,74.0,2.25,20.5,624.0,747.13,578.33
2016,10,20,10,30,936.0,75.0,2.3,21.0,649.0,745.94,575.88
2016,10,20,10,45,941.0,76.0,2.35,21.5,667.0,738.92,569.47
2016,10,20,11,0,946.0,77.0,2.4,22.0,685.0,728.54,560.87
2016,10,20,11,15,948.5,77.5,2.45,22.0,695.0,712.65,549.03
2016,10,20,11,30,951.0,78.0,2.5,22.0,705.0,693.54,534.31
2016,10,20,11,45,951.0,78.0,2.65,22.5,707.0,669.23,515.1
2016,10,20,12,0,951.0,78.0,2.8,23.0,709.0,642.01,493.41
2016,10,20,12,15,949.5,78.0,2.85,23.0,703.0,611.12,469.14
2016,10,20,12,30,948.0,78.0,2.9,23.0,697.0,577.64,442.4
2016,10,20,12,45,941.0,78.5,3.0,23.5,682.5,539.47,410.85
2016,10,20,13,0,934.0,79.0,3.1,24.0,668.0,499.39,377.17
2016,10,20,13,15,927.5,78.0,3.05,24.0,646.0,456.44,340.96
2016,10,20,13,30,921.0,77.0,3.0,24.0,624.0,411.99,302.74
2016,10,20,13,45,911.5,75.0,3.0,24.5,595.0,364.37,260.89
2016,10,20,14,0,902.0,73.0,3.0,25.0,566.0,315.96,217.93
2016,10,20,14,15,887.5,71.5,2.9,24.5,530.5,266.22,174.8
2016,10,20,14,30,873.0,70.0,2.8,24.0,495.0,216.58,132.58
2016,10,20,14,45,853.5,67.5,2.7,24.0,454.0,165.8,92.2
2016,10,20,15,0,834.0,65.0,2.6,24.0,413.0,110.36,54.12
2016,10,20,15,15,805.5,61.5,2.25,23.5,367.5,60.86,32.46
2016,10,20,15,30,777.0,58.0,1.9,23.0,322.0,42.1,30.9
2016,10,20,15,45,734.5,54.0,1.55,22.5,273.5,40.34,29.47
2016,10,20,16,0,692.0,50.0,1.2,22.0,225.0,38.59,27.97
2016,10,20,16,15,625.5,44.0,1.15,21.0,176.5,35.0,24.78
2016,10,20,16,30,559.0,38.0,1.1,20.0,128.0,31.37,21.37
2016,10,20,16,45,440.5,29.0,1.1,19.5,84.5,24.61,14.81
2016,10,20,17,0,322.0,20.0,1.1,19.0,41.0,17.6,1.74
2016,10,20,17,15,161.0,10.0,1.1,18.5,20.5,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,15.0,0.6,12.5,38.0,134.51,38.7
2016,10,21,7,0,427.0,30.0,0.6,13.0,76.0,275.06,211.64
2016,10,21,7,15,515.5,37.5,0.65,13.5,122.0,343.72,274.98
2016,10,21,7,30,604.0,45.0,0.7,14.0,168.0,413.16,334.02
2016,10,21,7,45,658.5,50.0,0.8,14.5,215.5,468.17,379.55
2016,10,21,8,0,713.0,55.0,0.9,15.0,263.0,524.01,423.78
2016,10,21,8,15,747.5,58.5,0.85,16.0,309.5,565.56,453.46
2016,10,21,8,30,782.0,62.0,0.8,17.0,356.0,606.1,480.98
2016,10,21,8,45,807.0,64.5,0.75,18.0,398.5,637.59,500.51
2016,10,21,9,0,832.0,67.0,0.7,19.0,441.0,667.06,517.45
2016,10,21,9,15,849.0,69.0,0.8,19.5,479.0,683.21,527.48
2016,10,21,9,30,866.0,71.0,0.9,20.0,517.0,701.65,539.21
2016,10,21,9,45,876.5,73.5,1.05,21.0,548.5,713.17,545.58
2016,10,21,10,0,887.0,76.0,1.2,22.0,580.0,721.61,549.81
2016,10,21,10,15,895.5,77.0,1.2,22.0,605.0,723.76,550.31
2016,10,21,10,30,904.0,78.0,1.2,22.0,630.0,722.68,548.77
2016,10,21,10,45,908.5,79.5,1.3,22.5,647.0,716.1,543.55
2016,10,21,11,0,913.0,81.0,1.4,23.0,664.0,706.28,536.15
2016,10,21,11,15,915.5,81.5,1.5,23.0,674.0,690.86,525.07
2016,10,21,11,30,918.0,82.0,1.6,23.0,684.0,672.36,511.59
2016,10,21,11,45,917.0,83.0,1.7,23.5,685.5,649.17,493.49
2016,10,21,12,0,916.0,84.0,1.8,24.0,687.0,623.18,473.07
2016,10,21,12,15,914.5,83.5,1.9,24.0,681.0,592.78,449.95
2016,10,21,12,30,913.0,83.0,2.0,24.0,675.0,559.9,424.4
2016,10,21,12,45,905.0,83.5,2.1,24.0,660.5,522.44,394.75
2016,10,21,13,0,897.0,84.0,2.2,24.0,646.0,483.25,362.98
2016,10,21,13,15,890.0,83.0,2.25,24.0,624.5,441.57,328.31
2016,10,21,13,30,883.0,82.0,2.3,24.0,603.0,398.51,291.66
2016,10,21,13,45,871.5,80.5,2.35,24.0,574.0,352.38,251.92
2016,10,21,14,0,860.0,79.0,2.4,24.0,545.0,305.68,211.12
2016,10,21,14,15,845.0,77.0,2.45,23.5,510.5,252.61,165.75
2016,10,21,14,30,830.0,75.0,2.5,23.0,476.0,204.25,124.82
2016,10,21,14,45,808.0,72.5,2.55,23.0,435.5,155.13,86.11
2016,10,21,15,0,786.0,70.0,2.6,23.0,395.0,107.51,54.61
2016,10,21,15,15,756.0,66.5,2.45,22.5,350.5,60.64,35.21
2016,10,21,15,30,726.0,63.0,2.3,22.0,306.0,46.29,34.67
2016,10,21,15,45,681.0,58.5,2.2,21.5,258.5,44.28,33.02
2016,10,21,16,0,636.0,54.0,2.1,21.0,211.0,38.58,28.05
2016,10,21,16,15,566.0,47.0,1.9,20.0,164.5,34.65,24.55
2016,10,21,16,30,496.0,40.0,1.7,19.0,118.0,30.6,20.75
2016,10,21,16,45,373.0,30.0,1.5,18.0,76.5,23.6,13.92
2016,10,21,17,0,250.0,20.0,1.3,17.0,35.0,16.27,0.0
2016,10,21,17,15,125.0,10.0,1.3,16.5,17.5,9.53,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,17.0,1.2,10.5,33.5,111.86,16.4
2016,10,22,7,0,322.0,34.0,1.3,11.0,67.0,226.09,174.86
2016,10,22,7,15,398.5,45.5,1.4,11.5,109.5,289.67,235.45
2016,10,22,7,30,475.0,57.0,1.5,12.0,152.0,357.53,294.62
2016,10,22,7,45,534.0,63.5,1.6,12.5,197.0,412.74,341.58
2016,10,22,8,0,593.0,70.0,1.7,13.0,242.0,469.29,387.82
2016,10,22,8,15,643.5,70.0,1.65,13.5,285.0,513.38,422.23
2016,10,22,8,30,694.0,70.0,1.6,14.0,328.0,554.62,453.29
2016,10,22,8,45,762.0,71.0,1.6,14.5,385.0,611.73,495.49
2016,10,22,9,0,830.0,72.0,1.6,15.0,442.0,668.18,535.34
2016,10,22,9,15,848.5,74.5,1.55,15.5,480.5,690.57,548.54
2016,10,22,9,30,867.0,77.0,1.5,16.0,519.0,710.25,559.87
2016,10,22,9,45,867.5,83.5,1.5,16.5,549.0,718.86,563.63
2016,10,22,10,0,868.0,90.0,1.5,17.0,579.0,724.16,565.22
2016,10,22,10,15,877.5,91.5,1.5,17.0,604.5,727.0,566.25
2016,10,22,10,30,887.0,93.0,1.5,17.0,630.0,723.08,562.64
2016,10,22,10,45,893.5,94.0,1.5,17.5,648.0,717.21,556.72
2016,10,22,11,0,900.0,95.0,1.5,18.0,666.0,708.12,548.06
2016,10,22,11,15,903.0,95.5,1.55,18.0,676.0,693.01,536.5
2016,10,22,11,30,906.0,96.0,1.6,18.0,686.0,674.82,522.6
2016,10,22,11,45,747.0,149.0,1.65,18.5,636.5,607.86,470.43
2016,10,22,12,0,588.0,202.0,1.7,19.0,587.0,539.9,417.67
2016,10,22,12,15,608.0,193.0,1.75,19.0,588.0,522.7,404.43
2016,10,22,12,30,628.0,184.0,1.8,19.0,589.0,500.67,386.8
2016,10,22,12,45,672.0,164.0,1.85,19.0,588.5,477.3,367.69
2016,10,22,13,0,716.0,144.0,1.9,19.0,588.0,449.41,344.26
2016,10,22,13,15,716.5,137.0,1.95,19.0,568.5,410.94,312.07
2016,10,22,13,30,717.0,130.0,2.0,19.0,549.0,371.07,277.99
2016,10,22,13,45,785.5,109.5,2.1,19.0,548.0,343.23,250.89
2016,10,22,14,0,854.0,89.0,2.2,19.0,547.0,304.68,213.98
2016,10,22,14,15,793.5,89.5,2.2,18.5,494.0,248.42,167.01
2016,10,22,14,30,733.0,90.0,2.2,18.0,441.0,196.98,125.22
2016,10,22,14,45,752.0,77.0,2.25,18.0,410.0,148.84,85.26
2016,10,22,15,0,771.0,64.0,2.3,18.0,379.0,98.39,49.59
2016,10,22,15,15,714.0,70.0,2.25,17.5,335.5,59.86,37.95
2016,10,22,15,30,657.0,76.0,2.2,17.0,292.0,52.21,40.65
2016,10,22,15,45,614.0,69.0,2.2,16.5,246.5,48.86,37.79
2016,10,22,16,0,571.0,62.0,2.2,16.0,201.0,45.41,34.71
2016,10,22,16,15,496.5,54.0,2.0,15.5,155.0,40.91,30.54
2016,10,22,16,30,422.0,46.0,1.8,15.0,109.0,36.32,26.06
2016,10,22,16,45,305.0,33.5,1.6,14.5,70.0,27.14,16.9
2016,10,22,17,0,188.0,21.0,1.4,14.0,31.0,17.46,0.0
2016,10,22,17,15,94.0,10.5,1.3,13.5,15.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.5,1.1,10.5,35.0,122.12,0.0
2016,10,23,7,0,383.0,31.0,1.1,11.0,70.0,251.6,192.51
2016,10,23,7,15,478.5,39.5,1.3,11.5,115.0,323.12,261.44
2016,10,23,7,30,574.0,48.0,1.5,12.0,160.0,400.01,328.3
2016,10,23,7,45,632.0,53.5,1.7,12.5,208.0,455.55,375.89
2016,10,23,8,0,690.0,59.0,1.9,13.0,256.0,508.9,420.01
2016,10,23,8,15,727.5,63.0,1.95,13.5,302.5,552.18,453.95
2016,10,23,8,30,765.0,67.0,2.0,14.0,349.0,594.55,485.96
2016,10,23,8,45,790.0,70.5,2.1,15.0,391.5,626.68,508.49
2016,10,23,9,0,815.0,74.0,2.2,16.0,434.0,656.79,528.76
2016,10,23,9,15,833.5,76.5,2.3,16.5,472.0,678.9,543.28
2016,10,23,9,30,852.0,79.0,2.4,17.0,510.0,698.35,555.76
2016,10,23,9,45,870.0,79.0,2.55,17.5,543.0,707.34,560.83
2016,10,23,10,0,888.0,79.0,2.7,18.0,576.0,717.98,567.23
2016,10,23,10,15,897.0,80.5,2.8,18.0,601.0,720.85,568.83
2016,10,23,10,30,906.0,82.0,2.9,18.0,626.0,720.48,568.23
2016,10,23,10,45,912.0,83.0,3.0,18.5,644.0,714.21,562.41
2016,10,23,11,0,918.0,84.0,3.1,19.0,662.0,704.68,553.77
2016,10,23,11,15,920.5,84.5,3.15,19.5,671.5,689.1,540.23
2016,10,23,11,30,923.0,85.0,3.2,20.0,681.0,670.4,524.32
2016,10,23,11,45,923.0,85.0,3.3,20.5,682.5,646.66,504.68
2016,10,23,12,0,923.0,85.0,3.4,21.0,684.0,620.09,482.66
2016,10,23,12,15,920.5,85.0,3.45,21.0,677.5,589.43,457.96
2016,10,23,12,30,918.0,85.0,3.5,21.0,671.0,556.32,430.88
2016,10,23,12,45,907.5,86.5,3.55,21.0,655.5,518.49,399.59
2016,10,23,13,0,897.0,88.0,3.6,21.0,640.0,479.07,366.36
2016,10,23,13,15,888.5,86.5,3.6,21.0,618.0,436.39,329.78
2016,10,23,13,30,880.0,85.0,3.6,21.0,596.0,392.46,291.4
2016,10,23,13,45,868.5,83.0,3.65,21.0,566.5,346.14,250.52
2016,10,23,14,0,857.0,81.0,3.7,21.0,537.0,294.92,205.33
2016,10,23,14,15,840.0,79.0,3.7,20.5,502.0,246.15,162.61
2016,10,23,14,30,823.0,77.0,3.7,20.0,467.0,197.89,121.45
2016,10,23,14,45,799.0,74.5,3.75,20.0,426.0,149.14,83.24
2016,10,23,15,0,775.0,72.0,3.8,20.0,385.0,102.11,53.1
2016,10,23,15,15,742.5,68.0,3.75,19.5,340.0,55.7,43.19
2016,10,23,15,30,710.0,64.0,3.7,19.0,295.0,47.53,36.21
2016,10,23,15,45,658.0,59.5,3.65,18.5,247.5,41.48,30.97
2016,10,23,16,0,606.0,55.0,3.6,18.0,200.0,39.76,29.42
2016,10,23,16,15,531.0,48.0,3.35,17.0,154.0,35.87,25.88
2016,10,23,16,30,456.0,41.0,3.1,16.0,108.0,31.92,22.05
2016,10,23,16,45,228.0,34.5,2.9,15.5,68.0,27.01,16.41
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,23.8,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,2.75,12.5,19.0,31.86,0.0
2016,10,24,7,0,41.0,34.0,3.0,13.0,38.0,68.77,48.63
2016,10,24,7,15,63.5,53.5,3.25,13.0,64.0,104.29,81.94
2016,10,24,7,30,86.0,73.0,3.5,13.0,90.0,139.83,113.65
2016,10,24,7,45,97.5,93.5,3.8,13.5,117.0,170.94,140.77
2016,10,24,8,0,109.0,114.0,4.1,14.0,144.0,201.86,167.11
2016,10,24,8,15,119.5,132.5,4.25,14.0,171.0,229.37,190.32
2016,10,24,8,30,130.0,151.0,4.4,14.0,198.0,256.75,213.01
2016,10,24,8,45,138.0,169.5,4.6,14.5,225.0,282.2,233.3
2016,10,24,9,0,146.0,188.0,4.8,15.0,252.0,307.16,252.87
2016,10,24,9,15,109.5,201.5,4.75,15.0,252.0,295.06,241.5
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,272.52,221.77
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,366.4,298.68
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,459.34,372.45
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,394.49,318.47
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,331.12,265.76
2016,10,24,10,45,164.0,279.0,4.6,16.5,381.0,392.65,314.91
2016,10,24,11,0,237.0,288.0,4.6,17.0,437.0,444.04,354.86
2016,10,24,11,15,168.0,293.0,4.55,17.0,399.5,396.67,316.02
2016,10,24,11,30,99.0,298.0,4.5,17.0,362.0,346.85,275.56
2016,10,24,11,45,150.0,301.0,4.45,17.5,398.0,378.51,300.23
2016,10,24,12,0,201.0,304.0,4.4,18.0,434.0,402.54,318.25
2016,10,24,12,15,135.5,294.0,4.4,18.0,381.5,347.98,274.78
2016,10,24,12,30,70.0,284.0,4.4,18.0,329.0,296.59,233.97
2016,10,24,12,45,95.0,284.0,4.45,18.0,343.5,303.06,239.1
2016,10,24,13,0,120.0,284.0,4.5,18.0,358.0,306.35,241.33
2016,10,24,13,15,66.0,241.5,4.55,18.0,282.0,242.22,190.78
2016,10,24,13,30,12.0,199.0,4.6,18.0,206.0,184.91,145.74
2016,10,24,13,45,30.5,209.5,4.65,18.0,226.0,194.09,152.95
2016,10,24,14,0,49.0,220.0,4.7,18.0,246.0,203.04,159.64
2016,10,24,14,15,24.5,176.5,4.65,18.0,189.5,162.88,128.04
2016,10,24,14,30,0.0,133.0,4.6,18.0,133.0,120.36,94.51
2016,10,24,14,45,0.0,74.5,4.6,18.0,74.5,69.34,52.5
2016,10,24,15,0,0.0,16.0,4.6,18.0,16.0,14.84,6.88
2016,10,24,15,15,0.0,14.0,4.4,17.5,14.0,12.98,5.86
2016,10,24,15,30,0.0,12.0,4.2,17.0,12.0,11.12,4.24
2016,10,24,15,45,0.0,10.0,4.05,16.5,10.0,9.26,2.6
2016,10,24,16,0,0.0,8.0,3.9,16.0,8.0,7.41,0.94
2016,10,24,16,15,0.0,6.0,3.65,15.5,6.0,5.55,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.7,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.0,2.5,2.31,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.48,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,18.56,8.75
2016,10,25,7,15,0.0,34.0,2.7,14.0,34.0,31.81,20.9
2016,10,25,7,30,0.0,48.0,2.9,14.0,48.0,45.92,33.31
2016,10,25,7,45,0.0,63.0,3.1,14.5,63.0,60.91,46.28
2016,10,25,8,0,0.0,78.0,3.3,15.0,78.0,75.71,58.87
2016,10,25,8,15,0.0,92.5,3.45,15.0,92.5,89.83,70.8
2016,10,25,8,30,0.0,107.0,3.6,15.0,107.0,103.87,82.5
2016,10,25,8,45,36.0,144.0,3.75,15.5,159.5,174.15,141.52
2016,10,25,9,0,72.0,181.0,3.9,16.0,212.0,238.94,194.66
2016,10,25,9,15,36.0,118.0,3.95,16.5,133.5,141.91,113.8
2016,10,25,9,30,0.0,55.0,4.0,17.0,55.0,51.15,37.28
2016,10,25,9,45,4.0,119.5,4.1,17.5,122.0,115.43,90.44
2016,10,25,10,0,8.0,184.0,4.2,18.0,189.0,181.91,144.15
2016,10,25,10,15,4.0,148.0,4.15,18.0,150.5,142.62,111.92
2016,10,25,10,30,0.0,112.0,4.1,18.0,112.0,104.81,80.9
2016,10,25,10,45,0.0,93.0,4.1,18.5,93.0,86.7,65.9
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,68.94,51.2
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,108.82,83.67
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,148.73,115.8
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,177.46,138.84
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,205.47,161.15
2016,10,25,12,15,8.0,202.5,3.95,19.0,208.0,192.2,150.51
2016,10,25,12,30,5.0,191.0,3.9,19.0,195.0,179.27,140.23
2016,10,25,12,45,2.5,167.5,3.85,19.5,169.5,156.03,121.47
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,133.19,103.05
2016,10,25,13,15,0.0,139.0,3.7,20.0,139.0,128.37,99.31
2016,10,25,13,30,0.0,134.0,3.6,20.0,134.0,123.56,95.58
2016,10,25,13,45,5.0,157.0,3.55,20.0,159.5,144.82,112.8
2016,10,25,14,0,10.0,180.0,3.5,20.0,185.0,164.5,128.63
2016,10,25,14,15,8.0,169.0,3.4,20.0,173.0,153.02,119.62
2016,10,25,14,30,6.0,158.0,3.3,20.0,161.0,141.74,110.82
2016,10,25,14,45,3.0,145.0,3.25,20.0,146.5,128.92,100.81
2016,10,25,15,0,0.0,132.0,3.2,20.0,132.0,116.43,90.96
2016,10,25,15,15,0.0,116.5,3.0,19.5,116.5,102.37,83.64
2016,10,25,15,30,0.0,101.0,2.8,19.0,101.0,89.26,72.56
2016,10,25,15,45,0.0,84.5,2.6,19.0,84.5,75.25,60.36
2016,10,25,16,0,0.0,68.0,2.4,19.0,68.0,61.08,47.84
2016,10,25,16,15,0.0,51.5,2.1,18.0,51.5,46.76,35.16
2016,10,25,16,30,0.0,35.0,1.8,17.0,35.0,32.26,22.12
2016,10,25,16,45,0.0,21.5,1.5,16.5,21.5,19.96,10.04
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,7.63,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.0,1.25,11.5,31.0,97.71,0.0
2016,10,26,7,0,388.0,26.0,1.3,12.0,62.0,244.25,178.49
2016,10,26,7,15,485.5,34.0,1.5,12.5,106.0,309.33,248.07
2016,10,26,7,30,583.0,42.0,1.7,13.0,150.0,386.3,315.58
2016,10,26,7,45,642.0,47.0,1.9,14.0,197.0,442.03,363.08
2016,10,26,8,0,701.0,52.0,2.1,15.0,244.0,498.83,409.35
2016,10,26,8,15,738.0,55.5,2.2,15.5,289.5,540.77,442.64
2016,10,26,8,30,775.0,59.0,2.3,16.0,335.0,581.83,474.08
2016,10,26,8,45,801.0,61.5,2.4,16.5,377.0,613.17,497.15
2016,10,26,9,0,827.0,64.0,2.5,17.0,419.0,642.55,518.15
2016,10,26,9,15,844.5,66.0,2.6,17.5,456.0,658.7,528.35
2016,10,26,9,30,862.0,68.0,2.7,18.0,493.0,676.98,540.11
2016,10,26,9,45,876.0,69.0,2.8,19.0,524.5,688.85,546.05
2016,10,26,10,0,890.0,70.0,2.9,20.0,556.0,697.73,549.84
2016,10,26,10,15,899.0,71.0,2.95,20.0,581.0,700.04,550.79
2016,10,26,10,30,908.0,72.0,3.0,20.0,606.0,699.12,549.55
2016,10,26,10,45,911.5,74.0,3.15,20.5,623.0,692.32,543.36
2016,10,26,11,0,915.0,76.0,3.3,21.0,640.0,682.3,534.29
2016,10,26,11,15,919.0,76.5,3.35,21.0,650.5,667.82,522.53
2016,10,26,11,30,923.0,77.0,3.4,21.0,661.0,650.21,508.28
2016,10,26,11,45,921.5,78.5,3.5,21.5,663.0,627.25,489.01
2016,10,26,12,0,920.0,80.0,3.6,22.0,665.0,601.5,467.39
2016,10,26,12,15,919.5,79.5,3.65,22.0,659.5,571.68,443.13
2016,10,26,12,30,919.0,79.0,3.7,22.0,654.0,539.32,416.4
2016,10,26,12,45,912.0,80.0,3.8,22.5,640.0,502.93,385.32
2016,10,26,13,0,905.0,81.0,3.9,23.0,626.0,464.7,352.19
2016,10,26,13,15,898.0,80.0,3.9,22.5,605.0,423.03,316.87
2016,10,26,13,30,891.0,79.0,3.9,22.0,584.0,379.96,279.52
2016,10,26,13,45,880.0,77.5,3.95,22.0,555.5,334.07,238.81
2016,10,26,14,0,869.0,76.0,4.0,22.0,527.0,287.55,197.26
2016,10,26,14,15,853.0,74.0,3.95,21.5,492.0,234.4,151.26
2016,10,26,14,30,837.0,72.0,3.9,21.0,457.0,186.04,110.58
2016,10,26,14,45,815.0,69.0,3.85,21.0,416.5,136.84,73.18
2016,10,26,15,0,793.0,66.0,3.8,21.0,376.0,89.12,44.77
2016,10,26,15,15,761.0,62.5,3.6,20.5,331.5,45.18,33.89
2016,10,26,15,30,729.0,59.0,3.4,20.0,287.0,43.92,32.92
2016,10,26,15,45,681.0,54.5,3.25,19.5,240.0,41.79,31.09
2016,10,26,16,0,633.0,50.0,3.1,19.0,193.0,39.69,29.18
2016,10,26,16,15,554.5,43.0,2.7,18.0,146.5,32.16,22.43
2016,10,26,16,30,476.0,36.0,2.3,17.0,100.0,27.98,18.38
2016,10,26,16,45,334.5,25.5,1.9,16.0,61.5,20.32,9.93
2016,10,26,17,0,193.0,15.0,1.5,15.0,23.0,14.3,0.0
2016,10,26,17,15,96.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.0,12.5,7.5,7.15,0.0
2016,10,27,7,0,0.0,15.0,2.2,13.0,15.0,13.9,4.78
2016,10,27,7,15,0.0,26.0,2.4,13.5,26.0,24.13,14.46
2016,10,27,7,30,0.0,37.0,2.6,14.0,37.0,34.37,23.49
2016,10,27,7,45,0.0,48.5,2.8,14.5,48.5,45.08,32.82
2016,10,27,8,0,0.0,60.0,3.0,15.0,60.0,56.28,42.4
2016,10,27,8,15,0.0,71.5,3.0,15.5,71.5,67.45,51.8
2016,10,27,8,30,0.0,83.0,3.0,16.0,83.0,78.58,61.0
2016,10,27,8,45,3.0,114.5,3.0,16.5,116.0,112.57,89.2
2016,10,27,9,0,6.0,146.0,3.0,17.0,149.0,146.68,116.98
2016,10,27,9,15,3.0,144.5,3.0,17.5,146.0,141.53,112.12
2016,10,27,9,30,0.0,143.0,3.0,18.0,143.0,136.86,107.76
2016,10,27,9,45,4.5,163.5,3.05,18.5,166.0,159.86,126.11
2016,10,27,10,0,9.0,184.0,3.1,19.0,189.0,182.68,144.04
2016,10,27,10,15,4.5,164.5,3.05,19.0,167.0,159.22,124.8
2016,10,27,10,30,0.0,145.0,3.0,19.0,145.0,136.6,106.31
2016,10,27,10,45,29.5,206.0,2.95,19.0,224.5,220.33,173.86
2016,10,27,11,0,59.0,267.0,2.9,19.0,304.0,298.4,235.18
2016,10,27,11,15,29.5,172.0,3.05,18.5,190.5,183.22,144.03
2016,10,27,11,30,0.0,77.0,3.2,18.0,77.0,71.74,53.6
2016,10,27,11,45,0.0,77.0,3.35,18.0,77.0,71.75,53.68
2016,10,27,12,0,0.0,77.0,3.5,18.0,77.0,71.74,53.68
2016,10,27,12,15,6.5,146.0,3.55,17.5,150.5,139.23,108.96
2016,10,27,12,30,13.0,215.0,3.6,17.0,224.0,204.96,162.1
2016,10,27,12,45,9.0,200.0,3.7,17.0,206.5,188.29,148.68
2016,10,27,13,0,5.0,185.0,3.8,17.0,189.0,172.08,135.78
2016,10,27,13,15,5.5,184.0,3.7,17.0,188.0,170.43,134.59
2016,10,27,13,30,6.0,183.0,3.6,17.0,187.0,168.61,133.26
2016,10,27,13,45,45.0,204.0,3.55,17.0,227.5,193.06,152.19
2016,10,27,14,0,84.0,225.0,3.5,17.0,268.0,214.27,167.89
2016,10,27,14,15,85.0,210.0,3.35,17.0,251.0,195.43,152.38
2016,10,27,14,30,86.0,195.0,3.2,17.0,234.0,176.48,136.99
2016,10,27,14,45,43.0,158.5,3.1,17.0,178.0,137.96,107.75
2016,10,27,15,0,0.0,122.0,3.0,17.0,122.0,108.29,85.32
2016,10,27,15,15,0.0,107.0,2.75,17.0,107.0,94.86,77.95
2016,10,27,15,30,0.0,92.0,2.5,17.0,92.0,82.08,66.86
2016,10,27,15,45,0.0,76.0,2.25,17.0,76.0,68.37,54.8
2016,10,27,16,0,0.0,60.0,2.0,17.0,60.0,54.51,42.42
2016,10,27,16,15,0.0,45.0,1.7,16.5,45.0,41.29,30.53
2016,10,27,16,30,0.0,30.0,1.4,16.0,30.0,27.87,18.31
2016,10,27,16,45,0.0,18.0,1.1,16.0,18.0,16.7,6.73
2016,10,27,17,0,0.0,6.0,0.8,16.0,6.0,5.72,0.0
2016,10,27,17,15,0.0,3.0,0.8,15.5,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.92,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.85,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.78,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,4.17,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.63,0.0
2016,10,28,8,45,0.0,18.0,1.35,15.0,18.0,16.69,8.66
2016,10,28,9,0,0.0,31.0,1.5,15.0,31.0,28.78,18.93
2016,10,28,9,15,10.0,106.0,1.6,15.0,111.0,106.88,84.8
2016,10,28,9,30,20.0,181.0,1.7,15.0,191.0,189.96,152.85
2016,10,28,9,45,12.0,176.5,1.8,15.5,183.0,178.33,142.41
2016,10,28,10,0,4.0,172.0,1.9,16.0,175.0,167.2,132.7
2016,10,28,10,15,5.0,179.5,1.95,16.0,183.0,174.47,138.41
2016,10,28,10,30,6.0,187.0,2.0,16.0,191.0,181.7,144.05
2016,10,28,10,45,3.0,156.0,2.05,16.5,158.0,148.87,117.08
2016,10,28,11,0,0.0,125.0,2.1,17.0,125.0,116.98,90.9
2016,10,28,11,15,16.0,188.0,2.2,17.0,198.0,186.69,147.5
2016,10,28,11,30,32.0,251.0,2.3,17.0,271.0,259.07,204.86
2016,10,28,11,45,18.5,219.5,2.45,17.5,231.0,215.88,169.97
2016,10,28,12,0,5.0,188.0,2.6,18.0,191.0,177.82,139.35
2016,10,28,12,15,4.5,185.5,2.7,18.0,188.5,174.56,136.86
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,171.33,134.35
2016,10,28,12,45,3.5,180.0,2.95,18.5,182.5,167.67,131.28
2016,10,28,13,0,3.0,177.0,3.1,19.0,179.0,164.03,128.26
2016,10,28,13,15,1.5,115.5,3.15,19.0,116.5,107.67,82.92
2016,10,28,13,30,0.0,54.0,3.2,19.0,54.0,50.24,36.04
2016,10,28,13,45,31.0,135.0,3.3,19.0,151.0,131.15,101.66
2016,10,28,14,0,62.0,216.0,3.4,19.0,248.0,201.4,157.17
2016,10,28,14,15,59.5,202.0,3.4,18.5,231.0,183.86,143.26
2016,10,28,14,30,57.0,188.0,3.4,18.0,214.0,166.56,129.76
2016,10,28,14,45,399.0,129.5,3.45,18.0,284.0,135.2,90.56
2016,10,28,15,0,741.0,71.0,3.5,18.0,354.0,85.13,45.78
2016,10,28,15,15,707.5,67.0,3.3,17.5,310.5,49.17,37.85
2016,10,28,15,30,674.0,63.0,3.1,17.0,267.0,43.34,32.83
2016,10,28,15,45,626.5,57.0,2.95,17.0,222.0,40.38,30.18
2016,10,28,16,0,579.0,51.0,2.8,17.0,177.0,37.35,27.34
2016,10,28,16,15,497.0,43.5,2.4,16.0,132.5,32.89,23.21
2016,10,28,16,30,415.0,36.0,2.0,15.0,88.0,28.32,18.69
2016,10,28,16,45,207.5,26.5,1.65,14.5,52.5,20.84,9.17
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,126.0,14.0,1.8,13.0,24.0,67.43,0.0
2016,10,29,7,0,252.0,28.0,2.0,13.0,48.0,175.22,116.49
2016,10,29,7,15,359.0,38.5,2.2,13.5,89.0,251.08,199.51
2016,10,29,7,30,466.0,49.0,2.4,14.0,130.0,330.27,269.25
2016,10,29,7,45,538.0,55.0,2.65,14.5,176.0,389.88,321.08
2016,10,29,8,0,610.0,61.0,2.9,15.0,222.0,451.57,372.85
2016,10,29,8,15,305.0,82.5,3.05,15.0,163.0,299.05,248.54
2016,10,29,8,30,0.0,104.0,3.2,15.0,104.0,101.21,80.07
2016,10,29,8,45,57.0,141.0,3.35,15.5,165.0,184.56,150.65
2016,10,29,9,0,114.0,178.0,3.5,16.0,226.0,272.36,222.66
2016,10,29,9,15,96.0,192.0,3.6,16.5,235.0,264.47,214.82
2016,10,29,9,30,78.0,206.0,3.7,17.0,244.0,265.28,214.18
2016,10,29,9,45,259.5,201.0,3.85,17.5,337.5,397.5,322.05
2016,10,29,10,0,441.0,196.0,4.0,18.0,431.0,520.31,418.52
2016,10,29,10,15,441.5,206.5,4.0,18.0,451.0,526.28,421.52
2016,10,29,10,30,442.0,217.0,4.0,18.0,471.0,530.34,423.58
2016,10,29,10,45,446.5,223.0,4.0,18.5,485.5,530.61,422.08
2016,10,29,11,0,451.0,229.0,4.0,19.0,500.0,529.01,419.15
2016,10,29,11,15,450.0,233.5,3.95,19.0,508.5,520.65,411.74
2016,10,29,11,30,449.0,238.0,3.9,19.0,517.0,510.65,403.07
2016,10,29,11,45,680.0,159.0,3.85,19.0,581.5,556.05,438.98
2016,10,29,12,0,911.0,80.0,3.8,19.0,646.0,585.01,460.72
2016,10,29,12,15,909.5,79.5,3.7,19.0,640.5,555.02,435.21
2016,10,29,12,30,908.0,79.0,3.6,19.0,635.0,522.59,407.63
2016,10,29,12,45,904.0,78.5,3.55,19.5,621.0,486.72,376.2
2016,10,29,13,0,900.0,78.0,3.5,20.0,607.0,448.88,342.66
2016,10,29,13,15,892.5,77.0,3.4,20.0,586.0,407.47,306.29
2016,10,29,13,30,885.0,76.0,3.3,20.0,565.0,364.72,268.17
2016,10,29,13,45,874.5,74.0,3.25,20.0,536.5,319.1,227.33
2016,10,29,14,0,864.0,72.0,3.2,20.0,508.0,272.85,185.78
2016,10,29,14,15,847.5,70.0,3.1,19.5,473.5,225.0,144.05
2016,10,29,14,30,831.0,68.0,3.0,19.0,439.0,172.43,100.41
2016,10,29,14,45,807.0,65.5,2.9,19.0,399.0,124.19,64.9
2016,10,29,15,0,783.0,63.0,2.8,19.0,359.0,77.63,39.46
2016,10,29,15,15,750.0,59.5,2.55,18.5,315.0,43.22,32.49
2016,10,29,15,30,717.0,56.0,2.3,18.0,271.0,41.88,31.41
2016,10,29,15,45,664.5,51.5,2.1,18.0,224.5,39.64,29.4
2016,10,29,16,0,612.0,47.0,1.9,18.0,178.0,37.45,27.3
2016,10,29,16,15,529.5,40.0,1.7,17.0,133.0,30.04,20.6
2016,10,29,16,30,447.0,33.0,1.5,16.0,88.0,25.76,16.34
2016,10,29,16,45,295.0,22.5,1.3,15.5,52.0,17.97,6.32
2016,10,29,17,0,143.0,12.0,1.1,15.0,16.0,11.44,0.0
2016,10,29,17,15,71.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
