Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,14.5,3.35,12.5,22.5,57.68,0.0
2016,10,30,7,0,206.0,29.0,3.6,13.0,45.0,154.0,97.17
2016,10,30,7,15,315.0,40.5,3.75,13.0,84.5,229.63,182.59
2016,10,30,7,30,424.0,52.0,3.9,13.0,124.0,309.35,253.96
2016,10,30,7,45,212.0,27.5,4.05,13.5,63.5,168.29,139.52
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,3.24,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,56.72,42.81
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,113.36,90.29
2016,10,30,9,15,0.0,85.0,5.25,15.0,85.0,79.38,61.56
2016,10,30,9,30,0.0,52.0,5.4,15.0,52.0,48.35,35.32
2016,10,30,9,45,0.0,32.0,5.6,15.5,32.0,29.73,19.49
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,11.14,3.74
2016,10,30,10,15,0.0,48.0,5.85,16.0,48.0,44.64,31.86
2016,10,30,10,30,0.0,84.0,5.9,16.0,84.0,78.26,59.82
2016,10,30,10,45,0.0,48.0,5.95,16.5,48.0,44.66,31.69
2016,10,30,11,0,0.0,12.0,6.0,17.0,12.0,11.15,3.66
2016,10,30,11,15,59.0,149.5,5.95,17.0,186.0,179.3,143.47
2016,10,30,11,30,118.0,287.0,5.9,17.0,360.0,345.09,276.5
2016,10,30,11,45,118.5,288.0,5.9,17.5,361.0,344.07,274.45
2016,10,30,12,0,119.0,289.0,5.9,18.0,362.0,338.35,269.07
2016,10,30,12,15,103.5,283.0,5.85,18.0,346.5,315.9,250.88
2016,10,30,12,30,88.0,277.0,5.8,18.0,331.0,296.79,235.41
2016,10,30,12,45,238.5,256.5,5.75,18.0,397.0,340.57,269.57
2016,10,30,13,0,389.0,236.0,5.7,18.0,463.0,371.47,291.58
2016,10,30,13,15,206.0,222.5,5.55,17.5,342.0,274.31,215.45
2016,10,30,13,30,23.0,209.0,5.4,17.0,221.0,196.2,155.63
2016,10,30,13,45,11.5,165.5,5.3,17.0,171.5,153.54,121.38
2016,10,30,14,0,0.0,122.0,5.2,17.0,122.0,111.96,87.77
2016,10,30,14,15,0.0,133.0,5.05,17.0,133.0,120.75,95.26
2016,10,30,14,30,0.0,144.0,4.9,17.0,144.0,128.71,102.03
2016,10,30,14,45,0.0,128.5,4.75,17.0,128.5,114.67,90.61
2016,10,30,15,0,0.0,113.0,4.6,17.0,113.0,100.75,79.21
2016,10,30,15,15,0.0,98.5,4.3,16.5,98.5,87.92,72.12
2016,10,30,15,30,0.0,84.0,4.0,16.0,84.0,75.47,61.35
2016,10,30,15,45,0.0,69.0,3.75,16.0,69.0,62.49,49.81
2016,10,30,16,0,0.0,54.0,3.5,16.0,54.0,49.37,37.98
2016,10,30,16,15,0.0,40.0,3.15,15.5,40.0,36.93,26.69
2016,10,30,16,30,0.0,26.0,2.8,15.0,26.0,24.14,14.93
2016,10,30,16,45,0.0,15.0,2.45,14.5,15.0,13.91,2.89
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.81,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,9.5,22.5,65.66,0.0
2016,10,31,7,0,250.0,27.0,0.9,10.0,45.0,168.26,100.44
2016,10,31,7,15,366.0,37.0,1.1,10.5,86.0,249.98,198.13
2016,10,31,7,30,482.0,47.0,1.3,11.0,127.0,332.61,271.34
2016,10,31,7,45,557.5,53.0,1.5,12.0,173.5,393.95,324.16
2016,10,31,8,0,633.0,59.0,1.7,13.0,220.0,457.52,376.73
2016,10,31,8,15,330.0,93.0,1.75,13.0,178.0,324.76,269.38
2016,10,31,8,30,27.0,127.0,1.8,13.0,136.0,152.16,123.68
2016,10,31,8,45,141.0,146.5,1.85,13.5,203.0,253.94,209.94
2016,10,31,9,0,255.0,166.0,1.9,14.0,270.0,358.85,295.04
2016,10,31,9,15,400.5,153.5,1.9,14.0,334.5,449.6,367.73
2016,10,31,9,30,546.0,141.0,1.9,14.0,399.0,532.27,432.33
2016,10,31,9,45,326.5,188.0,1.95,14.5,345.0,425.89,344.89
2016,10,31,10,0,107.0,235.0,2.0,15.0,291.0,310.08,249.26
2016,10,31,10,15,98.0,244.5,2.0,15.0,297.5,310.74,249.57
2016,10,31,10,30,89.0,254.0,2.0,15.0,304.0,311.14,249.2
2016,10,31,10,45,154.0,263.5,2.0,15.5,354.0,365.69,292.05
2016,10,31,11,0,219.0,273.0,2.0,16.0,404.0,410.66,326.35
2016,10,31,11,15,217.5,278.5,2.05,16.0,410.0,407.79,323.36
2016,10,31,11,30,216.0,284.0,2.1,16.0,416.0,404.12,320.03
2016,10,31,11,45,260.5,277.5,2.2,16.5,437.0,418.12,330.25
2016,10,31,12,0,305.0,271.0,2.3,17.0,458.0,424.81,334.51
2016,10,31,12,15,304.0,268.5,2.4,17.0,453.0,408.6,321.37
2016,10,31,12,30,303.0,266.0,2.5,17.0,448.0,391.64,307.58
2016,10,31,12,45,586.5,177.0,2.65,17.0,520.0,424.31,331.2
2016,10,31,13,0,870.0,88.0,2.8,17.0,592.0,436.54,335.71
2016,10,31,13,15,862.0,86.5,2.9,17.0,571.0,395.14,299.23
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,352.56,261.24
2016,10,31,13,45,843.0,83.0,3.1,17.0,522.0,307.74,220.91
2016,10,31,14,0,832.0,81.0,3.2,17.0,494.0,262.44,180.0
2016,10,31,14,15,720.0,96.0,3.25,16.5,435.5,208.69,137.29
2016,10,31,14,30,608.0,111.0,3.3,16.0,377.0,167.79,107.66
2016,10,31,14,45,465.0,124.0,3.35,16.0,316.5,132.24,86.96
2016,10,31,15,0,322.0,137.0,3.4,16.0,256.0,114.63,83.85
2016,10,31,15,15,301.5,123.0,3.3,15.5,223.5,92.13,76.08
2016,10,31,15,30,281.0,109.0,3.2,15.0,191.0,82.79,68.03
2016,10,31,15,45,255.5,92.0,3.1,15.0,157.0,71.03,57.53
2016,10,31,16,0,230.0,75.0,3.0,15.0,123.0,58.87,46.47
2016,10,31,16,15,191.5,57.5,2.7,14.5,90.5,45.92,34.62
2016,10,31,16,30,153.0,40.0,2.4,14.0,58.0,32.54,22.03
2016,10,31,16,45,76.5,24.0,2.1,13.5,33.0,19.89,5.23
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,7.63,0.0
2016,10,31,17,15,0.0,4.0,1.9,12.5,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,12.5,1.1,9.5,21.0,63.03,0.0
2016,11,1,7,0,244.0,25.0,1.1,10.0,42.0,161.5,87.9
2016,11,1,7,15,362.0,35.0,1.3,10.5,83.0,244.48,193.06
2016,11,1,7,30,480.0,45.0,1.5,11.0,124.0,327.4,267.07
2016,11,1,7,45,553.5,51.5,1.7,12.0,169.5,387.75,319.37
2016,11,1,8,0,627.0,58.0,1.9,13.0,215.0,450.34,371.43
2016,11,1,8,15,672.0,62.5,1.9,13.0,260.0,495.04,408.25
2016,11,1,8,30,717.0,67.0,1.9,13.0,305.0,536.44,441.33
2016,11,1,8,45,750.0,70.0,1.95,13.5,347.5,571.17,467.53
2016,11,1,9,0,783.0,73.0,2.0,14.0,390.0,604.21,491.67
2016,11,1,9,15,804.5,75.5,2.0,14.0,427.0,627.12,508.2
2016,11,1,9,30,826.0,78.0,2.0,14.0,464.0,647.51,522.58
2016,11,1,9,45,844.0,79.0,2.0,14.5,496.0,661.12,530.72
2016,11,1,10,0,862.0,80.0,2.0,15.0,528.0,671.8,536.56
2016,11,1,10,15,655.5,144.0,2.0,15.0,494.0,600.61,479.26
2016,11,1,10,30,449.0,208.0,2.0,15.0,460.0,520.03,414.91
2016,11,1,10,45,673.0,146.0,2.0,15.5,536.5,595.81,474.05
2016,11,1,11,0,897.0,84.0,2.0,16.0,613.0,656.47,519.12
2016,11,1,11,15,900.5,84.5,2.0,16.0,623.0,641.84,506.35
2016,11,1,11,30,904.0,85.0,2.0,16.0,633.0,624.18,491.76
2016,11,1,11,45,903.5,85.5,2.05,16.0,634.5,601.26,473.27
2016,11,1,12,0,903.0,86.0,2.1,16.0,636.0,575.62,452.37
2016,11,1,12,15,607.5,173.5,2.1,16.0,542.0,478.5,375.85
2016,11,1,12,30,312.0,261.0,2.1,16.0,448.0,390.21,306.53
2016,11,1,12,45,599.0,173.0,2.15,16.5,521.5,425.51,331.49
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,439.25,336.01
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.0,397.68,299.28
2016,11,1,13,30,869.0,82.0,2.1,17.0,551.0,351.55,258.56
2016,11,1,13,45,855.5,80.5,2.1,17.0,522.5,305.94,217.83
2016,11,1,14,0,842.0,79.0,2.1,17.0,494.0,260.06,176.74
2016,11,1,14,15,824.5,77.0,2.05,16.5,459.0,212.95,135.83
2016,11,1,14,30,807.0,75.0,2.0,16.0,424.0,166.43,97.63
2016,11,1,14,45,779.0,72.5,1.95,16.0,384.0,119.43,64.29
2016,11,1,15,0,751.0,70.0,1.9,16.0,344.0,74.57,42.01
2016,11,1,15,15,714.0,66.0,1.8,15.5,300.0,49.16,38.2
2016,11,1,15,30,677.0,62.0,1.7,15.0,256.0,43.32,33.11
2016,11,1,15,45,619.0,56.5,1.6,15.0,210.0,40.71,30.71
2016,11,1,16,0,561.0,51.0,1.5,15.0,164.0,38.11,28.18
2016,11,1,16,15,469.0,42.5,1.4,14.0,120.0,32.73,23.14
2016,11,1,16,30,377.0,34.0,1.3,13.0,76.0,27.21,17.49
2016,11,1,16,45,188.5,17.0,1.2,12.5,38.0,13.2,0.45
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.0,11.5,0.9,8.0,20.5,65.4,0.0
2016,11,2,7,0,262.0,23.0,0.9,8.0,41.0,165.55,79.73
2016,11,2,7,15,379.5,33.5,1.1,8.5,82.0,249.91,197.37
2016,11,2,7,30,497.0,44.0,1.3,9.0,123.0,333.1,272.59
2016,11,2,7,45,565.0,51.0,1.55,10.0,168.5,391.22,323.64
2016,11,2,8,0,633.0,58.0,1.8,11.0,214.0,451.27,374.23
2016,11,2,8,15,677.5,62.5,1.9,11.5,259.0,495.62,410.72
2016,11,2,8,30,722.0,67.0,2.0,12.0,304.0,536.56,443.29
2016,11,2,8,45,754.0,70.5,2.15,12.5,346.5,571.18,470.03
2016,11,2,9,0,786.0,74.0,2.3,13.0,389.0,604.07,494.72
2016,11,2,9,15,807.0,76.5,2.3,13.5,426.0,626.59,510.21
2016,11,2,9,30,828.0,79.0,2.3,14.0,463.0,646.57,523.45
2016,11,2,9,45,854.5,77.0,2.35,15.0,496.5,662.3,532.68
2016,11,2,10,0,881.0,75.0,2.4,16.0,530.0,671.48,536.95
2016,11,2,10,15,890.5,76.5,2.3,16.0,554.5,674.31,537.3
2016,11,2,10,30,900.0,78.0,2.2,16.0,579.0,673.96,535.25
2016,11,2,10,45,907.0,78.5,2.15,16.5,596.5,667.69,528.09
2016,11,2,11,0,914.0,79.0,2.1,17.0,614.0,658.21,518.54
2016,11,2,11,15,917.0,79.5,2.0,17.5,623.5,643.08,504.47
2016,11,2,11,30,920.0,80.0,1.9,18.0,633.0,624.88,488.06
2016,11,2,11,45,920.5,80.0,1.8,18.5,634.5,601.76,467.89
2016,11,2,12,0,921.0,80.0,1.7,19.0,636.0,575.83,445.43
2016,11,2,12,15,919.0,79.5,1.55,19.0,630.0,545.46,419.94
2016,11,2,12,30,917.0,79.0,1.4,19.0,624.0,512.66,392.18
2016,11,2,12,45,913.0,78.0,1.3,19.0,610.0,476.23,361.4
2016,11,2,13,0,909.0,77.0,1.2,19.0,596.0,437.83,328.45
2016,11,2,13,15,901.0,76.0,1.1,19.0,574.5,396.18,292.36
2016,11,2,13,30,893.0,75.0,1.0,19.0,553.0,353.23,254.58
2016,11,2,13,45,881.0,73.5,0.9,19.5,524.5,307.65,213.96
2016,11,2,14,0,869.0,72.0,0.8,20.0,496.0,261.53,173.04
2016,11,2,14,15,852.0,70.0,0.8,19.5,461.0,209.08,128.96
2016,11,2,14,30,835.0,68.0,0.8,19.0,426.0,161.46,90.89
2016,11,2,14,45,809.5,65.0,0.85,19.0,385.5,113.04,57.51
2016,11,2,15,0,784.0,62.0,0.9,19.0,345.0,66.44,35.41
2016,11,2,15,15,749.0,58.5,0.85,18.5,301.0,43.06,32.39
2016,11,2,15,30,714.0,55.0,0.8,18.0,257.0,41.69,31.27
2016,11,2,15,45,658.5,50.0,0.8,17.5,211.0,38.98,28.87
2016,11,2,16,0,603.0,45.0,0.8,17.0,165.0,36.29,26.34
2016,11,2,16,15,514.5,37.5,0.85,16.0,120.5,28.48,19.2
2016,11,2,16,30,426.0,30.0,0.9,15.0,76.0,23.65,14.2
2016,11,2,16,45,213.0,15.0,1.0,14.5,38.0,11.52,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.5,11.0,0.95,7.5,19.5,67.99,0.0
2016,11,3,7,0,279.0,22.0,0.9,8.0,39.0,169.87,67.14
2016,11,3,7,15,398.0,31.5,1.1,8.5,80.0,255.12,200.07
2016,11,3,7,30,517.0,41.0,1.3,9.0,121.0,337.89,275.81
2016,11,3,7,45,586.5,47.5,1.5,10.0,167.0,396.33,327.18
2016,11,3,8,0,656.0,54.0,1.7,11.0,213.0,452.89,375.06
2016,11,3,8,15,700.0,58.5,1.7,11.5,258.5,497.96,411.78
2016,11,3,8,30,744.0,63.0,1.7,12.0,304.0,542.42,446.5
2016,11,3,8,45,774.5,66.0,1.75,13.0,346.0,575.7,470.77
2016,11,3,9,0,805.0,69.0,1.8,14.0,388.0,607.18,492.83
2016,11,3,9,15,825.5,71.5,1.8,14.5,425.5,629.48,507.93
2016,11,3,9,30,846.0,74.0,1.8,15.0,463.0,649.2,520.76
2016,11,3,9,45,864.5,74.5,1.8,15.5,495.0,662.51,528.63
2016,11,3,10,0,883.0,75.0,1.8,16.0,527.0,669.24,531.63
2016,11,3,10,15,892.5,76.0,1.7,16.5,551.5,671.47,530.41
2016,11,3,10,30,902.0,77.0,1.6,17.0,576.0,670.54,526.81
2016,11,3,10,45,908.5,78.0,1.55,18.0,593.5,664.48,518.8
2016,11,3,11,0,915.0,79.0,1.5,19.0,611.0,655.2,508.47
2016,11,3,11,15,918.0,79.5,1.4,19.0,620.5,640.06,495.4
2016,11,3,11,30,921.0,80.0,1.3,19.0,630.0,621.86,479.97
2016,11,3,11,45,920.5,80.5,1.2,19.5,631.5,598.69,459.87
2016,11,3,12,0,920.0,81.0,1.1,20.0,633.0,572.76,437.55
2016,11,3,12,15,917.5,80.5,1.0,20.0,626.5,542.19,412.4
2016,11,3,12,30,915.0,80.0,0.9,20.0,620.0,509.24,385.02
2016,11,3,12,45,908.5,80.0,0.8,20.5,605.5,472.78,353.83
2016,11,3,13,0,902.0,80.0,0.7,21.0,591.0,434.51,320.77
2016,11,3,13,15,893.5,79.0,0.65,21.0,569.5,392.99,285.58
2016,11,3,13,30,885.0,78.0,0.6,21.0,548.0,350.23,248.73
2016,11,3,13,45,871.0,76.5,0.55,21.0,519.0,304.5,209.24
2016,11,3,14,0,857.0,75.0,0.5,21.0,490.0,254.17,166.16
2016,11,3,14,15,839.5,73.0,0.5,21.0,455.0,206.63,126.24
2016,11,3,14,30,822.0,71.0,0.5,21.0,420.0,159.64,89.16
2016,11,3,14,45,794.5,68.5,0.55,21.0,379.5,112.25,57.45
2016,11,3,15,0,767.0,66.0,0.6,21.0,339.0,66.91,37.15
2016,11,3,15,15,730.5,62.0,0.6,20.0,295.5,46.14,34.87
2016,11,3,15,30,694.0,58.0,0.6,19.0,252.0,44.47,33.57
2016,11,3,15,45,637.0,52.5,0.65,18.5,206.0,37.78,27.68
2016,11,3,16,0,580.0,47.0,0.7,18.0,160.0,35.02,25.08
2016,11,3,16,15,487.5,39.0,0.8,17.5,116.0,29.94,20.29
2016,11,3,16,30,395.0,31.0,0.9,17.0,72.0,24.74,14.8
2016,11,3,16,45,197.5,15.5,1.0,16.5,36.0,12.06,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.0,1.05,9.5,18.0,58.93,0.0
2016,11,4,7,0,237.0,22.0,1.0,10.0,36.0,148.81,41.06
2016,11,4,7,15,360.0,32.5,1.15,10.5,76.0,236.56,182.83
2016,11,4,7,30,483.0,43.0,1.3,11.0,116.0,320.91,259.72
2016,11,4,7,45,556.5,50.0,1.45,12.0,161.5,381.03,312.03
2016,11,4,8,0,630.0,57.0,1.6,13.0,207.0,443.38,363.97
2016,11,4,8,15,675.5,61.5,1.45,13.5,252.0,487.86,399.36
2016,11,4,8,30,721.0,66.0,1.3,14.0,297.0,528.93,430.45
2016,11,4,8,45,752.0,70.0,1.2,14.5,339.0,563.23,455.1
2016,11,4,9,0,783.0,74.0,1.1,15.0,381.0,595.76,477.4
2016,11,4,9,15,804.5,76.5,1.05,15.5,418.5,618.41,492.01
2016,11,4,9,30,826.0,79.0,1.0,16.0,456.0,638.53,504.39
2016,11,4,9,45,841.5,81.0,0.95,17.0,487.0,651.43,510.24
2016,11,4,10,0,857.0,83.0,0.9,18.0,518.0,661.38,513.79
2016,11,4,10,15,867.0,84.5,0.85,18.5,542.5,664.12,513.03
2016,11,4,10,30,877.0,86.0,0.8,19.0,567.0,663.7,510.02
2016,11,4,10,45,884.0,87.0,0.75,19.5,584.5,657.63,503.0
2016,11,4,11,0,891.0,88.0,0.7,20.0,602.0,646.26,492.3
2016,11,4,11,15,894.5,88.5,0.65,20.0,611.5,631.71,480.17
2016,11,4,11,30,898.0,89.0,0.6,20.0,621.0,614.15,465.77
2016,11,4,11,45,898.5,88.5,0.55,20.5,622.5,590.97,446.38
2016,11,4,12,0,899.0,88.0,0.5,21.0,624.0,565.08,424.86
2016,11,4,12,15,896.5,88.0,0.6,21.0,617.5,535.56,402.61
2016,11,4,12,30,894.0,88.0,0.7,21.0,611.0,503.69,377.89
2016,11,4,12,45,890.0,86.5,0.85,21.5,597.0,467.59,348.83
2016,11,4,13,0,886.0,85.0,1.0,22.0,583.0,429.59,317.34
2016,11,4,13,15,648.5,142.5,1.1,22.0,500.0,355.27,261.76
2016,11,4,13,30,411.0,200.0,1.2,22.0,417.0,299.15,221.4
2016,11,4,13,45,626.5,139.5,1.3,22.0,450.0,284.49,201.91
2016,11,4,14,0,842.0,79.0,1.4,22.0,483.0,251.54,165.24
2016,11,4,14,15,824.0,76.5,1.4,21.5,448.0,204.27,125.52
2016,11,4,14,30,806.0,74.0,1.4,21.0,413.0,157.63,88.84
2016,11,4,14,45,780.0,70.5,1.45,21.0,373.0,110.43,57.28
2016,11,4,15,0,754.0,67.0,1.5,21.0,333.0,65.17,37.33
2016,11,4,15,15,716.5,63.0,1.35,20.5,289.5,47.15,35.66
2016,11,4,15,30,679.0,59.0,1.2,20.0,246.0,45.51,34.31
2016,11,4,15,45,622.5,53.0,1.05,19.5,200.5,38.33,28.0
2016,11,4,16,0,566.0,47.0,0.9,19.0,155.0,35.16,25.06
2016,11,4,16,15,472.0,39.0,0.95,18.0,111.5,30.09,20.32
2016,11,4,16,30,378.0,31.0,1.0,17.0,68.0,24.9,14.74
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.0,12.15,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.05,10.0,16.5,58.4,0.0
2016,11,5,7,0,241.0,20.0,1.0,10.0,33.0,146.66,18.98
2016,11,5,7,15,361.5,30.5,1.15,10.5,72.5,233.77,178.97
2016,11,5,7,30,482.0,41.0,1.3,11.0,112.0,316.27,255.41
2016,11,5,7,45,548.5,48.5,1.5,12.0,156.5,372.82,305.2
2016,11,5,8,0,615.0,56.0,1.7,13.0,201.0,431.34,354.47
2016,11,5,8,15,660.5,61.0,1.7,13.5,245.0,475.89,390.85
2016,11,5,8,30,706.0,66.0,1.7,14.0,289.0,517.02,423.16
2016,11,5,8,45,733.0,70.5,1.75,14.5,330.0,549.05,447.4
2016,11,5,9,0,760.0,75.0,1.8,15.0,371.0,579.27,469.5
2016,11,5,9,15,781.5,78.0,1.75,15.5,407.0,602.18,484.95
2016,11,5,9,30,803.0,81.0,1.7,16.0,443.0,622.63,498.15
2016,11,5,9,45,821.0,82.0,1.7,16.5,474.5,635.9,506.07
2016,11,5,10,0,839.0,83.0,1.7,17.0,506.0,646.31,511.75
2016,11,5,10,15,849.0,84.5,1.7,17.0,530.0,649.09,512.63
2016,11,5,10,30,859.0,86.0,1.7,17.0,554.0,648.78,511.23
2016,11,5,10,45,866.5,86.5,1.7,17.5,570.5,642.68,504.61
2016,11,5,11,0,874.0,87.0,1.7,18.0,587.0,633.47,495.67
2016,11,5,11,15,876.5,87.5,1.75,18.0,596.0,616.56,482.26
2016,11,5,11,30,879.0,88.0,1.8,18.0,605.0,598.84,467.98
2016,11,5,11,45,881.0,87.0,1.85,18.5,606.5,576.49,449.17
2016,11,5,12,0,883.0,86.0,1.9,19.0,608.0,551.43,428.0
2016,11,5,12,15,879.5,85.5,1.95,19.0,601.5,521.5,403.55
2016,11,5,12,30,876.0,85.0,2.0,19.0,595.0,489.35,376.83
2016,11,5,12,45,867.5,85.5,2.1,19.5,580.0,453.92,346.43
2016,11,5,13,0,859.0,86.0,2.2,20.0,565.0,414.64,312.43
2016,11,5,13,15,850.0,84.5,2.25,20.0,544.0,373.76,276.95
2016,11,5,13,30,841.0,83.0,2.3,20.0,523.0,331.82,239.91
2016,11,5,13,45,615.0,131.0,2.35,20.0,443.5,271.97,194.89
2016,11,5,14,0,389.0,179.0,2.4,20.0,364.0,233.55,169.5
2016,11,5,14,15,400.0,163.0,2.35,19.5,341.0,197.21,138.95
2016,11,5,14,30,411.0,147.0,2.3,19.0,318.0,162.6,110.91
2016,11,5,14,45,393.5,136.0,2.3,19.0,287.0,128.6,87.16
2016,11,5,15,0,376.0,125.0,2.3,19.0,256.0,96.15,69.76
2016,11,5,15,15,359.5,109.5,2.15,18.5,222.0,78.29,63.15
2016,11,5,15,30,343.0,94.0,2.0,18.0,188.0,68.43,54.65
2016,11,5,15,45,312.5,79.0,1.85,17.5,152.5,58.57,45.95
2016,11,5,16,0,282.0,64.0,1.7,17.0,117.0,48.33,36.72
2016,11,5,16,15,231.0,48.5,1.55,16.0,83.5,37.26,26.63
2016,11,5,16,30,180.0,33.0,1.4,15.0,50.0,25.77,15.37
2016,11,5,16,45,90.0,16.5,1.25,14.5,25.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,12.5,8.5,8.1,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,16.39,0.0
2016,11,6,7,15,28.5,34.5,0.85,13.0,38.5,54.93,37.86
2016,11,6,7,30,57.0,52.0,0.9,13.0,60.0,96.75,75.37
2016,11,6,7,45,70.5,71.0,0.95,13.5,85.0,126.2,101.25
2016,11,6,8,0,84.0,90.0,1.0,14.0,110.0,155.5,126.45
2016,11,6,8,15,93.0,108.5,1.2,14.0,134.5,181.48,148.63
2016,11,6,8,30,102.0,127.0,1.4,14.0,159.0,207.24,170.19
2016,11,6,8,45,108.0,144.5,1.6,14.5,182.5,229.62,188.22
2016,11,6,9,0,114.0,162.0,1.8,15.0,206.0,251.59,205.57
2016,11,6,9,15,165.0,176.5,1.8,15.5,247.0,298.08,242.94
2016,11,6,9,30,216.0,191.0,1.8,16.0,288.0,344.71,279.49
2016,11,6,9,45,238.0,202.5,1.85,16.5,316.0,377.49,304.06
2016,11,6,10,0,260.0,214.0,1.9,17.0,344.0,400.37,320.75
2016,11,6,10,15,212.5,230.0,1.9,17.0,339.5,374.57,299.23
2016,11,6,10,30,165.0,246.0,1.9,17.0,335.0,356.44,283.81
2016,11,6,10,45,208.5,250.5,1.9,17.5,366.5,382.93,303.92
2016,11,6,11,0,252.0,255.0,1.9,18.0,398.0,413.52,326.48
2016,11,6,11,15,259.0,258.5,1.9,18.0,408.0,412.7,325.08
2016,11,6,11,30,266.0,262.0,1.9,18.0,418.0,410.68,322.9
2016,11,6,11,45,270.0,262.0,1.9,18.0,420.5,402.42,315.95
2016,11,6,12,0,274.0,262.0,1.9,18.0,423.0,393.14,308.14
2016,11,6,12,15,338.0,245.5,1.9,18.0,442.5,397.13,310.56
2016,11,6,12,30,402.0,229.0,1.9,18.0,462.0,396.72,308.93
2016,11,6,12,45,451.5,210.0,1.9,18.5,465.5,383.6,296.42
2016,11,6,13,0,501.0,191.0,1.9,19.0,469.0,364.96,279.0
2016,11,6,13,15,494.0,185.5,1.9,19.0,451.0,333.93,252.66
2016,11,6,13,30,487.0,180.0,1.9,19.0,433.0,302.54,225.73
2016,11,6,13,45,584.0,142.0,1.9,19.0,429.0,271.68,195.82
2016,11,6,14,0,681.0,104.0,1.9,19.0,425.0,229.76,155.85
2016,11,6,14,15,545.5,124.5,1.8,19.0,370.0,189.4,126.58
2016,11,6,14,30,410.0,145.0,1.7,19.0,315.0,159.64,108.5
2016,11,6,14,45,396.5,133.0,1.65,19.0,284.0,125.3,84.58
2016,11,6,15,0,383.0,121.0,1.6,19.0,253.0,92.13,67.09
2016,11,6,15,15,366.0,106.0,1.4,18.5,219.0,75.86,61.02
2016,11,6,15,30,349.0,91.0,1.2,18.0,185.0,66.31,52.78
2016,11,6,15,45,317.0,76.5,1.05,17.5,150.0,56.77,44.35
2016,11,6,16,0,285.0,62.0,0.9,17.0,115.0,46.87,35.42
2016,11,6,16,15,231.0,47.0,0.85,16.5,81.5,36.15,25.57
2016,11,6,16,30,177.0,32.0,0.8,16.0,48.0,25.02,14.44
2016,11,6,16,45,88.5,16.0,0.8,15.5,24.0,12.61,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,22.98,0.0
2016,11,7,7,15,97.5,35.0,0.8,12.5,48.5,104.56,75.79
2016,11,7,7,30,195.0,49.0,0.9,13.0,76.0,179.11,142.66
2016,11,7,7,45,226.0,65.5,1.0,13.5,108.5,208.54,169.6
2016,11,7,8,0,257.0,82.0,1.1,14.0,141.0,248.55,204.04
2016,11,7,8,15,275.5,98.0,1.05,14.5,173.0,281.2,231.09
2016,11,7,8,30,294.0,114.0,1.0,15.0,205.0,313.54,256.9
2016,11,7,8,45,306.5,129.0,1.0,15.5,235.0,340.46,277.66
2016,11,7,9,0,319.0,144.0,1.0,16.0,265.0,366.5,297.16
2016,11,7,9,15,558.0,107.5,0.95,16.5,344.5,490.74,394.1
2016,11,7,9,30,797.0,71.0,0.9,17.0,424.0,601.03,475.66
2016,11,7,9,45,774.5,85.0,0.9,18.0,447.5,602.99,472.75
2016,11,7,10,0,752.0,99.0,0.9,19.0,471.0,603.35,469.74
2016,11,7,10,15,604.0,146.5,0.8,19.5,455.0,554.26,429.46
2016,11,7,10,30,456.0,194.0,0.7,20.0,439.0,499.17,385.39
2016,11,7,10,45,433.0,207.5,0.65,20.5,445.5,490.07,376.94
2016,11,7,11,0,410.0,221.0,0.6,21.0,452.0,473.76,362.97
2016,11,7,11,15,477.5,204.0,0.6,21.0,477.5,491.53,375.79
2016,11,7,11,30,545.0,187.0,0.6,21.0,503.0,499.63,381.01
2016,11,7,11,45,509.5,200.5,0.65,21.5,497.0,476.69,362.46
2016,11,7,12,0,474.0,214.0,0.7,22.0,491.0,453.47,343.93
2016,11,7,12,15,637.5,159.0,0.75,22.0,527.0,466.01,352.49
2016,11,7,12,30,801.0,104.0,0.8,22.0,563.0,466.15,350.3
2016,11,7,12,45,668.5,140.5,0.9,22.0,517.5,412.03,308.74
2016,11,7,13,0,536.0,177.0,1.0,22.0,472.0,364.36,272.41
2016,11,7,13,15,571.0,158.5,1.05,22.0,462.5,335.33,247.63
2016,11,7,13,30,606.0,140.0,1.1,22.0,453.0,303.46,219.57
2016,11,7,13,45,638.5,122.5,1.15,22.0,436.0,266.72,186.95
2016,11,7,14,0,671.0,105.0,1.2,22.0,419.0,226.44,151.08
2016,11,7,14,15,586.5,115.5,1.2,21.5,375.5,187.15,121.47
2016,11,7,14,30,502.0,126.0,1.2,21.0,332.0,154.12,99.27
2016,11,7,14,45,481.0,117.0,1.2,21.0,299.0,117.42,74.91
2016,11,7,15,0,460.0,108.0,1.2,21.0,266.0,82.46,58.65
2016,11,7,15,15,437.0,96.0,1.05,20.5,230.0,68.75,54.38
2016,11,7,15,30,414.0,84.0,0.9,20.0,194.0,61.29,47.98
2016,11,7,15,45,374.5,71.5,0.8,20.0,156.5,53.13,40.73
2016,11,7,16,0,335.0,59.0,0.7,20.0,119.0,44.68,33.06
2016,11,7,16,15,268.5,45.0,0.7,19.5,84.0,34.67,23.91
2016,11,7,16,30,202.0,31.0,0.7,19.0,49.0,24.28,13.35
2016,11,7,16,45,101.0,15.5,0.75,18.5,24.5,12.24,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,12.39,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,32.82,0.0
2016,11,8,7,15,220.0,32.0,0.9,12.5,62.5,166.21,120.68
2016,11,8,7,30,440.0,38.0,1.0,13.0,99.0,286.62,227.95
2016,11,8,7,45,514.5,45.0,1.1,13.5,141.5,344.6,278.89
2016,11,8,8,0,589.0,52.0,1.2,14.0,184.0,405.14,330.0
2016,11,8,8,15,636.0,57.0,1.1,14.5,227.0,449.36,365.6
2016,11,8,8,30,683.0,62.0,1.0,15.0,270.0,490.57,397.28
2016,11,8,8,45,715.5,65.5,0.9,16.0,310.0,524.07,420.77
2016,11,8,9,0,748.0,69.0,0.8,17.0,350.0,556.0,441.93
2016,11,8,9,15,770.0,71.5,0.7,17.5,386.0,578.3,455.89
2016,11,8,9,30,792.0,74.0,0.6,18.0,422.0,598.25,467.62
2016,11,8,9,45,813.5,74.0,0.55,18.5,453.5,612.43,475.42
2016,11,8,10,0,835.0,74.0,0.5,19.0,485.0,623.84,481.05
2016,11,8,10,15,845.5,75.5,0.45,19.5,508.5,627.02,480.6
2016,11,8,10,30,856.0,77.0,0.4,20.0,532.0,624.38,476.15
2016,11,8,10,45,861.0,78.5,0.35,20.5,548.5,618.42,469.25
2016,11,8,11,0,866.0,80.0,0.3,21.0,565.0,609.44,460.22
2016,11,8,11,15,869.5,80.5,0.3,21.0,574.5,595.54,449.16
2016,11,8,11,30,873.0,81.0,0.3,21.0,584.0,578.74,435.9
2016,11,8,11,45,872.5,81.5,0.3,21.5,585.5,556.9,418.05
2016,11,8,12,0,872.0,82.0,0.3,22.0,587.0,532.46,398.09
2016,11,8,12,15,870.0,81.5,0.35,22.0,581.0,503.82,375.97
2016,11,8,12,30,868.0,81.0,0.4,22.0,575.0,472.92,351.59
2016,11,8,12,45,862.0,80.5,0.45,22.5,561.5,438.2,323.1
2016,11,8,13,0,856.0,80.0,0.5,23.0,548.0,401.77,292.61
2016,11,8,13,15,848.0,79.0,0.55,23.0,527.5,359.79,257.83
2016,11,8,13,30,840.0,78.0,0.6,23.0,507.0,319.04,223.11
2016,11,8,13,45,826.5,76.0,0.65,23.0,479.5,275.05,185.51
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,230.83,147.75
2016,11,8,14,15,795.0,72.0,0.7,23.0,418.5,185.88,110.61
2016,11,8,14,30,777.0,70.0,0.7,23.0,385.0,141.58,76.93
2016,11,8,14,45,751.0,67.0,0.75,23.0,347.0,96.82,49.15
2016,11,8,15,0,725.0,64.0,0.8,23.0,309.0,54.0,33.87
2016,11,8,15,15,687.0,59.5,0.7,22.5,267.0,44.7,33.26
2016,11,8,15,30,649.0,55.0,0.6,22.0,225.0,42.52,31.41
2016,11,8,15,45,590.0,49.5,0.55,21.5,181.5,35.95,25.65
2016,11,8,16,0,531.0,44.0,0.5,21.0,138.0,33.11,22.97
2016,11,8,16,15,434.5,35.5,0.6,20.0,97.0,27.48,17.73
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,21.67,11.01
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
