Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,34.92,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,74.21,0.0
2016,11,9,7,15,258.5,29.0,0.95,11.5,57.5,179.52,128.13
2016,11,9,7,30,378.0,42.0,1.1,12.0,93.0,258.79,206.12
2016,11,9,7,45,457.5,50.5,1.25,13.0,135.5,319.54,259.4
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,383.01,312.71
2016,11,9,8,15,586.5,65.5,1.4,14.5,220.5,429.26,350.69
2016,11,9,8,30,636.0,72.0,1.4,15.0,263.0,475.57,387.22
2016,11,9,8,45,673.5,75.5,1.45,15.5,304.0,510.7,414.15
2016,11,9,9,0,711.0,79.0,1.5,16.0,345.0,544.58,439.32
2016,11,9,9,15,735.0,82.5,1.55,16.5,381.0,568.42,456.19
2016,11,9,9,30,759.0,86.0,1.6,17.0,417.0,587.87,469.48
2016,11,9,9,45,789.5,84.5,1.7,17.5,450.0,605.97,481.9
2016,11,9,10,0,820.0,83.0,1.8,18.0,483.0,621.32,492.05
2016,11,9,10,15,831.5,84.5,1.7,18.5,507.0,625.06,492.11
2016,11,9,10,30,843.0,86.0,1.6,19.0,531.0,625.77,489.9
2016,11,9,10,45,850.5,87.0,1.55,19.5,548.0,620.39,483.5
2016,11,9,11,0,858.0,88.0,1.5,20.0,565.0,611.95,474.82
2016,11,9,11,15,861.5,88.5,1.4,20.5,574.5,597.6,461.44
2016,11,9,11,30,865.0,89.0,1.3,21.0,584.0,580.34,445.86
2016,11,9,11,45,865.5,89.0,1.25,21.5,585.5,558.1,426.84
2016,11,9,12,0,866.0,89.0,1.2,22.0,587.0,533.24,405.68
2016,11,9,12,15,863.5,88.5,1.15,22.0,581.0,503.93,381.69
2016,11,9,12,30,861.0,88.0,1.1,22.0,575.0,472.39,355.58
2016,11,9,12,45,862.5,84.5,1.05,22.0,562.5,437.59,326.44
2016,11,9,13,0,864.0,81.0,1.0,22.0,550.0,403.0,296.69
2016,11,9,13,15,855.0,80.0,0.9,22.0,529.0,360.47,260.28
2016,11,9,13,30,846.0,79.0,0.8,22.0,508.0,319.2,224.26
2016,11,9,13,45,831.0,77.5,0.75,22.5,480.0,275.11,185.72
2016,11,9,14,0,816.0,76.0,0.7,23.0,452.0,230.9,147.47
2016,11,9,14,15,796.5,73.5,0.65,23.0,418.0,185.23,109.91
2016,11,9,14,30,777.0,71.0,0.6,23.0,384.0,140.37,76.1
2016,11,9,14,45,748.5,68.0,0.6,23.0,345.0,95.58,48.82
2016,11,9,15,0,720.0,65.0,0.6,23.0,306.0,52.99,40.24
2016,11,9,15,15,680.5,61.0,0.55,22.5,264.0,46.16,34.52
2016,11,9,15,30,641.0,57.0,0.5,22.0,222.0,40.53,29.68
2016,11,9,15,45,580.5,51.0,0.5,21.5,178.5,37.35,26.84
2016,11,9,16,0,520.0,45.0,0.5,21.0,135.0,34.13,23.82
2016,11,9,16,15,422.0,36.0,0.6,20.5,94.5,28.08,18.13
2016,11,9,16,30,324.0,27.0,0.7,20.0,54.0,21.81,10.7
2016,11,9,16,45,162.0,13.5,0.8,19.5,27.0,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,10.01,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,20.02,0.0
2016,11,10,7,15,197.5,30.0,1.15,12.5,56.0,150.92,104.11
2016,11,10,7,30,395.0,39.0,1.4,13.0,91.0,262.48,208.07
2016,11,10,7,45,472.5,47.5,1.65,14.0,133.0,322.12,260.79
2016,11,10,8,0,550.0,56.0,1.9,15.0,175.0,384.49,313.63
2016,11,10,8,15,275.0,65.5,1.9,15.0,125.0,247.49,203.9
2016,11,10,8,30,0.0,75.0,1.9,15.0,75.0,71.44,55.06
2016,11,10,8,45,0.0,87.0,1.95,15.5,87.0,83.04,64.9
2016,11,10,9,0,0.0,99.0,2.0,16.0,99.0,94.59,74.33
2016,11,10,9,15,209.5,125.5,2.0,16.5,216.0,273.65,224.62
2016,11,10,9,30,419.0,152.0,2.0,17.0,333.0,443.13,358.87
2016,11,10,9,45,544.5,131.5,2.0,17.5,384.0,497.96,400.29
2016,11,10,10,0,670.0,111.0,2.0,18.0,435.0,556.48,443.97
2016,11,10,10,15,608.0,137.0,1.95,18.5,442.5,540.04,428.21
2016,11,10,10,30,546.0,163.0,1.9,19.0,450.0,517.65,408.7
2016,11,10,10,45,535.5,173.0,1.85,19.5,461.0,512.57,402.87
2016,11,10,11,0,525.0,183.0,1.8,20.0,472.0,505.59,395.49
2016,11,10,11,15,569.0,171.5,1.7,20.0,490.0,507.0,395.56
2016,11,10,11,30,613.0,160.0,1.6,20.0,508.0,508.05,394.96
2016,11,10,11,45,609.5,162.0,1.5,20.5,509.0,490.22,379.07
2016,11,10,12,0,606.0,164.0,1.4,21.0,510.0,470.65,361.88
2016,11,10,12,15,494.5,195.0,1.3,21.0,475.5,422.8,324.13
2016,11,10,12,30,383.0,226.0,1.2,21.0,441.0,380.12,290.68
2016,11,10,12,45,611.5,155.0,1.1,21.5,489.0,395.6,298.4
2016,11,10,13,0,840.0,84.0,1.0,22.0,537.0,391.88,288.78
2016,11,10,13,15,434.0,140.5,0.95,22.0,374.0,268.75,198.87
2016,11,10,13,30,28.0,197.0,0.9,22.0,211.0,185.49,142.63
2016,11,10,13,45,201.0,185.0,0.85,22.5,277.5,209.75,156.01
2016,11,10,14,0,374.0,173.0,0.8,23.0,344.0,219.62,155.7
2016,11,10,14,15,410.0,152.5,0.7,23.0,327.0,184.43,125.49
2016,11,10,14,30,446.0,132.0,0.6,23.0,310.0,148.63,96.49
2016,11,10,14,45,426.5,122.0,0.5,23.0,278.5,114.15,74.39
2016,11,10,15,0,407.0,112.0,0.4,23.0,247.0,81.34,64.38
2016,11,10,15,15,510.0,85.0,0.35,22.5,230.5,61.75,47.88
2016,11,10,15,30,613.0,58.0,0.3,22.0,214.0,41.43,30.44
2016,11,10,15,45,551.5,51.5,0.3,21.5,171.5,37.87,27.29
2016,11,10,16,0,490.0,45.0,0.3,21.0,129.0,34.24,23.9
2016,11,10,16,15,391.5,35.5,0.4,20.5,89.5,27.73,17.79
2016,11,10,16,30,293.0,26.0,0.5,20.0,50.0,20.96,9.68
2016,11,10,16,45,146.5,13.0,0.6,19.5,25.0,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.5,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,13.0,18.0,17.16,0.0
2016,11,11,7,15,175.5,28.5,1.35,13.5,51.0,137.01,90.55
2016,11,11,7,30,351.0,39.0,1.6,14.0,84.0,239.74,188.85
2016,11,11,7,45,422.0,49.0,1.85,14.5,124.0,296.23,239.5
2016,11,11,8,0,493.0,59.0,2.1,15.0,164.0,355.3,290.35
2016,11,11,8,15,541.0,66.0,2.05,15.5,204.5,399.99,327.62
2016,11,11,8,30,589.0,73.0,2.0,16.0,245.0,444.77,363.5
2016,11,11,8,45,637.0,72.5,2.0,16.5,284.0,480.41,391.33
2016,11,11,9,0,685.0,72.0,2.0,17.0,323.0,515.1,417.58
2016,11,11,9,15,684.0,81.0,2.05,17.5,352.5,529.73,427.45
2016,11,11,9,30,683.0,90.0,2.1,18.0,382.0,541.7,435.08
2016,11,11,9,45,631.0,113.0,2.2,19.0,397.5,534.5,426.68
2016,11,11,10,0,579.0,136.0,2.3,20.0,413.0,523.53,415.5
2016,11,11,10,15,414.0,182.0,2.35,20.0,385.5,460.58,364.98
2016,11,11,10,30,249.0,228.0,2.4,20.0,358.0,393.58,311.06
2016,11,11,10,45,159.0,234.0,2.5,20.5,318.5,332.62,262.26
2016,11,11,11,0,69.0,240.0,2.6,21.0,279.0,274.76,215.44
2016,11,11,11,15,52.0,234.5,2.65,21.0,264.0,256.01,200.53
2016,11,11,11,30,35.0,229.0,2.7,21.0,249.0,238.08,186.17
2016,11,11,11,45,90.5,246.0,2.75,21.5,297.5,280.78,219.49
2016,11,11,12,0,146.0,263.0,2.8,22.0,346.0,322.26,250.87
2016,11,11,12,15,222.5,252.5,2.75,22.0,377.0,341.21,264.84
2016,11,11,12,30,299.0,242.0,2.7,22.0,408.0,356.19,275.07
2016,11,11,12,45,230.0,243.0,2.7,22.0,369.0,314.35,242.25
2016,11,11,13,0,161.0,244.0,2.7,22.0,330.0,277.65,213.89
2016,11,11,13,15,82.5,205.0,2.6,21.5,249.0,210.66,162.75
2016,11,11,13,30,4.0,166.0,2.5,21.0,168.0,151.96,118.21
2016,11,11,13,45,21.5,174.0,2.45,21.0,184.0,161.69,125.71
2016,11,11,14,0,39.0,182.0,2.4,21.0,200.0,165.1,127.81
2016,11,11,14,15,97.5,175.0,2.3,20.5,215.0,163.78,124.57
2016,11,11,14,30,156.0,168.0,2.2,20.0,230.0,152.32,113.48
2016,11,11,14,45,146.0,152.5,2.15,19.5,206.0,128.79,96.77
2016,11,11,15,0,136.0,137.0,2.1,19.0,182.0,106.22,87.12
2016,11,11,15,15,126.5,119.0,1.9,18.5,156.0,93.23,76.09
2016,11,11,15,30,117.0,101.0,1.7,18.0,130.0,80.26,64.85
2016,11,11,15,45,101.5,82.0,1.55,17.5,104.0,66.25,52.47
2016,11,11,16,0,86.0,63.0,1.4,17.0,78.0,51.84,39.51
2016,11,11,16,15,56.0,45.0,1.3,16.5,53.5,37.73,26.54
2016,11,11,16,30,26.0,27.0,1.2,16.0,29.0,24.03,11.63
2016,11,11,16,45,13.0,13.5,1.15,16.0,14.5,12.87,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.8,13.0,18.0,72.81,0.0
2016,11,12,7,15,282.5,24.0,0.85,13.5,52.5,178.1,113.07
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,266.61,207.99
2016,11,12,7,45,498.5,42.0,1.0,14.5,129.0,325.26,260.46
2016,11,12,8,0,578.0,49.0,1.1,15.0,171.0,386.84,312.65
2016,11,12,8,15,628.0,54.0,1.05,15.5,213.0,431.72,349.33
2016,11,12,8,30,678.0,59.0,1.0,16.0,255.0,473.81,382.3
2016,11,12,8,45,369.0,102.5,1.0,16.5,211.5,350.68,284.07
2016,11,12,9,0,60.0,146.0,1.0,17.0,168.0,190.28,152.52
2016,11,12,9,15,336.5,126.5,0.95,17.0,267.0,361.43,292.97
2016,11,12,9,30,613.0,107.0,0.9,17.0,366.0,514.87,410.79
2016,11,12,9,45,724.5,89.5,0.9,17.5,417.5,564.19,445.46
2016,11,12,10,0,836.0,72.0,0.9,18.0,469.0,609.89,477.59
2016,11,12,10,15,847.0,73.5,0.85,18.5,493.0,613.36,477.2
2016,11,12,10,30,858.0,75.0,0.8,19.0,517.0,611.13,473.11
2016,11,12,10,45,866.0,75.5,0.75,19.5,534.5,605.98,466.81
2016,11,12,11,0,874.0,76.0,0.7,20.0,552.0,597.78,458.26
2016,11,12,11,15,878.0,76.5,0.75,20.0,561.5,584.22,447.62
2016,11,12,11,30,882.0,77.0,0.8,20.0,571.0,567.73,434.64
2016,11,12,11,45,882.0,77.0,0.85,20.5,572.5,545.73,416.57
2016,11,12,12,0,882.0,77.0,0.9,21.0,574.0,521.1,396.22
2016,11,12,12,15,879.5,77.0,1.0,21.0,568.0,492.75,373.72
2016,11,12,12,30,877.0,77.0,1.1,21.0,562.0,462.13,348.8
2016,11,12,12,45,867.5,77.5,1.25,21.0,548.0,427.01,319.97
2016,11,12,13,0,858.0,78.0,1.4,21.0,534.0,390.38,289.07
2016,11,12,13,15,849.0,77.0,1.45,21.0,513.5,348.39,252.98
2016,11,12,13,30,840.0,76.0,1.5,21.0,493.0,307.7,217.19
2016,11,12,13,45,827.0,74.0,1.6,21.0,465.5,264.27,179.1
2016,11,12,14,0,814.0,72.0,1.7,21.0,438.0,220.57,141.07
2016,11,12,14,15,795.0,70.0,1.7,20.5,405.0,175.89,104.15
2016,11,12,14,30,776.0,68.0,1.7,20.0,372.0,131.95,71.25
2016,11,12,14,45,749.0,65.0,1.7,20.0,334.0,87.71,45.01
2016,11,12,15,0,722.0,62.0,1.7,20.0,296.0,45.8,34.54
2016,11,12,15,15,681.5,57.5,1.6,19.5,254.5,43.54,32.66
2016,11,12,15,30,641.0,53.0,1.5,19.0,213.0,41.28,30.69
2016,11,12,15,45,578.0,47.5,1.45,18.5,170.0,34.78,24.89
2016,11,12,16,0,515.0,42.0,1.4,18.0,127.0,31.88,22.08
2016,11,12,16,15,410.5,33.0,1.4,17.0,87.5,25.7,16.22
2016,11,12,16,30,306.0,24.0,1.4,16.0,48.0,19.3,7.75
2016,11,12,16,45,153.0,12.0,1.4,15.5,24.0,11.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,64.5,6.0,0.55,11.5,8.0,0.0,0.0
2016,11,13,7,0,129.0,12.0,0.6,12.0,16.0,64.39,0.0
2016,11,13,7,15,265.0,24.0,0.65,12.0,50.0,168.01,100.74
2016,11,13,7,30,401.0,36.0,0.7,12.0,84.0,257.58,201.23
2016,11,13,7,45,477.5,44.0,0.75,12.5,125.5,315.29,253.29
2016,11,13,8,0,554.0,52.0,0.8,13.0,167.0,375.74,304.63
2016,11,13,8,15,605.5,58.0,0.75,13.0,209.0,422.02,343.09
2016,11,13,8,30,657.0,64.0,0.7,13.0,251.0,468.48,380.1
2016,11,13,8,45,692.0,68.0,0.65,13.5,291.5,502.52,405.46
2016,11,13,9,0,727.0,72.0,0.6,14.0,332.0,532.68,426.99
2016,11,13,9,15,751.5,75.0,0.55,14.5,367.5,556.57,442.97
2016,11,13,9,30,776.0,78.0,0.5,15.0,403.0,578.18,456.74
2016,11,13,9,45,795.0,79.5,0.5,15.5,434.0,592.2,465.17
2016,11,13,10,0,814.0,81.0,0.5,16.0,465.0,603.47,471.44
2016,11,13,10,15,826.0,82.5,0.55,16.5,489.0,607.53,472.94
2016,11,13,10,30,838.0,84.0,0.6,17.0,513.0,608.59,472.25
2016,11,13,10,45,846.0,85.0,0.65,18.0,530.0,603.65,466.27
2016,11,13,11,0,854.0,86.0,0.7,19.0,547.0,595.67,458.05
2016,11,13,11,15,858.0,86.5,0.75,19.0,557.0,581.85,447.21
2016,11,13,11,30,862.0,87.0,0.8,19.0,567.0,565.12,434.04
2016,11,13,11,45,863.0,87.0,0.85,19.5,569.0,543.47,416.19
2016,11,13,12,0,864.0,87.0,0.9,20.0,571.0,519.19,396.05
2016,11,13,12,15,861.5,87.0,0.95,20.0,565.0,490.73,373.11
2016,11,13,12,30,859.0,87.0,1.0,20.0,559.0,460.05,347.88
2016,11,13,12,45,861.5,83.5,1.05,20.0,547.5,425.97,319.37
2016,11,13,13,0,864.0,80.0,1.1,20.0,536.0,389.7,288.33
2016,11,13,13,15,855.0,78.5,1.1,20.0,515.0,349.44,253.46
2016,11,13,13,30,846.0,77.0,1.1,20.0,494.0,308.12,217.15
2016,11,13,13,45,833.0,75.5,1.1,20.5,467.0,264.97,178.9
2016,11,13,14,0,820.0,74.0,1.1,21.0,440.0,221.51,140.93
2016,11,13,14,15,800.5,71.5,1.05,20.5,406.5,176.14,103.79
2016,11,13,14,30,781.0,69.0,1.0,20.0,373.0,131.55,70.8
2016,11,13,14,45,753.0,66.0,1.0,20.0,334.5,87.14,45.01
2016,11,13,15,0,725.0,63.0,1.0,20.0,296.0,46.81,35.42
2016,11,13,15,15,684.5,58.5,0.9,19.5,254.0,44.57,33.58
2016,11,13,15,30,644.0,54.0,0.8,19.0,212.0,38.63,28.37
2016,11,13,15,45,580.5,48.0,0.7,19.0,169.0,35.34,25.32
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,32.01,22.1
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.0,25.83,16.21
2016,11,13,16,30,308.0,24.0,0.8,17.0,46.0,19.43,7.23
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,67.5,5.5,0.6,10.5,7.0,0.0,0.0
2016,11,14,7,0,135.0,11.0,0.6,11.0,14.0,65.46,0.0
2016,11,14,7,15,276.5,22.5,0.55,11.5,48.0,169.3,93.62
2016,11,14,7,30,418.0,34.0,0.5,12.0,82.0,261.96,203.07
2016,11,14,7,45,498.5,41.5,0.5,12.5,124.0,321.08,256.38
2016,11,14,8,0,579.0,49.0,0.5,13.0,166.0,383.21,308.58
2016,11,14,8,15,630.0,54.5,0.45,13.5,209.0,428.92,345.61
2016,11,14,8,30,681.0,60.0,0.4,14.0,252.0,471.58,378.65
2016,11,14,8,45,713.0,64.0,0.4,14.5,292.0,504.7,403.42
2016,11,14,9,0,745.0,68.0,0.4,15.0,332.0,536.25,426.1
2016,11,14,9,15,769.0,71.0,0.4,15.5,368.0,559.93,442.23
2016,11,14,9,30,793.0,74.0,0.4,16.0,404.0,581.31,456.23
2016,11,14,9,45,808.5,76.5,0.45,16.5,434.5,594.33,464.42
2016,11,14,10,0,824.0,79.0,0.5,17.0,465.0,604.56,470.46
2016,11,14,10,15,835.5,81.0,0.5,17.0,489.0,608.85,472.4
2016,11,14,10,30,847.0,83.0,0.5,17.0,513.0,610.11,472.11
2016,11,14,10,45,853.5,84.5,0.55,17.5,530.0,604.76,466.73
2016,11,14,11,0,860.0,86.0,0.6,18.0,547.0,596.37,459.1
2016,11,14,11,15,864.0,86.5,0.55,18.5,556.5,582.48,446.33
2016,11,14,11,30,868.0,87.0,0.5,19.0,566.0,565.69,431.38
2016,11,14,11,45,868.5,87.0,0.45,19.5,568.0,543.69,412.53
2016,11,14,12,0,869.0,87.0,0.4,20.0,570.0,519.08,391.57
2016,11,14,12,15,866.5,86.5,0.4,20.0,564.0,490.06,368.27
2016,11,14,12,30,864.0,86.0,0.4,20.0,558.0,458.82,342.79
2016,11,14,12,45,861.5,84.0,0.45,20.5,545.5,424.08,313.83
2016,11,14,13,0,859.0,82.0,0.5,21.0,533.0,387.45,282.7
2016,11,14,13,15,850.0,81.0,0.55,21.0,512.0,347.92,249.24
2016,11,14,13,30,841.0,80.0,0.6,21.0,491.0,307.31,214.25
2016,11,14,13,45,828.0,78.0,0.7,21.0,464.0,263.99,177.01
2016,11,14,14,0,815.0,76.0,0.8,21.0,437.0,220.39,139.75
2016,11,14,14,15,795.5,73.5,0.85,21.0,403.5,175.35,103.03
2016,11,14,14,30,776.0,71.0,0.9,21.0,370.0,131.1,70.56
2016,11,14,14,45,747.0,67.5,0.95,21.0,331.5,86.57,45.15
2016,11,14,15,0,718.0,64.0,1.0,21.0,293.0,47.79,36.12
2016,11,14,15,15,676.5,59.5,0.95,20.0,251.0,45.58,34.38
2016,11,14,15,30,635.0,55.0,0.9,19.0,209.0,39.56,29.17
2016,11,14,15,45,570.0,49.0,0.85,18.5,166.0,36.3,26.2
2016,11,14,16,0,505.0,43.0,0.8,18.0,123.0,33.03,23.04
2016,11,14,16,15,398.0,33.5,0.85,17.0,83.5,26.41,16.7
2016,11,14,16,30,291.0,24.0,0.9,16.0,44.0,19.53,6.71
2016,11,14,16,45,145.5,12.0,0.95,15.5,22.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,179.0,10.0,0.9,10.0,14.0,81.84,0.0
2016,11,15,7,15,323.5,19.5,1.1,10.5,47.5,179.88,89.38
2016,11,15,7,30,468.0,29.0,1.3,11.0,81.0,272.7,212.28
2016,11,15,7,45,543.0,35.0,1.55,12.0,122.5,329.26,265.64
2016,11,15,8,0,618.0,41.0,1.8,13.0,164.0,388.08,316.82
2016,11,15,8,15,665.0,45.5,1.9,13.5,206.0,431.61,354.18
2016,11,15,8,30,712.0,50.0,2.0,14.0,248.0,474.96,389.86
2016,11,15,8,45,361.5,88.5,2.1,14.5,189.5,325.85,268.99
2016,11,15,9,0,11.0,127.0,2.2,15.0,131.0,131.96,105.71
2016,11,15,9,15,15.5,141.0,2.3,15.0,147.0,147.89,119.22
2016,11,15,9,30,20.0,155.0,2.4,15.0,163.0,163.79,132.2
2016,11,15,9,45,10.5,153.5,2.5,15.5,158.0,154.8,124.11
2016,11,15,10,0,1.0,152.0,2.6,16.0,153.0,146.26,116.47
2016,11,15,10,15,11.0,171.5,2.65,16.0,177.5,171.04,136.76
2016,11,15,10,30,21.0,191.0,2.7,16.0,202.0,195.45,156.51
2016,11,15,10,45,33.5,206.5,2.8,16.5,224.5,222.38,177.86
2016,11,15,11,0,46.0,222.0,2.9,17.0,247.0,242.76,193.73
2016,11,15,11,15,35.5,217.0,2.95,17.0,236.5,229.06,182.38
2016,11,15,11,30,25.0,212.0,3.0,17.0,226.0,212.62,168.99
2016,11,15,11,45,27.5,215.5,3.15,17.0,230.5,215.65,171.4
2016,11,15,12,0,30.0,219.0,3.3,17.0,235.0,220.19,175.0
2016,11,15,12,15,15.0,190.5,3.4,17.0,198.5,183.43,145.37
2016,11,15,12,30,0.0,162.0,3.5,17.0,162.0,149.86,118.29
2016,11,15,12,45,0.0,160.0,3.65,17.0,160.0,147.52,116.55
2016,11,15,13,0,0.0,158.0,3.8,17.0,158.0,145.16,114.75
2016,11,15,13,15,0.0,121.0,3.85,17.0,121.0,111.7,87.44
2016,11,15,13,30,0.0,84.0,3.9,17.0,84.0,78.23,59.89
2016,11,15,13,45,0.0,108.0,3.95,17.0,108.0,99.52,77.71
2016,11,15,14,0,0.0,132.0,4.0,17.0,132.0,119.66,94.51
2016,11,15,14,15,0.0,72.5,3.95,16.5,72.5,67.47,51.33
2016,11,15,14,30,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,15,14,45,0.0,11.5,3.85,16.0,11.5,10.66,3.45
2016,11,15,15,0,0.0,10.0,3.8,16.0,10.0,9.26,2.62
2016,11,15,15,15,0.0,8.5,3.65,15.5,8.5,7.87,1.39
2016,11,15,15,30,0.0,7.0,3.5,15.0,7.0,6.48,0.14
2016,11,15,15,45,0.0,5.5,3.35,14.5,5.5,5.09,0.0
2016,11,15,16,0,0.0,4.0,3.2,14.0,4.0,3.7,0.0
2016,11,15,16,15,0.0,2.5,2.85,13.5,2.5,2.31,0.0
2016,11,15,16,30,0.0,1.0,2.5,13.0,1.0,0.92,0.0
2016,11,15,16,45,0.0,0.5,2.2,12.5,0.5,0.48,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.0,1.95,7.5,40.5,133.5,56.01
2016,11,16,7,30,444.0,32.0,2.3,8.0,81.0,268.82,211.18
2016,11,16,7,45,533.5,39.0,2.65,9.0,124.5,331.76,271.34
2016,11,16,8,0,623.0,46.0,3.0,10.0,168.0,393.88,326.49
2016,11,16,8,15,674.5,51.0,3.25,10.5,211.5,440.69,367.7
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,487.3,407.18
2016,11,16,8,45,762.0,58.5,3.75,11.5,296.5,521.47,435.42
2016,11,16,9,0,798.0,61.0,4.0,12.0,338.0,554.06,461.48
2016,11,16,9,15,820.5,63.5,4.05,12.0,374.5,576.69,479.32
2016,11,16,9,30,843.0,66.0,4.1,12.0,411.0,596.86,494.81
2016,11,16,9,45,858.0,68.0,4.15,12.5,441.5,609.21,502.93
2016,11,16,10,0,873.0,70.0,4.2,13.0,472.0,615.37,506.1
2016,11,16,10,15,883.5,71.5,4.2,13.0,496.5,618.77,507.63
2016,11,16,10,30,894.0,73.0,4.2,13.0,521.0,619.08,506.61
2016,11,16,10,45,899.0,74.5,4.2,13.5,538.0,612.98,499.53
2016,11,16,11,0,904.0,76.0,4.2,14.0,555.0,603.79,489.95
2016,11,16,11,15,907.0,76.5,4.2,14.0,564.5,589.34,477.08
2016,11,16,11,30,910.0,77.0,4.2,14.0,574.0,571.91,461.67
2016,11,16,11,45,907.0,78.5,4.25,14.0,575.0,549.47,442.19
2016,11,16,12,0,904.0,80.0,4.3,14.0,576.0,524.43,420.26
2016,11,16,12,15,901.5,79.5,4.25,14.0,570.0,495.21,394.35
2016,11,16,12,30,899.0,79.0,4.2,14.0,564.0,463.67,366.06
2016,11,16,12,45,892.0,78.5,4.2,14.0,550.0,428.18,334.18
2016,11,16,13,0,885.0,78.0,4.2,14.0,536.0,390.99,300.26
2016,11,16,13,15,876.0,77.0,4.15,14.0,515.5,348.37,261.37
2016,11,16,13,30,867.0,76.0,4.1,14.0,495.0,306.94,222.94
2016,11,16,13,45,849.0,75.5,4.1,14.0,466.5,262.93,182.69
2016,11,16,14,0,831.0,75.0,4.1,14.0,438.0,219.0,143.24
2016,11,16,14,15,810.5,72.5,4.0,13.5,404.0,173.3,104.66
2016,11,16,14,30,790.0,70.0,3.9,13.0,370.0,128.47,70.94
2016,11,16,14,45,756.5,67.5,3.85,13.0,330.5,84.16,45.74
2016,11,16,15,0,723.0,65.0,3.8,13.0,291.0,48.96,38.41
2016,11,16,15,15,680.0,60.5,3.5,12.5,249.0,42.56,32.75
2016,11,16,15,30,637.0,56.0,3.2,12.0,207.0,40.65,31.0
2016,11,16,15,45,562.0,50.0,2.95,12.0,163.0,37.41,27.87
2016,11,16,16,0,487.0,44.0,2.7,12.0,119.0,34.18,24.59
2016,11,16,16,15,375.0,34.0,2.4,11.0,80.0,27.1,17.61
2016,11,16,16,30,263.0,24.0,2.1,10.0,41.0,19.75,5.54
2016,11,16,16,45,131.5,12.0,1.85,9.5,20.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,15.5,0.8,5.5,38.0,128.0,41.19
2016,11,17,7,30,429.0,31.0,0.9,6.0,76.0,259.31,202.26
2016,11,17,7,45,520.0,37.5,1.0,6.5,118.5,321.53,262.22
2016,11,17,8,0,611.0,44.0,1.1,7.0,161.0,383.36,316.96
2016,11,17,8,15,663.5,49.0,1.2,7.5,204.5,430.18,357.58
2016,11,17,8,30,716.0,54.0,1.3,8.0,248.0,476.92,396.54
2016,11,17,8,45,754.0,56.5,1.4,8.5,289.0,511.92,424.9
2016,11,17,9,0,792.0,59.0,1.5,9.0,330.0,545.47,451.18
2016,11,17,9,15,815.5,61.5,1.6,9.5,366.5,568.58,468.57
2016,11,17,9,30,839.0,64.0,1.7,10.0,403.0,589.3,483.66
2016,11,17,9,45,858.0,65.0,1.85,10.5,434.5,599.4,490.67
2016,11,17,10,0,877.0,66.0,2.0,11.0,466.0,610.41,498.07
2016,11,17,10,15,888.0,67.0,2.05,11.5,490.5,613.61,498.73
2016,11,17,10,30,899.0,68.0,2.1,12.0,515.0,613.74,496.93
2016,11,17,10,45,907.5,68.5,2.2,12.5,533.0,608.69,491.33
2016,11,17,11,0,916.0,69.0,2.3,13.0,551.0,600.47,483.15
2016,11,17,11,15,920.0,69.5,2.25,13.0,560.5,586.55,470.67
2016,11,17,11,30,924.0,70.0,2.2,13.0,570.0,569.58,455.64
2016,11,17,11,45,926.0,69.5,2.2,13.5,572.5,547.55,435.88
2016,11,17,12,0,928.0,69.0,2.2,14.0,575.0,522.7,413.61
2016,11,17,12,15,925.5,69.0,2.2,14.0,569.0,493.54,388.33
2016,11,17,12,30,923.0,69.0,2.2,14.0,563.0,461.99,360.59
2016,11,17,12,45,918.0,68.0,2.25,14.5,549.5,426.26,328.46
2016,11,17,13,0,913.0,67.0,2.3,15.0,536.0,388.63,294.18
2016,11,17,13,15,904.5,66.0,2.25,15.0,515.5,348.18,257.45
2016,11,17,13,30,896.0,65.0,2.2,15.0,495.0,306.45,219.21
2016,11,17,13,45,883.0,63.5,2.2,15.0,467.5,262.17,179.0
2016,11,17,14,0,870.0,62.0,2.2,15.0,440.0,217.42,139.06
2016,11,17,14,15,851.0,60.0,2.1,14.5,406.0,171.15,100.38
2016,11,17,14,30,832.0,58.0,2.0,14.0,372.0,125.41,66.49
2016,11,17,14,45,805.5,55.5,1.95,14.0,333.5,74.81,36.9
2016,11,17,15,0,779.0,53.0,1.9,14.0,295.0,39.02,29.39
2016,11,17,15,15,739.5,49.5,1.65,13.5,252.5,37.33,27.95
2016,11,17,15,30,700.0,46.0,1.4,13.0,210.0,35.69,26.45
2016,11,17,15,45,638.0,41.0,1.15,12.5,166.5,32.68,23.63
2016,11,17,16,0,576.0,36.0,0.9,12.0,123.0,29.7,20.66
2016,11,17,16,15,467.0,28.0,0.95,11.5,83.0,23.67,14.6
2016,11,17,16,30,358.0,20.0,1.0,11.0,43.0,17.46,3.4
2016,11,17,16,45,179.0,10.0,1.05,11.0,21.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.0,1.75,5.5,36.0,122.8,23.7
2016,11,18,7,30,415.0,30.0,2.0,6.0,72.0,250.37,194.58
2016,11,18,7,45,507.0,37.5,2.25,7.0,115.0,313.5,256.81
2016,11,18,8,0,599.0,45.0,2.5,8.0,158.0,376.06,312.7
2016,11,18,8,15,654.5,50.5,2.45,8.5,202.0,424.71,355.21
2016,11,18,8,30,710.0,56.0,2.4,9.0,246.0,473.39,395.94
2016,11,18,8,45,747.5,59.5,2.4,9.5,287.5,509.14,424.92
2016,11,18,9,0,785.0,63.0,2.4,10.0,329.0,543.41,451.66
2016,11,18,9,15,809.5,66.0,2.65,11.0,366.0,567.58,469.65
2016,11,18,9,30,834.0,69.0,2.9,12.0,403.0,589.36,485.22
2016,11,18,9,45,853.5,70.0,3.15,13.0,435.0,603.19,494.23
2016,11,18,10,0,873.0,71.0,3.4,14.0,467.0,614.16,500.72
2016,11,18,10,15,883.5,72.5,3.5,14.5,491.0,614.33,499.18
2016,11,18,10,30,894.0,74.0,3.6,15.0,515.0,614.65,497.57
2016,11,18,10,45,899.5,75.5,3.75,16.0,532.0,608.91,490.36
2016,11,18,11,0,905.0,77.0,3.9,17.0,549.0,600.06,480.64
2016,11,18,11,15,907.0,77.5,3.95,17.0,558.0,585.13,467.67
2016,11,18,11,30,909.0,78.0,4.0,17.0,567.0,567.27,452.2
2016,11,18,11,45,906.5,78.5,4.1,17.5,568.0,544.24,431.73
2016,11,18,12,0,904.0,79.0,4.2,18.0,569.0,518.63,408.9
2016,11,18,12,15,900.0,78.5,4.25,18.0,562.5,488.9,383.2
2016,11,18,12,30,896.0,78.0,4.3,18.0,556.0,456.95,355.19
2016,11,18,12,45,889.0,77.5,4.35,18.0,542.0,421.77,324.02
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,384.88,290.82
2016,11,18,13,15,872.5,76.0,4.4,18.0,507.0,342.44,252.63
2016,11,18,13,30,863.0,75.0,4.4,18.0,486.0,301.23,214.93
2016,11,18,13,45,848.5,73.5,4.4,18.0,458.5,257.54,175.4
2016,11,18,14,0,834.0,72.0,4.4,18.0,431.0,213.64,136.46
2016,11,18,14,15,814.5,69.5,4.2,17.5,398.0,168.2,98.77
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,123.5,66.01
2016,11,18,14,45,767.0,64.0,3.8,17.0,326.5,79.01,41.61
2016,11,18,15,0,739.0,61.0,3.6,17.0,288.0,45.77,34.96
2016,11,18,15,15,697.0,56.5,3.15,16.0,246.0,43.45,33.05
2016,11,18,15,30,655.0,52.0,2.7,15.0,204.0,41.17,31.05
2016,11,18,15,45,589.0,46.0,2.3,14.5,161.0,34.2,24.71
2016,11,18,16,0,523.0,40.0,1.9,14.0,118.0,30.8,21.37
2016,11,18,16,15,407.5,30.5,1.75,13.0,78.5,24.04,14.7
2016,11,18,16,30,292.0,21.0,1.6,12.0,39.0,17.02,2.25
2016,11,18,16,45,146.0,10.5,1.5,11.0,19.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
