Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,15.5,4.4,11.0,32.0,106.19,1.82
2016,11,19,7,30,340.0,31.0,4.4,11.0,64.0,216.03,163.68
2016,11,19,7,45,431.0,39.0,4.45,11.0,103.5,277.06,224.78
2016,11,19,8,0,522.0,47.0,4.5,11.0,143.0,341.94,283.28
2016,11,19,8,15,261.0,27.5,4.45,11.0,75.5,185.89,155.68
2016,11,19,8,30,0.0,8.0,4.4,11.0,8.0,7.41,0.77
2016,11,19,8,45,0.0,9.5,4.35,11.5,9.5,8.8,1.99
2016,11,19,9,0,0.0,11.0,4.3,12.0,11.0,10.19,3.18
2016,11,19,9,15,0.0,27.5,4.3,12.0,27.5,25.52,16.42
2016,11,19,9,30,0.0,44.0,4.3,12.0,44.0,40.87,29.6
2016,11,19,9,45,0.0,48.5,4.3,12.5,48.5,45.07,33.06
2016,11,19,10,0,0.0,53.0,4.3,13.0,53.0,49.27,36.5
2016,11,19,10,15,0.0,33.0,4.3,13.0,33.0,30.65,20.57
2016,11,19,10,30,0.0,13.0,4.3,13.0,13.0,12.06,4.67
2016,11,19,10,45,0.0,55.0,4.3,13.5,55.0,51.15,37.86
2016,11,19,11,0,0.0,97.0,4.3,14.0,97.0,90.51,70.8
2016,11,19,11,15,0.0,81.0,4.25,14.0,81.0,75.43,58.09
2016,11,19,11,30,0.0,65.0,4.2,14.0,65.0,60.49,45.52
2016,11,19,11,45,0.0,71.5,4.2,14.5,71.5,66.56,50.51
2016,11,19,12,0,0.0,78.0,4.2,15.0,78.0,72.63,55.48
2016,11,19,12,15,0.0,89.0,4.15,15.0,89.0,82.91,64.07
2016,11,19,12,30,0.0,100.0,4.1,15.0,100.0,93.04,72.54
2016,11,19,12,45,0.0,85.0,4.1,15.0,85.0,79.17,61.01
2016,11,19,13,0,0.0,70.0,4.1,15.0,70.0,65.15,49.34
2016,11,19,13,15,1.0,113.0,4.05,15.0,114.0,104.78,82.52
2016,11,19,13,30,2.0,156.0,4.0,15.0,158.0,142.3,113.7
2016,11,19,13,45,1.0,131.5,4.0,15.0,132.5,120.08,95.43
2016,11,19,14,0,0.0,107.0,4.0,15.0,107.0,98.11,77.31
2016,11,19,14,15,11.5,124.0,3.85,15.0,128.5,113.27,89.64
2016,11,19,14,30,23.0,141.0,3.7,15.0,150.0,125.62,99.67
2016,11,19,14,45,19.0,127.0,3.6,15.0,134.0,111.28,88.24
2016,11,19,15,0,15.0,113.0,3.5,15.0,118.0,97.85,81.29
2016,11,19,15,15,9.0,97.0,3.3,14.5,100.0,84.56,69.67
2016,11,19,15,30,3.0,81.0,3.1,14.0,82.0,71.1,57.7
2016,11,19,15,45,1.5,63.5,2.95,14.0,64.0,56.36,44.29
2016,11,19,16,0,0.0,46.0,2.8,14.0,46.0,41.42,30.58
2016,11,19,16,15,0.0,30.5,2.75,13.5,30.5,27.88,17.78
2016,11,19,16,30,0.0,15.0,2.7,13.0,15.0,13.92,0.0
2016,11,19,16,45,0.0,7.5,2.65,12.5,7.5,7.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.1,10.5,8.5,7.87,0.0
2016,11,20,7,30,0.0,17.0,1.2,11.0,17.0,15.76,6.78
2016,11,20,7,45,0.0,28.0,1.35,11.5,28.0,25.99,16.24
2016,11,20,8,0,0.0,39.0,1.5,12.0,39.0,36.24,25.31
2016,11,20,8,15,0.0,50.5,1.6,12.0,50.5,47.31,35.07
2016,11,20,8,30,0.0,62.0,1.7,12.0,62.0,58.56,44.87
2016,11,20,8,45,0.0,73.0,1.8,12.5,73.0,69.21,53.93
2016,11,20,9,0,0.0,84.0,1.9,13.0,84.0,79.81,62.81
2016,11,20,9,15,33.5,123.5,1.9,13.0,137.0,146.05,119.09
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,208.6,171.03
2016,11,20,9,45,107.5,179.5,1.9,13.5,225.5,256.13,209.53
2016,11,20,10,0,148.0,196.0,1.9,14.0,261.0,295.17,240.5
2016,11,20,10,15,155.5,207.0,1.9,14.0,279.0,307.72,249.93
2016,11,20,10,30,163.0,218.0,1.9,14.0,297.0,319.5,258.79
2016,11,20,10,45,82.5,191.0,1.95,14.0,231.5,234.64,189.61
2016,11,20,11,0,2.0,164.0,2.0,14.0,166.0,155.87,124.48
2016,11,20,11,15,35.0,198.0,2.0,14.0,217.5,209.82,168.91
2016,11,20,11,30,68.0,232.0,2.0,14.0,269.0,257.85,207.43
2016,11,20,11,45,35.0,200.5,2.0,14.0,220.0,207.49,166.38
2016,11,20,12,0,2.0,169.0,2.0,14.0,171.0,158.25,126.26
2016,11,20,12,15,1.0,163.0,2.0,14.0,164.0,151.68,121.02
2016,11,20,12,30,0.0,157.0,2.0,14.0,157.0,145.24,115.82
2016,11,20,12,45,24.5,184.0,2.0,14.0,196.5,178.34,142.73
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,207.2,165.65
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,148.45,118.05
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,92.58,72.6
2016,11,20,13,45,0.0,85.5,1.7,14.0,85.5,79.44,61.77
2016,11,20,14,0,0.0,71.0,1.6,14.0,71.0,66.07,50.63
2016,11,20,14,15,0.0,40.5,1.4,13.5,40.5,37.62,26.63
2016,11,20,14,30,0.0,10.0,1.2,13.0,10.0,9.27,2.36
2016,11,20,14,45,0.0,9.0,1.05,13.0,9.0,8.34,1.57
2016,11,20,15,0,0.0,8.0,0.9,13.0,8.0,7.41,1.06
2016,11,20,15,15,0.0,6.5,0.8,13.0,6.5,6.02,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,11,20,15,45,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,11,20,16,0,0.0,3.0,0.5,13.0,3.0,2.77,0.0
2016,11,20,16,15,0.0,2.0,0.55,12.5,2.0,1.85,0.0
2016,11,20,16,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.65,12.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,14.5,1.25,8.5,31.0,106.99,0.0
2016,11,21,7,30,363.0,29.0,1.4,9.0,62.0,221.95,163.46
2016,11,21,7,45,461.0,36.5,1.6,9.5,102.5,285.53,229.4
2016,11,21,8,0,559.0,44.0,1.8,10.0,143.0,353.38,289.55
2016,11,21,8,15,616.0,49.0,2.0,10.5,185.0,396.25,327.76
2016,11,21,8,30,673.0,54.0,2.2,11.0,227.0,443.96,368.32
2016,11,21,8,45,715.0,57.0,2.4,11.5,267.5,480.75,398.84
2016,11,21,9,0,757.0,60.0,2.6,12.0,308.0,516.3,427.39
2016,11,21,9,15,782.0,62.5,2.65,12.0,344.0,539.78,445.99
2016,11,21,9,30,807.0,65.0,2.7,12.0,380.0,561.01,462.36
2016,11,21,9,45,815.5,69.5,2.8,12.5,409.0,572.24,469.77
2016,11,21,10,0,824.0,74.0,2.9,13.0,438.0,580.62,474.76
2016,11,21,10,15,577.5,135.0,2.95,13.0,397.0,497.55,406.66
2016,11,21,10,30,331.0,196.0,3.0,13.0,356.0,400.48,327.05
2016,11,21,10,45,384.0,192.5,3.05,13.5,384.5,420.62,342.66
2016,11,21,11,0,437.0,189.0,3.1,14.0,413.0,444.43,360.17
2016,11,21,11,15,656.0,135.0,3.1,14.0,477.5,502.07,405.63
2016,11,21,11,30,875.0,81.0,3.1,14.0,542.0,546.34,439.01
2016,11,21,11,45,876.0,81.0,3.1,14.5,545.0,525.01,419.27
2016,11,21,12,0,877.0,81.0,3.1,15.0,548.0,501.04,397.49
2016,11,21,12,15,875.5,80.5,3.05,15.0,542.5,472.89,372.7
2016,11,21,12,30,874.0,80.0,3.0,15.0,537.0,442.45,345.57
2016,11,21,12,45,875.5,77.0,3.0,15.0,525.5,410.39,316.59
2016,11,21,13,0,877.0,74.0,3.0,15.0,514.0,374.92,284.22
2016,11,21,13,15,868.0,73.0,2.95,15.0,494.0,335.95,248.58
2016,11,21,13,30,859.0,72.0,2.9,15.0,474.0,292.6,209.04
2016,11,21,13,45,844.5,70.5,2.9,15.0,447.0,249.44,169.86
2016,11,21,14,0,830.0,69.0,2.9,15.0,420.0,206.06,131.32
2016,11,21,14,15,810.0,67.0,2.8,14.5,387.0,161.52,94.48
2016,11,21,14,30,790.0,65.0,2.7,14.0,354.0,117.75,62.79
2016,11,21,14,45,759.0,62.0,2.65,14.0,316.0,73.72,39.47
2016,11,21,15,0,728.0,59.0,2.6,14.0,278.0,44.33,34.13
2016,11,21,15,15,684.5,55.0,2.25,13.5,237.0,42.39,32.45
2016,11,21,15,30,641.0,51.0,1.9,13.0,196.0,40.53,30.73
2016,11,21,15,45,570.5,45.0,1.55,13.0,153.5,33.58,24.29
2016,11,21,16,0,500.0,39.0,1.2,13.0,111.0,30.14,20.84
2016,11,21,16,15,380.0,29.5,1.15,12.0,73.0,23.34,13.95
2016,11,21,16,30,260.0,20.0,1.1,11.0,35.0,16.27,0.0
2016,11,21,16,45,130.0,10.0,1.1,10.5,17.5,9.53,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,15.0,1.0,7.5,29.0,96.35,0.0
2016,11,22,7,30,315.0,30.0,1.1,8.0,58.0,200.33,144.96
2016,11,22,7,45,412.5,39.0,1.2,8.5,97.5,263.98,211.88
2016,11,22,8,0,510.0,48.0,1.3,9.0,137.0,331.94,271.91
2016,11,22,8,15,569.5,54.5,1.3,9.5,178.5,380.52,314.01
2016,11,22,8,30,629.0,61.0,1.3,10.0,220.0,429.73,354.96
2016,11,22,8,45,668.5,65.5,1.35,10.5,259.5,465.53,384.02
2016,11,22,9,0,708.0,70.0,1.4,11.0,299.0,500.26,411.23
2016,11,22,9,15,624.5,90.0,1.4,11.5,309.0,480.06,393.86
2016,11,22,9,30,541.0,110.0,1.4,12.0,319.0,455.05,372.71
2016,11,22,9,45,564.5,114.5,1.45,12.5,348.5,473.52,386.39
2016,11,22,10,0,588.0,119.0,1.5,13.0,378.0,489.92,397.81
2016,11,22,10,15,519.5,144.5,1.5,13.0,382.0,468.52,379.52
2016,11,22,10,30,451.0,170.0,1.5,13.0,386.0,449.03,362.87
2016,11,22,10,45,481.0,170.0,1.55,13.5,408.0,458.44,369.11
2016,11,22,11,0,511.0,170.0,1.6,14.0,430.0,465.53,373.16
2016,11,22,11,15,496.0,177.5,1.6,14.0,433.5,453.17,362.32
2016,11,22,11,30,481.0,185.0,1.6,14.0,437.0,439.49,350.54
2016,11,22,11,45,475.0,187.5,1.6,14.0,437.5,424.42,337.66
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,408.11,323.65
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,387.68,306.15
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,366.34,287.74
2016,11,22,12,45,409.0,193.5,1.5,14.0,402.5,333.3,260.53
2016,11,22,13,0,362.0,198.0,1.5,14.0,379.0,302.35,235.09
2016,11,22,13,15,430.0,175.5,1.5,14.0,381.5,285.73,218.45
2016,11,22,13,30,498.0,153.0,1.5,14.0,384.0,263.37,196.13
2016,11,22,13,45,515.5,139.0,1.5,14.0,366.5,230.89,166.67
2016,11,22,14,0,533.0,125.0,1.5,14.0,349.0,196.35,135.75
2016,11,22,14,15,551.5,110.5,1.4,13.5,326.5,160.0,104.7
2016,11,22,14,30,570.0,96.0,1.3,13.0,304.0,120.34,74.0
2016,11,22,14,45,533.5,93.0,1.2,13.0,271.0,86.43,56.02
2016,11,22,15,0,497.0,90.0,1.1,13.0,238.0,64.63,52.4
2016,11,22,15,15,463.0,80.0,1.0,12.5,202.5,58.42,46.93
2016,11,22,15,30,429.0,70.0,0.9,12.0,167.0,52.02,41.14
2016,11,22,15,45,383.0,58.0,0.85,11.5,130.5,43.83,33.59
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,36.63,26.72
2016,11,22,16,15,248.0,33.0,0.85,10.5,61.5,25.75,16.0
2016,11,22,16,30,159.0,20.0,0.9,10.0,29.0,15.81,0.0
2016,11,22,16,45,79.5,10.0,0.95,10.0,14.5,9.53,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.1,7.5,27.0,65.43,0.0
2016,11,23,7,30,243.0,33.0,1.1,8.0,54.0,171.69,121.1
2016,11,23,7,45,338.5,44.5,1.1,9.0,92.0,232.94,186.06
2016,11,23,8,0,434.0,56.0,1.1,10.0,130.0,300.82,245.16
2016,11,23,8,15,500.5,63.5,1.25,10.5,171.5,352.93,290.28
2016,11,23,8,30,567.0,71.0,1.4,11.0,213.0,405.79,334.62
2016,11,23,8,45,608.5,76.5,1.55,11.5,252.0,442.97,365.21
2016,11,23,9,0,650.0,82.0,1.7,12.0,291.0,479.14,394.09
2016,11,23,9,15,680.5,86.0,1.75,12.0,327.0,505.95,415.21
2016,11,23,9,30,711.0,90.0,1.8,12.0,363.0,530.83,434.36
2016,11,23,9,45,742.5,90.5,1.85,12.0,395.5,550.18,448.94
2016,11,23,10,0,774.0,91.0,1.9,12.0,428.0,567.05,461.34
2016,11,23,10,15,556.0,141.0,1.95,12.0,390.0,484.69,394.92
2016,11,23,10,30,338.0,191.0,2.0,12.0,352.0,397.62,324.23
2016,11,23,10,45,169.0,136.0,2.05,12.5,216.5,238.17,194.88
2016,11,23,11,0,0.0,81.0,2.1,13.0,81.0,75.43,58.23
2016,11,23,11,15,77.0,159.0,2.15,13.0,199.5,193.94,157.58
2016,11,23,11,30,154.0,237.0,2.2,13.0,318.0,310.95,251.67
2016,11,23,11,45,503.0,164.5,2.25,13.0,429.0,415.24,334.45
2016,11,23,12,0,852.0,92.0,2.3,13.0,540.0,496.44,395.12
2016,11,23,12,15,849.5,92.0,2.35,13.0,535.0,469.05,370.6
2016,11,23,12,30,847.0,92.0,2.4,13.0,530.0,439.48,344.44
2016,11,23,12,45,838.0,92.0,2.45,13.0,516.5,405.42,314.19
2016,11,23,13,0,829.0,92.0,2.5,13.0,503.0,369.93,282.18
2016,11,23,13,15,819.0,90.5,2.55,13.0,483.0,331.52,247.28
2016,11,23,13,30,809.0,89.0,2.6,13.0,463.0,292.19,211.24
2016,11,23,13,45,795.5,86.0,2.7,13.0,436.5,250.03,173.06
2016,11,23,14,0,782.0,83.0,2.8,13.0,410.0,207.7,135.52
2016,11,23,14,15,759.5,80.0,2.8,13.0,377.0,164.25,99.61
2016,11,23,14,30,737.0,77.0,2.8,13.0,344.0,117.62,65.44
2016,11,23,14,45,706.0,73.0,2.8,13.0,306.5,75.09,42.91
2016,11,23,15,0,675.0,69.0,2.8,13.0,269.0,48.36,37.89
2016,11,23,15,15,627.5,64.0,2.4,12.5,228.5,46.12,35.92
2016,11,23,15,30,580.0,59.0,2.0,12.0,188.0,43.91,33.87
2016,11,23,15,45,506.0,51.5,1.7,11.5,146.0,39.45,29.65
2016,11,23,16,0,432.0,44.0,1.4,11.0,104.0,34.93,25.18
2016,11,23,16,15,307.5,32.5,1.3,10.0,67.5,26.34,16.42
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,17.37,0.0
2016,11,23,16,45,91.5,10.5,1.15,8.5,15.5,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.0,0.55,4.0,26.5,66.02,0.0
2016,11,24,7,30,250.0,32.0,0.6,4.0,53.0,171.63,119.03
2016,11,24,7,45,361.0,42.5,0.65,4.5,92.5,240.41,193.8
2016,11,24,8,0,472.0,53.0,0.7,5.0,132.0,315.08,259.66
2016,11,24,8,15,537.5,60.5,0.8,5.5,174.5,367.13,305.14
2016,11,24,8,30,603.0,68.0,0.9,6.0,217.0,419.91,349.74
2016,11,24,8,45,654.0,72.0,1.0,6.5,258.5,461.06,383.67
2016,11,24,9,0,705.0,76.0,1.1,7.0,300.0,501.36,415.89
2016,11,24,9,15,734.0,79.5,1.15,7.5,336.5,527.23,435.56
2016,11,24,9,30,763.0,83.0,1.2,8.0,373.0,551.04,453.12
2016,11,24,9,45,788.0,84.5,1.3,8.5,405.0,565.8,463.72
2016,11,24,10,0,813.0,86.0,1.4,9.0,437.0,580.48,473.93
2016,11,24,10,15,826.5,88.0,1.4,9.5,462.0,586.1,476.24
2016,11,24,10,30,840.0,90.0,1.4,10.0,487.0,588.73,476.16
2016,11,24,10,45,850.5,90.5,1.4,11.0,505.0,585.0,470.31
2016,11,24,11,0,861.0,91.0,1.4,12.0,523.0,578.19,462.03
2016,11,24,11,15,865.5,92.0,1.2,12.0,533.5,565.58,449.55
2016,11,24,11,30,870.0,93.0,1.0,12.0,544.0,550.05,434.61
2016,11,24,11,45,872.0,92.5,0.85,12.5,546.5,528.88,414.8
2016,11,24,12,0,874.0,92.0,0.7,13.0,549.0,505.04,392.74
2016,11,24,12,15,871.5,92.0,0.6,13.0,544.0,477.12,368.38
2016,11,24,12,30,869.0,92.0,0.5,13.0,539.0,446.96,341.88
2016,11,24,12,45,863.5,90.5,0.4,13.5,526.0,412.15,310.81
2016,11,24,13,0,858.0,89.0,0.3,14.0,513.0,375.64,278.03
2016,11,24,13,15,848.0,88.0,0.35,14.0,492.5,336.71,244.29
2016,11,24,13,30,838.0,87.0,0.4,14.0,472.0,296.79,209.19
2016,11,24,13,45,822.5,84.5,0.5,14.0,445.0,253.53,171.59
2016,11,24,14,0,807.0,82.0,0.6,14.0,418.0,210.2,134.46
2016,11,24,14,15,784.5,79.5,0.55,13.5,384.5,166.16,99.07
2016,11,24,14,30,762.0,77.0,0.5,13.0,351.0,123.2,68.94
2016,11,24,14,45,730.0,73.0,0.5,13.0,313.0,75.2,42.77
2016,11,24,15,0,698.0,69.0,0.5,13.0,275.0,48.53,38.06
2016,11,24,15,15,650.5,63.5,0.5,12.5,233.0,45.85,35.73
2016,11,24,15,30,603.0,58.0,0.5,12.0,191.0,43.18,33.26
2016,11,24,15,45,529.0,50.5,0.5,12.0,148.5,38.67,28.93
2016,11,24,16,0,455.0,43.0,0.5,12.0,106.0,34.1,24.36
2016,11,24,16,15,329.0,32.0,0.55,11.5,68.5,25.95,15.92
2016,11,24,16,30,203.0,21.0,0.6,11.0,31.0,17.45,0.0
2016,11,24,16,45,101.5,10.5,0.7,10.5,15.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,1.05,5.5,16.0,22.42,0.0
2016,11,25,7,30,45.0,28.0,1.0,6.0,32.0,59.03,36.25
2016,11,25,7,45,79.5,45.5,1.0,6.5,57.0,97.98,76.71
2016,11,25,8,0,114.0,63.0,1.0,7.0,82.0,135.52,110.64
2016,11,25,8,15,133.0,80.5,1.2,7.5,108.5,165.91,137.77
2016,11,25,8,30,152.0,98.0,1.4,8.0,135.0,196.35,164.35
2016,11,25,8,45,164.0,115.0,1.6,8.5,161.0,222.24,186.46
2016,11,25,9,0,176.0,132.0,1.8,9.0,187.0,247.72,207.73
2016,11,25,9,15,191.0,144.0,1.75,9.5,210.5,268.34,224.35
2016,11,25,9,30,206.0,156.0,1.7,10.0,234.0,288.64,240.35
2016,11,25,9,45,181.0,171.5,1.7,10.5,243.5,289.14,239.44
2016,11,25,10,0,156.0,187.0,1.7,11.0,253.0,288.63,237.72
2016,11,25,10,15,225.5,191.0,1.7,11.5,293.5,329.45,270.54
2016,11,25,10,30,295.0,195.0,1.7,12.0,334.0,375.75,306.68
2016,11,25,10,45,225.0,210.0,1.75,12.5,318.5,339.69,276.02
2016,11,25,11,0,155.0,225.0,1.8,13.0,303.0,310.71,251.42
2016,11,25,11,15,173.5,229.0,1.8,13.0,317.5,319.01,257.78
2016,11,25,11,30,192.0,233.0,1.8,13.0,332.0,326.06,262.85
2016,11,25,11,45,237.0,229.0,1.8,13.0,352.0,337.05,271.03
2016,11,25,12,0,282.0,225.0,1.8,13.0,372.0,348.06,278.81
2016,11,25,12,15,208.0,228.5,1.75,13.0,336.5,305.3,244.14
2016,11,25,12,30,134.0,232.0,1.7,13.0,301.0,268.77,214.9
2016,11,25,12,45,141.5,226.5,1.7,13.5,297.5,259.05,206.23
2016,11,25,13,0,149.0,221.0,1.7,14.0,294.0,248.5,196.67
2016,11,25,13,15,150.5,211.5,1.65,13.5,283.0,231.97,182.96
2016,11,25,13,30,152.0,202.0,1.6,13.0,272.0,215.12,168.88
2016,11,25,13,45,190.0,188.0,1.55,13.0,270.0,202.37,156.41
2016,11,25,14,0,228.0,174.0,1.5,13.0,268.0,183.42,138.64
2016,11,25,14,15,215.0,160.5,1.3,13.0,244.0,160.4,120.15
2016,11,25,14,30,202.0,147.0,1.1,13.0,220.0,135.58,101.41
2016,11,25,14,45,187.0,134.0,0.9,13.0,195.5,112.12,85.82
2016,11,25,15,0,172.0,121.0,0.7,13.0,171.0,94.73,78.93
2016,11,25,15,15,157.5,104.0,0.7,12.5,145.0,82.54,68.26
2016,11,25,15,30,143.0,87.0,0.7,12.0,119.0,70.0,57.05
2016,11,25,15,45,125.5,69.0,0.75,11.5,92.5,56.45,44.7
2016,11,25,16,0,108.0,51.0,0.8,11.0,66.0,40.88,30.35
2016,11,25,16,15,54.0,35.0,0.85,10.5,42.5,29.67,18.95
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,11,25,16,45,0.0,9.5,0.95,10.0,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.15,8.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,2.3,8.0,12.0,11.12,1.87
2016,11,26,7,45,0.0,22.0,2.5,8.5,22.0,20.41,11.43
2016,11,26,8,0,0.0,32.0,2.7,9.0,32.0,29.71,19.84
2016,11,26,8,15,0.0,43.0,2.8,9.0,43.0,39.96,29.0
2016,11,26,8,30,0.0,54.0,2.9,9.0,54.0,50.55,38.39
2016,11,26,8,45,0.0,64.5,3.0,9.0,64.5,60.75,47.33
2016,11,26,9,0,0.0,75.0,3.1,9.0,75.0,70.89,56.13
2016,11,26,9,15,0.0,85.0,3.05,9.0,85.0,80.48,64.36
2016,11,26,9,30,0.0,95.0,3.0,9.0,95.0,90.04,72.48
2016,11,26,9,45,0.0,99.5,2.95,9.0,99.5,94.02,75.77
2016,11,26,10,0,0.0,104.0,2.9,9.0,104.0,98.06,79.09
2016,11,26,10,15,0.0,106.5,2.9,9.0,106.5,100.18,80.76
2016,11,26,10,30,0.0,109.0,2.9,9.0,109.0,102.35,82.49
2016,11,26,10,45,2.5,138.0,2.9,9.5,139.5,131.61,107.02
2016,11,26,11,0,5.0,167.0,2.9,10.0,170.0,160.62,130.99
2016,11,26,11,15,76.5,200.0,3.05,10.0,240.0,233.73,192.2
2016,11,26,11,30,148.0,233.0,3.2,10.0,310.0,303.21,248.95
2016,11,26,11,45,234.0,225.0,3.4,10.0,346.5,331.36,271.5
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,357.74,292.01
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,338.56,275.36
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,319.47,258.88
2016,11,26,12,45,209.5,219.5,3.95,10.0,324.5,278.1,224.99
2016,11,26,13,0,134.0,220.0,4.1,10.0,285.0,242.38,196.23
2016,11,26,13,15,135.5,211.0,4.05,10.0,274.5,226.85,182.76
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,211.02,168.91
2016,11,26,13,45,68.5,129.5,4.0,10.0,160.5,130.95,103.87
2016,11,26,14,0,0.0,57.0,4.0,10.0,57.0,52.99,40.23
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,98.75,73.24
2016,11,26,14,30,283.0,138.0,3.6,10.0,239.0,131.45,96.43
2016,11,26,14,45,249.0,129.5,3.45,10.0,211.5,106.53,81.12
2016,11,26,15,0,215.0,121.0,3.3,10.0,184.0,90.76,76.5
2016,11,26,15,15,193.0,104.5,3.15,10.0,155.0,79.55,66.35
2016,11,26,15,30,171.0,88.0,3.0,10.0,126.0,67.99,55.73
2016,11,26,15,45,132.0,71.0,2.9,10.0,96.5,57.76,46.1
2016,11,26,16,0,93.0,54.0,2.8,10.0,67.0,44.56,33.63
2016,11,26,16,15,46.5,36.0,2.8,9.5,42.5,30.35,19.44
2016,11,26,16,30,0.0,18.0,2.8,9.0,18.0,16.45,0.0
2016,11,26,16,45,0.0,9.0,2.85,9.0,9.0,8.58,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,119.5,14.0,2.5,7.5,22.5,60.85,0.0
2016,11,27,7,30,239.0,28.0,2.6,8.0,45.0,154.37,91.19
2016,11,27,7,45,366.0,37.0,2.75,8.5,84.5,233.96,185.37
2016,11,27,8,0,493.0,46.0,2.9,9.0,124.0,313.54,256.88
2016,11,27,8,15,560.0,52.0,3.1,9.0,165.5,364.23,302.91
2016,11,27,8,30,627.0,58.0,3.3,9.0,207.0,415.84,348.37
2016,11,27,8,45,677.0,61.5,3.5,9.5,248.0,455.67,382.31
2016,11,27,9,0,727.0,65.0,3.7,10.0,289.0,492.03,412.41
2016,11,27,9,15,755.0,68.0,3.7,10.5,325.0,517.4,432.31
2016,11,27,9,30,783.0,71.0,3.7,11.0,361.0,540.61,449.83
2016,11,27,9,45,696.5,90.0,3.75,11.5,364.0,515.34,427.69
2016,11,27,10,0,610.0,109.0,3.8,12.0,367.0,484.29,400.99
2016,11,27,10,15,734.0,92.5,3.7,12.0,420.5,533.35,439.93
2016,11,27,10,30,858.0,76.0,3.6,12.0,474.0,577.9,474.06
2016,11,27,10,45,867.0,76.5,3.55,12.5,491.5,573.45,468.02
2016,11,27,11,0,876.0,77.0,3.5,13.0,509.0,565.95,459.7
2016,11,27,11,15,880.5,77.5,3.35,13.0,519.5,552.99,447.53
2016,11,27,11,30,885.0,78.0,3.2,13.0,530.0,536.29,432.24
2016,11,27,11,45,885.0,78.5,3.1,13.0,532.5,515.77,413.79
2016,11,27,12,0,885.0,79.0,3.0,13.0,535.0,492.63,392.93
2016,11,27,12,15,882.5,79.0,2.95,13.0,530.0,464.69,368.01
2016,11,27,12,30,880.0,79.0,2.9,13.0,525.0,434.67,340.91
2016,11,27,12,45,868.5,80.0,2.85,13.0,511.0,400.12,309.76
2016,11,27,13,0,857.0,81.0,2.8,13.0,497.0,364.19,276.97
2016,11,27,13,15,676.5,114.5,2.65,13.0,435.0,303.78,228.27
2016,11,27,13,30,496.0,148.0,2.5,13.0,373.0,255.37,190.95
2016,11,27,13,45,450.0,147.0,2.45,13.0,342.5,220.33,161.54
2016,11,27,14,0,404.0,146.0,2.4,13.0,312.0,188.38,135.52
2016,11,27,14,15,371.0,138.0,2.3,12.5,281.0,155.81,110.01
2016,11,27,14,30,338.0,130.0,2.2,12.0,250.0,129.68,91.94
2016,11,27,14,45,312.0,120.5,2.1,12.0,222.0,101.98,75.38
2016,11,27,15,0,286.0,111.0,2.0,12.0,194.0,84.17,70.02
2016,11,27,15,15,263.5,96.5,1.75,11.5,164.0,74.19,61.17
2016,11,27,15,30,241.0,82.0,1.5,11.0,134.0,63.91,51.86
2016,11,27,15,45,207.5,65.5,1.25,10.5,103.5,51.87,40.78
2016,11,27,16,0,174.0,49.0,1.0,10.0,73.0,39.47,29.18
2016,11,27,16,15,87.0,35.0,1.0,9.5,47.0,28.54,17.89
2016,11,27,16,30,0.0,21.0,1.0,9.0,21.0,18.79,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,37.0,13.0,2.8,9.0,15.5,27.0,0.0
2016,11,28,7,30,74.0,26.0,3.0,9.0,31.0,74.19,37.83
2016,11,28,7,45,130.5,42.5,3.25,9.5,59.5,125.18,96.98
2016,11,28,8,0,187.0,59.0,3.5,10.0,88.0,172.81,140.41
2016,11,28,8,15,219.0,75.0,3.6,10.0,119.0,209.37,173.51
2016,11,28,8,30,251.0,91.0,3.7,10.0,150.0,246.45,206.34
2016,11,28,8,45,277.5,104.5,3.85,10.0,180.5,277.58,233.53
2016,11,28,9,0,304.0,118.0,4.0,10.0,211.0,308.59,260.03
2016,11,28,9,15,332.5,125.5,4.05,10.0,238.5,333.12,280.7
2016,11,28,9,30,361.0,133.0,4.1,10.0,266.0,365.88,307.64
2016,11,28,9,45,390.5,140.5,4.2,10.5,295.5,389.58,326.32
2016,11,28,10,0,420.0,148.0,4.3,11.0,325.0,411.92,343.57
2016,11,28,10,15,406.5,161.0,4.3,11.0,340.0,413.78,344.05
2016,11,28,10,30,393.0,174.0,4.3,11.0,355.0,413.98,343.17
2016,11,28,10,45,449.0,168.5,4.35,11.5,383.0,432.57,357.22
2016,11,28,11,0,505.0,163.0,4.4,12.0,411.0,448.52,368.73
2016,11,28,11,15,481.0,173.0,4.4,12.0,413.0,434.59,356.15
2016,11,28,11,30,457.0,183.0,4.4,12.0,415.0,419.6,342.79
2016,11,28,11,45,456.0,184.5,4.4,12.0,417.0,406.91,331.33
2016,11,28,12,0,455.0,186.0,4.4,12.0,419.0,392.84,318.57
2016,11,28,12,15,432.0,189.0,4.35,12.0,409.0,369.28,298.04
2016,11,28,12,30,409.0,192.0,4.3,12.0,399.0,345.75,277.46
2016,11,28,12,45,383.0,198.5,4.3,12.5,388.5,323.71,257.63
2016,11,28,13,0,357.0,205.0,4.3,13.0,378.0,303.6,239.44
2016,11,28,13,15,471.0,165.5,4.2,13.0,384.0,285.87,220.17
2016,11,28,13,30,585.0,126.0,4.1,13.0,390.0,259.97,192.65
2016,11,28,13,45,548.5,132.0,4.1,13.0,368.5,228.54,165.05
2016,11,28,14,0,512.0,138.0,4.1,13.0,347.0,199.96,140.86
2016,11,28,14,15,495.5,129.5,4.0,12.5,318.5,164.35,111.91
2016,11,28,14,30,479.0,121.0,3.9,12.0,290.0,129.69,86.71
2016,11,28,14,45,548.5,99.0,3.85,12.0,272.0,89.85,60.47
2016,11,28,15,0,618.0,77.0,3.8,12.0,254.0,55.4,44.34
2016,11,28,15,15,567.0,70.5,3.35,11.5,214.5,52.08,41.4
2016,11,28,15,30,516.0,64.0,2.9,11.0,175.0,48.77,38.31
2016,11,28,15,45,457.0,54.0,2.5,10.5,136.0,42.14,32.09
2016,11,28,16,0,398.0,44.0,2.1,10.0,97.0,35.31,25.49
2016,11,28,16,15,274.0,32.0,1.85,9.5,62.0,26.18,15.84
2016,11,28,16,30,150.0,20.0,1.6,9.0,27.0,15.9,0.0
2016,11,28,16,45,75.0,10.0,1.4,8.5,13.5,9.53,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,1.6,3.5,23.5,90.34,0.0
2016,11,29,7,30,412.0,20.0,1.8,4.0,47.0,212.15,106.76
2016,11,29,7,45,515.0,27.0,2.05,5.0,87.0,283.12,223.92
2016,11,29,8,0,618.0,34.0,2.3,6.0,127.0,352.24,289.24
2016,11,29,8,15,676.5,38.0,2.35,6.5,169.5,399.06,332.27
2016,11,29,8,30,735.0,42.0,2.4,7.0,212.0,446.21,373.62
2016,11,29,8,45,771.5,45.0,2.45,7.5,252.0,480.22,402.7
2016,11,29,9,0,808.0,48.0,2.5,8.0,292.0,509.11,426.54
2016,11,29,9,15,832.0,50.5,2.4,8.0,328.5,532.5,445.26
2016,11,29,9,30,856.0,53.0,2.3,8.0,365.0,553.67,461.49
2016,11,29,9,45,872.0,54.5,2.2,8.5,395.5,566.55,469.81
2016,11,29,10,0,888.0,56.0,2.1,9.0,426.0,576.66,475.58
2016,11,29,10,15,899.0,57.5,2.05,9.5,450.5,580.96,476.76
2016,11,29,10,30,910.0,59.0,2.0,10.0,475.0,582.2,475.37
2016,11,29,10,45,916.0,60.0,2.0,10.5,492.5,576.94,469.07
2016,11,29,11,0,922.0,61.0,2.0,11.0,510.0,568.58,460.23
2016,11,29,11,15,925.5,61.5,2.05,11.0,520.5,555.25,448.44
2016,11,29,11,30,929.0,62.0,2.1,11.0,531.0,538.91,434.03
2016,11,29,11,45,928.5,62.5,2.2,11.5,533.5,517.66,414.87
2016,11,29,12,0,928.0,63.0,2.3,12.0,536.0,493.68,393.16
