Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,926.0,63.0,2.35,12.0,531.5,465.91,368.56
2016,11,29,12,30,924.0,63.0,2.4,12.0,527.0,435.73,341.42
2016,11,29,12,45,907.0,66.5,2.45,12.5,513.0,401.07,309.68
2016,11,29,13,0,890.0,70.0,2.5,13.0,499.0,365.16,276.47
2016,11,29,13,15,881.0,69.0,2.5,12.5,479.5,326.53,241.37
2016,11,29,13,30,872.0,68.0,2.5,12.0,460.0,286.69,204.8
2016,11,29,13,45,857.5,66.5,2.55,12.0,433.5,240.67,163.09
2016,11,29,14,0,843.0,65.0,2.6,12.0,407.0,197.51,124.69
2016,11,29,14,15,823.5,63.0,2.55,12.0,375.0,153.25,88.12
2016,11,29,14,30,804.0,61.0,2.5,12.0,343.0,109.62,57.2
2016,11,29,14,45,776.5,58.0,2.5,12.0,306.0,65.8,35.52
2016,11,29,15,0,749.0,55.0,2.5,12.0,269.0,41.52,31.89
2016,11,29,15,15,705.5,51.0,2.15,11.5,228.5,39.44,30.04
2016,11,29,15,30,662.0,47.0,1.8,11.0,188.0,37.42,28.14
2016,11,29,15,45,592.0,41.0,1.5,10.5,146.0,33.49,24.39
2016,11,29,16,0,522.0,35.0,1.2,10.0,104.0,29.55,20.44
2016,11,29,16,15,396.5,26.0,1.15,9.5,67.0,20.53,11.17
2016,11,29,16,30,271.0,17.0,1.1,9.0,30.0,13.75,0.0
2016,11,29,16,45,135.5,8.5,1.1,8.5,15.0,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,3.5,11.0,0.85,7.0,11.5,11.85,0.0
2016,11,30,7,30,7.0,22.0,0.8,7.0,23.0,27.64,7.38
2016,11,30,7,45,39.0,38.5,0.75,7.5,44.0,70.24,52.07
2016,11,30,8,0,71.0,55.0,0.7,8.0,65.0,104.05,82.92
2016,11,30,8,15,84.0,72.5,0.85,8.0,89.0,130.66,106.87
2016,11,30,8,30,97.0,90.0,1.0,8.0,113.0,157.06,130.26
2016,11,30,8,45,106.0,107.0,1.15,8.5,135.5,180.5,150.42
2016,11,30,9,0,115.0,124.0,1.3,9.0,158.0,203.59,169.83
2016,11,30,9,15,123.5,138.0,1.35,9.0,179.0,222.33,185.49
2016,11,30,9,30,132.0,152.0,1.4,9.0,200.0,240.72,200.62
2016,11,30,9,45,181.0,163.0,1.5,9.5,234.5,278.2,231.37
2016,11,30,10,0,230.0,174.0,1.6,10.0,269.0,322.72,267.11
2016,11,30,10,15,260.5,181.0,1.6,10.0,295.0,343.64,283.47
2016,11,30,10,30,291.0,188.0,1.6,10.0,321.0,363.38,298.77
2016,11,30,10,45,224.0,202.5,1.6,10.5,307.5,329.52,269.79
2016,11,30,11,0,157.0,217.0,1.6,11.0,294.0,302.6,246.66
2016,11,30,11,15,113.5,217.5,1.6,11.0,273.5,274.92,223.73
2016,11,30,11,30,70.0,218.0,1.6,11.0,253.0,244.49,198.62
2016,11,30,11,45,98.5,223.5,1.65,11.5,273.5,259.89,210.67
2016,11,30,12,0,127.0,229.0,1.7,12.0,294.0,276.01,222.83
2016,11,30,12,15,71.0,206.5,1.85,12.0,242.5,222.92,179.88
2016,11,30,12,30,15.0,184.0,2.0,12.0,191.0,175.72,141.78
2016,11,30,12,45,15.5,180.5,2.15,12.0,188.0,171.38,138.38
2016,11,30,13,0,16.0,177.0,2.3,12.0,185.0,166.95,134.79
2016,11,30,13,15,8.0,140.5,2.35,11.5,144.5,131.1,105.48
2016,11,30,13,30,0.0,104.0,2.4,11.0,104.0,96.03,76.55
2016,11,30,13,45,0.0,107.0,2.45,11.0,107.0,98.33,78.67
2016,11,30,14,0,0.0,110.0,2.5,11.0,110.0,100.4,80.55
2016,11,30,14,15,0.0,72.5,2.4,11.0,72.5,67.45,52.57
2016,11,30,14,30,0.0,35.0,2.3,11.0,35.0,32.49,22.56
2016,11,30,14,45,313.0,54.5,2.2,11.0,143.5,45.6,27.68
2016,11,30,15,0,626.0,74.0,2.1,11.0,252.0,53.03,42.42
2016,11,30,15,15,576.5,68.0,1.9,10.5,213.0,50.05,39.74
2016,11,30,15,30,527.0,62.0,1.7,10.0,174.0,47.1,36.97
2016,11,30,15,45,434.0,55.0,1.55,10.0,133.5,43.19,33.1
2016,11,30,16,0,341.0,48.0,1.4,10.0,93.0,37.23,27.15
2016,11,30,16,15,225.5,34.0,1.3,9.5,59.0,26.73,16.15
2016,11,30,16,30,110.0,20.0,1.2,9.0,25.0,15.91,0.0
2016,11,30,16,45,55.0,10.0,1.2,9.0,12.5,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.0,10.0,1.35,4.5,20.5,76.13,0.0
2016,12,1,7,30,344.0,20.0,1.4,5.0,41.0,179.55,62.78
2016,12,1,7,45,461.0,27.5,1.5,5.5,80.5,256.62,199.6
2016,12,1,8,0,578.0,35.0,1.6,6.0,120.0,331.11,270.08
2016,12,1,8,15,641.5,40.0,1.9,6.5,162.0,380.61,315.63
2016,12,1,8,30,705.0,45.0,2.2,7.0,204.0,430.7,359.94
2016,12,1,8,45,747.0,48.5,2.55,7.5,245.0,467.7,392.33
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,503.55,422.62
2016,12,1,9,15,815.5,54.5,2.95,8.5,322.5,528.04,442.07
2016,12,1,9,30,842.0,57.0,3.0,9.0,359.0,546.83,456.39
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.0,559.98,465.9
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,570.34,472.84
2016,12,1,10,15,882.0,64.5,3.35,10.0,446.0,575.77,476.25
2016,12,1,10,30,895.0,66.0,3.4,10.0,471.0,578.19,477.08
2016,12,1,10,45,903.5,67.0,3.45,10.5,489.5,574.46,472.02
2016,12,1,11,0,912.0,68.0,3.5,11.0,508.0,567.61,464.33
2016,12,1,11,15,916.0,68.5,3.55,11.0,518.5,554.73,452.56
2016,12,1,11,30,920.0,69.0,3.6,11.0,529.0,538.86,438.15
2016,12,1,11,45,921.5,69.0,3.65,11.5,532.0,518.31,418.93
2016,12,1,12,0,923.0,69.0,3.7,12.0,535.0,494.98,397.15
2016,12,1,12,15,921.0,69.0,3.65,12.0,530.5,467.43,372.15
2016,12,1,12,30,919.0,69.0,3.6,12.0,526.0,437.48,344.68
2016,12,1,12,45,914.0,68.5,3.55,12.5,514.0,403.67,312.99
2016,12,1,13,0,909.0,68.0,3.5,13.0,502.0,367.94,279.26
2016,12,1,13,15,899.5,67.0,3.45,13.0,482.0,328.67,242.83
2016,12,1,13,30,890.0,66.0,3.4,13.0,462.0,288.18,205.11
2016,12,1,13,45,875.0,64.5,3.4,13.0,435.5,245.05,165.66
2016,12,1,14,0,860.0,63.0,3.4,13.0,409.0,201.57,127.02
2016,12,1,14,15,840.0,61.0,3.3,12.5,376.5,152.81,86.99
2016,12,1,14,30,820.0,59.0,3.2,12.0,344.0,108.55,55.88
2016,12,1,14,45,789.5,56.0,3.1,12.0,306.5,64.04,34.06
2016,12,1,15,0,759.0,53.0,3.0,12.0,269.0,39.92,30.44
2016,12,1,15,15,715.5,49.0,2.6,11.5,228.0,37.77,28.53
2016,12,1,15,30,672.0,45.0,2.2,11.0,187.0,35.66,26.54
2016,12,1,15,45,600.0,39.5,1.85,10.5,145.0,32.14,23.16
2016,12,1,16,0,528.0,34.0,1.5,10.0,103.0,28.63,19.59
2016,12,1,16,15,401.5,25.5,1.5,9.0,66.0,21.96,12.24
2016,12,1,16,30,275.0,17.0,1.5,8.0,29.0,13.8,0.0
2016,12,1,16,45,137.5,8.5,1.5,7.5,14.5,8.1,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.3,3.5,20.0,80.44,0.0
2016,12,2,7,30,371.0,19.0,2.5,4.0,40.0,188.3,47.92
2016,12,2,7,45,480.0,26.5,2.75,5.0,79.0,262.83,204.02
2016,12,2,8,0,589.0,34.0,3.0,6.0,118.0,333.69,273.32
2016,12,2,8,15,651.5,38.5,3.15,6.5,160.0,382.2,318.52
2016,12,2,8,30,714.0,43.0,3.3,7.0,202.0,431.23,362.18
2016,12,2,8,45,751.0,47.0,3.45,7.5,242.0,466.27,392.81
2016,12,2,9,0,788.0,51.0,3.6,8.0,282.0,500.02,421.15
2016,12,2,9,15,814.0,53.5,3.75,8.5,318.5,524.23,440.79
2016,12,2,9,30,840.0,56.0,3.9,9.0,355.0,542.75,455.27
2016,12,2,9,45,853.5,59.0,4.1,10.0,385.5,555.95,464.2
2016,12,2,10,0,867.0,62.0,4.3,11.0,416.0,566.38,470.65
2016,12,2,10,15,879.5,63.5,4.25,11.0,441.0,571.61,473.64
2016,12,2,10,30,892.0,65.0,4.2,11.0,466.0,573.84,474.03
2016,12,2,10,45,899.5,66.0,4.2,11.5,484.0,569.67,468.48
2016,12,2,11,0,907.0,67.0,4.2,12.0,502.0,562.43,460.32
2016,12,2,11,15,911.0,67.5,4.15,12.0,513.0,549.73,448.38
2016,12,2,11,30,915.0,68.0,4.1,12.0,524.0,534.06,433.82
2016,12,2,11,45,916.5,68.0,4.1,12.5,527.0,513.72,414.65
2016,12,2,12,0,918.0,68.0,4.1,13.0,530.0,490.62,392.95
2016,12,2,12,15,916.0,68.0,4.1,13.0,525.5,463.32,368.24
2016,12,2,12,30,914.0,68.0,4.1,13.0,521.0,433.63,341.05
2016,12,2,12,45,908.0,67.5,4.2,13.0,508.5,399.74,310.11
2016,12,2,13,0,902.0,67.0,4.3,13.0,496.0,364.0,277.0
2016,12,2,13,15,892.5,66.0,4.35,13.0,476.5,325.1,240.8
2016,12,2,13,30,883.0,65.0,4.4,13.0,457.0,285.0,203.29
2016,12,2,13,45,867.0,64.0,4.45,13.0,430.5,242.49,164.24
2016,12,2,14,0,851.0,63.0,4.5,13.0,404.0,195.87,122.91
2016,12,2,14,15,830.5,61.0,4.3,13.0,372.0,151.39,86.19
2016,12,2,14,30,810.0,59.0,4.1,13.0,340.0,107.61,55.33
2016,12,2,14,45,778.5,56.5,3.95,13.0,302.5,64.03,34.21
2016,12,2,15,0,747.0,54.0,3.8,13.0,265.0,40.79,31.08
2016,12,2,15,15,702.5,50.0,3.35,12.0,224.5,38.67,29.26
2016,12,2,15,30,658.0,46.0,2.9,11.0,184.0,36.6,27.37
2016,12,2,15,45,585.5,40.0,2.45,10.5,142.5,32.63,23.58
2016,12,2,16,0,513.0,34.0,2.0,10.0,101.0,28.64,19.57
2016,12,2,16,15,385.5,25.5,1.9,9.0,64.5,20.13,10.7
2016,12,2,16,30,258.0,17.0,1.8,8.0,28.0,13.81,0.0
2016,12,2,16,45,129.0,8.5,1.7,7.5,14.0,8.1,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,9.5,1.35,4.5,17.5,66.62,0.0
2016,12,3,7,30,301.0,19.0,1.5,5.0,35.0,162.08,21.0
2016,12,3,7,45,416.5,27.0,1.65,5.5,72.0,234.01,179.12
2016,12,3,8,0,532.0,35.0,1.8,6.0,109.0,306.66,249.75
2016,12,3,8,15,597.0,40.5,1.95,6.5,150.0,356.27,295.34
2016,12,3,8,30,662.0,46.0,2.1,7.0,191.0,406.63,339.7
2016,12,3,8,45,705.5,49.0,2.25,7.5,230.5,443.07,371.3
2016,12,3,9,0,749.0,52.0,2.4,8.0,270.0,478.49,400.89
2016,12,3,9,15,776.5,55.0,2.4,8.5,306.0,503.7,420.86
2016,12,3,9,30,804.0,58.0,2.4,9.0,342.0,526.82,438.42
2016,12,3,9,45,820.0,60.5,2.4,9.5,372.0,540.51,447.96
2016,12,3,10,0,836.0,63.0,2.4,10.0,402.0,551.52,455.04
2016,12,3,10,15,849.5,64.5,2.45,10.5,427.0,554.39,455.76
2016,12,3,10,30,863.0,66.0,2.5,11.0,452.0,557.39,456.3
2016,12,3,10,45,872.5,66.5,2.6,11.5,470.0,554.07,451.91
2016,12,3,11,0,882.0,67.0,2.7,12.0,488.0,547.75,444.99
2016,12,3,11,15,887.0,67.5,2.75,12.0,499.0,536.04,434.3
2016,12,3,11,30,892.0,68.0,2.8,12.0,510.0,521.4,421.04
2016,12,3,11,45,894.0,68.0,2.9,12.5,513.5,501.88,403.02
2016,12,3,12,0,896.0,68.0,3.0,13.0,517.0,479.65,382.48
2016,12,3,12,15,894.5,68.0,3.0,13.0,512.5,453.26,358.72
2016,12,3,12,30,893.0,68.0,3.0,13.0,508.0,424.51,332.54
2016,12,3,12,45,887.5,67.5,3.0,13.5,496.5,391.57,301.92
2016,12,3,13,0,882.0,67.0,3.0,14.0,485.0,356.81,269.35
2016,12,3,13,15,874.0,66.0,2.95,14.0,466.5,319.19,234.54
2016,12,3,13,30,866.0,65.0,2.9,14.0,448.0,280.28,198.39
2016,12,3,13,45,852.0,63.5,2.9,14.5,422.5,238.55,160.08
2016,12,3,14,0,838.0,62.0,2.9,15.0,397.0,192.57,119.47
2016,12,3,14,15,818.5,60.0,2.7,14.5,365.5,148.89,83.98
2016,12,3,14,30,799.0,58.0,2.5,14.0,334.0,105.82,53.99
2016,12,3,14,45,768.0,55.5,2.35,14.0,297.5,62.85,33.29
2016,12,3,15,0,737.0,53.0,2.2,14.0,261.0,39.93,30.2
2016,12,3,15,15,693.0,49.0,1.9,13.0,221.5,37.79,28.37
2016,12,3,15,30,649.0,45.0,1.6,12.0,182.0,35.68,26.45
2016,12,3,15,45,574.0,40.0,1.3,11.5,140.5,32.64,23.5
2016,12,3,16,0,499.0,35.0,1.0,11.0,99.0,27.13,18.18
2016,12,3,16,15,373.0,26.0,1.0,10.5,63.0,20.61,10.99
2016,12,3,16,30,247.0,17.0,1.0,10.0,27.0,13.82,0.0
2016,12,3,16,45,123.5,8.5,1.05,10.0,13.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.45,6.0,16.0,55.54,0.0
2016,12,4,7,30,242.0,20.0,0.4,6.0,32.0,137.26,0.0
2016,12,4,7,45,362.0,29.0,0.4,6.5,68.0,217.12,162.65
2016,12,4,8,0,482.0,38.0,0.4,7.0,104.0,290.5,232.5
2016,12,4,8,15,552.0,44.5,0.45,7.5,144.5,341.62,277.77
2016,12,4,8,30,622.0,51.0,0.5,8.0,185.0,394.14,322.3
2016,12,4,8,45,668.5,55.0,0.6,8.5,224.5,428.97,351.77
2016,12,4,9,0,715.0,59.0,0.7,9.0,264.0,466.72,382.4
2016,12,4,9,15,744.0,62.0,0.8,9.5,300.0,492.45,402.7
2016,12,4,9,30,773.0,65.0,0.9,10.0,336.0,516.14,420.83
2016,12,4,9,45,769.5,73.5,1.05,10.5,363.0,525.46,427.58
2016,12,4,10,0,766.0,82.0,1.2,11.0,390.0,531.9,431.85
2016,12,4,10,15,780.5,84.0,1.2,11.0,414.5,538.68,436.15
2016,12,4,10,30,795.0,86.0,1.2,11.0,439.0,542.66,438.08
2016,12,4,10,45,807.0,86.5,1.25,11.5,457.5,540.79,434.94
2016,12,4,11,0,819.0,87.0,1.3,12.0,476.0,535.99,429.41
2016,12,4,11,15,824.0,87.5,1.3,12.0,486.5,524.58,419.15
2016,12,4,11,30,829.0,88.0,1.3,12.0,497.0,510.4,406.54
2016,12,4,11,45,833.0,87.5,1.3,12.5,500.5,491.98,389.7
2016,12,4,12,0,837.0,87.0,1.3,13.0,504.0,470.92,370.51
2016,12,4,12,15,834.5,86.5,1.4,13.0,500.0,444.5,347.91
2016,12,4,12,30,832.0,86.0,1.5,13.0,496.0,415.94,323.01
2016,12,4,12,45,585.5,138.0,1.6,13.5,423.0,343.85,266.35
2016,12,4,13,0,339.0,190.0,1.7,14.0,350.0,283.15,220.23
2016,12,4,13,15,302.0,187.5,1.75,14.0,326.0,254.18,196.49
2016,12,4,13,30,265.0,185.0,1.8,14.0,302.0,227.3,174.52
2016,12,4,13,45,327.0,164.5,1.9,14.0,300.5,209.15,156.24
2016,12,4,14,0,389.0,144.0,2.0,14.0,299.0,183.09,131.18
2016,12,4,14,15,352.0,142.0,1.8,13.5,274.0,158.82,112.93
2016,12,4,14,30,315.0,140.0,1.6,13.0,249.0,134.4,96.52
2016,12,4,14,45,424.0,113.5,1.45,13.0,243.0,95.35,67.62
2016,12,4,15,0,533.0,87.0,1.3,13.0,237.0,64.49,52.25
2016,12,4,15,15,479.5,79.5,1.2,12.5,199.0,58.61,47.05
2016,12,4,15,30,426.0,72.0,1.1,12.0,161.0,54.03,42.83
2016,12,4,15,45,364.5,60.0,1.0,11.5,124.0,45.76,35.14
2016,12,4,16,0,303.0,48.0,0.9,11.0,87.0,37.24,27.01
2016,12,4,16,15,151.5,35.5,0.9,10.5,55.0,27.96,16.87
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,20.15,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,0.9,6.0,5.0,4.77,0.0
2016,12,5,7,30,0.0,10.0,1.0,6.0,10.0,9.27,0.0
2016,12,5,7,45,0.0,22.0,1.15,6.5,22.0,20.42,10.59
2016,12,5,8,0,0.0,34.0,1.3,7.0,34.0,32.14,21.78
2016,12,5,8,15,0.0,47.5,1.3,7.0,47.5,45.82,34.1
2016,12,5,8,30,0.0,61.0,1.3,7.0,61.0,59.23,46.1
2016,12,5,8,45,0.0,74.5,1.3,7.5,74.5,72.48,57.72
2016,12,5,9,0,0.0,88.0,1.3,8.0,88.0,85.6,69.03
2016,12,5,9,15,0.0,100.0,1.3,8.0,100.0,97.01,78.83
2016,12,5,9,30,0.0,112.0,1.3,8.0,112.0,108.38,88.48
2016,12,5,9,45,0.0,113.0,1.3,8.5,113.0,108.25,88.07
2016,12,5,10,0,0.0,114.0,1.3,9.0,114.0,108.45,87.93
2016,12,5,10,15,35.0,151.0,1.3,9.0,167.0,170.06,140.23
2016,12,5,10,30,70.0,188.0,1.3,9.0,220.0,226.61,187.0
2016,12,5,10,45,52.0,188.5,1.35,9.5,213.0,214.42,175.93
2016,12,5,11,0,34.0,189.0,1.4,10.0,206.0,202.72,165.64
2016,12,5,11,15,17.0,147.5,1.45,10.0,156.0,147.48,119.72
2016,12,5,11,30,0.0,106.0,1.5,10.0,106.0,98.93,78.95
2016,12,5,11,45,7.5,144.5,1.6,10.0,148.5,138.57,112.35
2016,12,5,12,0,15.0,183.0,1.7,10.0,191.0,177.28,144.41
2016,12,5,12,15,19.5,186.0,1.7,10.0,196.0,180.75,147.09
2016,12,5,12,30,24.0,189.0,1.7,10.0,201.0,183.78,149.5
2016,12,5,12,45,46.5,195.5,1.75,10.0,218.0,195.7,158.98
2016,12,5,13,0,69.0,202.0,1.8,10.0,235.0,205.03,166.04
2016,12,5,13,15,70.0,194.5,1.75,10.0,227.0,194.09,156.66
2016,12,5,13,30,71.0,187.0,1.7,10.0,219.0,182.95,147.15
2016,12,5,13,45,64.0,175.5,1.65,10.0,202.5,166.72,133.73
2016,12,5,14,0,57.0,164.0,1.6,10.0,186.0,151.07,120.9
2016,12,5,14,15,50.5,152.0,1.55,10.0,171.0,135.7,108.43
2016,12,5,14,30,44.0,140.0,1.5,10.0,156.0,120.87,96.63
2016,12,5,14,45,40.5,125.0,1.45,10.0,138.5,104.66,83.87
2016,12,5,15,0,37.0,110.0,1.4,10.0,121.0,90.77,76.42
2016,12,5,15,15,30.0,94.0,1.25,9.5,102.0,78.47,65.42
2016,12,5,15,30,23.0,78.0,1.1,9.0,83.0,65.89,53.97
2016,12,5,15,45,13.5,61.0,0.95,9.0,63.5,53.76,42.63
2016,12,5,16,0,4.0,44.0,0.8,9.0,44.0,39.3,29.05
2016,12,5,16,15,2.0,28.0,0.75,8.5,28.0,25.46,15.0
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,11.13,0.0
2016,12,5,16,45,0.0,6.0,0.65,8.0,6.0,5.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.15,2.5,12.5,11.91,0.0
2016,12,6,7,30,0.0,25.0,1.2,3.0,25.0,29.77,0.0
2016,12,6,7,45,160.0,34.0,1.25,4.0,55.0,134.69,99.28
2016,12,6,8,0,320.0,43.0,1.3,5.0,85.0,219.19,178.12
2016,12,6,8,15,368.0,54.0,1.5,5.5,119.0,259.6,215.67
2016,12,6,8,30,416.0,65.0,1.7,6.0,153.0,301.79,253.37
2016,12,6,8,45,446.5,74.5,1.9,6.5,186.0,333.57,281.35
2016,12,6,9,0,477.0,84.0,2.1,7.0,219.0,364.89,308.03
2016,12,6,9,15,499.0,91.5,2.25,7.5,249.0,388.36,327.42
2016,12,6,9,30,521.0,99.0,2.4,8.0,279.0,414.17,348.07
2016,12,6,9,45,513.5,111.0,2.55,8.5,301.5,419.81,351.78
2016,12,6,10,0,506.0,123.0,2.7,9.0,324.0,426.93,356.45
2016,12,6,10,15,592.0,110.5,2.75,9.0,360.5,461.63,384.35
2016,12,6,10,30,678.0,98.0,2.8,9.0,397.0,490.14,406.71
2016,12,6,10,45,785.0,84.0,2.85,9.5,443.5,524.15,432.24
2016,12,6,11,0,892.0,70.0,2.9,10.0,490.0,553.01,452.93
2016,12,6,11,15,896.5,70.5,2.9,10.0,501.0,541.09,441.6
2016,12,6,11,30,901.0,71.0,2.9,10.0,512.0,526.22,427.91
2016,12,6,11,45,898.5,72.5,2.95,10.5,515.0,506.12,409.14
2016,12,6,12,0,896.0,74.0,3.0,11.0,518.0,483.43,388.0
2016,12,6,12,15,894.0,73.5,3.0,11.0,513.5,456.51,363.69
2016,12,6,12,30,892.0,73.0,3.0,11.0,509.0,427.26,336.97
2016,12,6,12,45,570.5,137.5,3.05,11.0,414.5,337.51,266.06
2016,12,6,13,0,249.0,202.0,3.1,11.0,320.0,263.86,210.19
2016,12,6,13,15,246.0,195.0,3.15,11.0,307.5,244.15,193.02
2016,12,6,13,30,243.0,188.0,3.2,11.0,295.0,224.22,175.45
2016,12,6,13,45,536.0,128.0,3.25,11.0,345.5,220.98,160.2
2016,12,6,14,0,829.0,68.0,3.3,11.0,396.0,196.25,124.89
2016,12,6,14,15,808.0,65.5,3.25,10.5,364.5,152.48,88.86
2016,12,6,14,30,787.0,63.0,3.2,10.0,333.0,109.48,58.45
2016,12,6,14,45,753.5,60.5,3.2,10.0,296.5,67.15,37.67
2016,12,6,15,0,720.0,58.0,3.2,10.0,260.0,44.34,34.7
2016,12,6,15,15,674.0,54.0,2.8,9.5,220.0,42.34,32.9
2016,12,6,15,30,628.0,50.0,2.4,9.0,180.0,36.88,27.85
2016,12,6,15,45,553.5,43.5,2.05,8.5,139.5,32.95,24.07
2016,12,6,16,0,479.0,37.0,1.7,8.0,99.0,28.98,20.04
2016,12,6,16,15,348.0,27.5,1.6,7.5,63.0,22.03,12.26
2016,12,6,16,30,217.0,18.0,1.5,7.0,27.0,14.8,0.0
2016,12,6,16,45,108.5,9.0,1.4,6.5,13.5,8.58,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.6,3.0,9.0,8.58,0.0
2016,12,7,7,30,0.0,18.0,0.5,3.0,18.0,18.44,0.0
2016,12,7,7,45,68.0,32.0,0.45,3.0,41.0,75.07,52.75
2016,12,7,8,0,136.0,46.0,0.4,3.0,64.0,129.61,104.65
2016,12,7,8,15,155.0,63.0,0.5,3.0,90.0,160.24,133.08
2016,12,7,8,30,174.0,80.0,0.6,3.0,116.0,190.68,160.63
2016,12,7,8,45,184.0,95.5,0.75,3.5,141.0,214.28,181.5
2016,12,7,9,0,194.0,111.0,0.9,4.0,166.0,237.38,201.37
2016,12,7,9,15,202.5,125.0,0.95,4.5,189.0,257.21,217.82
2016,12,7,9,30,211.0,139.0,1.0,5.0,212.0,276.34,233.28
2016,12,7,9,45,315.5,138.5,1.1,5.5,258.0,331.37,279.03
2016,12,7,10,0,420.0,138.0,1.2,6.0,304.0,394.65,330.0
2016,12,7,10,15,399.5,151.5,1.2,6.0,318.0,393.93,328.03
2016,12,7,10,30,379.0,165.0,1.2,6.0,332.0,384.74,319.76
2016,12,7,10,45,389.0,171.0,1.3,6.5,348.0,396.72,328.33
2016,12,7,11,0,399.0,177.0,1.4,7.0,364.0,400.2,329.88
2016,12,7,11,15,295.0,197.5,1.45,7.0,337.5,352.77,290.57
2016,12,7,11,30,191.0,218.0,1.5,7.0,311.0,308.54,253.99
2016,12,7,11,45,95.5,166.0,1.6,7.5,212.5,206.26,169.64
2016,12,7,12,0,0.0,114.0,1.7,8.0,114.0,106.19,85.61
2016,12,7,12,15,21.5,157.5,1.85,8.0,168.0,155.36,127.25
2016,12,7,12,30,43.0,201.0,2.0,8.0,222.0,202.66,166.36
2016,12,7,12,45,21.5,112.5,2.15,8.0,123.0,112.31,90.66
2016,12,7,13,0,0.0,24.0,2.3,8.0,24.0,22.28,13.77
2016,12,7,13,15,0.0,80.0,2.4,8.0,80.0,74.48,59.04
2016,12,7,13,30,0.0,136.0,2.5,8.0,136.0,124.09,101.53
2016,12,7,13,45,0.0,117.5,2.6,8.0,117.5,107.41,87.36
2016,12,7,14,0,0.0,99.0,2.7,8.0,99.0,90.86,73.32
2016,12,7,14,15,0.0,91.0,2.65,8.0,91.0,83.48,67.08
2016,12,7,14,30,0.0,83.0,2.6,8.0,83.0,76.12,60.81
2016,12,7,14,45,0.0,74.0,2.6,8.0,74.0,67.94,53.77
2016,12,7,15,0,0.0,65.0,2.6,8.0,65.0,59.84,49.1
2016,12,7,15,15,0.0,55.0,2.5,7.5,55.0,50.92,40.99
2016,12,7,15,30,0.0,45.0,2.4,7.0,45.0,41.82,32.58
2016,12,7,15,45,0.0,34.5,2.3,7.0,34.5,32.04,23.39
2016,12,7,16,0,0.0,24.0,2.2,7.0,24.0,22.27,14.16
2016,12,7,16,15,0.0,15.0,2.2,7.0,15.0,13.9,5.68
2016,12,7,16,30,0.0,6.0,2.2,7.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.2,7.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,11.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,4.2,11.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,14.5,4.2,11.0,14.5,13.44,4.39
2016,12,8,8,0,0.0,23.0,4.2,11.0,23.0,21.34,12.18
2016,12,8,8,15,0.0,32.5,4.15,11.0,32.5,30.18,20.1
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,39.02,27.97
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,48.36,36.12
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,58.08,44.48
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,66.72,51.91
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,75.34,59.24
2016,12,8,9,45,0.0,55.5,3.85,12.5,55.5,51.59,38.76
2016,12,8,10,0,0.0,31.0,3.8,13.0,31.0,28.77,19.1
2016,12,8,10,15,0.0,46.0,3.7,13.0,46.0,42.74,31.03
2016,12,8,10,30,0.0,61.0,3.6,13.0,61.0,56.73,42.89
2016,12,8,10,45,12.5,121.0,3.55,13.5,127.0,120.71,96.79
2016,12,8,11,0,25.0,181.0,3.5,14.0,193.0,185.43,150.08
2016,12,8,11,15,12.5,159.5,3.4,14.0,165.5,156.77,126.07
2016,12,8,11,30,0.0,138.0,3.3,14.0,138.0,129.26,103.14
2016,12,8,11,45,0.0,139.5,3.2,14.0,139.5,130.32,104.01
2016,12,8,12,0,0.0,141.0,3.1,14.0,141.0,131.37,104.86
2016,12,8,12,15,14.5,166.0,3.0,14.0,173.5,160.23,128.63
2016,12,8,12,30,29.0,191.0,2.9,14.0,206.0,188.13,151.3
2016,12,8,12,45,14.5,157.0,2.85,14.0,164.5,149.9,119.96
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,113.58,90.2
2016,12,8,13,15,5.0,140.0,2.7,14.0,142.5,129.72,103.63
2016,12,8,13,30,10.0,157.0,2.6,14.0,162.0,144.7,115.95
2016,12,8,13,45,6.0,146.5,2.55,14.0,149.0,133.41,106.8
2016,12,8,14,0,2.0,136.0,2.5,14.0,136.0,122.51,98.03
2016,12,8,14,15,1.0,125.0,2.35,14.0,125.0,111.97,89.39
2016,12,8,14,30,0.0,114.0,2.2,14.0,114.0,101.54,80.79
2016,12,8,14,45,0.0,101.5,2.1,14.0,101.5,90.09,71.21
2016,12,8,15,0,0.0,89.0,2.0,14.0,89.0,79.0,64.91
2016,12,8,15,15,0.0,75.0,1.8,13.5,75.0,67.1,54.36
2016,12,8,15,30,0.0,61.0,1.6,13.0,61.0,55.04,43.52
2016,12,8,15,45,0.0,47.0,1.45,13.0,47.0,42.84,32.33
2016,12,8,16,0,0.0,33.0,1.3,13.0,33.0,30.49,20.9
2016,12,8,16,15,0.0,21.0,1.25,12.5,21.0,19.49,9.94
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,11.0,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,1.2,11.0,24.0,22.88,0.0
2016,12,9,7,45,232.5,29.0,1.3,11.5,58.0,156.06,106.36
2016,12,9,8,0,465.0,34.0,1.4,12.0,92.0,273.28,214.63
2016,12,9,8,15,537.5,40.0,1.6,12.0,131.0,323.83,261.03
2016,12,9,8,30,610.0,46.0,1.8,12.0,170.0,372.68,304.36
2016,12,9,8,45,661.0,49.0,2.05,12.5,209.5,412.03,338.33
2016,12,9,9,0,712.0,52.0,2.3,13.0,249.0,450.67,370.57
2016,12,9,9,15,483.5,92.5,2.4,13.5,234.5,378.96,312.31
2016,12,9,9,30,255.0,133.0,2.5,14.0,220.0,293.06,241.2
2016,12,9,9,45,127.5,114.5,2.6,14.5,158.0,192.14,157.4
2016,12,9,10,0,0.0,96.0,2.7,15.0,96.0,90.52,71.01
2016,12,9,10,15,0.0,111.5,2.75,15.0,111.5,105.5,83.55
2016,12,9,10,30,0.0,127.0,2.8,15.0,127.0,120.36,95.79
2016,12,9,10,45,10.0,152.0,2.9,15.5,156.5,149.87,119.97
2016,12,9,11,0,20.0,177.0,3.0,16.0,186.0,178.87,143.4
2016,12,9,11,15,41.5,192.0,2.9,16.0,212.0,207.39,166.51
2016,12,9,11,30,63.0,207.0,2.8,16.0,238.0,230.24,184.74
2016,12,9,11,45,73.5,211.5,2.75,16.0,247.5,236.24,189.25
2016,12,9,12,0,84.0,216.0,2.7,16.0,257.0,241.43,193.06
2016,12,9,12,15,132.5,216.5,2.6,16.0,281.0,260.03,207.32
2016,12,9,12,30,181.0,217.0,2.5,16.0,305.0,272.79,216.36
2016,12,9,12,45,189.0,211.5,2.45,16.0,301.5,262.04,206.78
2016,12,9,13,0,197.0,206.0,2.4,16.0,298.0,250.35,196.36
2016,12,9,13,15,125.5,193.5,2.25,15.5,251.5,208.68,163.98
2016,12,9,13,30,54.0,181.0,2.1,15.0,205.0,173.85,137.72
2016,12,9,13,45,157.0,171.0,2.0,15.0,234.0,180.88,139.42
2016,12,9,14,0,260.0,161.0,1.9,15.0,263.0,177.86,132.01
2016,12,9,14,15,252.5,149.0,1.7,15.0,242.0,152.39,111.31
2016,12,9,14,30,245.0,137.0,1.5,15.0,221.0,127.38,92.52
2016,12,9,14,45,238.5,122.0,1.35,15.0,196.5,100.8,74.99
2016,12,9,15,0,232.0,107.0,1.2,15.0,172.0,81.32,66.64
2016,12,9,15,15,215.5,92.0,1.1,14.5,145.5,70.94,57.52
2016,12,9,15,30,199.0,77.0,1.0,14.0,119.0,60.26,47.95
2016,12,9,15,45,174.0,61.0,0.9,13.5,92.0,48.52,37.26
2016,12,9,16,0,149.0,45.0,0.8,13.0,65.0,36.43,26.06
2016,12,9,16,15,74.5,31.5,0.75,13.0,41.5,25.84,15.01
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,16.35,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
