Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,13.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,4.0,13.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,3.95,13.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,3.9,13.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,3.5,3.95,13.0,3.5,3.24,0.0
2016,12,10,9,30,0.0,4.0,4.0,13.0,4.0,3.7,0.0
2016,12,10,9,45,0.0,4.5,4.1,13.5,4.5,4.17,0.0
2016,12,10,10,0,0.0,5.0,4.2,14.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,49.5,4.15,14.0,49.5,46.0,33.68
2016,12,10,10,30,0.0,94.0,4.1,14.0,94.0,88.01,69.16
2016,12,10,10,45,0.0,56.5,4.05,14.0,56.5,52.54,39.09
2016,12,10,11,0,0.0,19.0,4.0,14.0,19.0,17.63,9.4
2016,12,10,11,15,0.0,55.5,3.85,14.0,55.5,51.61,38.26
2016,12,10,11,30,0.0,92.0,3.7,14.0,92.0,85.75,66.99
2016,12,10,11,45,0.0,51.0,3.6,14.0,51.0,47.42,34.65
2016,12,10,12,0,0.0,10.0,3.5,14.0,10.0,9.28,2.26
2016,12,10,12,15,0.0,11.5,3.35,14.0,11.5,10.67,3.45
2016,12,10,12,30,0.0,13.0,3.2,14.0,13.0,12.06,4.64
2016,12,10,12,45,0.0,30.5,3.05,14.0,30.5,28.33,18.51
2016,12,10,13,0,0.0,48.0,2.9,14.0,48.0,44.62,32.37
2016,12,10,13,15,6.0,103.5,2.8,14.0,106.0,97.53,76.86
2016,12,10,13,30,12.0,159.0,2.7,14.0,164.0,146.93,117.82
2016,12,10,13,45,6.0,133.5,2.6,14.0,136.0,122.42,97.66
2016,12,10,14,0,0.0,108.0,2.5,14.0,108.0,98.61,78.13
2016,12,10,14,15,0.0,99.5,2.35,13.5,99.5,90.71,71.76
2016,12,10,14,30,0.0,91.0,2.2,13.0,91.0,82.84,65.32
2016,12,10,14,45,0.0,81.0,2.05,13.0,81.0,73.74,57.64
2016,12,10,15,0,0.0,71.0,1.9,13.0,71.0,64.77,52.53
2016,12,10,15,15,0.0,60.0,1.8,12.5,60.0,55.08,43.88
2016,12,10,15,30,0.0,49.0,1.7,12.0,49.0,45.28,35.01
2016,12,10,15,45,0.0,37.5,1.6,12.0,37.5,34.84,25.38
2016,12,10,16,0,0.0,26.0,1.5,12.0,26.0,24.13,15.46
2016,12,10,16,15,0.0,16.5,1.45,12.0,16.5,15.3,6.65
2016,12,10,16,30,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,1.35,12.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,5.0,7.0,6.67,0.0
2016,12,11,7,30,0.0,14.0,0.8,5.0,14.0,13.34,0.0
2016,12,11,7,45,66.0,28.5,0.75,5.5,36.5,74.9,47.46
2016,12,11,8,0,132.0,43.0,0.7,6.0,59.0,123.7,97.71
2016,12,11,8,15,154.0,59.5,0.75,6.0,85.0,154.89,126.8
2016,12,11,8,30,176.0,76.0,0.8,6.0,111.0,186.09,154.9
2016,12,11,8,45,188.0,91.5,0.9,6.5,136.0,210.82,176.62
2016,12,11,9,0,200.0,107.0,1.0,7.0,161.0,235.1,197.35
2016,12,11,9,15,209.0,121.0,1.1,7.0,184.0,255.35,214.56
2016,12,11,9,30,218.0,135.0,1.2,7.0,207.0,274.9,230.84
2016,12,11,9,45,244.0,145.5,1.3,7.5,234.0,298.94,250.26
2016,12,11,10,0,270.0,156.0,1.4,8.0,261.0,322.24,268.69
2016,12,11,10,15,178.5,170.5,1.5,8.5,242.0,277.22,230.22
2016,12,11,10,30,87.0,185.0,1.6,9.0,223.0,232.96,192.38
2016,12,11,10,45,96.5,194.5,1.75,9.5,238.0,244.96,201.92
2016,12,11,11,0,106.0,204.0,1.9,10.0,253.0,256.35,210.65
2016,12,11,11,15,149.5,209.0,1.9,10.0,280.0,284.54,233.4
2016,12,11,11,30,193.0,214.0,1.9,10.0,307.0,305.52,249.88
2016,12,11,11,45,128.0,211.5,1.95,10.5,273.5,265.53,216.37
2016,12,11,12,0,63.0,209.0,2.0,11.0,240.0,225.46,183.2
2016,12,11,12,15,152.5,209.5,1.95,11.0,284.0,262.17,212.47
2016,12,11,12,30,242.0,210.0,1.9,11.0,328.0,292.14,234.92
2016,12,11,12,45,149.0,203.0,1.9,11.0,275.0,240.23,193.09
2016,12,11,13,0,56.0,196.0,1.9,11.0,222.0,195.77,158.08
2016,12,11,13,15,141.5,191.0,1.95,11.0,253.0,211.44,168.64
2016,12,11,13,30,227.0,186.0,2.0,11.0,284.0,220.38,172.43
2016,12,11,13,45,113.5,134.5,2.05,11.0,183.5,142.46,111.17
2016,12,11,14,0,0.0,83.0,2.1,11.0,83.0,76.87,60.51
2016,12,11,14,15,0.0,76.0,2.0,10.5,76.0,70.47,55.31
2016,12,11,14,30,0.0,69.0,1.9,10.0,69.0,64.1,50.01
2016,12,11,14,45,0.0,61.5,1.85,10.0,61.5,57.2,44.1
2016,12,11,15,0,0.0,54.0,1.8,10.0,54.0,50.2,40.03
2016,12,11,15,15,0.0,45.5,1.5,9.5,45.5,42.27,32.86
2016,12,11,15,30,0.0,37.0,1.2,9.0,37.0,34.36,25.6
2016,12,11,15,45,0.0,28.5,0.95,9.0,28.5,26.45,18.21
2016,12,11,16,0,0.0,20.0,0.7,9.0,20.0,18.54,10.79
2016,12,11,16,15,0.0,12.5,0.7,8.5,12.5,11.58,3.82
2016,12,11,16,30,0.0,5.0,0.7,8.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,0.75,7.5,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,4.5,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.0,5.0,15.0,14.3,0.0
2016,12,12,7,45,94.5,28.0,1.1,5.5,39.0,85.79,53.28
2016,12,12,8,0,189.0,41.0,1.2,6.0,63.0,155.28,123.3
2016,12,12,8,15,220.0,56.5,1.25,6.5,92.0,190.37,156.19
2016,12,12,8,30,251.0,72.0,1.3,7.0,121.0,217.39,180.95
2016,12,12,8,45,271.5,86.0,1.4,7.5,149.5,246.06,206.19
2016,12,12,9,0,292.0,100.0,1.5,8.0,178.0,274.4,230.36
2016,12,12,9,15,309.5,111.0,1.4,8.0,204.5,296.93,249.2
2016,12,12,9,30,327.0,122.0,1.3,8.0,231.0,318.76,266.94
2016,12,12,9,45,477.0,107.5,1.25,8.5,283.5,392.29,326.56
2016,12,12,10,0,627.0,93.0,1.2,9.0,336.0,461.67,380.62
2016,12,12,10,15,621.5,102.0,1.1,9.0,355.5,465.22,381.45
2016,12,12,10,30,616.0,111.0,1.0,9.0,375.0,466.41,380.77
2016,12,12,10,45,560.0,131.0,0.95,9.5,379.0,446.06,362.59
2016,12,12,11,0,504.0,151.0,0.9,10.0,383.0,428.15,346.44
2016,12,12,11,15,520.5,151.5,0.95,10.0,396.0,426.81,344.72
2016,12,12,11,30,537.0,152.0,1.0,10.0,409.0,423.28,340.93
2016,12,12,11,45,483.5,166.0,1.05,10.0,399.0,397.4,319.47
2016,12,12,12,0,430.0,180.0,1.1,10.0,389.0,371.88,298.4
2016,12,12,12,15,342.0,194.5,1.1,10.0,360.0,330.74,265.08
2016,12,12,12,30,254.0,209.0,1.1,10.0,331.0,296.09,237.2
2016,12,12,12,45,287.5,199.0,1.15,10.0,334.5,287.74,229.16
2016,12,12,13,0,321.0,189.0,1.2,10.0,338.0,276.74,218.32
2016,12,12,13,15,257.0,189.0,1.15,10.0,305.5,242.92,190.91
2016,12,12,13,30,193.0,189.0,1.1,10.0,273.0,214.37,168.43
2016,12,12,13,45,200.5,177.0,1.1,10.0,260.0,195.24,151.64
2016,12,12,14,0,208.0,165.0,1.1,10.0,247.0,175.29,134.23
2016,12,12,14,15,198.5,154.0,1.0,10.0,227.5,153.07,116.14
2016,12,12,14,30,189.0,143.0,0.9,10.0,208.0,131.43,99.63
2016,12,12,14,45,182.5,128.0,0.85,10.0,185.0,107.82,83.25
2016,12,12,15,0,176.0,113.0,0.8,10.0,162.0,89.22,74.96
2016,12,12,15,15,162.0,97.0,0.75,9.5,137.0,77.61,64.63
2016,12,12,15,30,148.0,81.0,0.7,9.0,112.0,63.0,51.38
2016,12,12,15,45,128.5,64.0,0.65,8.5,86.5,50.63,39.95
2016,12,12,16,0,109.0,47.0,0.6,8.0,61.0,37.88,27.96
2016,12,12,16,15,54.5,32.0,0.6,8.0,39.0,27.33,16.77
2016,12,12,16,30,0.0,17.0,0.6,8.0,17.0,15.59,0.0
2016,12,12,16,45,0.0,8.5,0.65,8.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,17.5,1.2,8.5,17.5,16.24,5.15
2016,12,13,8,0,0.0,29.0,1.3,9.0,29.0,27.14,16.98
2016,12,13,8,15,0.0,43.0,1.35,9.0,43.0,41.59,29.96
2016,12,13,8,30,0.0,57.0,1.4,9.0,57.0,55.65,42.49
2016,12,13,8,45,0.0,71.5,1.5,9.5,71.5,70.06,55.09
2016,12,13,9,0,0.0,86.0,1.6,10.0,86.0,84.29,67.35
2016,12,13,9,15,0.0,99.0,1.55,10.0,99.0,96.73,78.02
2016,12,13,9,30,0.0,112.0,1.5,10.0,112.0,109.11,88.51
2016,12,13,9,45,1.5,123.0,1.45,10.5,123.5,120.11,97.56
2016,12,13,10,0,3.0,134.0,1.4,11.0,135.0,131.11,106.47
2016,12,13,10,15,1.5,120.0,1.4,11.0,120.5,114.96,92.7
2016,12,13,10,30,0.0,106.0,1.4,11.0,106.0,99.75,79.77
2016,12,13,10,45,28.0,149.5,1.4,11.5,162.5,161.45,131.46
2016,12,13,11,0,56.0,193.0,1.4,12.0,219.0,218.85,178.13
2016,12,13,11,15,208.5,191.5,1.4,12.0,291.0,297.17,241.84
2016,12,13,11,30,361.0,190.0,1.4,12.0,363.0,369.15,298.18
2016,12,13,11,45,296.5,202.0,1.4,12.0,344.5,339.85,273.51
2016,12,13,12,0,232.0,214.0,1.4,12.0,326.0,309.07,248.42
2016,12,13,12,15,219.5,213.5,1.3,12.0,319.5,294.41,235.93
2016,12,13,12,30,207.0,213.0,1.2,12.0,313.0,279.8,223.4
2016,12,13,12,45,308.0,193.0,1.15,12.0,337.5,290.01,229.12
2016,12,13,13,0,409.0,173.0,1.1,12.0,362.0,292.19,227.11
2016,12,13,13,15,442.0,159.0,1.05,12.0,356.5,271.06,207.04
2016,12,13,13,30,475.0,145.0,1.0,12.0,351.0,246.82,184.04
2016,12,13,13,45,237.5,79.5,0.95,12.0,182.5,118.17,85.29
2016,12,13,14,0,0.0,14.0,0.9,12.0,14.0,12.98,5.57
2016,12,13,14,15,0.0,12.5,0.8,12.0,12.5,11.59,4.41
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,10.19,3.22
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,9.26,2.42
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,8.33,1.94
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,6.94,0.67
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,5.55,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,4.16,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.77,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.39,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,10.0,8.0,7.63,0.0
2016,12,14,7,45,0.0,22.5,2.3,10.5,22.5,22.17,8.41
2016,12,14,8,0,0.0,37.0,2.5,11.0,37.0,37.91,25.58
2016,12,14,8,15,9.5,53.5,2.55,11.0,55.5,59.54,44.83
2016,12,14,8,30,19.0,70.0,2.6,11.0,74.0,86.23,68.22
2016,12,14,8,45,25.5,86.0,2.65,11.5,92.0,106.07,85.48
2016,12,14,9,0,32.0,102.0,2.7,12.0,110.0,125.78,102.36
2016,12,14,9,15,36.5,116.5,2.75,12.0,127.0,142.44,116.56
2016,12,14,9,30,41.0,131.0,2.8,12.0,144.0,158.97,130.46
2016,12,14,9,45,42.5,142.5,2.85,12.5,157.5,170.19,139.46
2016,12,14,10,0,44.0,154.0,2.9,13.0,171.0,181.28,148.22
2016,12,14,10,15,154.0,165.5,2.9,13.0,230.5,258.28,212.68
2016,12,14,10,30,264.0,177.0,2.9,13.0,290.0,333.61,274.04
2016,12,14,10,45,302.0,180.0,2.95,13.5,314.0,351.91,287.65
2016,12,14,11,0,340.0,183.0,3.0,14.0,338.0,368.57,299.85
2016,12,14,11,15,228.0,198.0,3.0,14.0,303.5,313.72,254.58
2016,12,14,11,30,116.0,213.0,3.0,14.0,269.0,266.71,215.77
2016,12,14,11,45,63.0,192.5,3.0,14.0,223.0,213.2,172.06
2016,12,14,12,0,10.0,172.0,3.0,14.0,177.0,164.92,132.45
2016,12,14,12,15,17.0,179.0,3.0,14.0,187.0,173.38,139.43
2016,12,14,12,30,24.0,186.0,3.0,14.0,197.0,181.2,145.73
2016,12,14,12,45,12.0,169.0,3.0,14.0,174.5,159.87,128.29
2016,12,14,13,0,0.0,152.0,3.0,14.0,152.0,139.58,111.83
2016,12,14,13,15,0.0,138.5,2.95,14.0,138.5,126.98,101.5
2016,12,14,13,30,0.0,125.0,2.9,14.0,125.0,114.53,91.26
2016,12,14,13,45,0.0,91.5,2.9,14.0,91.5,84.63,66.3
2016,12,14,14,0,0.0,58.0,2.9,14.0,58.0,53.93,40.44
2016,12,14,14,15,0.0,53.5,2.75,13.5,53.5,49.73,37.02
2016,12,14,14,30,0.0,49.0,2.6,13.0,49.0,45.53,33.55
2016,12,14,14,45,0.0,43.5,2.5,13.0,43.5,40.4,29.19
2016,12,14,15,0,0.0,38.0,2.4,13.0,38.0,35.28,26.16
2016,12,14,15,15,0.0,32.0,2.25,12.5,32.0,29.69,21.14
2016,12,14,15,30,0.0,26.0,2.1,12.0,26.0,24.11,16.06
2016,12,14,15,45,0.0,20.0,1.95,12.0,20.0,18.54,10.9
2016,12,14,16,0,0.0,14.0,1.8,12.0,14.0,12.97,5.72
2016,12,14,16,15,0.0,9.0,1.8,11.5,9.0,8.33,1.14
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.7,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.91,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,10.0,4.25,12.0,10.0,9.26,0.0
2016,12,15,8,0,0.0,17.0,4.3,12.0,17.0,15.76,7.26
2016,12,15,8,15,0.0,25.5,4.2,12.0,25.5,23.66,14.36
2016,12,15,8,30,0.0,34.0,4.1,12.0,34.0,31.56,21.38
2016,12,15,8,45,0.0,43.0,4.05,12.0,43.0,39.95,28.77
2016,12,15,9,0,0.0,52.0,4.0,12.0,52.0,48.34,36.09
2016,12,15,9,15,0.0,60.0,4.05,12.0,60.0,55.8,42.54
2016,12,15,9,30,0.0,68.0,4.1,12.0,68.0,63.44,49.08
2016,12,15,9,45,0.0,75.0,4.15,12.5,75.0,70.11,54.62
2016,12,15,10,0,0.0,82.0,4.2,13.0,82.0,76.76,60.1
2016,12,15,10,15,0.0,97.0,4.2,13.0,97.0,91.26,72.3
2016,12,15,10,30,0.0,112.0,4.2,13.0,112.0,105.68,84.35
2016,12,15,10,45,0.0,106.0,4.2,13.0,106.0,99.5,79.02
2016,12,15,11,0,0.0,100.0,4.2,13.0,100.0,93.53,73.91
2016,12,15,11,15,0.0,116.5,4.15,13.0,116.5,109.14,86.97
2016,12,15,11,30,0.0,133.0,4.1,13.0,133.0,124.6,99.84
2016,12,15,11,45,0.0,134.0,4.1,13.5,134.0,125.22,100.1
2016,12,15,12,0,0.0,135.0,4.1,14.0,135.0,125.84,100.41
2016,12,15,12,15,0.0,121.0,4.1,14.0,121.0,112.55,89.34
2016,12,15,12,30,0.0,107.0,4.1,14.0,107.0,99.45,78.44
2016,12,15,12,45,0.0,84.5,4.2,14.0,84.5,78.67,61.05
2016,12,15,13,0,0.0,62.0,4.3,14.0,62.0,57.67,43.39
2016,12,15,13,15,0.0,73.0,4.45,14.0,73.0,67.94,52.13
2016,12,15,13,30,0.0,84.0,4.6,14.0,84.0,78.07,60.75
2016,12,15,13,45,0.0,64.5,4.75,14.0,64.5,59.99,45.53
2016,12,15,14,0,0.0,45.0,4.9,14.0,45.0,41.81,30.12
2016,12,15,14,15,0.0,41.5,4.9,14.0,41.5,38.54,27.39
2016,12,15,14,30,0.0,38.0,4.9,14.0,38.0,35.28,24.63
2016,12,15,14,45,0.0,33.5,4.95,14.0,33.5,31.09,21.06
2016,12,15,15,0,0.0,29.0,5.0,14.0,29.0,26.9,18.52
2016,12,15,15,15,0.0,24.5,4.9,13.5,24.5,22.72,14.76
2016,12,15,15,30,0.0,20.0,4.8,13.0,20.0,18.54,10.96
2016,12,15,15,45,0.0,15.5,4.7,13.0,15.5,14.36,7.1
2016,12,15,16,0,0.0,11.0,4.6,13.0,11.0,10.18,3.23
2016,12,15,16,15,0.0,7.0,4.5,13.0,7.0,6.48,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,6.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,151.0,13.0,3.8,6.0,17.0,70.74,0.0
2016,12,16,7,45,306.0,23.0,3.9,6.5,50.5,173.07,93.59
2016,12,16,8,0,461.0,33.0,4.0,7.0,84.0,265.57,209.68
2016,12,16,8,15,543.0,39.5,4.15,7.0,124.5,320.61,263.61
2016,12,16,8,30,625.0,46.0,4.3,7.0,165.0,373.79,312.62
2016,12,16,8,45,676.5,50.5,4.5,7.5,205.5,415.47,350.12
2016,12,16,9,0,728.0,55.0,4.7,8.0,246.0,456.47,385.72
2016,12,16,9,15,760.5,58.0,4.75,8.0,283.0,484.59,410.1
2016,12,16,9,30,793.0,61.0,4.8,8.0,320.0,510.8,432.12
2016,12,16,9,45,818.5,62.5,4.85,8.5,352.5,529.26,446.4
2016,12,16,10,0,844.0,64.0,4.9,9.0,385.0,545.15,458.1
2016,12,16,10,15,858.5,66.0,4.9,9.0,411.5,552.81,463.45
2016,12,16,10,30,873.0,68.0,4.9,9.0,438.0,557.51,466.15
2016,12,16,10,45,882.0,69.5,4.9,9.0,457.0,555.63,463.33
2016,12,16,11,0,891.0,71.0,4.9,9.0,476.0,548.93,456.44
2016,12,16,11,15,896.5,71.5,4.85,9.0,488.5,538.43,446.12
2016,12,16,11,30,902.0,72.0,4.8,9.0,501.0,524.97,433.13
2016,12,16,11,45,902.5,72.5,4.8,9.5,505.5,506.17,414.89
2016,12,16,12,0,903.0,73.0,4.8,10.0,510.0,484.67,394.15
2016,12,16,12,15,902.5,73.0,4.7,10.0,507.5,459.62,370.69
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,432.1,344.72
2016,12,16,12,45,898.0,72.5,4.6,10.0,495.0,400.46,315.08
2016,12,16,13,0,894.0,72.0,4.6,10.0,485.0,366.82,283.22
2016,12,16,13,15,886.0,71.0,4.55,10.0,467.5,327.3,246.08
2016,12,16,13,30,878.0,70.0,4.5,10.0,450.0,288.38,209.13
2016,12,16,13,45,864.0,68.5,4.5,10.0,425.5,246.57,170.18
2016,12,16,14,0,850.0,67.0,4.5,10.0,401.0,204.33,131.85
2016,12,16,14,15,830.5,65.0,4.4,9.5,370.5,160.73,95.16
2016,12,16,14,30,811.0,63.0,4.3,9.0,340.0,117.67,63.52
2016,12,16,14,45,782.0,60.0,4.2,9.0,304.0,74.16,39.99
2016,12,16,15,0,753.0,57.0,4.1,9.0,268.0,43.47,34.05
2016,12,16,15,15,709.0,52.5,3.75,8.5,228.0,40.94,31.75
2016,12,16,15,30,665.0,48.0,3.4,8.0,188.0,38.43,29.38
2016,12,16,15,45,596.5,42.0,3.05,7.5,147.0,34.47,25.57
2016,12,16,16,0,528.0,36.0,2.7,7.0,106.0,30.51,21.55
2016,12,16,16,15,264.0,34.0,2.55,6.5,69.0,26.7,16.65
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,26.67,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.0,1.2,0.0,8.5,0.0,0.0
2016,12,17,7,30,226.0,12.0,1.2,0.0,17.0,98.52,0.0
2016,12,17,7,45,377.5,21.0,1.3,0.5,52.0,194.88,101.62
2016,12,17,8,0,529.0,30.0,1.4,1.0,87.0,286.12,227.87
2016,12,17,8,15,607.0,36.0,1.55,1.5,129.0,341.37,282.53
2016,12,17,8,30,685.0,42.0,1.7,2.0,171.0,398.07,333.93
2016,12,17,8,45,732.5,46.0,1.9,3.0,212.5,438.04,369.39
2016,12,17,9,0,780.0,50.0,2.1,4.0,254.0,477.17,402.62
2016,12,17,9,15,810.5,53.0,2.2,4.5,291.5,504.85,425.72
2016,12,17,9,30,841.0,56.0,2.3,5.0,329.0,530.48,446.29
2016,12,17,9,45,861.5,58.5,2.4,5.5,362.0,547.72,459.45
2016,12,17,10,0,882.0,61.0,2.5,6.0,395.0,559.25,467.67
2016,12,17,10,15,896.0,62.5,2.5,6.0,421.5,566.39,472.48
2016,12,17,10,30,910.0,64.0,2.5,6.0,448.0,570.55,474.65
2016,12,17,10,45,918.5,65.0,2.55,6.5,467.5,568.08,470.7
2016,12,17,11,0,927.0,66.0,2.6,7.0,487.0,562.5,464.09
2016,12,17,11,15,932.0,66.5,2.6,7.0,499.5,551.44,453.59
2016,12,17,11,30,937.0,67.0,2.6,7.0,512.0,537.31,440.4
2016,12,17,11,45,937.5,68.0,2.6,7.5,517.0,518.52,422.41
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,496.9,401.85
2016,12,17,12,15,936.5,68.5,2.55,8.0,519.0,470.18,377.42
2016,12,17,12,30,935.0,68.0,2.5,8.0,516.0,440.97,350.47
2016,12,17,12,45,925.0,69.5,2.5,8.0,505.0,408.19,320.25
2016,12,17,13,0,915.0,71.0,2.5,8.0,494.0,373.65,288.01
2016,12,17,13,15,906.5,70.0,2.4,8.0,476.0,335.7,252.32
2016,12,17,13,30,898.0,69.0,2.3,8.0,458.0,296.36,215.18
2016,12,17,13,45,884.5,67.5,2.25,8.0,433.0,251.1,173.46
2016,12,17,14,0,871.0,66.0,2.2,8.0,408.0,208.14,134.51
2016,12,17,14,15,851.0,63.5,2.05,8.0,377.0,163.15,96.43
2016,12,17,14,30,831.0,61.0,1.9,8.0,346.0,118.71,63.48
2016,12,17,14,45,801.5,58.5,1.75,8.0,309.5,74.69,39.57
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,42.61,33.43
2016,12,17,15,15,729.0,52.0,1.4,7.5,232.5,40.49,31.53
2016,12,17,15,30,686.0,48.0,1.2,7.0,192.0,38.43,29.56
2016,12,17,15,45,616.0,42.0,1.05,6.5,150.5,34.45,25.72
2016,12,17,16,0,546.0,36.0,0.9,6.0,109.0,30.47,21.69
2016,12,17,16,15,273.0,34.5,0.95,5.5,71.0,28.51,18.39
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,27.4,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,108.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,216.0,11.0,1.3,0.0,15.0,93.47,0.0
2016,12,18,7,45,370.0,20.0,1.5,0.0,50.0,190.19,92.93
2016,12,18,8,0,524.0,29.0,1.7,0.0,85.0,282.49,225.46
2016,12,18,8,15,604.5,35.0,1.7,0.5,126.5,338.59,281.29
2016,12,18,8,30,685.0,41.0,1.7,1.0,168.0,396.37,333.55
2016,12,18,8,45,734.5,45.0,1.7,1.5,210.0,437.35,370.03
2016,12,18,9,0,784.0,49.0,1.7,2.0,252.0,477.57,404.29
2016,12,18,9,15,816.0,51.5,1.7,2.5,290.0,505.55,427.31
2016,12,18,9,30,848.0,54.0,1.7,3.0,328.0,528.2,445.19
2016,12,18,9,45,867.0,57.0,1.75,3.5,361.5,545.47,458.23
2016,12,18,10,0,886.0,60.0,1.8,4.0,395.0,560.08,468.65
2016,12,18,10,15,901.0,61.5,1.8,4.5,422.0,567.88,473.07
2016,12,18,10,30,916.0,63.0,1.8,5.0,449.0,572.67,474.87
2016,12,18,10,45,926.0,64.0,1.85,5.5,469.5,571.08,471.69
2016,12,18,11,0,936.0,65.0,1.9,6.0,490.0,566.33,465.84
2016,12,18,11,15,942.0,65.5,1.9,6.0,503.0,555.77,455.8
2016,12,18,11,30,948.0,66.0,1.9,6.0,516.0,542.09,443.05
2016,12,18,11,45,950.0,66.5,1.95,6.5,521.5,523.39,425.48
2016,12,18,12,0,952.0,67.0,2.0,7.0,527.0,501.77,405.22
2016,12,18,12,15,951.0,67.0,2.05,7.0,524.0,475.53,381.55
2016,12,18,12,30,950.0,67.0,2.1,7.0,521.0,446.71,355.21
2016,12,18,12,45,945.5,66.0,2.2,7.5,510.5,413.18,324.0
2016,12,18,13,0,941.0,65.0,2.3,8.0,500.0,377.57,290.45
2016,12,18,13,15,932.5,64.5,2.35,8.0,482.0,339.33,254.67
2016,12,18,13,30,924.0,64.0,2.4,8.0,464.0,299.62,217.24
2016,12,18,13,45,910.5,62.5,2.5,8.0,439.0,256.65,177.34
2016,12,18,14,0,897.0,61.0,2.6,8.0,414.0,213.04,137.73
2016,12,18,14,15,878.5,59.0,2.5,7.5,383.0,167.93,99.51
2016,12,18,14,30,860.0,57.0,2.4,7.0,352.0,123.06,66.11
2016,12,18,14,45,832.0,54.5,2.3,7.0,315.0,73.66,37.49
2016,12,18,15,0,804.0,52.0,2.2,7.0,278.0,39.21,30.44
2016,12,18,15,15,762.5,48.5,1.9,6.0,237.5,37.4,28.88
2016,12,18,15,30,721.0,45.0,1.6,5.0,197.0,35.66,27.26
2016,12,18,15,45,654.5,39.5,1.35,4.5,155.0,32.06,23.75
2016,12,18,16,0,588.0,34.0,1.1,4.0,113.0,28.45,20.07
2016,12,18,16,15,467.0,26.0,1.1,3.5,74.5,22.23,13.31
2016,12,18,16,30,346.0,18.0,1.1,3.0,36.0,15.82,0.0
2016,12,18,16,45,173.0,9.0,1.15,2.5,18.0,8.58,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,172.0,11.0,1.3,0.0,14.0,76.39,0.0
2016,12,19,7,45,321.0,20.5,1.45,0.5,47.0,174.13,78.41
2016,12,19,8,0,470.0,30.0,1.6,1.0,80.0,259.03,205.46
2016,12,19,8,15,551.5,36.5,1.65,1.5,120.0,315.07,260.99
2016,12,19,8,30,633.0,43.0,1.7,2.0,160.0,372.88,313.2
2016,12,19,8,45,684.5,47.5,1.75,2.5,200.5,414.64,350.41
2016,12,19,9,0,736.0,52.0,1.8,3.0,241.0,455.8,385.65
2016,12,19,9,15,768.0,55.0,1.85,3.5,278.5,483.9,409.03
2016,12,19,9,30,800.0,58.0,1.9,4.0,316.0,510.1,430.0
2016,12,19,9,45,818.0,61.0,2.0,4.5,347.5,526.47,442.58
2016,12,19,10,0,836.0,64.0,2.1,5.0,379.0,540.24,452.64
2016,12,19,10,15,851.5,66.0,2.2,5.5,405.5,548.72,458.14
2016,12,19,10,30,867.0,68.0,2.3,6.0,432.0,554.27,461.03
2016,12,19,10,45,876.0,69.5,2.4,6.5,452.0,552.72,458.08
2016,12,19,11,0,885.0,71.0,2.5,7.0,472.0,546.34,451.14
2016,12,19,11,15,890.5,71.5,2.45,7.0,484.5,536.21,441.28
2016,12,19,11,30,896.0,72.0,2.4,7.0,497.0,523.14,428.83
2016,12,19,11,45,897.5,72.5,2.4,7.5,502.0,505.21,411.67
2016,12,19,12,0,899.0,73.0,2.4,8.0,507.0,484.55,392.01
2016,12,19,12,15,803.0,88.0,2.4,8.0,474.0,433.57,349.25
2016,12,19,12,30,707.0,103.0,2.4,8.0,441.0,383.5,307.21
2016,12,19,12,45,627.5,122.0,2.45,8.5,418.0,347.5,275.79
2016,12,19,13,0,548.0,141.0,2.5,9.0,395.0,312.59,245.5
2016,12,19,13,15,709.5,105.5,2.45,9.0,421.5,307.21,233.97
2016,12,19,13,30,871.0,70.0,2.4,9.0,448.0,289.64,210.28
2016,12,19,13,45,857.0,68.5,2.35,9.0,423.5,248.25,171.87
2016,12,19,14,0,843.0,67.0,2.3,9.0,399.0,206.42,134.0
2016,12,19,14,15,822.5,65.0,2.1,8.5,368.5,163.07,97.43
2016,12,19,14,30,802.0,63.0,1.9,8.0,338.0,120.32,65.61
2016,12,19,14,45,772.5,60.0,1.75,8.0,302.5,77.2,41.37
2016,12,19,15,0,743.0,57.0,1.6,8.0,267.0,43.32,34.08
2016,12,19,15,15,699.0,53.0,1.4,7.0,227.5,41.23,32.27
2016,12,19,15,30,655.0,49.0,1.2,6.0,188.0,39.2,30.4
2016,12,19,15,45,583.5,43.0,1.05,5.5,147.0,35.26,26.58
2016,12,19,16,0,512.0,37.0,0.9,5.0,106.0,28.62,20.16
2016,12,19,16,15,256.0,35.0,0.9,4.5,69.5,27.43,17.76
2016,12,19,16,30,0.0,33.0,0.9,4.0,33.0,27.59,0.39
2016,12,19,16,45,0.0,16.5,0.95,4.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.5,15.5,1.4,2.0,36.5,120.43,48.08
2016,12,20,8,0,415.0,31.0,1.5,3.0,73.0,241.62,189.88
2016,12,20,8,15,498.0,37.5,1.5,3.5,112.0,295.7,243.08
2016,12,20,8,30,581.0,44.0,1.5,4.0,151.0,352.34,293.77
