Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,45,632.5,48.5,1.55,4.5,190.0,389.32,326.83
2016,12,20,9,0,684.0,53.0,1.6,5.0,229.0,429.76,361.31
2016,12,20,9,15,717.5,56.5,1.55,5.5,265.0,458.66,384.84
2016,12,20,9,30,751.0,60.0,1.5,6.0,301.0,485.86,406.05
2016,12,20,9,45,780.0,61.0,1.5,6.5,333.0,505.71,420.94
2016,12,20,10,0,809.0,62.0,1.5,7.0,365.0,523.19,433.45
2016,12,20,10,15,824.0,63.5,1.55,7.5,391.0,530.95,438.19
2016,12,20,10,30,839.0,65.0,1.6,8.0,417.0,535.91,440.51
2016,12,20,10,45,849.0,66.0,1.65,9.0,436.5,532.53,435.39
2016,12,20,11,0,859.0,67.0,1.7,10.0,456.0,528.73,429.73
2016,12,20,11,15,865.5,68.0,1.7,10.0,468.5,520.17,421.46
2016,12,20,11,30,872.0,69.0,1.7,10.0,481.0,508.68,410.67
2016,12,20,11,45,873.5,69.5,1.75,10.5,486.5,491.38,394.57
2016,12,20,12,0,875.0,70.0,1.8,11.0,492.0,471.41,376.06
2016,12,20,12,15,874.5,70.0,1.85,11.0,490.0,447.47,354.69
2016,12,20,12,30,874.0,70.0,1.9,11.0,488.0,421.13,330.88
2016,12,20,12,45,863.5,71.0,1.95,11.0,477.5,389.76,302.61
2016,12,20,13,0,853.0,72.0,2.0,11.0,467.0,354.93,271.0
2016,12,20,13,15,845.0,71.0,2.05,11.0,450.5,319.08,237.95
2016,12,20,13,30,837.0,70.0,2.1,11.0,434.0,281.96,203.45
2016,12,20,13,45,823.5,68.5,2.15,11.0,410.5,242.08,166.86
2016,12,20,14,0,810.0,67.0,2.2,11.0,387.0,201.78,130.63
2016,12,20,14,15,790.5,65.0,2.05,11.0,357.5,160.02,95.36
2016,12,20,14,30,771.0,63.0,1.9,11.0,328.0,118.82,64.63
2016,12,20,14,45,744.5,59.5,1.75,11.0,294.0,76.83,40.73
2016,12,20,15,0,718.0,56.0,1.6,11.0,260.0,42.34,32.77
2016,12,20,15,15,675.5,52.0,1.45,10.0,221.5,40.22,30.96
2016,12,20,15,30,633.0,48.0,1.3,9.0,183.0,38.15,29.08
2016,12,20,15,45,570.0,42.0,1.15,8.5,144.0,34.2,25.3
2016,12,20,16,0,507.0,36.0,1.0,8.0,105.0,27.65,19.04
2016,12,20,16,15,390.5,27.5,1.0,7.5,69.0,21.59,12.67
2016,12,20,16,30,274.0,19.0,1.0,7.0,33.0,15.32,0.0
2016,12,20,16,45,137.0,9.5,1.05,6.5,16.5,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,1.15,5.5,35.0,112.82,39.54
2016,12,21,8,0,380.0,31.0,1.3,6.0,70.0,226.08,175.06
2016,12,21,8,15,464.0,38.5,1.4,6.5,107.5,280.96,228.38
2016,12,21,8,30,548.0,46.0,1.5,7.0,145.0,338.59,279.48
2016,12,21,8,45,601.5,50.5,1.6,7.5,183.5,379.12,315.17
2016,12,21,9,0,655.0,55.0,1.7,8.0,222.0,416.79,347.32
2016,12,21,9,15,690.0,58.5,1.75,8.5,258.0,446.23,371.54
2016,12,21,9,30,725.0,62.0,1.8,9.0,294.0,474.06,393.61
2016,12,21,9,45,756.5,63.0,1.9,9.5,327.0,495.22,409.92
2016,12,21,10,0,788.0,64.0,2.0,10.0,360.0,514.09,423.96
2016,12,21,10,15,804.5,66.0,2.0,10.0,386.0,523.32,430.39
2016,12,21,10,30,821.0,68.0,2.0,10.0,412.0,529.78,434.44
2016,12,21,10,45,832.5,69.0,2.05,10.5,431.5,529.54,432.46
2016,12,21,11,0,844.0,70.0,2.1,11.0,451.0,526.37,428.02
2016,12,21,11,15,850.5,70.5,2.1,11.0,464.0,517.1,419.22
2016,12,21,11,30,857.0,71.0,2.1,11.0,477.0,503.99,407.21
2016,12,21,11,45,861.0,71.0,2.1,11.5,483.0,487.71,391.7
2016,12,21,12,0,865.0,71.0,2.1,12.0,489.0,468.71,373.74
2016,12,21,12,15,865.0,71.0,2.1,12.0,487.0,445.3,352.63
2016,12,21,12,30,865.0,71.0,2.1,12.0,485.0,419.49,329.13
2016,12,21,12,45,861.0,71.0,2.15,12.5,476.0,389.89,301.66
2016,12,21,13,0,857.0,71.0,2.2,13.0,467.0,356.45,270.63
2016,12,21,13,15,849.5,70.0,2.15,13.0,451.0,320.67,237.66
2016,12,21,13,30,842.0,69.0,2.1,13.0,435.0,283.57,203.26
2016,12,21,13,45,831.0,67.0,2.1,13.0,412.0,243.65,166.73
2016,12,21,14,0,820.0,65.0,2.1,13.0,389.0,203.08,130.36
2016,12,21,14,15,802.0,63.0,2.0,12.5,360.0,161.13,95.21
2016,12,21,14,30,784.0,61.0,1.9,12.0,331.0,119.57,64.26
2016,12,21,14,45,757.5,58.0,1.85,12.0,297.0,77.4,40.14
2016,12,21,15,0,731.0,55.0,1.8,12.0,263.0,41.45,31.83
2016,12,21,15,15,690.0,51.0,1.6,11.5,224.5,39.3,29.94
2016,12,21,15,30,649.0,47.0,1.4,11.0,186.0,37.19,27.97
2016,12,21,15,45,583.5,41.5,1.2,10.5,146.5,33.67,24.62
2016,12,21,16,0,518.0,36.0,1.0,10.0,107.0,30.16,21.1
2016,12,21,16,15,404.0,27.5,1.05,9.5,71.0,21.54,12.57
2016,12,21,16,30,290.0,19.0,1.1,9.0,35.0,15.26,0.0
2016,12,21,16,45,145.0,9.5,1.15,8.5,17.5,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,15.5,1.5,4.5,37.0,123.47,38.96
2016,12,22,8,0,434.0,31.0,1.5,5.0,74.0,249.36,193.21
2016,12,22,8,15,519.5,38.0,1.45,5.5,114.0,305.66,248.79
2016,12,22,8,30,605.0,45.0,1.4,6.0,154.0,360.32,297.56
2016,12,22,8,45,659.5,49.5,1.35,6.5,194.5,403.4,334.97
2016,12,22,9,0,714.0,54.0,1.3,7.0,235.0,445.97,370.34
2016,12,22,9,15,747.0,57.0,1.25,7.5,272.0,474.59,393.22
2016,12,22,9,30,780.0,60.0,1.2,8.0,309.0,501.39,413.7
2016,12,22,9,45,803.0,62.5,1.15,8.5,341.5,520.05,427.01
2016,12,22,10,0,826.0,65.0,1.1,9.0,374.0,536.21,437.84
2016,12,22,10,15,841.5,66.5,1.15,9.5,400.5,544.4,442.86
2016,12,22,10,30,857.0,68.0,1.2,10.0,427.0,549.72,445.45
2016,12,22,10,45,867.5,69.5,1.25,11.0,447.0,549.34,442.65
2016,12,22,11,0,878.0,71.0,1.3,12.0,467.0,545.93,437.35
2016,12,22,11,15,884.0,71.5,1.35,12.0,480.0,534.6,427.48
2016,12,22,11,30,890.0,72.0,1.4,12.0,493.0,522.17,416.46
2016,12,22,11,45,893.0,72.5,1.5,12.5,499.0,505.35,401.25
2016,12,22,12,0,896.0,73.0,1.6,13.0,505.0,485.74,383.47
2016,12,22,12,15,895.5,73.0,1.65,13.0,503.0,461.38,362.08
2016,12,22,12,30,895.0,73.0,1.7,13.0,501.0,434.55,338.21
2016,12,22,12,45,893.0,71.5,1.75,13.0,492.0,403.37,310.32
2016,12,22,13,0,891.0,70.0,1.8,13.0,483.0,370.08,280.08
2016,12,22,13,15,883.0,69.0,1.7,13.0,466.0,333.47,246.43
2016,12,22,13,30,875.0,68.0,1.6,13.0,449.0,295.45,211.31
2016,12,22,13,45,863.0,66.5,1.55,13.0,425.5,251.71,171.77
2016,12,22,14,0,851.0,65.0,1.5,13.0,402.0,210.1,134.59
2016,12,22,14,15,831.5,63.0,1.3,13.0,372.0,166.6,98.02
2016,12,22,14,30,812.0,61.0,1.1,13.0,342.0,123.57,65.86
2016,12,22,14,45,782.5,58.5,0.95,13.0,306.5,80.37,41.17
2016,12,22,15,0,753.0,56.0,0.8,13.0,271.0,42.32,32.49
2016,12,22,15,15,710.5,52.0,0.75,12.5,231.5,40.18,30.63
2016,12,22,15,30,668.0,48.0,0.7,12.0,192.0,38.09,28.69
2016,12,22,15,45,599.0,42.5,0.7,11.5,151.5,34.59,25.36
2016,12,22,16,0,530.0,37.0,0.7,11.0,111.0,31.1,21.88
2016,12,22,16,15,414.5,28.5,0.7,10.5,73.5,22.4,13.33
2016,12,22,16,30,299.0,20.0,0.7,10.0,36.0,16.16,0.75
2016,12,22,16,45,149.5,10.0,0.75,9.5,18.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,196.0,15.0,4.8,6.5,34.0,113.79,30.51
2016,12,23,8,0,392.0,30.0,4.9,7.0,68.0,229.85,177.65
2016,12,23,8,15,476.5,37.0,4.95,7.0,106.0,284.55,233.26
2016,12,23,8,30,561.0,44.0,5.0,7.0,144.0,342.09,286.18
2016,12,23,8,45,611.5,49.0,5.05,7.5,182.5,382.02,322.49
2016,12,23,9,0,662.0,54.0,5.1,8.0,221.0,419.09,355.12
2016,12,23,9,15,697.0,57.5,5.0,8.0,257.0,448.75,380.89
2016,12,23,9,30,732.0,61.0,4.9,8.0,293.0,476.81,404.43
2016,12,23,9,45,368.5,96.5,4.85,8.5,213.5,319.63,271.21
2016,12,23,10,0,5.0,132.0,4.8,9.0,134.0,130.62,107.15
2016,12,23,10,15,2.5,108.0,4.6,9.0,109.0,103.69,84.12
2016,12,23,10,30,0.0,84.0,4.4,9.0,84.0,78.41,62.29
2016,12,23,10,45,0.0,68.0,4.2,9.5,68.0,63.27,49.1
2016,12,23,11,0,0.0,52.0,4.0,10.0,52.0,48.34,36.13
2016,12,23,11,15,0.0,31.5,4.0,10.0,31.5,29.25,19.66
2016,12,23,11,30,0.0,11.0,4.0,10.0,11.0,10.21,3.18
2016,12,23,11,45,0.0,13.5,4.0,10.0,13.5,12.53,5.19
2016,12,23,12,0,0.0,16.0,4.0,10.0,16.0,14.85,7.2
2016,12,23,12,15,0.0,47.5,4.25,10.0,47.5,44.16,32.46
2016,12,23,12,30,0.0,79.0,4.5,10.0,79.0,73.55,57.65
2016,12,23,12,45,1.5,117.5,4.75,10.0,118.0,109.52,88.27
2016,12,23,13,0,3.0,156.0,5.0,10.0,157.0,144.35,117.77
2016,12,23,13,15,1.5,123.0,5.0,10.0,123.5,113.8,91.99
2016,12,23,13,30,0.0,90.0,5.0,10.0,90.0,83.5,66.32
2016,12,23,13,45,0.0,52.5,5.0,10.0,52.5,48.8,36.6
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,13.91,6.44
2016,12,23,14,15,0.0,14.0,4.85,9.5,14.0,12.98,5.67
2016,12,23,14,30,0.0,13.0,4.7,9.0,13.0,12.05,4.89
2016,12,23,14,45,0.0,11.5,4.55,9.0,11.5,10.66,3.68
2016,12,23,15,0,0.0,10.0,4.4,9.0,10.0,9.26,2.83
2016,12,23,15,15,0.0,8.5,4.05,8.5,8.5,7.87,1.56
2016,12,23,15,30,0.0,7.0,3.7,8.0,7.0,6.48,0.27
2016,12,23,15,45,0.0,5.5,3.35,8.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,8.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,7.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,7.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,6.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.5,14.0,1.6,3.5,36.0,123.17,28.94
2016,12,24,8,0,447.0,28.0,1.7,4.0,72.0,245.67,190.0
2016,12,24,8,15,533.0,34.5,1.9,4.5,112.0,303.02,247.94
2016,12,24,8,30,619.0,41.0,2.1,5.0,152.0,362.61,301.8
2016,12,24,8,45,674.5,45.0,2.35,5.5,192.5,405.72,340.59
2016,12,24,9,0,730.0,49.0,2.6,6.0,233.0,448.48,377.72
2016,12,24,9,15,763.5,52.0,2.65,6.0,270.5,477.64,402.85
2016,12,24,9,30,797.0,55.0,2.7,6.0,308.0,505.03,425.69
2016,12,24,9,45,822.5,56.5,2.8,6.5,341.0,524.19,440.61
2016,12,24,10,0,848.0,58.0,2.9,7.0,374.0,537.78,450.64
2016,12,24,10,15,863.5,59.5,2.95,7.0,401.0,546.5,456.98
2016,12,24,10,30,879.0,61.0,3.0,7.0,428.0,552.34,460.76
2016,12,24,10,45,890.0,62.0,3.1,7.5,448.5,552.19,458.84
2016,12,24,11,0,901.0,63.0,3.2,8.0,469.0,548.98,454.27
2016,12,24,11,15,907.0,63.5,3.2,8.0,482.5,539.53,445.07
2016,12,24,11,30,913.0,64.0,3.2,8.0,496.0,527.06,433.21
2016,12,24,11,45,916.0,64.0,3.25,8.5,502.0,509.61,416.45
2016,12,24,12,0,919.0,64.0,3.3,9.0,508.0,489.3,397.07
2016,12,24,12,15,918.5,64.0,3.3,9.0,506.5,464.69,374.45
2016,12,24,12,30,918.0,64.0,3.3,9.0,505.0,437.54,349.25
2016,12,24,12,45,908.0,66.0,3.3,9.0,495.0,406.33,320.32
2016,12,24,13,0,898.0,68.0,3.3,9.0,485.0,373.35,289.39
2016,12,24,13,15,890.5,67.0,3.25,9.0,468.5,336.79,254.92
2016,12,24,13,30,883.0,66.0,3.2,9.0,452.0,298.75,218.87
2016,12,24,13,45,871.5,64.5,3.15,9.0,428.5,258.07,180.74
2016,12,24,14,0,860.0,63.0,3.1,9.0,405.0,216.63,142.65
2016,12,24,14,15,842.0,61.0,2.95,8.5,375.5,169.44,102.06
2016,12,24,14,30,824.0,59.0,2.8,8.0,346.0,126.11,68.55
2016,12,24,14,45,798.0,56.0,2.65,8.0,311.0,82.06,41.8
2016,12,24,15,0,772.0,53.0,2.5,8.0,276.0,39.68,30.74
2016,12,24,15,15,732.0,49.5,2.15,7.5,237.0,37.89,29.16
2016,12,24,15,30,692.0,46.0,1.8,7.0,198.0,36.16,27.52
2016,12,24,15,45,629.0,41.0,1.45,6.5,157.0,33.05,24.52
2016,12,24,16,0,566.0,36.0,1.1,6.0,116.0,29.97,21.38
2016,12,24,16,15,452.0,28.0,1.1,5.5,78.0,23.81,15.02
2016,12,24,16,30,338.0,20.0,1.1,5.0,40.0,17.49,3.28
2016,12,24,16,45,169.0,10.0,1.1,4.5,20.0,9.53,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.0,14.5,1.25,1.5,35.5,121.46,23.91
2016,12,25,8,0,436.0,29.0,1.3,2.0,71.0,247.64,192.02
2016,12,25,8,15,523.0,35.5,1.5,2.5,111.0,299.27,245.93
2016,12,25,8,30,610.0,42.0,1.7,3.0,151.0,359.28,300.39
2016,12,25,8,45,662.5,46.5,1.9,3.5,191.0,401.43,338.45
2016,12,25,9,0,715.0,51.0,2.1,4.0,231.0,443.15,374.79
2016,12,25,9,15,749.0,54.5,2.15,4.5,268.5,473.08,399.88
2016,12,25,9,30,783.0,58.0,2.2,5.0,306.0,501.27,422.62
2016,12,25,9,45,802.0,61.5,2.25,5.5,338.0,519.21,436.34
2016,12,25,10,0,821.0,65.0,2.3,6.0,370.0,534.61,447.54
2016,12,25,10,15,836.5,66.5,2.3,6.5,397.0,543.1,452.73
2016,12,25,10,30,852.0,68.0,2.3,7.0,424.0,548.74,455.38
2016,12,25,10,45,862.5,69.5,2.3,7.5,444.5,548.7,453.3
2016,12,25,11,0,873.0,71.0,2.3,8.0,465.0,545.64,448.65
2016,12,25,11,15,878.5,71.5,2.3,8.0,478.0,534.36,438.22
2016,12,25,11,30,884.0,72.0,2.3,8.0,491.0,522.05,426.69
2016,12,25,11,45,886.0,72.5,2.35,8.5,496.5,505.14,410.65
2016,12,25,12,0,888.0,73.0,2.4,9.0,502.0,485.49,392.11
2016,12,25,12,15,886.5,73.0,2.4,9.0,500.0,461.13,370.03
2016,12,25,12,30,885.0,73.0,2.4,9.0,498.0,434.38,345.53
2016,12,25,12,45,879.5,72.5,2.4,9.0,488.5,403.35,317.09
2016,12,25,13,0,874.0,72.0,2.4,9.0,479.0,370.43,286.53
2016,12,25,13,15,865.5,71.0,2.35,9.0,462.5,332.1,251.04
2016,12,25,13,30,857.0,70.0,2.3,9.0,446.0,294.29,215.54
2016,12,25,13,45,843.5,68.5,2.25,9.0,422.5,253.75,177.9
2016,12,25,14,0,830.0,67.0,2.2,9.0,399.0,212.73,140.46
2016,12,25,14,15,811.0,65.0,2.05,8.5,369.5,170.19,103.9
2016,12,25,14,30,792.0,63.0,1.9,8.0,340.0,128.11,71.31
2016,12,25,14,45,765.5,59.5,1.8,8.0,305.5,85.02,44.7
2016,12,25,15,0,739.0,56.0,1.7,8.0,271.0,43.59,34.32
2016,12,25,15,15,698.0,52.5,1.55,7.5,232.5,40.39,31.45
2016,12,25,15,30,657.0,49.0,1.4,7.0,194.0,38.76,29.92
2016,12,25,15,45,595.0,43.0,1.25,6.5,154.0,34.81,26.14
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,30.83,22.18
2016,12,25,16,15,422.5,29.0,1.2,5.5,77.0,22.64,14.07
2016,12,25,16,30,312.0,21.0,1.3,5.0,40.0,16.89,3.76
2016,12,25,16,45,156.0,10.5,1.4,4.5,20.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,229.5,13.5,1.35,0.5,35.5,122.44,19.5
2016,12,26,8,0,459.0,27.0,1.5,1.0,71.0,249.81,194.02
2016,12,26,8,15,544.0,33.5,1.55,1.5,111.5,306.89,252.94
2016,12,26,8,30,629.0,40.0,1.6,2.0,152.0,366.29,306.86
2016,12,26,8,45,678.5,44.5,1.65,2.5,192.0,407.25,343.7
2016,12,26,9,0,728.0,49.0,1.7,3.0,232.0,447.72,378.62
2016,12,26,9,15,761.5,52.5,1.7,3.5,269.5,477.63,403.45
2016,12,26,9,30,795.0,56.0,1.7,4.0,307.0,505.78,425.86
2016,12,26,9,45,813.5,59.0,1.75,5.0,339.5,523.05,438.24
2016,12,26,10,0,832.0,62.0,1.8,6.0,372.0,537.78,448.09
2016,12,26,10,15,848.0,64.0,1.8,6.5,399.0,547.25,453.96
2016,12,26,10,30,864.0,66.0,1.8,7.0,426.0,553.82,457.27
2016,12,26,10,45,873.0,67.5,1.85,7.5,446.5,550.78,453.14
2016,12,26,11,0,882.0,69.0,1.9,8.0,467.0,547.32,448.45
2016,12,26,11,15,888.0,69.5,1.8,8.0,480.5,538.19,439.26
2016,12,26,11,30,894.0,70.0,1.7,8.0,494.0,526.11,427.53
2016,12,26,11,45,896.5,70.5,1.65,8.5,500.0,509.37,411.4
2016,12,26,12,0,899.0,71.0,1.6,9.0,506.0,489.84,392.81
2016,12,26,12,15,898.0,71.0,1.55,9.0,504.5,465.54,370.85
2016,12,26,12,30,897.0,71.0,1.5,9.0,503.0,438.77,346.47
2016,12,26,12,45,893.0,70.0,1.45,9.0,493.5,407.56,318.09
2016,12,26,13,0,889.0,69.0,1.4,9.0,484.0,374.34,287.5
2016,12,26,13,15,881.0,68.5,1.35,9.0,467.5,338.47,254.31
2016,12,26,13,30,873.0,68.0,1.3,9.0,451.0,301.17,219.52
2016,12,26,13,45,860.5,66.5,1.3,9.5,427.5,257.54,179.36
2016,12,26,14,0,848.0,65.0,1.3,10.0,404.0,216.03,141.52
2016,12,26,14,15,829.0,63.0,1.2,9.5,374.5,172.74,104.54
2016,12,26,14,30,810.0,61.0,1.1,9.0,345.0,129.85,71.38
2016,12,26,14,45,782.5,58.0,1.05,9.0,310.0,86.29,44.41
2016,12,26,15,0,755.0,55.0,1.0,9.0,275.0,44.43,34.95
2016,12,26,15,15,714.5,51.5,1.0,8.0,236.5,39.46,30.57
2016,12,26,15,30,674.0,48.0,1.0,7.0,198.0,37.79,29.05
2016,12,26,15,45,610.5,42.5,1.0,6.5,157.5,34.27,25.67
2016,12,26,16,0,547.0,37.0,1.0,6.0,117.0,30.75,22.14
2016,12,26,16,15,438.5,29.0,1.05,5.5,79.0,24.63,15.89
2016,12,26,16,30,330.0,21.0,1.1,5.0,41.0,16.81,4.43
2016,12,26,16,45,165.0,10.5,1.15,4.5,20.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,194.0,15.0,0.65,2.5,33.0,112.03,12.93
2016,12,27,8,0,388.0,30.0,0.6,3.0,66.0,227.85,174.47
2016,12,27,8,15,476.0,37.5,0.65,3.5,105.0,284.78,231.53
2016,12,27,8,30,564.0,45.0,0.7,4.0,144.0,344.77,284.64
2016,12,27,8,45,622.5,49.0,0.75,4.5,184.0,384.39,319.57
2016,12,27,9,0,681.0,53.0,0.8,5.0,224.0,428.28,356.49
2016,12,27,9,15,716.5,57.0,0.8,5.5,261.0,459.34,381.55
2016,12,27,9,30,752.0,61.0,0.8,6.0,298.0,488.8,404.39
2016,12,27,9,45,779.0,63.0,0.85,6.5,331.0,509.37,419.93
2016,12,27,10,0,806.0,65.0,0.9,7.0,364.0,527.58,433.16
2016,12,27,10,15,822.0,66.5,1.0,7.5,391.0,536.55,439.27
2016,12,27,10,30,838.0,68.0,1.1,8.0,418.0,542.71,442.97
2016,12,27,10,45,847.5,70.0,1.2,8.5,438.5,542.97,441.86
2016,12,27,11,0,857.0,72.0,1.3,9.0,459.0,540.26,438.25
2016,12,27,11,15,864.0,72.5,1.4,9.0,472.5,531.61,430.64
2016,12,27,11,30,871.0,73.0,1.5,9.0,486.0,520.02,420.46
2016,12,27,11,45,873.5,73.5,1.65,9.5,492.0,502.67,404.95
2016,12,27,12,0,876.0,74.0,1.8,10.0,498.0,483.67,387.69
2016,12,27,12,15,875.5,74.0,1.85,10.0,497.0,460.18,366.78
2016,12,27,12,30,875.0,74.0,1.9,10.0,496.0,434.26,343.42
2016,12,27,12,45,864.0,75.5,1.95,10.5,486.0,402.2,314.14
2016,12,27,13,0,853.0,77.0,2.0,11.0,476.0,369.37,283.77
2016,12,27,13,15,845.0,76.0,1.95,11.0,460.0,333.77,250.96
2016,12,27,13,30,837.0,75.0,1.9,11.0,444.0,296.86,216.68
2016,12,27,13,45,824.0,73.5,1.9,11.0,421.0,257.2,180.26
2016,12,27,14,0,811.0,72.0,1.9,11.0,398.0,217.04,143.91
2016,12,27,14,15,791.5,69.5,1.8,10.5,369.0,174.74,107.76
2016,12,27,14,30,772.0,67.0,1.7,10.0,340.0,132.98,75.29
2016,12,27,14,45,742.0,64.5,1.6,10.0,305.0,91.4,49.33
2016,12,27,15,0,712.0,62.0,1.5,10.0,270.0,51.84,41.5
2016,12,27,15,15,669.5,57.5,1.35,9.5,232.0,44.65,35.06
2016,12,27,15,30,627.0,53.0,1.2,9.0,194.0,38.52,29.47
2016,12,27,15,45,560.5,47.0,1.05,8.5,154.0,35.06,26.17
2016,12,27,16,0,494.0,41.0,0.9,8.0,114.0,31.57,22.7
2016,12,27,16,15,384.0,32.0,0.95,7.5,77.5,25.2,16.3
2016,12,27,16,30,274.0,23.0,1.0,7.0,41.0,18.61,6.12
2016,12,27,16,45,137.0,11.5,1.05,6.5,20.5,10.96,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.5,13.5,1.7,2.0,35.0,121.28,10.35
2016,12,28,8,0,455.0,27.0,1.9,3.0,70.0,247.97,190.64
2016,12,28,8,15,540.5,33.5,1.95,3.5,110.0,305.35,250.3
2016,12,28,8,30,626.0,40.0,2.0,4.0,150.0,365.06,304.47
2016,12,28,8,45,680.5,44.0,2.05,4.5,190.5,408.07,343.0
2016,12,28,9,0,735.0,48.0,2.1,5.0,231.0,450.76,379.71
2016,12,28,9,15,768.0,51.0,2.1,5.5,268.5,480.08,404.09
2016,12,28,9,30,801.0,54.0,2.1,6.0,306.0,507.65,426.08
2016,12,28,9,45,828.0,54.5,2.15,6.5,339.5,523.55,438.3
2016,12,28,10,0,855.0,55.0,2.2,7.0,373.0,540.52,450.8
2016,12,28,10,15,869.5,56.5,2.25,7.5,400.5,549.16,456.24
2016,12,28,10,30,884.0,58.0,2.3,8.0,428.0,554.93,459.15
2016,12,28,10,45,894.5,59.0,2.35,9.0,448.5,554.95,456.48
2016,12,28,11,0,905.0,60.0,2.4,10.0,469.0,551.91,451.22
2016,12,28,11,15,911.0,60.5,2.4,10.0,482.5,542.85,442.51
2016,12,28,11,30,917.0,61.0,2.4,10.0,496.0,530.75,431.2
2016,12,28,11,45,919.5,61.0,2.4,10.5,502.5,513.4,414.72
2016,12,28,12,0,922.0,61.0,2.4,11.0,509.0,493.18,395.7
2016,12,28,12,15,921.5,61.0,2.4,11.0,507.5,468.86,373.78
2016,12,28,12,30,921.0,61.0,2.4,11.0,506.0,441.98,349.3
2016,12,28,12,45,914.5,61.5,2.45,11.5,497.0,410.84,320.43
2016,12,28,13,0,908.0,62.0,2.5,12.0,488.0,377.73,289.45
2016,12,28,13,15,900.5,61.5,2.5,12.0,472.0,341.57,255.96
2016,12,28,13,30,893.0,61.0,2.5,12.0,456.0,303.88,220.76
2016,12,28,13,45,881.5,59.5,2.5,12.0,433.0,263.01,182.95
2016,12,28,14,0,870.0,58.0,2.5,12.0,410.0,221.34,144.95
2016,12,28,14,15,853.0,56.5,2.35,11.5,380.5,178.25,107.75
2016,12,28,14,30,836.0,55.0,2.2,11.0,351.0,135.23,74.02
2016,12,28,14,45,811.0,52.5,2.1,11.0,316.5,91.21,46.13
2016,12,28,15,0,786.0,50.0,2.0,11.0,282.0,44.0,34.26
2016,12,28,15,15,749.0,47.0,1.75,10.0,243.5,35.5,26.7
2016,12,28,15,30,712.0,44.0,1.5,9.0,205.0,34.1,25.46
2016,12,28,15,45,653.0,39.0,1.25,8.5,164.0,30.91,22.44
2016,12,28,16,0,594.0,34.0,1.0,8.0,123.0,27.71,19.27
2016,12,28,16,15,492.5,27.0,1.05,7.5,84.5,22.49,14.01
2016,12,28,16,30,391.0,20.0,1.1,7.0,46.0,17.15,5.78
2016,12,28,16,45,195.5,10.0,1.15,6.5,23.0,9.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.0,14.5,2.2,4.0,34.0,116.35,5.86
2016,12,29,8,0,414.0,29.0,2.3,4.0,68.0,238.18,182.39
2016,12,29,8,15,504.5,36.5,2.25,4.5,108.0,296.9,242.88
2016,12,29,8,30,595.0,44.0,2.2,5.0,148.0,354.47,295.11
2016,12,29,8,45,649.0,49.0,2.2,5.5,189.0,398.16,334.03
2016,12,29,9,0,703.0,54.0,2.2,6.0,230.0,441.46,371.05
2016,12,29,9,15,738.5,58.0,2.2,6.5,268.0,473.04,397.22
2016,12,29,9,30,774.0,62.0,2.2,7.0,306.0,502.94,421.01
2016,12,29,9,45,782.5,68.0,2.25,7.5,337.0,518.24,432.47
2016,12,29,10,0,791.0,74.0,2.3,8.0,368.0,530.88,441.38
2016,12,29,10,15,808.5,76.0,2.3,8.5,396.0,541.4,448.17
2016,12,29,10,30,826.0,78.0,2.3,9.0,424.0,549.11,452.43
2016,12,29,10,45,840.5,79.0,2.3,9.5,445.5,551.16,452.04
2016,12,29,11,0,855.0,80.0,2.3,10.0,467.0,550.18,449.09
2016,12,29,11,15,862.0,81.0,2.25,10.5,481.0,542.17,440.3
2016,12,29,11,30,869.0,82.0,2.2,11.0,495.0,531.19,429.02
2016,12,29,11,45,874.0,81.5,2.15,11.5,501.5,514.72,413.29
2016,12,29,12,0,879.0,81.0,2.1,12.0,508.0,495.42,395.09
2016,12,29,12,15,878.0,81.0,2.05,12.0,507.0,471.18,373.43
2016,12,29,12,30,877.0,81.0,2.0,12.0,506.0,444.52,349.42
2016,12,29,12,45,883.0,77.5,1.95,12.5,499.0,414.82,321.82
2016,12,29,13,0,889.0,74.0,1.9,13.0,492.0,384.31,292.98
2016,12,29,13,15,881.0,73.0,1.85,13.0,475.5,345.82,258.1
2016,12,29,13,30,873.0,72.0,1.8,13.0,459.0,307.65,223.0
2016,12,29,13,45,860.0,70.5,1.75,13.0,435.5,266.63,185.57
2016,12,29,14,0,847.0,69.0,1.7,13.0,412.0,225.02,148.09
2016,12,29,14,15,828.0,67.0,1.55,13.0,382.5,181.68,110.85
2016,12,29,14,30,809.0,65.0,1.4,13.0,353.0,138.74,77.19
2016,12,29,14,45,781.0,62.0,1.25,13.0,318.0,95.03,49.3
2016,12,29,15,0,753.0,59.0,1.1,13.0,283.0,53.08,33.51
2016,12,29,15,15,712.5,55.0,1.05,12.0,244.0,42.3,32.6
2016,12,29,15,30,672.0,51.0,1.0,11.0,205.0,40.27,30.82
2016,12,29,15,45,606.0,45.5,1.0,10.5,164.0,36.82,27.57
2016,12,29,16,0,540.0,40.0,1.0,10.0,123.0,30.52,21.62
2016,12,29,16,15,432.5,32.0,1.05,9.0,84.5,25.04,16.17
2016,12,29,16,30,325.0,24.0,1.1,8.0,46.0,19.4,7.81
2016,12,29,16,45,162.5,12.0,1.15,7.5,23.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,15.5,1.05,6.5,31.0,101.83,1.48
2016,12,30,8,0,336.0,31.0,1.0,7.0,62.0,206.48,155.42
2016,12,30,8,15,427.0,39.5,1.25,7.5,100.5,264.95,213.66
2016,12,30,8,30,518.0,48.0,1.5,8.0,139.0,326.75,268.5
2016,12,30,8,45,572.0,54.5,1.75,8.5,178.0,370.02,306.81
2016,12,30,9,0,626.0,61.0,2.0,9.0,217.0,413.37,343.96
2016,12,30,9,15,664.0,65.0,2.0,9.5,254.0,444.85,369.8
2016,12,30,9,30,702.0,69.0,2.0,10.0,291.0,474.99,393.63
2016,12,30,9,45,743.5,69.0,2.05,10.5,326.0,498.74,411.95
2016,12,30,10,0,785.0,69.0,2.1,11.0,361.0,522.94,430.01
2016,12,30,10,15,802.0,71.0,2.15,11.5,388.0,533.3,436.72
2016,12,30,10,30,819.0,73.0,2.2,12.0,415.0,540.9,441.06
2016,12,30,10,45,829.5,74.5,2.3,12.5,436.0,541.5,439.94
2016,12,30,11,0,840.0,76.0,2.4,13.0,457.0,539.17,436.36
2016,12,30,11,15,847.0,77.0,2.4,13.0,471.0,531.5,428.91
2016,12,30,11,30,854.0,78.0,2.4,13.0,485.0,520.9,418.98
2016,12,30,11,45,857.0,78.5,2.45,13.0,491.5,504.91,404.77
2016,12,30,12,0,860.0,79.0,2.5,13.0,498.0,486.19,388.07
2016,12,30,12,15,859.5,79.0,2.5,13.0,497.0,462.74,367.16
2016,12,30,12,30,859.0,79.0,2.5,13.0,496.0,436.88,343.88
2016,12,30,12,45,854.0,79.0,2.5,13.5,487.5,407.0,316.35
2016,12,30,13,0,849.0,79.0,2.5,14.0,479.0,375.23,286.85
2016,12,30,13,15,841.0,77.5,2.5,13.5,463.0,339.36,254.67
2016,12,30,13,30,833.0,76.0,2.5,13.0,447.0,302.2,220.86
2016,12,30,13,45,819.0,75.0,2.5,13.0,424.5,262.93,184.88
2016,12,30,14,0,805.0,74.0,2.5,13.0,402.0,223.22,148.94
2016,12,30,14,15,786.5,71.5,2.45,12.5,373.0,181.27,112.89
2016,12,30,14,30,768.0,69.0,2.4,12.0,344.0,139.74,80.09
2016,12,30,14,45,738.5,66.5,2.4,12.0,309.5,98.2,53.12
2016,12,30,15,0,709.0,64.0,2.4,12.0,275.0,58.63,37.53
2016,12,30,15,15,668.0,59.5,2.1,11.5,237.5,42.0,32.38
2016,12,30,15,30,627.0,55.0,1.8,11.0,200.0,39.9,30.47
2016,12,30,15,45,558.5,49.5,1.55,10.5,159.5,36.91,27.64
2016,12,30,16,0,490.0,44.0,1.3,10.0,119.0,33.95,24.69
2016,12,30,16,15,386.5,34.5,1.35,9.5,82.0,27.21,18.07
2016,12,30,16,30,283.0,25.0,1.4,9.0,45.0,20.23,8.86
2016,12,30,16,45,141.5,12.5,1.45,8.5,22.5,11.91,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
